Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,14.0,2.6,1.5,27.5,11.95,0.0
2016,1,1,8,0,333.0,28.0,2.7,2.0,55.0,23.37,12.55
2016,1,1,8,15,435.5,36.5,2.7,2.5,93.5,30.11,21.32
2016,1,1,8,30,538.0,45.0,2.7,3.0,132.0,36.85,28.08
2016,1,1,8,45,596.0,51.5,2.75,3.5,172.5,41.68,32.84
2016,1,1,9,0,654.0,58.0,2.8,4.0,213.0,46.49,37.43
2016,1,1,9,15,694.0,62.0,2.8,4.5,251.0,49.18,39.95
2016,1,1,9,30,734.0,66.0,2.8,5.0,289.0,56.54,46.68
2016,1,1,9,45,766.0,68.0,2.85,5.5,323.5,57.79,47.71
2016,1,1,10,0,798.0,70.0,2.9,6.0,358.0,59.12,48.79
2016,1,1,10,15,816.0,72.5,2.85,6.0,386.5,60.77,50.23
2016,1,1,10,30,834.0,75.0,2.8,6.0,415.0,64.74,53.79
2016,1,1,10,45,846.0,76.5,2.8,6.5,437.0,114.28,65.5
2016,1,1,11,0,858.0,78.0,2.8,7.0,459.0,164.28,98.14
2016,1,1,11,15,865.5,79.0,2.75,7.0,474.0,213.3,138.51
2016,1,1,11,30,873.0,80.0,2.7,7.0,489.0,261.85,182.47
2016,1,1,11,45,876.5,80.5,2.65,7.5,496.0,308.19,225.9
2016,1,1,12,0,880.0,81.0,2.6,8.0,503.0,353.22,268.3
2016,1,1,12,15,879.5,81.0,2.55,8.0,503.0,394.87,307.97
2016,1,1,12,30,879.0,81.0,2.5,8.0,503.0,434.46,345.21
2016,1,1,12,45,878.5,79.5,2.45,8.5,495.5,470.39,377.98
2016,1,1,13,0,878.0,78.0,2.4,9.0,488.0,503.89,407.91
2016,1,1,13,15,870.0,77.0,2.35,9.0,473.0,531.56,433.22
2016,1,1,13,30,862.0,76.0,2.3,9.0,458.0,556.11,455.46
2016,1,1,13,45,850.0,74.5,2.25,9.0,436.0,574.7,472.54
2016,1,1,14,0,838.0,73.0,2.2,9.0,414.0,589.88,486.52
2016,1,1,14,15,820.0,70.5,2.15,8.5,385.0,596.88,494.68
2016,1,1,14,30,802.0,68.0,2.1,8.0,356.0,600.27,499.7
2016,1,1,14,45,775.5,65.0,2.05,8.0,322.0,594.11,495.94
2016,1,1,15,0,749.0,62.0,2.0,8.0,288.0,584.35,488.85
2016,1,1,15,15,709.5,58.0,1.9,7.5,249.5,561.47,471.25
2016,1,1,15,30,670.0,54.0,1.8,7.0,211.0,535.22,449.9
2016,1,1,15,45,609.0,48.5,1.75,6.5,170.5,496.62,417.11
2016,1,1,16,0,548.0,43.0,1.7,6.0,130.0,450.48,376.27
2016,1,1,16,15,446.0,34.5,1.8,5.5,91.5,372.64,306.04
2016,1,1,16,30,344.0,26.0,1.9,5.0,53.0,291.8,203.16
2016,1,1,16,45,172.0,13.0,2.0,4.5,26.5,119.38,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.5,3.0,3.0,9.5,8.11,0.0
2016,1,2,8,0,0.0,19.0,3.1,3.0,19.0,15.68,6.48
2016,1,2,8,15,0.0,32.5,3.1,3.0,32.5,26.65,18.18
2016,1,2,8,30,0.0,46.0,3.1,3.0,46.0,37.3,28.48
2016,1,2,8,45,0.0,60.5,3.1,3.5,60.5,48.54,39.13
2016,1,2,9,0,0.0,75.0,3.1,4.0,75.0,59.65,49.54
2016,1,2,9,15,0.0,88.5,3.05,4.5,88.5,69.96,59.05
2016,1,2,9,30,0.0,102.0,3.0,5.0,102.0,80.14,68.31
2016,1,2,9,45,0.5,114.0,3.0,5.5,114.5,89.2,76.4
2016,1,2,10,0,1.0,126.0,3.0,6.0,127.0,98.13,84.28
2016,1,2,10,15,75.5,151.5,2.95,6.0,182.5,112.0,96.69
2016,1,2,10,30,150.0,177.0,2.9,6.0,238.0,124.55,107.83
2016,1,2,10,45,98.5,180.0,2.85,6.0,221.5,139.52,112.46
2016,1,2,11,0,47.0,183.0,2.8,6.0,205.0,144.36,117.62
2016,1,2,11,15,87.5,196.0,2.7,6.0,237.5,165.96,134.01
2016,1,2,11,30,128.0,209.0,2.6,6.0,270.0,191.91,154.53
2016,1,2,11,45,155.5,212.0,2.55,6.5,286.5,212.49,171.34
2016,1,2,12,0,183.0,215.0,2.5,7.0,303.0,235.36,190.44
2016,1,2,12,15,179.5,217.0,2.4,7.0,303.5,248.54,202.68
2016,1,2,12,30,176.0,219.0,2.3,7.0,304.0,261.12,214.3
2016,1,2,12,45,127.0,213.0,2.2,7.5,273.5,246.22,202.96
2016,1,2,13,0,78.0,207.0,2.1,8.0,243.0,220.18,181.84
2016,1,2,13,15,79.5,199.5,2.0,8.0,235.5,220.18,182.43
2016,1,2,13,30,81.0,192.0,1.9,8.0,228.0,219.89,182.67
2016,1,2,13,45,66.0,180.0,1.85,8.0,208.5,205.36,170.86
2016,1,2,14,0,51.0,168.0,1.8,8.0,189.0,189.5,157.81
2016,1,2,14,15,125.0,159.0,1.7,8.0,205.5,241.18,202.71
2016,1,2,14,30,199.0,150.0,1.6,8.0,222.0,284.98,240.54
2016,1,2,14,45,186.5,138.0,1.5,8.0,200.5,271.3,229.29
2016,1,2,15,0,174.0,126.0,1.4,8.0,179.0,256.59,217.17
2016,1,2,15,15,161.5,110.5,1.4,7.5,155.0,236.29,200.59
2016,1,2,15,30,149.0,95.0,1.4,7.0,131.0,214.93,182.55
2016,1,2,15,45,133.0,78.0,1.45,7.0,105.5,187.96,158.81
2016,1,2,16,0,117.0,61.0,1.5,7.0,80.0,159.8,133.35
2016,1,2,16,15,85.0,44.5,1.65,6.5,56.5,120.72,97.54
2016,1,2,16,30,53.0,28.0,1.8,6.0,33.0,78.71,52.93
2016,1,2,16,45,26.5,14.0,1.95,6.0,16.5,28.67,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,2.4,5.0,6.0,5.12,0.0
2016,1,3,8,0,0.0,12.0,2.4,5.0,12.0,9.87,1.92
2016,1,3,8,15,0.0,20.5,2.3,5.0,20.5,16.89,9.37
2016,1,3,8,30,0.0,29.0,2.2,5.0,29.0,23.93,16.14
2016,1,3,8,45,0.0,38.0,2.1,5.5,38.0,31.4,23.19
2016,1,3,9,0,0.0,47.0,2.0,6.0,47.0,38.88,30.18
2016,1,3,9,15,0.0,55.5,2.0,6.0,55.5,45.96,36.77
2016,1,3,9,30,0.0,64.0,2.0,6.0,64.0,52.89,43.17
2016,1,3,9,45,0.0,71.5,2.0,6.5,71.5,58.91,48.57
2016,1,3,10,0,0.0,79.0,2.0,7.0,79.0,64.89,53.85
2016,1,3,10,15,0.0,43.5,2.05,7.0,43.5,35.96,27.4
2016,1,3,10,30,0.0,8.0,2.1,7.0,8.0,6.59,0.41
2016,1,3,10,45,33.0,98.5,2.2,7.5,113.5,81.05,64.02
2016,1,3,11,0,66.0,189.0,2.3,8.0,219.0,150.39,121.06
2016,1,3,11,15,33.0,171.5,2.45,8.0,186.5,139.79,113.3
2016,1,3,11,30,0.0,154.0,2.6,8.0,154.0,124.58,101.84
2016,1,3,11,45,63.5,185.5,2.8,8.0,216.5,166.87,135.48
2016,1,3,12,0,127.0,217.0,3.0,8.0,279.0,219.24,178.11
2016,1,3,12,15,156.0,216.5,3.1,8.0,292.5,239.59,195.37
2016,1,3,12,30,185.0,216.0,3.2,8.0,306.0,261.98,214.71
2016,1,3,12,45,94.5,188.5,3.3,8.5,234.5,204.44,168.29
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,137.96,112.8
2016,1,3,13,15,52.5,178.5,3.25,9.0,202.0,186.27,154.04
2016,1,3,13,30,101.0,196.0,3.1,9.0,241.0,234.48,195.0
2016,1,3,13,45,50.5,166.5,3.0,9.0,189.0,182.53,151.38
2016,1,3,14,0,0.0,137.0,2.9,9.0,137.0,119.18,97.28
2016,1,3,14,15,41.0,144.5,2.7,9.0,159.5,162.69,135.34
2016,1,3,14,30,82.0,152.0,2.5,9.0,182.0,202.16,169.62
2016,1,3,14,45,75.5,138.5,2.4,9.0,164.0,188.54,158.21
2016,1,3,15,0,69.0,125.0,2.3,9.0,146.0,174.37,146.3
2016,1,3,15,15,62.5,109.5,2.2,8.5,126.5,157.07,131.74
2016,1,3,15,30,56.0,94.0,2.1,8.0,107.0,139.21,116.37
2016,1,3,15,45,44.5,77.0,2.05,8.0,86.0,115.18,95.03
2016,1,3,16,0,33.0,60.0,2.0,8.0,65.0,90.28,72.64
2016,1,3,16,15,16.5,43.5,2.05,7.5,46.0,61.82,46.88
2016,1,3,16,30,0.0,27.0,2.1,7.0,27.0,26.19,13.94
2016,1,3,16,45,0.0,13.5,2.15,7.0,13.5,11.14,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,143.5,13.5,2.6,8.5,25.0,11.52,0.0
2016,1,4,8,0,287.0,27.0,2.6,9.0,50.0,22.37,11.25
2016,1,4,8,15,385.5,36.0,2.6,9.0,86.5,29.5,20.18
2016,1,4,8,30,484.0,45.0,2.6,9.0,123.0,36.6,27.16
2016,1,4,8,45,554.0,49.5,2.6,9.5,162.5,39.78,30.33
2016,1,4,9,0,624.0,54.0,2.6,10.0,202.0,43.07,33.45
2016,1,4,9,15,662.5,58.5,2.65,10.0,239.0,46.19,36.38
2016,1,4,9,30,701.0,63.0,2.7,10.0,276.0,53.69,43.2
2016,1,4,9,45,709.5,70.0,2.8,10.5,306.5,54.0,43.36
2016,1,4,10,0,718.0,77.0,2.9,11.0,337.0,58.57,47.34
2016,1,4,10,15,518.5,119.5,2.95,11.0,315.0,84.97,70.91
2016,1,4,10,30,319.0,162.0,3.0,11.0,293.0,113.32,95.95
2016,1,4,10,45,365.0,163.0,3.1,11.5,320.5,139.34,101.56
2016,1,4,11,0,411.0,164.0,3.2,12.0,348.0,167.67,118.71
2016,1,4,11,15,211.0,167.0,3.3,12.0,261.5,163.79,123.81
2016,1,4,11,30,11.0,170.0,3.4,12.0,175.0,139.09,112.07
2016,1,4,11,45,74.0,194.0,3.5,12.0,230.0,176.01,140.8
2016,1,4,12,0,137.0,218.0,3.6,12.0,285.0,222.99,178.48
2016,1,4,12,15,87.0,207.5,3.6,12.0,250.0,204.19,164.82
2016,1,4,12,30,37.0,197.0,3.6,12.0,215.0,182.29,147.94
2016,1,4,12,45,97.0,204.5,3.65,12.0,250.5,219.6,178.85
2016,1,4,13,0,157.0,212.0,3.7,12.0,286.0,268.66,219.7
2016,1,4,13,15,78.5,145.5,3.6,12.0,182.5,168.39,137.49
2016,1,4,13,30,0.0,79.0,3.5,12.0,79.0,65.57,50.6
2016,1,4,13,45,0.0,79.0,3.4,12.0,79.0,65.57,50.73
2016,1,4,14,0,0.0,79.0,3.3,12.0,79.0,65.67,50.88
2016,1,4,14,15,0.0,46.0,3.15,12.0,46.0,38.04,27.23
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,10.7,3.63
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,9.46,2.57
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,8.22,1.49
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,6.98,0.42
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.46,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.64,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.82,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,5.5,13.5,2.15,9.5,14.0,11.52,0.0
2016,1,5,8,0,11.0,27.0,2.3,10.0,28.0,21.79,10.76
2016,1,5,8,15,32.0,43.5,2.4,10.0,48.0,34.3,24.26
2016,1,5,8,30,53.0,60.0,2.5,10.0,68.0,46.61,35.94
2016,1,5,8,45,62.0,76.5,2.65,10.5,89.0,58.68,47.12
2016,1,5,9,0,71.0,93.0,2.8,11.0,110.0,70.52,57.93
2016,1,5,9,15,76.5,109.0,2.85,11.0,130.0,81.81,68.2
2016,1,5,9,30,82.0,125.0,2.9,11.0,150.0,92.86,78.11
2016,1,5,9,45,85.0,138.5,3.0,11.0,167.0,102.21,86.4
2016,1,5,10,0,88.0,152.0,3.1,11.0,184.0,111.33,94.42
2016,1,5,10,15,44.0,122.5,3.2,11.0,138.5,94.0,78.9
2016,1,5,10,30,0.0,93.0,3.3,11.0,93.0,75.94,62.72
2016,1,5,10,45,0.0,77.0,3.4,11.0,77.0,63.9,49.49
2016,1,5,11,0,0.0,61.0,3.5,11.0,61.0,50.54,37.98
2016,1,5,11,15,0.0,70.0,3.55,11.0,70.0,58.05,44.39
2016,1,5,11,30,0.0,79.0,3.6,11.0,79.0,65.58,50.79
2016,1,5,11,45,4.0,124.5,3.7,11.0,127.0,103.37,82.76
2016,1,5,12,0,8.0,170.0,3.8,11.0,175.0,141.71,114.94
2016,1,5,12,15,4.0,121.0,3.8,11.0,123.5,101.67,81.26
2016,1,5,12,30,0.0,72.0,3.8,11.0,72.0,59.74,45.71
2016,1,5,12,45,0.0,103.0,3.85,11.0,103.0,85.74,67.93
2016,1,5,13,0,0.0,134.0,3.9,11.0,134.0,112.51,90.66
2016,1,5,13,15,24.5,160.5,3.8,11.0,171.5,154.9,126.6
2016,1,5,13,30,49.0,187.0,3.7,11.0,209.0,197.21,162.38
2016,1,5,13,45,28.0,167.5,3.65,11.0,180.0,170.52,140.08
2016,1,5,14,0,7.0,148.0,3.6,11.0,151.0,133.73,109.04
2016,1,5,14,15,3.5,115.0,3.55,11.0,116.5,101.41,81.74
2016,1,5,14,30,0.0,82.0,3.5,11.0,82.0,68.94,54.01
2016,1,5,14,45,0.0,74.5,3.45,11.0,74.5,62.48,48.53
2016,1,5,15,0,0.0,67.0,3.4,11.0,67.0,55.99,42.97
2016,1,5,15,15,0.0,58.0,3.15,10.5,58.0,48.04,36.15
2016,1,5,15,30,0.0,49.0,2.9,10.0,49.0,40.54,29.65
2016,1,5,15,45,226.5,50.5,2.7,10.0,88.5,238.16,202.61
2016,1,5,16,0,453.0,52.0,2.5,10.0,128.0,400.14,334.86
2016,1,5,16,15,353.5,42.5,2.35,9.5,91.5,322.41,264.92
2016,1,5,16,30,254.0,33.0,2.2,9.0,55.0,247.61,185.38
2016,1,5,16,45,127.0,16.5,2.1,9.0,27.5,123.38,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,34.0,17.5,3.65,10.0,20.0,14.94,0.0
2016,1,6,8,0,68.0,35.0,3.6,10.0,40.0,27.0,14.69
2016,1,6,8,15,143.0,52.0,3.55,10.0,72.5,39.39,28.67
2016,1,6,8,30,218.0,69.0,3.5,10.0,105.0,51.8,40.54
2016,1,6,8,45,222.5,90.5,3.45,10.5,135.5,66.5,54.1
2016,1,6,9,0,227.0,112.0,3.4,11.0,166.0,80.71,67.04
2016,1,6,9,15,268.0,125.0,3.35,11.0,199.5,89.61,75.17
2016,1,6,9,30,309.0,138.0,3.3,11.0,233.0,98.33,83.0
2016,1,6,9,45,423.0,121.0,3.25,11.0,266.0,86.35,72.26
2016,1,6,10,0,537.0,104.0,3.2,11.0,299.0,77.07,63.91
2016,1,6,10,15,268.5,87.5,3.2,11.0,185.0,60.87,49.32
2016,1,6,10,30,0.0,71.0,3.2,11.0,71.0,58.88,47.47
2016,1,6,10,45,163.0,126.0,3.25,11.0,199.0,101.54,76.39
2016,1,6,11,0,326.0,181.0,3.3,11.0,327.0,170.5,125.32
2016,1,6,11,15,280.0,194.5,3.35,11.0,323.0,194.34,146.64
2016,1,6,11,30,234.0,208.0,3.4,11.0,319.0,213.7,165.59
2016,1,6,11,45,135.5,203.0,3.45,11.0,268.0,199.92,158.96
2016,1,6,12,0,37.0,198.0,3.5,11.0,217.0,173.86,140.86
2016,1,6,12,15,18.5,103.0,3.4,11.0,112.5,93.45,73.99
2016,1,6,12,30,0.0,8.0,3.3,11.0,8.0,6.6,0.04
2016,1,6,12,45,0.0,8.5,3.25,11.0,8.5,7.01,0.41
2016,1,6,13,0,0.0,9.0,3.2,11.0,9.0,7.42,0.77
2016,1,6,13,15,209.5,87.5,3.1,11.0,182.5,201.48,166.89
2016,1,6,13,30,419.0,166.0,3.0,11.0,356.0,403.44,333.13
2016,1,6,13,45,397.0,161.0,2.95,11.0,334.5,403.31,333.64
2016,1,6,14,0,375.0,156.0,2.9,11.0,313.0,389.01,323.53
2016,1,6,14,15,201.5,150.0,2.85,10.5,233.5,289.14,241.78
2016,1,6,14,30,28.0,144.0,2.8,10.0,154.0,158.07,130.55
2016,1,6,14,45,22.0,131.0,2.8,10.0,139.0,133.98,110.44
2016,1,6,15,0,16.0,118.0,2.8,10.0,124.0,119.65,98.22
2016,1,6,15,15,11.0,103.5,2.75,9.5,107.5,104.04,84.91
2016,1,6,15,30,6.0,89.0,2.7,9.0,91.0,88.19,71.16
2016,1,6,15,45,3.0,72.0,2.65,9.0,73.0,70.26,55.33
2016,1,6,16,0,0.0,55.0,2.6,9.0,55.0,51.73,38.87
2016,1,6,16,15,0.0,39.0,2.55,9.0,39.0,35.75,24.59
2016,1,6,16,30,0.0,23.0,2.5,9.0,23.0,19.0,9.2
2016,1,6,16,45,0.0,11.5,2.5,9.0,11.5,9.47,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,16.5,0.6,8.0,23.5,14.08,0.0
2016,1,7,8,0,180.0,33.0,0.6,8.0,47.0,25.51,13.84
2016,1,7,8,15,278.5,45.0,0.65,8.0,82.5,34.62,24.84
2016,1,7,8,30,377.0,57.0,0.7,8.0,118.0,43.67,33.68
2016,1,7,8,45,457.5,63.0,0.8,8.5,158.0,50.54,40.23
2016,1,7,9,0,538.0,69.0,0.9,9.0,198.0,54.65,44.11
2016,1,7,9,15,581.5,74.5,0.9,9.0,235.0,58.16,47.41
2016,1,7,9,30,625.0,80.0,0.9,9.0,272.0,61.7,50.64
2016,1,7,9,45,683.5,77.5,0.95,9.0,309.0,59.3,48.45
2016,1,7,10,0,742.0,75.0,1.0,9.0,346.0,62.46,51.25
2016,1,7,10,15,761.5,77.5,1.0,9.0,374.5,63.99,52.55
2016,1,7,10,30,781.0,80.0,1.0,9.0,403.0,65.57,53.89
2016,1,7,10,45,797.5,80.5,1.05,9.5,425.5,110.46,64.17
2016,1,7,11,0,814.0,81.0,1.1,10.0,448.0,158.03,93.61
2016,1,7,11,15,822.0,82.5,1.15,10.0,463.5,205.75,131.75
2016,1,7,11,30,830.0,84.0,1.2,10.0,479.0,253.17,173.57
2016,1,7,11,45,837.0,83.5,1.25,10.0,487.5,298.06,214.94
2016,1,7,12,0,844.0,83.0,1.3,10.0,496.0,342.03,255.88
2016,1,7,12,15,844.5,82.5,1.35,10.0,496.5,382.55,293.85
2016,1,7,12,30,845.0,82.0,1.4,10.0,497.0,421.2,329.65
2016,1,7,12,45,849.0,79.5,1.45,10.0,491.0,457.37,362.75
2016,1,7,13,0,853.0,77.0,1.5,10.0,485.0,491.5,393.57
2016,1,7,13,15,846.0,76.0,1.5,10.0,471.0,519.39,418.71
2016,1,7,13,30,839.0,75.0,1.5,10.0,457.0,544.3,440.98
2016,1,7,13,45,830.0,73.0,1.55,10.5,436.0,563.96,458.22
2016,1,7,14,0,821.0,71.0,1.6,11.0,415.0,580.4,472.6
2016,1,7,14,15,804.0,69.0,1.55,10.5,387.5,588.71,481.51
2016,1,7,14,30,787.0,67.0,1.5,10.0,360.0,593.51,487.47
2016,1,7,14,45,767.0,63.5,1.45,10.0,328.0,591.21,486.78
2016,1,7,15,0,747.0,60.0,1.4,10.0,296.0,585.5,483.06
2016,1,7,15,15,711.5,56.0,1.3,9.5,258.5,565.62,468.22
2016,1,7,15,30,676.0,52.0,1.2,9.0,221.0,542.49,449.98
2016,1,7,15,45,625.0,47.0,1.1,9.0,181.5,504.87,418.25
2016,1,7,16,0,574.0,42.0,1.0,9.0,142.0,464.64,382.81
2016,1,7,16,15,485.0,34.5,1.0,9.0,103.0,402.23,327.39
2016,1,7,16,30,396.0,27.0,1.0,9.0,64.0,333.83,254.67
2016,1,7,16,45,198.0,13.5,1.05,9.0,32.0,169.8,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,102.0,13.5,1.65,6.5,22.0,11.52,0.0
2016,1,8,8,0,204.0,27.0,1.7,7.0,44.0,21.0,10.48
2016,1,8,8,15,263.5,40.5,1.7,7.0,75.5,31.19,21.9
2016,1,8,8,30,323.0,54.0,1.7,7.0,107.0,41.19,31.56
2016,1,8,8,45,360.5,65.5,1.75,7.5,140.0,49.42,39.35
2016,1,8,9,0,398.0,77.0,1.8,8.0,173.0,57.48,46.83
2016,1,8,9,15,420.0,88.0,1.75,8.0,204.0,64.89,53.68
2016,1,8,9,30,442.0,99.0,1.7,8.0,235.0,72.13,60.27
2016,1,8,9,45,455.0,107.5,1.65,8.5,261.5,77.43,64.9
2016,1,8,10,0,468.0,116.0,1.6,9.0,288.0,82.63,69.37
2016,1,8,10,15,387.5,140.5,1.55,9.0,290.0,97.27,82.38
2016,1,8,10,30,307.0,165.0,1.5,9.0,292.0,114.95,97.95
2016,1,8,10,45,153.5,154.0,1.45,9.5,217.5,123.2,95.38
2016,1,8,11,0,0.0,143.0,1.4,10.0,143.0,114.2,92.31
2016,1,8,11,15,0.5,150.5,1.45,10.0,151.0,120.95,97.91
2016,1,8,11,30,1.0,158.0,1.5,10.0,159.0,127.84,103.6
2016,1,8,11,45,1.5,160.5,1.55,10.5,162.0,131.02,105.99
2016,1,8,12,0,2.0,163.0,1.6,11.0,165.0,134.23,108.44
2016,1,8,12,15,44.0,190.0,1.6,11.0,212.5,174.3,140.98
2016,1,8,12,30,86.0,217.0,1.6,11.0,260.0,218.43,176.97
2016,1,8,12,45,127.0,216.5,1.65,11.0,278.5,248.56,201.82
2016,1,8,13,0,168.0,216.0,1.7,11.0,297.0,277.15,225.73
2016,1,8,13,15,196.0,207.0,1.65,11.0,299.0,293.64,239.98
2016,1,8,13,30,224.0,198.0,1.6,11.0,301.0,311.01,255.1
2016,1,8,13,45,154.5,189.5,1.6,11.0,259.0,274.11,225.57
2016,1,8,14,0,85.0,181.0,1.6,11.0,217.0,222.45,183.3
2016,1,8,14,15,42.5,136.5,1.5,10.5,154.5,154.23,126.86
2016,1,8,14,30,0.0,92.0,1.4,10.0,92.0,78.15,62.0
2016,1,8,14,45,0.0,83.5,1.35,10.0,83.5,70.86,55.92
2016,1,8,15,0,0.0,75.0,1.3,10.0,75.0,63.53,49.65
2016,1,8,15,15,0.0,65.0,1.3,9.5,65.0,54.68,42.09
2016,1,8,15,30,0.0,55.0,1.3,9.0,55.0,45.75,34.35
2016,1,8,15,45,0.0,45.0,1.3,9.0,45.0,37.23,26.8
2016,1,8,16,0,0.0,35.0,1.3,9.0,35.0,28.91,19.37
2016,1,8,16,15,0.0,25.5,1.35,9.0,25.5,21.04,12.26
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,13.17,4.9
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,6.57,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,130.5,14.5,3.05,8.0,25.0,12.38,0.0
2016,1,9,8,0,261.0,29.0,3.1,8.0,50.0,24.08,12.83
2016,1,9,8,15,359.5,38.5,3.1,8.0,86.5,31.56,22.11
2016,1,9,8,30,458.0,48.0,3.1,8.0,123.0,38.99,29.43
2016,1,9,8,45,525.0,54.0,3.1,8.5,162.5,43.26,33.61
2016,1,9,9,0,592.0,60.0,3.1,9.0,202.0,47.58,37.68
2016,1,9,9,15,632.5,64.5,3.05,9.0,239.5,50.54,40.48
2016,1,9,9,30,673.0,69.0,3.0,9.0,277.0,53.53,43.22
2016,1,9,9,45,336.5,95.0,2.95,9.0,199.0,67.73,56.05
2016,1,9,10,0,0.0,121.0,2.9,9.0,121.0,94.96,80.49
2016,1,9,10,15,2.0,133.0,2.75,9.0,134.0,103.86,88.3
2016,1,9,10,30,4.0,145.0,2.6,9.0,147.0,112.62,95.96
2016,1,9,10,45,40.0,170.0,2.5,9.5,188.5,129.37,104.32
2016,1,9,11,0,76.0,195.0,2.4,10.0,230.0,155.15,123.58
2016,1,9,11,15,38.0,168.0,2.25,10.0,185.5,138.01,110.62
2016,1,9,11,30,0.0,141.0,2.1,10.0,141.0,114.63,92.56
2016,1,9,11,45,32.0,176.5,2.0,10.0,192.5,151.38,122.34
2016,1,9,12,0,64.0,212.0,1.9,10.0,244.0,193.06,156.24
2016,1,9,12,15,41.5,199.5,1.8,10.0,220.0,181.11,147.08
2016,1,9,12,30,19.0,187.0,1.7,10.0,196.0,163.07,132.65
2016,1,9,12,45,121.5,200.0,1.6,10.0,258.5,231.58,188.92
2016,1,9,13,0,224.0,213.0,1.5,10.0,321.0,300.99,245.61
2016,1,9,13,15,112.0,157.5,1.35,10.0,211.5,203.87,167.02
2016,1,9,13,30,0.0,102.0,1.2,10.0,102.0,85.41,67.72
2016,1,9,13,45,11.5,133.0,1.1,10.0,138.0,120.25,97.72
2016,1,9,14,0,23.0,164.0,1.0,10.0,174.0,158.33,129.91
2016,1,9,14,15,31.5,157.5,0.95,10.0,170.0,169.89,139.82
2016,1,9,14,30,40.0,151.0,0.9,10.0,166.0,172.94,142.75
2016,1,9,14,45,35.5,138.5,0.85,10.0,151.0,160.91,132.82
2016,1,9,15,0,31.0,126.0,0.8,10.0,136.0,148.55,122.54
2016,1,9,15,15,26.0,111.0,0.8,10.0,118.5,132.37,108.88
2016,1,9,15,30,21.0,96.0,0.8,10.0,101.0,115.77,94.64
2016,1,9,15,45,13.0,80.0,0.85,10.0,83.0,86.17,68.99
2016,1,9,16,0,5.0,64.0,0.9,10.0,65.0,66.09,51.2
2016,1,9,16,15,2.5,46.5,0.9,9.5,47.0,46.9,34.22
2016,1,9,16,30,0.0,29.0,0.9,9.0,29.0,26.28,15.59
2016,1,9,16,45,0.0,14.5,0.95,9.0,14.5,11.96,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.0,15.0,2.75,7.5,26.5,12.8,0.0
2016,1,10,8,0,282.0,30.0,2.9,8.0,53.0,25.03,13.67
2016,1,10,8,15,380.0,39.5,2.85,8.0,90.5,32.5,22.95
2016,1,10,8,30,478.0,49.0,2.8,8.0,128.0,39.92,30.28
2016,1,10,8,45,543.0,55.5,2.8,8.0,168.5,44.59,34.9
2016,1,10,9,0,608.0,62.0,2.8,8.0,209.0,49.29,39.4
2016,1,10,9,15,648.5,66.5,2.75,8.0,247.0,52.22,42.17
2016,1,10,9,30,689.0,71.0,2.7,8.0,285.0,55.18,44.89
2016,1,10,9,45,720.0,74.0,2.7,8.5,319.5,56.94,46.38
2016,1,10,10,0,751.0,77.0,2.7,9.0,354.0,64.08,52.69
2016,1,10,10,15,769.5,79.5,2.6,9.5,382.5,65.56,53.84
2016,1,10,10,30,788.0,82.0,2.5,10.0,411.0,67.1,55.03
2016,1,10,10,45,806.0,82.0,2.45,10.5,434.0,111.3,64.69
2016,1,10,11,0,824.0,82.0,2.4,11.0,457.0,159.3,94.18
2016,1,10,11,15,673.0,119.0,2.3,11.0,432.0,205.34,137.98
2016,1,10,11,30,522.0,156.0,2.2,11.0,407.0,237.64,173.19
2016,1,10,11,45,496.5,165.0,2.1,11.5,407.5,268.75,202.27
2016,1,10,12,0,471.0,174.0,2.0,12.0,408.0,296.9,228.65
2016,1,10,12,15,288.5,198.0,1.95,12.0,341.5,274.52,217.27
2016,1,10,12,30,106.0,222.0,1.9,12.0,275.0,230.52,185.74
2016,1,10,12,45,217.5,210.5,1.85,12.0,317.0,282.92,228.45
2016,1,10,13,0,329.0,199.0,1.8,12.0,359.0,345.24,279.21
2016,1,10,13,15,175.5,188.5,1.75,12.0,273.5,265.59,216.32
2016,1,10,13,30,22.0,178.0,1.7,12.0,188.0,165.65,134.35
2016,1,10,13,45,294.5,150.0,1.7,12.0,276.5,323.54,267.12
2016,1,10,14,0,567.0,122.0,1.7,12.0,365.0,486.99,399.2
2016,1,10,14,15,550.0,116.5,1.65,12.0,339.5,487.67,399.96
2016,1,10,14,30,533.0,111.0,1.6,12.0,314.0,479.53,394.91
2016,1,10,14,45,508.5,105.5,1.55,12.0,285.5,469.9,388.27
2016,1,10,15,0,484.0,100.0,1.5,12.0,257.0,457.71,379.23
2016,1,10,15,15,463.0,90.0,1.4,11.5,225.5,440.1,366.06
2016,1,10,15,30,442.0,80.0,1.3,11.0,194.0,420.25,350.41
2016,1,10,15,45,405.0,69.0,1.25,10.5,160.0,386.29,322.54
2016,1,10,16,0,368.0,58.0,1.2,10.0,126.0,350.77,292.07
2016,1,10,16,15,313.0,46.0,1.3,9.5,93.0,300.77,248.19
2016,1,10,16,30,258.0,34.0,1.4,9.0,60.0,250.95,198.27
2016,1,10,16,45,129.0,17.0,1.5,9.0,30.0,129.58,43.72
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,37.0,14.5,2.15,8.0,17.5,12.38,0.0
2016,1,11,8,0,74.0,29.0,2.2,8.0,35.0,22.65,11.94
2016,1,11,8,15,107.5,45.5,2.2,8.0,60.0,34.88,25.08
2016,1,11,8,30,141.0,62.0,2.2,8.0,85.0,46.83,36.49
2016,1,11,8,45,158.5,78.5,2.25,8.5,111.5,58.41,47.3
2016,1,11,9,0,176.0,95.0,2.3,9.0,138.0,69.69,57.66
2016,1,11,9,15,188.0,110.5,2.25,9.0,163.0,79.99,67.09
2016,1,11,9,30,200.0,126.0,2.2,9.0,188.0,90.02,76.14
2016,1,11,9,45,210.0,139.0,2.2,9.5,211.0,98.25,83.3
2016,1,11,10,0,220.0,152.0,2.2,10.0,234.0,106.27,90.19
2016,1,11,10,15,229.0,164.0,2.2,10.0,255.0,113.51,96.47
2016,1,11,10,30,238.0,176.0,2.2,10.0,276.0,120.59,102.59
2016,1,11,10,45,130.5,176.0,2.25,10.0,231.5,135.27,106.2
2016,1,11,11,0,23.0,176.0,2.3,10.0,187.0,140.35,113.42
2016,1,11,11,15,26.5,184.0,2.25,10.0,196.5,149.8,121.03
2016,1,11,11,30,30.0,192.0,2.2,10.0,206.0,158.07,127.79
2016,1,11,11,45,18.0,181.5,2.15,10.5,190.0,151.66,122.71
2016,1,11,12,0,6.0,171.0,2.1,11.0,174.0,141.82,114.68
2016,1,11,12,15,34.0,193.0,2.05,11.0,210.0,173.05,140.2
2016,1,11,12,30,62.0,215.0,2.0,11.0,246.0,206.98,168.03
2016,1,11,12,45,61.0,211.5,2.0,11.5,242.0,209.41,170.07
2016,1,11,13,0,60.0,208.0,2.0,12.0,238.0,211.5,171.91
2016,1,11,13,15,68.0,204.5,1.95,12.0,237.0,217.95,177.64
2016,1,11,13,30,76.0,201.0,1.9,12.0,236.0,224.84,183.77
2016,1,11,13,45,435.0,138.5,1.9,12.0,327.0,404.06,332.54
2016,1,11,14,0,794.0,76.0,1.9,12.0,418.0,573.28,468.15
2016,1,11,14,15,397.0,61.5,1.8,12.0,232.5,332.16,276.66
2016,1,11,14,30,0.0,47.0,1.7,12.0,47.0,38.87,27.79
2016,1,11,14,45,0.0,43.0,1.6,12.0,43.0,35.53,25.16
2016,1,11,15,0,0.0,39.0,1.5,12.0,39.0,32.21,22.32
2016,1,11,15,15,322.0,48.5,1.4,11.5,132.5,300.23,255.42
2016,1,11,15,30,644.0,58.0,1.3,11.0,226.0,537.37,446.09
2016,1,11,15,45,591.0,52.5,1.2,11.0,187.0,498.5,411.45
2016,1,11,16,0,538.0,47.0,1.1,11.0,148.0,457.44,376.03
2016,1,11,16,15,454.5,39.5,1.1,10.5,109.5,391.79,320.06
2016,1,11,16,30,371.0,32.0,1.1,10.0,71.0,326.04,257.17
2016,1,11,16,45,185.5,16.0,1.15,10.0,35.5,171.66,74.12
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
