Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,13.0,6.5,5.33,0.0
2016,1,22,8,0,0.0,13.0,2.9,13.0,13.0,10.69,3.18
2016,1,22,8,15,0.0,21.5,2.85,13.0,21.5,17.71,9.87
2016,1,22,8,30,0.0,30.0,2.8,13.0,30.0,24.75,16.4
2016,1,22,8,45,0.0,38.5,2.75,13.0,38.5,31.8,22.9
2016,1,22,9,0,0.0,47.0,2.7,13.0,47.0,38.87,29.35
2016,1,22,9,15,0.0,55.5,2.75,13.0,55.5,45.94,35.74
2016,1,22,9,30,0.0,64.0,2.8,13.0,64.0,53.03,42.07
2016,1,22,9,45,0.0,90.0,2.9,13.0,90.0,73.06,59.87
2016,1,22,10,0,0.0,116.0,3.0,13.0,116.0,92.21,76.72
2016,1,22,10,15,1.5,134.0,3.05,13.0,134.5,105.32,88.13
2016,1,22,10,30,3.0,152.0,3.1,13.0,153.0,118.19,99.25
2016,1,22,10,45,6.0,162.0,3.2,13.0,164.5,127.25,102.09
2016,1,22,11,0,9.0,172.0,3.3,13.0,176.0,136.71,109.64
2016,1,22,11,15,18.0,186.5,3.35,13.0,195.5,150.91,120.9
2016,1,22,11,30,27.0,201.0,3.4,13.0,215.0,166.32,133.27
2016,1,22,11,45,29.5,206.5,3.5,13.0,222.5,173.58,139.27
2016,1,22,12,0,32.0,212.0,3.6,13.0,230.0,183.12,147.26
2016,1,22,12,15,29.0,210.0,3.55,13.0,226.0,184.97,149.02
2016,1,22,12,30,26.0,208.0,3.5,13.0,222.0,183.25,147.83
2016,1,22,12,45,13.0,163.0,3.5,13.0,170.0,142.01,114.01
2016,1,22,13,0,0.0,118.0,3.5,13.0,118.0,98.5,77.83
2016,1,22,13,15,13.0,156.5,3.35,13.0,163.0,139.06,111.95
2016,1,22,13,30,26.0,195.0,3.2,13.0,208.0,182.56,148.24
2016,1,22,13,45,13.0,169.0,3.1,13.0,175.5,153.41,124.07
2016,1,22,14,0,0.0,143.0,3.0,13.0,143.0,122.94,98.64
2016,1,22,14,15,0.0,136.5,3.0,13.0,136.5,118.06,94.75
2016,1,22,14,30,0.0,130.0,3.0,13.0,130.0,113.23,90.86
2016,1,22,14,45,0.0,107.5,3.0,13.0,107.5,92.73,73.7
2016,1,22,15,0,0.0,85.0,3.0,13.0,85.0,72.05,56.24
2016,1,22,15,15,0.0,75.5,3.0,13.0,75.5,63.75,49.24
2016,1,22,15,30,0.0,66.0,3.0,13.0,66.0,55.39,42.1
2016,1,22,15,45,0.0,55.5,3.0,13.0,55.5,45.98,33.98
2016,1,22,16,0,0.0,45.0,3.0,13.0,45.0,37.22,26.34
2016,1,22,16,15,0.0,35.0,3.0,12.5,35.0,28.91,19.06
2016,1,22,16,30,0.0,25.0,3.0,12.0,25.0,20.62,11.73
2016,1,22,16,45,0.0,16.0,3.0,12.0,16.0,13.17,4.85
2016,1,22,17,0,0.0,7.0,3.0,12.0,7.0,5.75,0.0
2016,1,22,17,15,0.0,3.5,3.0,12.0,3.5,2.99,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,7.0,3.9,10.5,7.0,5.75,0.0
2016,1,23,8,0,0.0,14.0,4.0,11.0,14.0,11.52,3.99
2016,1,23,8,15,0.0,24.0,4.05,11.0,24.0,19.79,11.82
2016,1,23,8,30,0.0,34.0,4.1,11.0,34.0,28.08,19.53
2016,1,23,8,45,0.0,44.5,4.15,11.0,44.5,36.8,27.6
2016,1,23,9,0,0.0,55.0,4.2,11.0,55.0,45.54,35.61
2016,1,23,9,15,0.0,65.0,4.25,11.0,65.0,53.6,42.93
2016,1,23,9,30,0.0,75.0,4.3,11.0,75.0,61.54,50.06
2016,1,23,9,45,330.0,89.5,4.35,11.5,220.5,63.38,51.54
2016,1,23,10,0,660.0,104.0,4.4,12.0,366.0,76.8,63.33
2016,1,23,10,15,347.5,141.5,4.4,12.0,280.5,96.28,80.51
2016,1,23,10,30,35.0,179.0,4.4,12.0,195.0,130.03,110.12
2016,1,23,10,45,106.5,198.5,4.4,12.0,250.0,148.69,117.14
2016,1,23,11,0,178.0,218.0,4.4,12.0,305.0,180.76,139.42
2016,1,23,11,15,90.0,193.0,4.45,12.0,237.0,165.38,130.3
2016,1,23,11,30,2.0,168.0,4.5,12.0,169.0,136.05,109.64
2016,1,23,11,45,71.0,206.0,4.55,12.0,243.5,184.81,148.03
2016,1,23,12,0,140.0,244.0,4.6,12.0,318.0,244.55,196.05
2016,1,23,12,15,107.0,240.5,4.6,12.0,297.0,238.47,192.53
2016,1,23,12,30,74.0,237.0,4.6,12.0,276.0,230.46,187.04
2016,1,23,12,45,124.0,238.5,4.7,12.0,304.0,266.96,217.43
2016,1,23,13,0,174.0,240.0,4.8,12.0,332.0,303.09,247.83
2016,1,23,13,15,172.0,234.0,4.8,12.0,323.0,308.11,252.86
2016,1,23,13,30,170.0,228.0,4.8,12.0,314.0,312.31,257.22
2016,1,23,13,45,221.0,213.5,4.8,12.0,320.5,338.66,280.34
2016,1,23,14,0,272.0,199.0,4.8,12.0,327.0,377.83,313.92
2016,1,23,14,15,240.0,190.5,4.7,12.0,298.5,360.6,300.34
2016,1,23,14,30,208.0,182.0,4.6,12.0,270.0,328.25,274.38
2016,1,23,14,45,104.0,97.5,4.55,12.0,141.5,170.71,142.64
2016,1,23,15,0,0.0,13.0,4.5,12.0,13.0,10.7,3.61
2016,1,23,15,15,0.0,11.5,4.35,11.5,11.5,9.46,2.57
2016,1,23,15,30,0.0,10.0,4.2,11.0,10.0,8.22,1.51
2016,1,23,15,45,0.0,8.5,4.05,11.0,8.5,6.98,0.42
2016,1,23,16,0,0.0,7.0,3.9,11.0,7.0,5.75,0.0
2016,1,23,16,15,196.0,27.5,3.7,10.5,56.0,201.99,171.73
2016,1,23,16,30,392.0,48.0,3.5,10.0,105.0,369.91,308.85
2016,1,23,16,45,279.0,36.0,3.3,10.0,69.0,276.05,219.17
2016,1,23,17,0,166.0,24.0,3.1,10.0,33.0,172.06,50.25
2016,1,23,17,15,83.0,12.0,3.05,9.5,16.5,64.25,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,45.0,18.5,1.95,8.5,23.0,14.7,0.0
2016,1,24,8,0,90.0,37.0,1.9,9.0,46.0,28.59,18.6
2016,1,24,8,15,122.0,54.5,1.85,9.0,73.5,41.38,31.16
2016,1,24,8,30,154.0,72.0,1.8,9.0,101.0,53.87,42.93
2016,1,24,8,45,177.5,89.0,1.8,9.5,130.0,65.66,53.83
2016,1,24,9,0,201.0,106.0,1.8,10.0,159.0,77.15,64.24
2016,1,24,9,15,219.5,120.0,1.75,10.0,186.5,86.41,72.6
2016,1,24,9,30,238.0,134.0,1.7,10.0,214.0,95.44,80.63
2016,1,24,9,45,316.0,138.5,1.7,10.5,257.0,99.07,83.58
2016,1,24,10,0,394.0,143.0,1.7,11.0,300.0,98.74,83.0
2016,1,24,10,15,428.0,148.5,1.7,11.0,331.0,101.73,85.49
2016,1,24,10,30,462.0,154.0,1.7,11.0,362.0,106.37,89.43
2016,1,24,10,45,431.5,170.5,1.7,11.5,373.0,146.4,104.11
2016,1,24,11,0,401.0,187.0,1.7,12.0,384.0,183.42,131.15
2016,1,24,11,15,405.5,193.0,1.65,12.0,398.5,216.14,157.48
2016,1,24,11,30,410.0,199.0,1.6,12.0,413.0,249.01,185.74
2016,1,24,11,45,645.0,139.5,1.6,12.5,482.0,298.05,220.19
2016,1,24,12,0,880.0,80.0,1.6,13.0,551.0,364.87,271.76
2016,1,24,12,15,881.0,80.0,1.7,13.0,553.0,408.27,311.81
2016,1,24,12,30,882.0,80.0,1.8,13.0,555.0,449.8,349.76
2016,1,24,12,45,881.0,79.0,1.9,13.0,549.5,487.44,383.92
2016,1,24,13,0,880.0,78.0,2.0,13.0,544.0,522.69,415.49
2016,1,24,13,15,874.0,77.5,2.15,13.0,530.5,553.25,443.04
2016,1,24,13,30,868.0,77.0,2.3,13.0,517.0,580.86,467.84
2016,1,24,13,45,853.5,77.0,2.45,13.0,496.0,604.61,489.16
2016,1,24,14,0,839.0,77.0,2.6,13.0,475.0,621.86,505.27
2016,1,24,14,15,824.5,75.0,2.6,12.5,447.5,633.33,517.09
2016,1,24,14,30,810.0,73.0,2.6,12.0,420.0,641.24,526.02
2016,1,24,14,45,790.5,70.0,2.65,12.0,387.0,641.07,527.82
2016,1,24,15,0,771.0,67.0,2.7,12.0,354.0,637.35,526.41
2016,1,24,15,15,741.5,64.0,2.55,11.5,316.5,623.15,516.36
2016,1,24,15,30,712.0,61.0,2.4,11.0,279.0,605.55,503.28
2016,1,24,15,45,671.5,56.0,2.25,11.0,238.0,574.61,478.14
2016,1,24,16,0,631.0,51.0,2.1,11.0,197.0,540.82,449.7
2016,1,24,16,15,563.5,45.0,2.0,10.5,155.0,490.98,407.88
2016,1,24,16,30,496.0,39.0,1.9,10.0,113.0,434.51,358.28
2016,1,24,16,45,384.0,30.0,1.85,9.5,75.0,343.61,273.74
2016,1,24,17,0,272.0,21.0,1.8,9.0,37.0,241.87,100.26
2016,1,24,17,15,136.0,10.5,1.75,9.0,18.5,97.86,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.8,10.5,33.5,14.13,0.0
2016,1,25,8,0,312.0,35.0,0.8,11.0,67.0,28.92,18.87
2016,1,25,8,15,401.5,44.5,0.75,11.0,107.0,36.23,26.45
2016,1,25,8,30,491.0,54.0,0.7,11.0,147.0,43.48,33.41
2016,1,25,8,45,245.5,73.5,0.7,11.0,120.0,54.07,43.2
2016,1,25,9,0,0.0,93.0,0.7,11.0,93.0,72.92,60.23
2016,1,25,9,15,4.0,108.0,0.65,11.0,109.5,84.25,70.35
2016,1,25,9,30,8.0,123.0,0.6,11.0,126.0,95.46,80.22
2016,1,25,9,45,4.0,129.0,0.55,11.5,130.5,100.52,84.38
2016,1,25,10,0,0.0,135.0,0.5,12.0,135.0,105.44,88.36
2016,1,25,10,15,18.5,158.5,0.45,12.0,167.0,122.1,102.67
2016,1,25,10,30,37.0,182.0,0.4,12.0,199.0,132.22,111.15
2016,1,25,10,45,48.0,196.0,0.4,12.5,219.5,147.66,116.88
2016,1,25,11,0,59.0,210.0,0.4,13.0,240.0,164.62,129.28
2016,1,25,11,15,57.5,218.5,0.35,13.0,248.0,177.23,139.26
2016,1,25,11,30,56.0,227.0,0.3,13.0,256.0,189.75,149.4
2016,1,25,11,45,99.5,239.0,0.3,13.0,292.5,217.46,170.41
2016,1,25,12,0,143.0,251.0,0.3,13.0,329.0,251.33,196.69
2016,1,25,12,15,146.5,250.5,0.3,13.0,330.0,264.47,207.72
2016,1,25,12,30,150.0,250.0,0.3,13.0,331.0,277.48,218.77
2016,1,25,12,45,271.0,230.5,0.3,13.0,375.5,333.87,262.99
2016,1,25,13,0,392.0,211.0,0.3,13.0,420.0,393.38,309.58
2016,1,25,13,15,228.0,216.0,0.3,13.0,337.0,330.03,261.74
2016,1,25,13,30,64.0,221.0,0.3,13.0,254.0,236.65,188.85
2016,1,25,13,45,62.5,213.0,0.35,13.0,244.0,233.87,187.92
2016,1,25,14,0,61.0,205.0,0.4,13.0,234.0,230.74,186.03
2016,1,25,14,15,98.0,197.0,0.45,13.0,240.5,252.37,204.69
2016,1,25,14,30,135.0,189.0,0.5,13.0,247.0,287.75,234.09
2016,1,25,14,45,130.0,175.5,0.55,13.0,228.0,277.19,226.21
2016,1,25,15,0,125.0,162.0,0.6,13.0,209.0,265.78,217.83
2016,1,25,15,15,388.0,116.5,0.6,13.0,240.5,433.41,355.81
2016,1,25,15,30,651.0,71.0,0.6,13.0,272.0,580.8,470.34
2016,1,25,15,45,608.5,65.0,0.6,13.0,232.0,547.74,443.35
2016,1,25,16,0,566.0,59.0,0.6,13.0,192.0,512.15,415.5
2016,1,25,16,15,497.5,52.0,0.65,12.5,151.0,454.76,370.15
2016,1,25,16,30,429.0,45.0,0.7,12.0,110.0,396.12,321.12
2016,1,25,16,45,322.0,34.0,0.8,11.5,73.5,306.54,242.04
2016,1,25,17,0,215.0,23.0,0.9,11.0,37.0,208.11,102.62
2016,1,25,17,15,107.5,11.5,0.9,11.0,18.5,80.4,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,185.5,16.0,1.4,9.5,36.0,12.85,0.21
2016,1,26,8,0,371.0,32.0,1.5,10.0,72.0,26.35,16.87
2016,1,26,8,15,458.0,40.5,1.5,10.0,112.5,32.95,23.67
2016,1,26,8,30,545.0,49.0,1.5,10.0,153.0,39.51,29.99
2016,1,26,8,45,600.0,54.5,1.55,10.5,195.5,43.4,33.68
2016,1,26,9,0,655.0,60.0,1.6,11.0,238.0,47.31,37.25
2016,1,26,9,15,437.5,99.0,1.6,11.0,225.5,72.07,59.55
2016,1,26,9,30,220.0,138.0,1.6,11.0,213.0,97.73,82.37
2016,1,26,9,45,137.5,152.0,1.6,11.5,201.0,108.98,91.99
2016,1,26,10,0,55.0,166.0,1.6,12.0,189.0,120.89,102.1
2016,1,26,10,15,194.0,174.0,1.55,12.0,261.5,123.74,104.37
2016,1,26,10,30,333.0,182.0,1.5,12.0,334.0,127.33,107.3
2016,1,26,10,45,338.5,191.5,1.5,12.5,353.0,157.9,115.93
2016,1,26,11,0,344.0,201.0,1.5,13.0,372.0,189.04,137.49
2016,1,26,11,15,289.0,218.0,1.45,13.0,365.0,214.88,160.72
2016,1,26,11,30,234.0,235.0,1.4,13.0,358.0,235.99,181.06
2016,1,26,11,45,262.5,235.5,1.4,13.5,375.5,262.09,202.24
2016,1,26,12,0,291.0,236.0,1.4,14.0,393.0,291.04,226.0
2016,1,26,12,15,379.5,217.5,1.4,14.0,424.0,329.28,256.73
2016,1,26,12,30,468.0,199.0,1.4,14.0,455.0,378.39,296.54
2016,1,26,12,45,406.0,211.0,1.4,14.0,431.5,379.82,300.39
2016,1,26,13,0,344.0,223.0,1.4,14.0,408.0,380.97,303.37
2016,1,26,13,15,341.0,217.5,1.4,14.0,397.0,392.67,314.17
2016,1,26,13,30,338.0,212.0,1.4,14.0,386.0,402.92,323.61
2016,1,26,13,45,407.5,188.5,1.4,14.0,390.5,448.17,360.65
2016,1,26,14,0,477.0,165.0,1.4,14.0,395.0,485.58,391.49
2016,1,26,14,15,479.0,154.0,1.4,14.0,374.0,492.29,398.06
2016,1,26,14,30,481.0,143.0,1.4,14.0,353.0,496.84,403.14
2016,1,26,14,45,549.5,118.0,1.4,14.0,340.0,535.77,435.32
2016,1,26,15,0,618.0,93.0,1.4,14.0,327.0,568.25,462.2
2016,1,26,15,15,579.0,91.0,1.3,13.5,293.0,547.63,447.1
2016,1,26,15,30,540.0,89.0,1.2,13.0,259.0,523.7,429.35
2016,1,26,15,45,501.0,81.0,1.1,12.5,221.0,490.45,403.8
2016,1,26,16,0,462.0,73.0,1.0,12.0,183.0,454.69,375.2
2016,1,26,16,15,411.5,61.5,1.05,11.5,145.0,405.25,335.02
2016,1,26,16,30,361.0,50.0,1.1,11.0,107.0,354.62,291.64
2016,1,26,16,45,271.5,37.5,1.2,11.0,72.0,274.74,219.83
2016,1,26,17,0,182.0,25.0,1.3,11.0,37.0,189.71,106.41
2016,1,26,17,15,91.0,12.5,1.3,10.5,18.5,70.7,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,167.5,18.0,2.35,8.5,36.5,14.51,1.89
2016,1,27,8,0,335.0,36.0,2.4,9.0,73.0,29.73,19.93
2016,1,27,8,15,423.0,45.5,2.3,9.0,114.0,37.03,27.42
2016,1,27,8,30,511.0,55.0,2.2,9.0,155.0,44.28,34.4
2016,1,27,8,45,569.0,61.5,2.15,9.5,197.5,48.79,38.68
2016,1,27,9,0,627.0,68.0,2.1,10.0,240.0,53.3,42.81
2016,1,27,9,15,665.0,72.5,2.1,10.5,280.0,56.07,45.26
2016,1,27,9,30,703.0,77.0,2.1,11.0,320.0,58.88,47.65
2016,1,27,9,45,747.0,76.0,2.15,11.5,359.0,62.97,51.16
2016,1,27,10,0,791.0,75.0,2.2,12.0,398.0,61.94,50.03
2016,1,27,10,15,808.5,77.5,2.05,12.0,429.0,63.43,51.27
2016,1,27,10,30,826.0,80.0,1.9,12.0,460.0,70.7,57.63
2016,1,27,10,45,841.5,80.5,1.8,12.5,485.0,121.26,67.9
2016,1,27,11,0,857.0,81.0,1.7,13.0,510.0,172.76,101.73
2016,1,27,11,15,865.0,82.0,1.55,13.0,528.0,224.01,143.52
2016,1,27,11,30,873.0,83.0,1.4,13.0,546.0,274.95,188.48
2016,1,27,11,45,879.5,83.0,1.3,13.5,556.5,324.07,232.69
2016,1,27,12,0,886.0,83.0,1.2,14.0,567.0,374.28,277.31
2016,1,27,12,15,887.0,83.0,1.15,14.0,569.0,418.3,316.97
2016,1,27,12,30,888.0,83.0,1.1,14.0,571.0,460.44,354.18
2016,1,27,12,45,891.0,81.0,1.05,14.5,567.0,499.58,387.34
2016,1,27,13,0,894.0,79.0,1.0,15.0,563.0,536.56,417.81
2016,1,27,13,15,889.0,78.5,1.0,15.0,550.0,568.39,444.73
2016,1,27,13,30,884.0,78.0,1.0,15.0,537.0,597.31,468.89
2016,1,27,13,45,877.0,76.0,1.0,15.0,516.5,620.4,488.35
2016,1,27,14,0,870.0,74.0,1.0,15.0,496.0,640.25,505.1
2016,1,27,14,15,857.0,72.5,0.95,15.0,469.0,658.36,519.62
2016,1,27,14,30,844.0,71.0,0.9,15.0,442.0,668.57,528.23
2016,1,27,14,45,826.0,68.0,0.9,15.0,408.5,670.0,530.77
2016,1,27,15,0,808.0,65.0,0.9,15.0,375.0,667.79,530.03
2016,1,27,15,15,780.5,62.0,0.8,14.5,336.5,655.28,521.49
2016,1,27,15,30,753.0,59.0,0.7,14.0,298.0,639.31,510.13
2016,1,27,15,45,713.5,55.0,0.65,14.0,256.0,610.2,488.16
2016,1,27,16,0,674.0,51.0,0.6,14.0,214.0,578.11,463.04
2016,1,27,16,15,612.0,45.5,0.65,13.5,170.5,525.5,422.72
2016,1,27,16,30,550.0,40.0,0.7,13.0,127.0,470.86,378.21
2016,1,27,16,45,445.5,31.5,0.75,13.0,87.0,391.7,308.82
2016,1,27,17,0,341.0,23.0,0.8,13.0,47.0,299.58,182.68
2016,1,27,17,15,170.5,11.5,0.8,12.5,23.5,122.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,12.0,1.05,10.0,12.0,9.87,0.0
2016,1,28,8,0,0.0,21.0,1.1,10.0,21.0,17.31,9.3
2016,1,28,8,15,0.0,32.5,1.1,10.0,32.5,26.85,18.33
2016,1,28,8,30,0.0,44.0,1.1,10.0,44.0,36.41,27.26
2016,1,28,8,45,0.0,56.0,1.15,10.5,56.0,46.01,36.07
2016,1,28,9,0,0.0,68.0,1.2,11.0,68.0,55.51,44.66
2016,1,28,9,15,0.0,79.5,1.15,11.5,79.5,64.56,52.7
2016,1,28,9,30,0.0,91.0,1.1,12.0,91.0,73.53,60.53
2016,1,28,9,45,168.5,124.5,1.1,12.5,194.0,93.04,77.57
2016,1,28,10,0,337.0,158.0,1.1,13.0,297.0,111.13,93.1
2016,1,28,10,15,393.5,160.0,1.2,13.0,334.0,108.23,90.37
2016,1,28,10,30,450.0,162.0,1.3,13.0,371.0,113.67,94.97
2016,1,28,10,45,225.0,131.5,1.45,13.5,236.0,111.54,80.72
2016,1,28,11,0,0.0,101.0,1.6,14.0,101.0,83.22,64.8
2016,1,28,11,15,0.0,98.0,1.55,14.0,98.0,81.05,62.94
2016,1,28,11,30,0.0,95.0,1.5,14.0,95.0,78.78,60.97
2016,1,28,11,45,0.0,97.0,1.5,14.5,97.0,80.47,62.22
2016,1,28,12,0,0.0,99.0,1.5,15.0,99.0,82.16,63.47
2016,1,28,12,15,123.0,174.0,1.5,15.0,242.0,194.87,154.12
2016,1,28,12,30,246.0,249.0,1.5,15.0,385.0,318.39,251.63
2016,1,28,12,45,158.5,244.5,1.55,15.0,332.0,289.25,229.96
2016,1,28,13,0,71.0,240.0,1.6,15.0,279.0,245.61,196.21
2016,1,28,13,15,35.5,158.0,1.55,15.0,177.5,157.57,125.68
2016,1,28,13,30,0.0,76.0,1.5,15.0,76.0,63.1,47.58
2016,1,28,13,45,2.0,120.5,1.5,15.0,121.5,102.72,80.86
2016,1,28,14,0,4.0,165.0,1.5,15.0,167.0,145.37,116.19
2016,1,28,14,15,8.0,163.5,1.45,14.5,167.0,148.38,119.06
2016,1,28,14,30,12.0,162.0,1.4,14.0,167.0,151.95,122.54
2016,1,28,14,45,6.0,128.0,1.35,14.0,130.5,116.18,92.92
2016,1,28,15,0,0.0,94.0,1.3,14.0,94.0,80.14,62.73
2016,1,28,15,15,0.0,84.5,1.2,14.0,84.5,71.92,55.92
2016,1,28,15,30,0.0,75.0,1.1,14.0,75.0,63.66,48.97
2016,1,28,15,45,0.0,64.5,1.05,14.0,64.5,54.35,41.04
2016,1,28,16,0,0.0,54.0,1.0,14.0,54.0,44.96,32.95
2016,1,28,16,15,0.0,43.0,1.0,13.5,43.0,35.56,24.81
2016,1,28,16,30,0.0,32.0,1.0,13.0,32.0,26.43,16.8
2016,1,28,16,45,0.0,22.0,1.0,12.5,22.0,18.14,9.4
2016,1,28,17,0,0.0,12.0,1.0,12.0,12.0,9.87,1.06
2016,1,28,17,15,0.0,6.0,1.0,12.0,6.0,5.12,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,2.4,13.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,2.5,13.0,6.0,5.12,0.0
2016,1,29,7,45,0.0,22.0,2.65,13.0,22.0,17.95,5.32
2016,1,29,8,0,0.0,38.0,2.8,13.0,38.0,30.42,20.35
2016,1,29,8,15,14.0,56.0,2.8,13.0,58.5,44.23,33.33
2016,1,29,8,30,28.0,74.0,2.8,13.0,79.0,56.89,45.06
2016,1,29,8,45,36.5,91.5,2.85,13.5,100.5,69.52,56.49
2016,1,29,9,0,45.0,109.0,2.9,14.0,122.0,81.91,67.51
2016,1,29,9,15,50.5,125.5,2.9,14.0,142.0,93.44,77.72
2016,1,29,9,30,56.0,142.0,2.9,14.0,162.0,104.73,87.58
2016,1,29,9,45,28.0,89.5,2.95,14.0,99.5,71.54,58.18
2016,1,29,10,0,0.0,37.0,3.0,14.0,37.0,30.57,21.71
2016,1,29,10,15,0.0,70.5,3.0,14.0,70.5,58.47,46.46
2016,1,29,10,30,0.0,104.0,3.0,14.0,104.0,84.83,66.44
2016,1,29,10,45,0.0,98.5,3.0,14.0,98.5,81.05,63.13
2016,1,29,11,0,0.0,93.0,3.0,14.0,93.0,76.99,59.62
2016,1,29,11,15,0.0,89.0,3.0,14.0,89.0,73.91,56.97
2016,1,29,11,30,0.0,85.0,3.0,14.0,85.0,70.63,54.16
2016,1,29,11,45,0.0,104.5,3.0,14.0,104.5,86.54,67.44
2016,1,29,12,0,0.0,124.0,3.0,14.0,124.0,102.48,80.69
2016,1,29,12,15,0.0,86.0,3.0,14.0,86.0,71.48,54.76
2016,1,29,12,30,0.0,48.0,3.0,14.0,48.0,39.78,28.09
2016,1,29,12,45,0.0,85.5,3.0,14.0,85.5,71.06,54.47
2016,1,29,13,0,0.0,123.0,3.0,14.0,123.0,102.68,80.91
2016,1,29,13,15,0.0,74.5,3.0,14.0,74.5,61.85,46.75
2016,1,29,13,30,0.0,26.0,3.0,14.0,26.0,21.49,12.66
2016,1,29,13,45,2.0,95.5,3.0,14.0,96.5,80.85,62.95
2016,1,29,14,0,4.0,165.0,3.0,14.0,167.0,145.27,116.81
2016,1,29,14,15,2.0,89.0,3.0,13.5,90.0,75.52,58.67
2016,1,29,14,30,0.0,13.0,3.0,13.0,13.0,10.72,3.56
2016,1,29,14,45,0.0,61.5,3.0,13.0,61.5,50.95,38.13
2016,1,29,15,0,0.0,110.0,3.0,13.0,110.0,95.63,76.23
2016,1,29,15,15,0.0,98.5,3.0,13.0,98.5,85.69,67.87
2016,1,29,15,30,0.0,87.0,3.0,13.0,87.0,75.67,59.42
2016,1,29,15,45,0.0,75.0,3.0,13.0,75.0,65.05,50.35
2016,1,29,16,0,0.0,63.0,3.0,13.0,63.0,54.31,41.08
2016,1,29,16,15,0.0,50.5,2.95,12.5,50.5,42.88,31.16
2016,1,29,16,30,0.0,38.0,2.9,12.0,38.0,31.43,21.12
2016,1,29,16,45,0.0,26.0,2.9,12.0,26.0,21.46,12.21
2016,1,29,17,0,0.0,14.0,2.9,12.0,14.0,11.52,2.53
2016,1,29,17,15,0.0,7.0,2.8,12.0,7.0,5.97,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,2.4,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,2.5,8.0,15.0,12.8,0.0
2016,1,30,7,45,225.5,23.5,2.65,8.5,49.5,19.31,7.15
2016,1,30,8,0,451.0,32.0,2.8,9.0,84.0,26.38,17.31
2016,1,30,8,15,533.0,38.5,2.85,9.0,127.0,34.18,24.98
2016,1,30,8,30,615.0,45.0,2.9,9.0,170.0,39.64,30.28
2016,1,30,8,45,668.5,49.5,2.95,9.5,214.0,43.19,33.65
2016,1,30,9,0,722.0,54.0,3.0,10.0,258.0,46.77,36.91
2016,1,30,9,15,755.5,57.0,3.0,10.0,299.5,48.96,38.91
2016,1,30,9,30,789.0,60.0,3.0,10.0,341.0,51.19,40.88
2016,1,30,9,45,813.0,62.5,3.05,10.5,378.0,52.93,42.3
2016,1,30,10,0,837.0,65.0,3.1,11.0,415.0,54.69,43.71
2016,1,30,10,15,853.0,67.0,3.1,11.0,446.5,62.88,50.95
2016,1,30,10,30,869.0,69.0,3.1,11.0,478.0,74.58,50.37
2016,1,30,10,45,679.0,123.0,3.1,11.5,452.5,138.26,87.19
2016,1,30,11,0,489.0,177.0,3.1,12.0,427.0,192.09,134.37
2016,1,30,11,15,696.0,125.5,3.1,12.0,495.0,226.72,154.33
2016,1,30,11,30,903.0,74.0,3.1,12.0,563.0,283.68,196.94
2016,1,30,11,45,905.0,75.5,3.15,12.5,573.0,333.44,243.09
2016,1,30,12,0,907.0,77.0,3.2,13.0,583.0,381.82,287.88
2016,1,30,12,15,908.0,77.0,3.2,13.0,585.5,426.9,329.8
2016,1,30,12,30,909.0,77.0,3.2,13.0,588.0,470.05,369.29
2016,1,30,12,45,653.0,148.5,3.2,13.0,514.0,456.12,364.0
2016,1,30,13,0,397.0,220.0,3.2,13.0,440.0,408.49,329.39
2016,1,30,13,15,469.5,195.5,3.2,13.0,449.5,454.76,368.4
2016,1,30,13,30,542.0,171.0,3.2,13.0,459.0,495.84,403.08
2016,1,30,13,45,700.5,125.5,3.2,13.0,483.0,576.3,469.04
2016,1,30,14,0,859.0,80.0,3.2,13.0,507.0,651.58,530.55
2016,1,30,14,15,674.0,114.5,3.2,12.5,438.5,592.79,485.94
2016,1,30,14,30,489.0,149.0,3.2,12.0,370.0,514.3,425.11
2016,1,30,14,45,302.0,159.0,3.25,12.0,292.5,392.84,327.46
2016,1,30,15,0,115.0,169.0,3.3,12.0,215.0,266.92,222.15
2016,1,30,15,15,109.0,153.5,3.15,11.5,193.5,251.42,210.43
2016,1,30,15,30,103.0,138.0,3.0,11.0,172.0,235.13,197.49
2016,1,30,15,45,97.0,120.0,2.95,11.0,148.5,214.7,180.46
2016,1,30,16,0,91.0,102.0,2.9,11.0,125.0,193.38,162.27
2016,1,30,16,15,79.5,83.0,2.75,10.5,100.5,165.59,138.2
2016,1,30,16,30,68.0,64.0,2.6,10.0,76.0,136.67,112.55
2016,1,30,16,45,46.0,46.0,2.5,9.5,53.0,100.76,79.96
2016,1,30,17,0,24.0,28.0,2.4,9.0,30.0,50.65,32.58
2016,1,30,17,15,12.0,14.0,2.4,8.5,15.0,20.02,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,2.25,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,2.3,7.0,18.0,10.24,0.0
2016,1,31,7,45,364.5,21.5,2.4,7.5,55.0,19.39,7.94
2016,1,31,8,0,517.0,31.0,2.5,8.0,92.0,27.98,18.87
2016,1,31,8,15,596.0,37.0,2.6,8.0,137.0,33.06,24.12
2016,1,31,8,30,675.0,43.0,2.7,8.0,182.0,38.18,29.12
2016,1,31,8,45,727.5,46.5,2.8,8.5,227.5,41.01,31.82
2016,1,31,9,0,780.0,50.0,2.9,9.0,273.0,43.91,34.47
2016,1,31,9,15,811.5,53.0,3.0,9.0,316.0,46.25,36.6
2016,1,31,9,30,843.0,56.0,3.1,9.0,359.0,54.04,43.63
2016,1,31,9,45,861.0,59.5,3.25,9.5,396.5,57.17,46.29
2016,1,31,10,0,879.0,63.0,3.4,10.0,434.0,60.2,48.83
2016,1,31,10,15,894.5,65.0,3.5,10.0,466.0,62.05,50.39
2016,1,31,10,30,910.0,67.0,3.6,10.0,498.0,75.81,50.07
2016,1,31,10,45,921.0,68.0,3.7,10.5,523.5,130.49,71.69
2016,1,31,11,0,932.0,69.0,3.8,11.0,549.0,185.47,109.69
2016,1,31,11,15,938.5,70.0,3.95,11.0,567.0,239.69,155.54
2016,1,31,11,30,945.0,71.0,4.1,11.0,585.0,293.31,204.63
2016,1,31,11,45,947.0,72.0,4.3,11.0,595.5,344.78,253.46
2016,1,31,12,0,949.0,73.0,4.5,11.0,606.0,394.76,301.1
2016,1,31,12,15,949.5,73.0,4.65,11.0,608.0,441.56,345.57
2016,1,31,12,30,950.0,73.0,4.8,11.0,610.0,486.31,387.55
2016,1,31,12,45,939.0,76.5,4.95,11.0,603.0,526.72,425.26
2016,1,31,13,0,928.0,80.0,5.1,11.0,596.0,563.99,459.62
2016,1,31,13,15,923.0,79.0,5.1,11.0,582.5,596.85,489.44
2016,1,31,13,30,918.0,78.0,5.1,11.0,569.0,626.64,516.25
2016,1,31,13,45,904.5,78.5,5.2,11.0,547.5,649.65,537.52
2016,1,31,14,0,891.0,79.0,5.3,11.0,526.0,673.6,559.07
2016,1,31,14,15,877.5,77.5,5.3,10.5,498.0,687.79,573.57
2016,1,31,14,30,864.0,76.0,5.3,10.0,470.0,698.28,585.01
2016,1,31,14,45,841.5,74.5,5.3,10.0,435.0,698.77,586.69
2016,1,31,15,0,819.0,73.0,5.3,10.0,400.0,695.39,585.07
2016,1,31,15,15,791.5,69.5,5.2,9.5,360.5,682.33,576.34
2016,1,31,15,30,764.0,66.0,5.1,9.0,321.0,665.66,564.43
2016,1,31,15,45,723.0,62.0,5.05,9.0,277.5,635.06,539.85
2016,1,31,16,0,682.0,58.0,5.0,9.0,234.0,601.27,511.71
2016,1,31,16,15,620.5,52.0,4.95,8.5,189.0,554.54,472.38
2016,1,31,16,30,559.0,46.0,4.9,8.0,144.0,500.23,424.5
2016,1,31,16,45,455.0,37.5,4.85,8.0,101.5,411.76,344.34
2016,1,31,17,0,351.0,29.0,4.8,8.0,59.0,325.05,245.69
2016,1,31,17,15,175.5,14.5,4.95,8.0,29.5,162.09,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,123.5,6.5,3.35,5.5,10.0,0.0,0.0
2016,2,1,7,30,247.0,13.0,3.4,6.0,20.0,11.1,0.0
2016,2,1,7,45,394.0,22.0,3.5,6.5,58.5,19.88,8.93
2016,2,1,8,0,541.0,31.0,3.6,7.0,97.0,28.01,19.05
2016,2,1,8,15,618.0,37.0,3.7,7.5,142.5,33.12,24.24
2016,2,1,8,30,695.0,43.0,3.8,8.0,188.0,38.26,29.19
2016,2,1,8,45,740.0,47.0,3.95,8.5,233.5,41.49,32.25
2016,2,1,9,0,785.0,51.0,4.1,9.0,279.0,44.74,35.21
2016,2,1,9,15,815.5,54.5,4.1,9.0,321.5,47.45,37.68
2016,2,1,9,30,846.0,58.0,4.1,9.0,364.0,55.57,45.0
2016,2,1,9,45,852.0,64.5,4.15,9.5,399.5,54.82,44.14
2016,2,1,10,0,858.0,71.0,4.2,10.0,435.0,59.35,48.04
2016,2,1,10,15,873.0,73.0,4.1,10.0,467.0,60.55,49.02
2016,2,1,10,30,888.0,75.0,4.0,10.0,499.0,75.44,48.76
2016,2,1,10,45,896.0,77.5,3.95,10.5,524.0,137.07,77.72
2016,2,1,11,0,904.0,80.0,3.9,11.0,549.0,191.77,116.09
2016,2,1,11,15,910.5,81.0,3.85,11.0,567.0,244.91,161.09
2016,2,1,11,30,917.0,82.0,3.8,11.0,585.0,297.46,209.05
2016,2,1,11,45,921.5,82.0,3.75,11.0,595.0,347.81,256.37
2016,2,1,12,0,926.0,82.0,3.7,11.0,605.0,396.91,302.54
2016,2,1,12,15,926.5,82.0,3.6,11.0,607.5,442.99,345.56
2016,2,1,12,30,927.0,82.0,3.5,11.0,610.0,487.05,385.95
2016,2,1,12,45,926.0,81.0,3.45,11.5,604.5,527.26,421.64
2016,2,1,13,0,925.0,80.0,3.4,12.0,599.0,564.95,454.32
2016,2,1,13,15,919.5,79.5,3.35,12.0,585.5,597.99,483.38
2016,2,1,13,30,914.0,79.0,3.3,12.0,572.0,627.95,509.43
2016,2,1,13,45,578.0,150.5,3.3,12.0,458.0,529.04,432.38
2016,2,1,14,0,242.0,222.0,3.3,12.0,344.0,387.6,318.27
2016,2,1,14,15,556.5,147.5,3.25,11.5,409.0,545.75,451.08
2016,2,1,14,30,871.0,73.0,3.2,11.0,474.0,702.37,578.35
2016,2,1,14,45,852.5,70.5,3.15,11.0,439.5,704.56,579.71
2016,2,1,15,0,834.0,68.0,3.1,11.0,405.0,702.98,579.32
2016,2,1,15,15,808.0,65.0,2.9,10.5,365.5,691.67,571.73
2016,2,1,15,30,782.0,62.0,2.7,10.0,326.0,676.78,561.12
