Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,747.0,57.5,2.55,10.0,283.0,650.03,540.02
2016,2,1,16,0,712.0,53.0,2.4,10.0,240.0,620.2,515.66
2016,2,1,16,15,654.5,48.0,2.4,9.5,195.0,570.46,475.79
2016,2,1,16,30,597.0,43.0,2.4,9.0,150.0,518.49,431.79
2016,2,1,16,45,503.0,35.0,2.4,8.5,107.0,435.85,359.69
2016,2,1,17,0,409.0,27.0,2.4,8.0,64.0,364.73,278.9
2016,2,1,17,15,204.5,13.5,2.45,7.5,32.0,182.24,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,15.36,0.0
2016,2,2,7,45,179.5,30.0,1.95,8.5,52.5,23.23,11.88
2016,2,2,8,0,359.0,42.0,1.9,9.0,87.0,34.62,24.76
2016,2,2,8,15,445.5,51.0,1.85,9.0,130.0,41.34,31.5
2016,2,2,8,30,532.0,60.0,1.8,9.0,173.0,48.03,37.95
2016,2,2,8,45,604.0,63.0,1.75,9.5,218.5,49.72,39.61
2016,2,2,9,0,676.0,66.0,1.7,10.0,264.0,51.64,41.35
2016,2,2,9,15,338.0,93.0,1.6,10.0,192.0,66.58,54.82
2016,2,2,9,30,0.0,120.0,1.5,10.0,120.0,94.22,79.48
2016,2,2,9,45,0.0,125.5,1.4,10.5,125.5,98.9,83.28
2016,2,2,10,0,0.0,131.0,1.3,11.0,131.0,103.46,86.97
2016,2,2,10,15,5.5,152.0,1.3,11.0,154.5,118.57,100.05
2016,2,2,10,30,11.0,173.0,1.3,11.0,178.0,133.96,108.14
2016,2,2,10,45,7.5,173.5,1.3,11.0,177.0,136.7,110.07
2016,2,2,11,0,4.0,174.0,1.3,11.0,176.0,138.66,111.64
2016,2,2,11,15,78.0,214.5,1.35,11.0,257.5,180.46,142.83
2016,2,2,11,30,152.0,255.0,1.4,11.0,339.0,233.53,183.58
2016,2,2,11,45,238.5,249.5,1.45,11.5,384.5,268.97,210.17
2016,2,2,12,0,325.0,244.0,1.5,12.0,430.0,313.52,245.14
2016,2,2,12,15,622.5,162.0,1.55,12.0,518.5,392.44,305.54
2016,2,2,12,30,920.0,80.0,1.6,12.0,607.0,484.57,378.35
2016,2,2,12,45,563.0,170.0,1.65,12.0,492.0,432.74,343.84
2016,2,2,13,0,206.0,260.0,1.7,12.0,377.0,341.0,274.18
2016,2,2,13,15,205.0,254.0,1.7,12.0,368.0,348.25,281.52
2016,2,2,13,30,204.0,248.0,1.7,12.0,359.0,354.62,287.57
2016,2,2,13,45,545.0,162.0,1.75,12.0,443.0,515.87,418.78
2016,2,2,14,0,886.0,76.0,1.8,12.0,527.0,667.94,538.9
2016,2,2,14,15,872.5,74.0,1.8,11.5,499.0,680.81,550.35
2016,2,2,14,30,859.0,72.0,1.8,11.0,471.0,695.68,564.12
2016,2,2,14,45,838.0,70.5,1.8,11.0,436.5,697.04,566.03
2016,2,2,15,0,817.0,69.0,1.8,11.0,402.0,694.65,565.28
2016,2,2,15,15,790.5,66.0,1.75,10.5,363.0,682.77,557.99
2016,2,2,15,30,764.0,63.0,1.7,10.0,324.0,667.35,547.81
2016,2,2,15,45,723.5,59.5,1.7,10.0,281.0,637.59,525.57
2016,2,2,16,0,683.0,56.0,1.7,10.0,238.0,604.74,500.06
2016,2,2,16,15,624.5,50.5,1.7,9.5,193.5,553.53,459.63
2016,2,2,16,30,566.0,45.0,1.7,9.0,149.0,507.88,421.27
2016,2,2,16,45,464.0,37.5,1.75,8.5,106.0,421.38,347.35
2016,2,2,17,0,362.0,30.0,1.8,8.0,63.0,336.38,260.85
2016,2,2,17,15,181.0,15.0,1.85,7.5,31.5,170.68,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,8.96,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,17.92,0.0
2016,2,3,7,45,199.0,30.5,1.95,5.5,56.0,23.64,12.91
2016,2,3,8,0,398.0,40.0,2.0,6.0,91.0,32.87,23.61
2016,2,3,8,15,477.0,48.5,2.0,6.5,134.0,39.25,29.98
2016,2,3,8,30,556.0,57.0,2.0,7.0,177.0,45.58,36.05
2016,2,3,8,45,600.0,64.5,2.05,7.5,219.5,50.8,40.93
2016,2,3,9,0,644.0,72.0,2.1,8.0,262.0,55.93,45.58
2016,2,3,9,15,679.5,76.5,2.1,8.0,303.5,58.61,48.0
2016,2,3,9,30,715.0,81.0,2.1,8.0,345.0,61.3,50.38
2016,2,3,9,45,474.0,131.5,2.1,8.5,314.0,92.0,77.82
2016,2,3,10,0,233.0,182.0,2.1,9.0,283.0,123.95,105.89
2016,2,3,10,15,510.5,139.5,2.05,9.0,381.5,95.75,80.61
2016,2,3,10,30,788.0,97.0,2.0,9.0,480.0,92.11,62.1
2016,2,3,10,45,561.5,157.5,2.0,9.5,437.5,156.46,106.06
2016,2,3,11,0,335.0,218.0,2.0,10.0,395.0,204.63,151.98
2016,2,3,11,15,256.0,237.0,2.0,10.0,375.0,226.32,173.53
2016,2,3,11,30,177.0,256.0,2.0,10.0,355.0,240.95,189.69
2016,2,3,11,45,128.0,256.5,2.0,10.5,328.5,241.52,192.41
2016,2,3,12,0,79.0,257.0,2.0,11.0,302.0,235.31,188.95
2016,2,3,12,15,95.5,262.0,1.95,11.0,317.0,253.71,204.19
2016,2,3,12,30,112.0,267.0,1.9,11.0,332.0,273.65,220.71
2016,2,3,12,45,191.0,260.5,1.9,11.0,370.0,320.94,259.22
2016,2,3,13,0,270.0,254.0,1.9,11.0,408.0,376.86,304.71
2016,2,3,13,15,281.0,246.0,1.85,11.0,403.0,392.39,318.03
2016,2,3,13,30,292.0,238.0,1.8,11.0,398.0,407.46,331.13
2016,2,3,13,45,184.0,231.5,1.75,11.0,331.0,338.3,276.25
2016,2,3,14,0,76.0,225.0,1.7,11.0,264.0,260.44,212.93
2016,2,3,14,15,72.5,212.5,1.6,10.5,248.5,251.56,206.82
2016,2,3,14,30,69.0,200.0,1.5,10.0,233.0,242.04,199.83
2016,2,3,14,45,50.5,181.0,1.45,10.0,204.0,213.8,176.67
2016,2,3,15,0,32.0,162.0,1.4,10.0,175.0,184.22,152.13
2016,2,3,15,15,27.5,147.0,1.35,9.5,157.5,168.74,139.74
2016,2,3,15,30,23.0,132.0,1.3,9.0,140.0,140.68,116.44
2016,2,3,15,45,17.5,115.5,1.3,9.0,121.0,122.36,100.88
2016,2,3,16,0,12.0,99.0,1.3,9.0,102.0,103.82,84.83
2016,2,3,16,15,6.0,81.5,1.35,9.0,83.0,83.37,66.87
2016,2,3,16,30,0.0,64.0,1.4,9.0,64.0,62.52,48.32
2016,2,3,16,45,0.0,45.5,1.45,9.0,45.5,43.84,31.67
2016,2,3,17,0,0.0,27.0,1.5,9.0,27.0,23.51,13.28
2016,2,3,17,15,0.0,13.5,1.45,9.0,13.5,11.13,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,81.5,8.0,2.5,6.0,11.0,6.83,0.0
2016,2,4,7,30,163.0,16.0,2.5,6.0,22.0,13.66,0.0
2016,2,4,7,45,292.0,28.0,2.55,6.5,58.5,23.11,12.85
2016,2,4,8,0,421.0,40.0,2.6,7.0,95.0,32.86,23.56
2016,2,4,8,15,499.5,48.0,2.55,7.0,138.5,38.84,29.58
2016,2,4,8,30,578.0,56.0,2.5,7.0,182.0,44.8,35.35
2016,2,4,8,45,625.5,62.0,2.5,7.5,226.0,48.91,39.2
2016,2,4,9,0,673.0,68.0,2.5,8.0,270.0,52.98,42.9
2016,2,4,9,15,707.0,72.0,2.5,8.0,311.0,55.4,45.08
2016,2,4,9,30,741.0,76.0,2.5,8.0,352.0,63.06,51.96
2016,2,4,9,45,767.5,78.5,2.55,8.5,389.5,64.45,53.01
2016,2,4,10,0,794.0,81.0,2.6,9.0,427.0,65.89,54.09
2016,2,4,10,15,531.0,144.5,2.55,9.5,383.5,99.08,83.5
2016,2,4,10,30,268.0,208.0,2.5,10.0,340.0,146.7,115.24
2016,2,4,10,45,327.0,209.0,2.5,10.5,377.0,174.22,129.24
2016,2,4,11,0,386.0,210.0,2.5,11.0,414.0,207.67,151.73
2016,2,4,11,15,432.5,206.0,2.4,11.5,442.5,239.2,175.88
2016,2,4,11,30,479.0,202.0,2.3,12.0,471.0,277.54,207.34
2016,2,4,11,45,473.0,210.0,2.25,12.5,479.5,312.91,238.79
2016,2,4,12,0,467.0,218.0,2.2,13.0,488.0,347.16,268.96
2016,2,4,12,15,672.5,155.5,2.05,13.0,546.0,410.21,318.83
2016,2,4,12,30,878.0,93.0,1.9,13.0,604.0,482.83,377.22
2016,2,4,12,45,702.5,143.0,1.8,13.0,549.5,484.15,382.4
2016,2,4,13,0,527.0,193.0,1.7,13.0,495.0,465.94,370.92
2016,2,4,13,15,521.0,190.5,1.6,13.0,483.5,486.04,388.38
2016,2,4,13,30,515.0,188.0,1.5,13.0,472.0,503.99,403.51
2016,2,4,13,45,679.5,138.0,1.45,13.5,499.0,586.34,468.12
2016,2,4,14,0,844.0,88.0,1.4,14.0,526.0,663.82,527.66
2016,2,4,14,15,688.5,118.0,1.3,13.5,463.0,617.23,492.95
2016,2,4,14,30,533.0,148.0,1.2,13.0,400.0,551.9,444.43
2016,2,4,14,45,471.0,148.0,1.2,13.0,359.0,521.7,422.85
2016,2,4,15,0,409.0,148.0,1.2,13.0,318.0,487.81,397.55
2016,2,4,15,15,388.5,138.0,1.1,12.5,287.5,470.49,385.55
2016,2,4,15,30,368.0,128.0,1.0,12.0,257.0,451.01,371.35
2016,2,4,15,45,513.5,95.0,0.95,12.0,250.0,526.14,432.63
2016,2,4,16,0,659.0,62.0,0.9,12.0,243.0,604.68,491.53
2016,2,4,16,15,602.5,56.0,0.95,11.5,198.5,554.99,452.84
2016,2,4,16,30,546.0,50.0,1.0,11.0,154.0,503.6,411.84
2016,2,4,16,45,456.5,41.0,1.05,11.0,111.5,423.55,344.69
2016,2,4,17,0,367.0,32.0,1.1,11.0,69.0,344.66,269.04
2016,2,4,17,15,183.5,16.0,1.15,10.5,34.5,178.13,36.44
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,8.5,2.35,5.5,12.0,7.26,0.0
2016,2,5,7,30,172.0,17.0,2.4,6.0,24.0,14.06,0.0
2016,2,5,7,45,300.5,29.5,2.45,6.5,61.5,24.39,14.26
2016,2,5,8,0,429.0,42.0,2.5,7.0,99.0,34.55,25.13
2016,2,5,8,15,508.0,50.0,2.5,7.5,144.0,40.49,31.03
2016,2,5,8,30,587.0,58.0,2.5,8.0,189.0,46.41,36.69
2016,2,5,8,45,640.5,63.5,2.5,8.5,234.5,50.12,40.16
2016,2,5,9,0,694.0,69.0,2.5,9.0,280.0,53.85,43.51
2016,2,5,9,15,728.5,73.0,2.5,9.5,322.0,56.27,45.59
2016,2,5,9,30,763.0,77.0,2.5,10.0,364.0,64.0,52.39
2016,2,5,9,45,745.5,80.5,2.5,10.5,384.5,65.65,53.65
2016,2,5,10,0,728.0,84.0,2.5,11.0,405.0,67.23,54.85
2016,2,5,10,15,781.5,88.0,2.4,11.5,454.0,70.12,57.19
2016,2,5,10,30,835.0,92.0,2.3,12.0,503.0,93.34,59.54
2016,2,5,10,45,841.0,95.5,2.25,12.5,527.5,146.97,85.47
2016,2,5,11,0,847.0,99.0,2.2,13.0,552.0,200.66,124.35
2016,2,5,11,15,854.5,100.5,2.05,13.0,570.5,252.91,168.43
2016,2,5,11,30,862.0,102.0,1.9,13.0,589.0,304.88,214.86
2016,2,5,11,45,680.5,154.0,1.75,13.5,543.0,336.69,250.5
2016,2,5,12,0,499.0,206.0,1.6,14.0,497.0,350.42,268.91
2016,2,5,12,15,679.5,157.0,1.45,14.0,554.5,416.16,320.73
2016,2,5,12,30,860.0,108.0,1.3,14.0,612.0,491.08,379.86
2016,2,5,12,45,869.5,102.5,1.15,14.0,608.5,531.27,413.17
2016,2,5,13,0,879.0,97.0,1.0,14.0,605.0,569.65,444.23
2016,2,5,13,15,874.0,96.0,1.0,14.0,592.0,602.29,471.27
2016,2,5,13,30,869.0,95.0,1.0,14.0,579.0,631.93,495.54
2016,2,5,13,45,870.0,90.5,1.0,14.0,560.0,658.6,517.31
2016,2,5,14,0,871.0,86.0,1.0,14.0,541.0,682.23,536.58
2016,2,5,14,15,859.0,84.0,1.05,14.0,513.5,696.64,549.42
2016,2,5,14,30,847.0,82.0,1.1,14.0,486.0,707.41,559.43
2016,2,5,14,45,828.5,80.0,1.15,14.0,452.0,709.87,562.69
2016,2,5,15,0,810.0,78.0,1.2,14.0,418.0,708.59,563.37
2016,2,5,15,15,784.5,74.5,1.2,13.5,379.0,696.72,556.82
2016,2,5,15,30,759.0,71.0,1.2,13.0,340.0,681.24,547.47
2016,2,5,15,45,712.5,68.5,1.2,13.0,295.5,652.96,527.18
2016,2,5,16,0,666.0,66.0,1.2,13.0,251.0,617.46,500.71
2016,2,5,16,15,608.0,59.5,1.2,12.5,205.5,565.75,461.43
2016,2,5,16,30,550.0,53.0,1.2,12.0,160.0,512.21,418.56
2016,2,5,16,45,454.5,44.0,1.2,11.5,116.0,427.25,348.23
2016,2,5,17,0,359.0,35.0,1.2,11.0,72.0,343.16,270.46
2016,2,5,17,15,179.5,17.5,1.2,10.5,36.0,179.94,62.03
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,103.0,8.5,2.25,7.5,13.5,7.26,0.0
2016,2,6,7,30,206.0,17.0,2.3,8.0,27.0,14.04,0.0
2016,2,6,7,45,335.5,27.5,2.35,8.5,65.0,22.62,12.99
2016,2,6,8,0,465.0,38.0,2.4,9.0,103.0,31.12,21.95
2016,2,6,8,15,539.0,45.5,2.3,9.5,147.0,36.79,27.5
2016,2,6,8,30,613.0,53.0,2.2,10.0,191.0,42.43,32.83
2016,2,6,8,45,663.0,57.0,2.1,10.5,235.5,49.12,38.95
2016,2,6,9,0,713.0,61.0,2.0,11.0,280.0,52.08,41.57
2016,2,6,9,15,744.5,65.0,1.9,11.5,322.0,54.89,43.99
2016,2,6,9,30,776.0,69.0,1.8,12.0,364.0,57.69,46.33
2016,2,6,9,45,798.0,71.5,1.75,12.5,401.0,59.21,47.49
2016,2,6,10,0,820.0,74.0,1.7,13.0,438.0,60.76,48.66
2016,2,6,10,15,835.0,76.0,1.6,13.0,469.5,61.86,49.54
2016,2,6,10,30,850.0,78.0,1.5,13.0,501.0,85.44,51.23
2016,2,6,10,45,864.0,78.0,1.4,13.5,526.0,144.34,81.52
2016,2,6,11,0,878.0,78.0,1.3,14.0,551.0,196.76,118.94
2016,2,6,11,15,725.0,126.5,1.35,14.0,525.5,244.24,165.75
2016,2,6,11,30,572.0,175.0,1.4,14.0,500.0,283.96,207.0
2016,2,6,11,45,573.5,178.0,1.45,14.5,509.0,321.96,240.64
2016,2,6,12,0,575.0,181.0,1.5,15.0,518.0,359.21,273.36
2016,2,6,12,15,738.5,130.5,1.5,15.0,565.5,419.29,321.64
2016,2,6,12,30,902.0,80.0,1.5,15.0,613.0,486.83,376.31
2016,2,6,12,45,888.5,84.0,1.55,15.5,605.0,524.84,408.7
2016,2,6,13,0,875.0,88.0,1.6,16.0,597.0,559.62,437.83
2016,2,6,13,15,660.5,149.5,1.6,16.0,529.0,535.9,421.83
2016,2,6,13,30,446.0,211.0,1.6,16.0,461.0,487.2,385.68
2016,2,6,13,45,475.0,195.5,1.6,16.0,453.5,511.23,406.28
2016,2,6,14,0,504.0,180.0,1.6,16.0,446.0,534.46,425.7
2016,2,6,14,15,536.5,160.5,1.55,16.0,430.5,554.8,442.79
2016,2,6,14,30,569.0,141.0,1.5,16.0,415.0,573.43,458.59
2016,2,6,14,45,555.5,133.0,1.45,16.0,385.0,569.61,456.78
2016,2,6,15,0,542.0,125.0,1.4,16.0,355.0,562.99,452.94
2016,2,6,15,15,642.0,95.5,1.25,15.5,343.5,621.83,499.63
2016,2,6,15,30,742.0,66.0,1.1,15.0,332.0,665.26,531.52
2016,2,6,15,45,706.0,62.0,1.0,15.0,289.5,637.8,510.34
2016,2,6,16,0,670.0,58.0,0.9,15.0,247.0,607.32,486.97
2016,2,6,16,15,615.0,52.5,0.95,14.5,203.0,563.91,454.98
2016,2,6,16,30,560.0,47.0,1.0,14.0,159.0,513.97,415.92
2016,2,6,16,45,470.0,39.5,1.05,13.5,116.0,434.77,351.38
2016,2,6,17,0,380.0,32.0,1.1,13.0,73.0,356.69,280.73
2016,2,6,17,15,190.0,16.0,1.1,12.5,36.5,186.72,83.59
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,150.0,8.0,2.35,10.5,15.5,6.83,0.0
2016,2,7,7,30,300.0,16.0,2.4,11.0,31.0,14.41,0.0
2016,2,7,7,45,424.0,24.5,2.5,11.5,71.0,21.99,12.51
2016,2,7,8,0,548.0,33.0,2.6,12.0,111.0,29.55,20.33
2016,2,7,8,15,617.5,38.5,2.65,12.5,156.5,34.17,24.84
2016,2,7,8,30,687.0,44.0,2.7,13.0,202.0,38.81,29.19
2016,2,7,8,45,730.5,48.0,2.8,13.5,247.5,42.02,32.12
2016,2,7,9,0,774.0,52.0,2.9,14.0,293.0,45.23,34.95
2016,2,7,9,15,803.5,55.0,2.8,14.0,335.5,47.5,36.95
2016,2,7,9,30,833.0,58.0,2.7,14.0,378.0,55.69,44.17
2016,2,7,9,45,847.5,62.0,2.65,14.5,415.0,59.07,46.97
2016,2,7,10,0,862.0,66.0,2.6,15.0,452.0,62.32,49.63
2016,2,7,10,15,876.5,68.0,2.5,15.0,484.5,64.08,51.07
2016,2,7,10,30,891.0,70.0,2.4,15.0,517.0,90.76,53.36
2016,2,7,10,45,902.0,71.0,2.35,15.5,542.5,145.11,79.69
2016,2,7,11,0,913.0,72.0,2.3,16.0,568.0,199.81,119.29
2016,2,7,11,15,919.5,73.0,2.3,16.0,586.5,253.72,165.03
2016,2,7,11,30,926.0,74.0,2.3,16.0,605.0,307.06,212.96
2016,2,7,11,45,930.5,74.0,2.3,16.5,615.5,358.14,259.28
2016,2,7,12,0,935.0,74.0,2.3,17.0,626.0,407.96,304.02
2016,2,7,12,15,935.5,74.0,2.25,17.0,628.5,454.68,345.91
2016,2,7,12,30,936.0,74.0,2.2,17.0,631.0,499.36,385.13
2016,2,7,12,45,935.5,73.0,2.2,17.5,626.0,540.37,419.9
2016,2,7,13,0,935.0,72.0,2.2,18.0,621.0,578.85,451.75
2016,2,7,13,15,930.5,71.5,2.2,18.0,607.5,612.88,480.32
2016,2,7,13,30,926.0,71.0,2.2,18.0,594.0,643.86,506.03
2016,2,7,13,45,918.5,70.0,2.2,18.0,573.5,669.23,527.17
2016,2,7,14,0,911.0,69.0,2.2,18.0,553.0,691.2,545.49
2016,2,7,14,15,899.5,67.5,2.1,18.0,525.0,706.39,557.66
2016,2,7,14,30,888.0,66.0,2.0,18.0,497.0,717.95,566.22
2016,2,7,14,45,872.5,64.0,1.95,18.0,463.0,722.4,570.07
2016,2,7,15,0,857.0,62.0,1.9,18.0,429.0,723.21,571.38
2016,2,7,15,15,834.5,59.5,1.75,17.5,390.0,714.61,566.15
2016,2,7,15,30,812.0,57.0,1.6,17.0,351.0,709.71,563.44
2016,2,7,15,45,779.0,53.5,1.45,17.0,307.5,685.19,544.92
2016,2,7,16,0,746.0,50.0,1.3,17.0,264.0,657.58,523.57
2016,2,7,16,15,696.5,46.0,1.3,16.0,218.5,614.07,492.41
2016,2,7,16,30,647.0,42.0,1.3,15.0,173.0,568.38,457.45
2016,2,7,16,45,564.5,35.5,1.3,14.5,128.0,493.66,396.56
2016,2,7,17,0,482.0,29.0,1.3,14.0,83.0,418.94,329.02
2016,2,7,17,15,329.0,19.5,1.3,13.5,48.0,284.97,151.37
2016,2,7,17,30,176.0,10.0,1.3,13.0,13.0,128.19,0.0
2016,2,7,17,45,88.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,9.5,2.95,10.5,16.0,8.11,0.0
2016,2,8,7,30,247.0,19.0,3.0,11.0,32.0,15.76,0.0
2016,2,8,7,45,372.5,29.0,3.15,11.5,72.0,23.89,14.29
2016,2,8,8,0,498.0,39.0,3.3,12.0,112.0,31.95,22.48
2016,2,8,8,15,572.0,46.0,3.2,12.5,157.5,37.24,27.59
2016,2,8,8,30,646.0,53.0,3.1,13.0,203.0,46.29,35.88
2016,2,8,8,45,690.0,58.0,3.05,13.5,248.5,50.03,39.28
2016,2,8,9,0,734.0,63.0,3.0,14.0,294.0,53.77,42.56
2016,2,8,9,15,766.0,66.5,2.9,14.5,337.0,56.16,44.56
2016,2,8,9,30,798.0,70.0,2.8,15.0,380.0,58.56,46.51
2016,2,8,9,45,826.5,71.0,2.75,15.5,419.0,59.02,46.72
2016,2,8,10,0,855.0,72.0,2.7,16.0,458.0,59.58,47.01
2016,2,8,10,15,870.0,74.0,2.65,16.0,490.5,60.74,47.92
2016,2,8,10,30,885.0,76.0,2.6,16.0,523.0,96.89,57.19
2016,2,8,10,45,894.5,77.5,2.55,16.5,548.5,151.39,84.4
2016,2,8,11,0,904.0,79.0,2.5,17.0,574.0,206.1,124.32
2016,2,8,11,15,911.0,80.0,2.45,17.0,592.5,259.91,169.92
2016,2,8,11,30,918.0,81.0,2.4,17.0,611.0,313.22,217.59
2016,2,8,11,45,921.5,81.5,2.35,17.5,621.5,364.28,263.61
2016,2,8,12,0,925.0,82.0,2.3,18.0,632.0,414.02,307.91
2016,2,8,12,15,925.5,82.0,2.25,18.0,635.0,460.56,349.34
2016,2,8,12,30,926.0,82.0,2.2,18.0,638.0,505.08,388.14
2016,2,8,12,45,929.0,80.0,2.15,18.5,633.5,546.77,422.95
2016,2,8,13,0,932.0,78.0,2.1,19.0,629.0,586.17,454.99
2016,2,8,13,15,927.5,77.5,2.0,19.0,615.5,620.31,482.86
2016,2,8,13,30,923.0,77.0,1.9,19.0,602.0,651.4,507.78
2016,2,8,13,45,915.0,75.5,1.85,19.0,581.0,676.04,527.78
2016,2,8,14,0,907.0,74.0,1.8,19.0,560.0,697.21,544.92
2016,2,8,14,15,895.5,72.5,1.75,19.0,532.5,712.47,557.22
2016,2,8,14,30,884.0,71.0,1.7,19.0,505.0,724.1,566.0
2016,2,8,14,45,867.5,69.0,1.65,19.0,470.5,727.89,569.27
2016,2,8,15,0,851.0,67.0,1.6,19.0,436.0,734.73,574.83
2016,2,8,15,15,828.0,64.5,1.5,18.5,396.5,726.06,569.86
2016,2,8,15,30,805.0,62.0,1.4,18.0,357.0,713.79,562.26
2016,2,8,15,45,771.0,58.5,1.3,17.5,313.0,688.44,544.81
2016,2,8,16,0,737.0,55.0,1.2,17.0,269.0,659.93,524.39
2016,2,8,16,15,686.0,50.5,1.2,16.5,223.0,614.39,491.07
2016,2,8,16,30,635.0,46.0,1.2,16.0,177.0,566.54,454.03
2016,2,8,16,45,550.0,39.0,1.3,15.5,131.5,488.91,392.11
2016,2,8,17,0,465.0,32.0,1.4,15.0,86.0,420.8,331.3
2016,2,8,17,15,310.0,21.5,1.4,14.5,50.0,284.93,168.06
2016,2,8,17,30,155.0,11.0,1.4,14.0,14.0,115.28,0.0
2016,2,8,17,45,77.5,5.5,1.45,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,90.0,10.0,2.6,9.0,15.0,8.54,0.0
2016,2,9,7,30,180.0,20.0,2.7,9.0,30.0,16.47,0.0
2016,2,9,7,45,276.0,33.5,2.8,9.5,66.0,27.49,17.68
2016,2,9,8,0,372.0,47.0,2.9,10.0,102.0,38.24,28.3
2016,2,9,8,15,431.0,57.0,2.9,10.5,143.0,45.55,35.31
2016,2,9,8,30,490.0,67.0,2.9,11.0,184.0,52.71,41.97
2016,2,9,8,45,527.5,76.0,2.95,11.5,224.5,58.74,47.44
2016,2,9,9,0,565.0,85.0,3.0,12.0,265.0,64.63,52.64
2016,2,9,9,15,601.5,88.0,2.9,12.5,303.0,65.77,53.49
2016,2,9,9,30,638.0,91.0,2.8,13.0,341.0,67.03,54.41
2016,2,9,9,45,699.0,86.0,2.7,14.0,384.5,63.03,50.53
2016,2,9,10,0,760.0,81.0,2.6,15.0,428.0,64.91,51.87
2016,2,9,10,15,663.5,116.5,2.4,15.0,434.5,81.53,66.32
2016,2,9,10,30,567.0,152.0,2.2,15.0,441.0,124.16,85.91
2016,2,9,10,45,603.5,149.0,2.05,15.5,470.0,164.27,106.5
2016,2,9,11,0,640.0,146.0,1.9,16.0,499.0,206.66,136.52
2016,2,9,11,15,779.0,115.5,1.8,16.0,559.0,253.11,170.15
2016,2,9,11,30,918.0,85.0,1.7,16.0,619.0,319.04,222.52
2016,2,9,11,45,919.5,86.0,1.6,16.5,629.5,370.07,268.15
2016,2,9,12,0,921.0,87.0,1.5,17.0,640.0,419.6,311.76
2016,2,9,12,15,922.0,87.5,1.35,17.0,642.5,466.81,352.75
2016,2,9,12,30,923.0,88.0,1.2,17.0,645.0,512.07,390.84
2016,2,9,12,45,753.0,135.0,1.1,17.5,587.0,513.12,394.64
2016,2,9,13,0,583.0,182.0,1.0,18.0,529.0,494.86,382.56
2016,2,9,13,15,521.5,198.0,0.85,18.0,503.5,501.82,388.72
2016,2,9,13,30,460.0,214.0,0.7,18.0,478.0,503.25,389.82
2016,2,9,13,45,472.0,202.5,0.55,18.0,465.0,521.02,403.36
2016,2,9,14,0,484.0,191.0,0.4,18.0,452.0,537.28,415.29
2016,2,9,14,15,325.5,206.0,0.3,18.0,378.0,446.68,347.62
2016,2,9,14,30,167.0,221.0,0.2,18.0,304.0,348.41,272.83
2016,2,9,14,45,398.5,164.5,0.15,18.0,343.5,494.54,387.53
2016,2,9,15,0,630.0,108.0,0.1,18.0,383.0,623.81,483.27
2016,2,9,15,15,451.0,127.0,0.15,17.5,315.0,512.22,401.47
2016,2,9,15,30,272.0,146.0,0.2,17.0,247.0,389.3,310.2
2016,2,9,15,45,255.0,131.0,0.25,17.0,216.5,364.53,293.32
2016,2,9,16,0,238.0,116.0,0.3,17.0,186.0,338.49,273.77
2016,2,9,16,15,218.5,98.0,0.35,16.5,154.0,305.13,248.17
2016,2,9,16,30,199.0,80.0,0.4,16.0,122.0,270.61,220.46
2016,2,9,16,45,171.0,61.5,0.5,16.0,91.0,227.87,184.36
2016,2,9,17,0,143.0,43.0,0.6,16.0,60.0,184.08,145.2
2016,2,9,17,15,71.5,26.5,0.65,16.0,35.0,107.56,65.34
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,44.0,10.5,1.15,11.0,13.5,8.96,0.0
2016,2,10,7,30,88.0,21.0,1.1,11.0,27.0,16.64,0.91
2016,2,10,7,45,149.0,38.0,1.1,11.5,57.0,29.54,19.48
2016,2,10,8,0,210.0,55.0,1.1,12.0,87.0,41.51,31.04
2016,2,10,8,15,242.0,72.0,1.15,12.5,121.0,54.5,43.03
2016,2,10,8,30,274.0,89.0,1.2,13.0,155.0,66.47,53.91
2016,2,10,8,45,291.0,106.0,1.25,13.5,189.0,78.01,64.17
2016,2,10,9,0,308.0,123.0,1.3,14.0,223.0,89.21,73.92
2016,2,10,9,15,329.0,135.5,1.2,14.0,255.0,97.34,80.95
2016,2,10,9,30,350.0,148.0,1.1,14.0,287.0,105.26,87.69
2016,2,10,9,45,581.5,116.0,1.0,14.0,372.5,83.08,68.09
2016,2,10,10,0,813.0,84.0,0.9,14.0,458.0,67.76,54.54
2016,2,10,10,15,702.0,115.0,0.85,14.0,454.0,80.81,65.88
2016,2,10,10,30,591.0,146.0,0.8,14.0,450.0,123.76,84.38
2016,2,10,10,45,466.5,189.0,0.8,14.5,436.5,177.35,122.38
2016,2,10,11,0,342.0,232.0,0.8,15.0,423.0,221.67,161.19
2016,2,10,11,15,254.0,253.0,0.85,15.0,397.0,242.16,181.87
2016,2,10,11,30,166.0,274.0,0.9,15.0,371.0,254.81,196.26
2016,2,10,11,45,529.5,183.5,0.95,15.5,501.5,318.9,238.26
2016,2,10,12,0,893.0,93.0,1.0,16.0,632.0,417.15,310.5
2016,2,10,12,15,768.5,130.0,1.0,16.0,595.5,440.37,334.5
2016,2,10,12,30,644.0,167.0,1.0,16.0,559.0,455.41,350.65
2016,2,10,12,45,620.5,173.0,1.05,16.5,548.0,482.57,373.73
2016,2,10,13,0,597.0,179.0,1.1,17.0,537.0,506.23,393.32
2016,2,10,13,15,593.5,175.5,1.1,17.0,525.5,529.62,412.8
2016,2,10,13,30,590.0,172.0,1.1,17.0,514.0,550.7,430.22
2016,2,10,13,45,498.0,192.0,1.15,17.5,473.5,529.51,414.86
2016,2,10,14,0,406.0,212.0,1.2,18.0,433.0,494.56,389.1
2016,2,10,14,15,403.5,201.0,1.15,18.0,411.5,510.45,402.16
2016,2,10,14,30,401.0,190.0,1.1,18.0,390.0,511.98,404.27
2016,2,10,14,45,471.5,161.0,1.1,18.0,380.5,546.29,432.51
2016,2,10,15,0,542.0,132.0,1.1,18.0,371.0,578.8,459.09
2016,2,10,15,15,549.5,117.0,1.05,17.5,340.5,584.45,464.97
2016,2,10,15,30,557.0,102.0,1.0,17.0,310.0,580.91,464.35
2016,2,10,15,45,517.0,97.0,1.0,16.5,272.0,548.67,441.65
2016,2,10,16,0,477.0,92.0,1.0,16.0,234.0,508.98,412.81
2016,2,10,16,15,438.0,80.5,1.05,15.5,194.0,466.71,381.06
2016,2,10,16,30,399.0,69.0,1.1,15.0,154.0,423.2,346.53
2016,2,10,16,45,342.5,55.0,1.15,15.0,115.5,362.31,295.43
2016,2,10,17,0,286.0,41.0,1.2,15.0,77.0,301.82,241.36
2016,2,10,17,15,143.0,28.0,1.2,14.5,46.0,179.16,119.15
2016,2,10,17,30,0.0,15.0,1.2,14.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,1.2,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,47.5,11.5,1.8,10.5,14.5,9.82,0.0
2016,2,11,7,30,95.0,23.0,1.8,11.0,29.0,18.15,3.43
2016,2,11,7,45,150.5,40.0,1.8,11.5,59.0,31.0,20.87
2016,2,11,8,0,206.0,57.0,1.8,12.0,89.0,43.62,32.93
2016,2,11,8,15,236.5,74.5,1.7,12.0,123.0,56.19,44.64
2016,2,11,8,30,267.0,92.0,1.6,12.0,157.0,68.42,55.88
2016,2,11,8,45,284.0,109.0,1.5,12.5,191.0,79.9,66.12
2016,2,11,9,0,301.0,126.0,1.4,13.0,225.0,91.04,75.83
2016,2,11,9,15,321.0,138.5,1.25,13.0,256.5,99.12,82.82
2016,2,11,9,30,341.0,151.0,1.1,13.0,288.0,106.97,89.51
2016,2,11,9,45,371.0,161.5,1.0,13.5,323.5,113.55,94.83
2016,2,11,10,0,401.0,172.0,0.9,14.0,359.0,114.82,95.5
2016,2,11,10,15,447.0,175.0,0.85,14.5,396.5,115.97,96.08
2016,2,11,10,30,493.0,178.0,0.8,15.0,434.0,140.16,99.03
2016,2,11,10,45,536.5,173.0,0.8,15.5,464.0,175.64,117.37
2016,2,11,11,0,580.0,168.0,0.8,16.0,494.0,215.17,145.11
2016,2,11,11,15,423.5,217.5,0.8,16.0,459.0,253.78,183.69
2016,2,11,11,30,267.0,267.0,0.8,16.0,424.0,276.96,209.3
2016,2,11,11,45,263.5,274.0,0.8,16.5,431.5,302.01,230.16
2016,2,11,12,0,260.0,281.0,0.8,17.0,439.0,326.52,250.31
2016,2,11,12,15,367.0,255.5,0.8,17.0,480.0,371.0,284.75
2016,2,11,12,30,474.0,230.0,0.8,17.0,521.0,427.78,328.88
2016,2,11,12,45,501.5,217.5,0.8,17.5,523.0,458.76,353.36
2016,2,11,13,0,529.0,205.0,0.8,18.0,525.0,489.93,377.86
2016,2,11,13,15,519.5,204.0,0.7,18.0,512.5,509.84,393.47
2016,2,11,13,30,510.0,203.0,0.6,18.0,500.0,527.4,406.98
2016,2,11,13,45,570.5,175.0,0.55,18.0,497.0,561.97,433.93
2016,2,11,14,0,631.0,147.0,0.5,18.0,494.0,603.21,465.08
2016,2,11,14,15,592.5,150.0,0.4,18.0,463.0,599.63,462.08
2016,2,11,14,30,554.0,153.0,0.3,18.0,432.0,585.79,452.31
2016,2,11,14,45,548.5,143.0,0.2,18.0,404.0,585.59,452.8
2016,2,11,15,0,543.0,133.0,0.1,18.0,376.0,582.71,451.28
2016,2,11,15,15,518.0,124.0,0.25,17.5,339.0,563.42,441.03
2016,2,11,15,30,493.0,115.0,0.4,17.0,302.0,541.43,428.69
2016,2,11,15,45,441.0,112.5,0.55,17.0,265.0,504.13,402.91
2016,2,11,16,0,389.0,110.0,0.7,17.0,228.0,465.12,374.67
2016,2,11,16,15,349.0,96.0,0.85,16.5,188.5,419.92,341.3
2016,2,11,16,30,309.0,82.0,1.0,16.0,149.0,373.67,305.11
2016,2,11,16,45,254.0,65.0,1.15,15.5,111.5,311.61,254.03
2016,2,11,17,0,199.0,48.0,1.3,15.0,74.0,249.99,200.35
2016,2,11,17,15,99.5,31.0,1.35,14.5,44.0,139.46,95.89
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
