Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,68.5,12.0,1.15,11.5,16.5,10.24,0.0
2016,2,12,7,30,137.0,24.0,1.1,12.0,33.0,18.6,5.17
2016,2,12,7,45,210.5,39.5,1.1,12.5,66.5,30.31,20.36
2016,2,12,8,0,284.0,55.0,1.1,13.0,100.0,41.77,31.25
2016,2,12,8,15,324.0,70.0,1.05,13.0,138.0,52.42,41.18
2016,2,12,8,30,364.0,85.0,1.0,13.0,176.0,62.77,50.67
2016,2,12,8,45,389.0,99.0,0.95,13.5,213.0,72.0,58.86
2016,2,12,9,0,414.0,113.0,0.9,14.0,250.0,80.95,66.62
2016,2,12,9,15,440.0,122.0,0.85,14.0,285.0,86.28,71.19
2016,2,12,9,30,466.0,131.0,0.8,14.0,320.0,91.49,75.59
2016,2,12,9,45,462.5,146.5,0.8,14.5,348.5,100.41,83.03
2016,2,12,10,0,459.0,162.0,0.8,15.0,377.0,109.04,90.12
2016,2,12,10,15,634.0,129.0,0.85,15.0,448.0,89.18,72.75
2016,2,12,10,30,809.0,96.0,0.9,15.0,519.0,109.54,65.08
2016,2,12,10,45,696.5,132.5,0.95,15.5,509.0,167.4,104.01
2016,2,12,11,0,584.0,169.0,1.0,16.0,499.0,218.29,147.65
2016,2,12,11,15,620.0,163.5,1.05,16.0,523.5,261.47,182.63
2016,2,12,11,30,656.0,158.0,1.1,16.0,548.0,305.96,220.4
2016,2,12,11,45,616.5,174.5,1.15,16.0,546.5,346.06,257.19
2016,2,12,12,0,577.0,191.0,1.2,16.0,545.0,378.65,287.25
2016,2,12,12,15,564.5,196.5,1.2,16.0,544.0,411.76,316.24
2016,2,12,12,30,552.0,202.0,1.2,16.0,543.0,442.69,342.78
2016,2,12,12,45,695.0,154.5,1.3,16.5,580.0,508.7,394.85
2016,2,12,13,0,838.0,107.0,1.4,17.0,617.0,576.88,448.3
2016,2,12,13,15,665.5,158.5,1.45,17.0,558.5,560.93,437.98
2016,2,12,13,30,493.0,210.0,1.5,17.0,500.0,525.22,412.32
2016,2,12,13,45,649.5,157.0,1.55,17.0,525.0,604.35,475.17
2016,2,12,14,0,806.0,104.0,1.6,17.0,550.0,678.44,533.13
2016,2,12,14,15,598.5,150.0,1.6,17.0,472.5,606.21,478.77
2016,2,12,14,30,391.0,196.0,1.6,17.0,395.0,499.73,398.42
2016,2,12,14,45,358.0,187.5,1.6,17.0,360.0,478.42,383.9
2016,2,12,15,0,325.0,179.0,1.6,17.0,325.0,454.63,366.56
2016,2,12,15,15,469.5,136.0,1.55,16.5,326.5,541.92,437.85
2016,2,12,15,30,614.0,93.0,1.5,16.0,328.0,619.53,499.3
2016,2,12,15,45,566.0,91.5,1.45,15.5,288.5,585.17,474.06
2016,2,12,16,0,518.0,90.0,1.4,15.0,249.0,547.66,446.67
2016,2,12,16,15,473.5,80.5,1.45,14.5,207.5,497.1,408.58
2016,2,12,16,30,429.0,71.0,1.5,14.0,166.0,451.47,372.33
2016,2,12,16,45,367.0,58.0,1.55,14.0,125.5,387.1,318.26
2016,2,12,17,0,305.0,45.0,1.6,14.0,85.0,323.48,261.76
2016,2,12,17,15,152.5,32.0,1.6,14.0,52.0,197.47,141.95
2016,2,12,17,30,0.0,19.0,1.6,14.0,19.0,16.22,0.0
2016,2,12,17,45,0.0,9.5,1.65,14.0,9.5,8.11,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,178.5,11.0,2.0,9.5,23.5,9.39,0.0
2016,2,13,7,30,357.0,22.0,2.0,10.0,47.0,19.93,7.32
2016,2,13,7,45,473.5,30.5,2.0,10.5,91.5,27.38,18.11
2016,2,13,8,0,590.0,39.0,2.0,11.0,136.0,34.83,25.4
2016,2,13,8,15,654.0,44.5,1.85,11.5,184.0,39.32,29.74
2016,2,13,8,30,718.0,50.0,1.7,12.0,232.0,43.83,33.93
2016,2,13,8,45,760.0,53.5,1.6,12.5,279.0,46.5,36.33
2016,2,13,9,0,802.0,57.0,1.5,13.0,326.0,49.21,38.67
2016,2,13,9,15,829.5,60.0,1.5,13.5,370.0,51.38,40.46
2016,2,13,9,30,857.0,63.0,1.5,14.0,414.0,59.81,47.76
2016,2,13,9,45,882.0,63.0,1.5,14.5,453.5,60.43,48.09
2016,2,13,10,0,907.0,63.0,1.5,15.0,493.0,61.01,48.39
2016,2,13,10,15,920.0,64.5,1.45,15.0,526.0,62.44,49.52
2016,2,13,10,30,933.0,66.0,1.4,15.0,559.0,104.75,56.8
2016,2,13,10,45,943.5,66.5,1.4,15.5,585.0,161.47,88.73
2016,2,13,11,0,954.0,67.0,1.4,16.0,611.0,218.45,132.17
2016,2,13,11,15,959.5,68.0,1.45,16.0,629.0,274.72,180.77
2016,2,13,11,30,965.0,69.0,1.5,16.0,647.0,330.28,230.73
2016,2,13,11,45,967.0,69.5,1.6,16.5,657.5,383.3,278.55
2016,2,13,12,0,969.0,70.0,1.7,17.0,668.0,434.76,324.33
2016,2,13,12,15,969.5,70.0,1.7,17.0,671.0,483.37,367.14
2016,2,13,12,30,970.0,70.0,1.7,17.0,674.0,529.84,407.17
2016,2,13,12,45,955.5,75.5,1.75,17.0,666.5,571.59,442.78
2016,2,13,13,0,941.0,81.0,1.8,17.0,659.0,609.88,474.86
2016,2,13,13,15,935.5,80.5,2.0,17.0,644.5,644.02,504.15
2016,2,13,13,30,930.0,80.0,2.2,17.0,630.0,674.99,530.66
2016,2,13,13,45,918.0,80.0,2.45,17.0,608.0,698.96,551.95
2016,2,13,14,0,906.0,80.0,2.7,17.0,586.0,719.28,570.32
2016,2,13,14,15,893.5,78.5,2.75,16.5,557.0,733.93,583.53
2016,2,13,14,30,881.0,77.0,2.8,16.0,528.0,744.88,593.89
2016,2,13,14,45,860.5,76.0,2.85,16.0,492.5,753.44,601.55
2016,2,13,15,0,840.0,75.0,2.9,16.0,457.0,751.93,601.91
2016,2,13,15,15,816.5,72.0,2.75,15.5,416.5,741.92,596.1
2016,2,13,15,30,793.0,69.0,2.6,15.0,376.0,728.27,587.48
2016,2,13,15,45,755.0,66.5,2.5,15.0,331.0,700.4,567.15
2016,2,13,16,0,717.0,64.0,2.4,15.0,286.0,669.24,543.82
2016,2,13,16,15,666.5,58.5,2.4,14.5,239.5,627.86,513.15
2016,2,13,16,30,616.0,53.0,2.4,14.0,193.0,579.41,475.23
2016,2,13,16,45,532.5,46.0,2.45,13.5,146.5,502.54,412.75
2016,2,13,17,0,449.0,39.0,2.5,13.0,100.0,425.95,346.56
2016,2,13,17,15,224.5,31.5,2.5,12.5,62.0,247.95,185.23
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,32.11,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,8.5,12.5,2.35,10.5,13.5,10.67,0.0
2016,2,14,7,30,17.0,25.0,2.4,11.0,27.0,20.27,8.5
2016,2,14,7,45,44.0,43.5,2.45,11.5,50.5,33.88,23.74
2016,2,14,8,0,71.0,62.0,2.5,12.0,74.0,47.47,36.49
2016,2,14,8,15,82.5,82.0,2.35,12.5,100.0,61.62,49.48
2016,2,14,8,30,94.0,102.0,2.2,13.0,126.0,75.41,61.92
2016,2,14,8,45,101.5,121.0,2.05,13.5,151.5,88.22,73.23
2016,2,14,9,0,109.0,140.0,1.9,14.0,177.0,100.68,84.0
2016,2,14,9,15,287.5,137.5,1.9,14.5,252.5,98.13,81.45
2016,2,14,9,30,466.0,135.0,1.9,15.0,328.0,93.83,77.38
2016,2,14,9,45,414.5,160.5,1.95,16.0,344.0,108.46,89.6
2016,2,14,10,0,363.0,186.0,2.0,17.0,360.0,127.57,105.43
2016,2,14,10,15,404.0,191.0,2.1,17.0,396.0,124.64,102.67
2016,2,14,10,30,445.0,196.0,2.2,17.0,432.0,153.26,108.68
2016,2,14,10,45,478.0,197.0,2.3,17.5,461.5,189.67,130.08
2016,2,14,11,0,511.0,198.0,2.4,18.0,491.0,229.39,159.29
2016,2,14,11,15,700.5,142.0,2.4,18.0,557.5,267.16,184.22
2016,2,14,11,30,890.0,86.0,2.4,18.0,624.0,326.13,229.59
2016,2,14,11,45,893.0,87.5,2.4,18.5,635.0,376.96,275.06
2016,2,14,12,0,896.0,89.0,2.4,19.0,646.0,426.52,318.73
2016,2,14,12,15,737.0,142.5,2.4,19.0,602.5,447.85,341.86
2016,2,14,12,30,578.0,196.0,2.4,19.0,559.0,453.9,350.97
2016,2,14,12,45,736.0,143.0,2.45,19.0,601.0,524.55,407.57
2016,2,14,13,0,894.0,90.0,2.5,19.0,643.0,595.61,464.38
2016,2,14,13,15,674.5,158.0,2.5,19.0,570.5,570.77,446.74
2016,2,14,13,30,455.0,226.0,2.5,19.0,498.0,519.79,408.48
2016,2,14,13,45,524.0,195.0,2.5,19.0,498.0,557.15,439.52
2016,2,14,14,0,593.0,164.0,2.5,19.0,498.0,600.74,474.54
2016,2,14,14,15,480.5,184.5,2.5,18.5,446.5,555.27,441.22
2016,2,14,14,30,368.0,205.0,2.5,18.0,395.0,495.3,396.52
2016,2,14,14,45,326.5,197.0,2.5,18.0,357.5,467.75,376.38
2016,2,14,15,0,285.0,189.0,2.5,18.0,320.0,437.61,353.67
2016,2,14,15,15,342.5,163.0,2.45,17.5,307.0,460.82,375.03
2016,2,14,15,30,400.0,137.0,2.4,17.0,294.0,499.94,408.04
2016,2,14,15,45,376.5,125.5,2.35,17.0,259.5,473.81,388.02
2016,2,14,16,0,353.0,114.0,2.3,17.0,225.0,445.84,366.41
2016,2,14,16,15,327.0,98.5,2.25,16.5,188.5,409.42,338.04
2016,2,14,16,30,301.0,83.0,2.2,16.0,152.0,371.65,307.36
2016,2,14,16,45,266.5,66.0,2.2,15.5,116.5,324.36,267.42
2016,2,14,17,0,232.0,49.0,2.2,15.0,81.0,276.64,224.95
2016,2,14,17,15,116.0,34.5,2.25,14.5,50.5,157.61,117.74
2016,2,14,17,30,0.0,20.0,2.3,14.0,20.0,21.63,0.0
2016,2,14,17,45,0.0,10.0,2.35,14.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,195.0,11.5,1.7,13.5,27.0,9.82,0.0
2016,2,15,7,30,390.0,23.0,1.7,14.0,54.0,20.8,9.54
2016,2,15,7,45,496.0,31.0,1.75,14.5,98.5,27.77,18.3
2016,2,15,8,0,602.0,39.0,1.8,15.0,143.0,34.75,24.97
2016,2,15,8,15,662.0,44.0,1.85,15.0,190.5,38.81,28.89
2016,2,15,8,30,722.0,49.0,1.9,15.0,238.0,42.9,32.69
2016,2,15,8,45,761.5,52.5,2.0,15.5,285.0,45.6,35.07
2016,2,15,9,0,801.0,56.0,2.1,16.0,332.0,48.31,37.37
2016,2,15,9,15,827.0,58.5,2.15,16.5,375.0,55.96,43.96
2016,2,15,9,30,853.0,61.0,2.2,17.0,418.0,58.43,45.93
2016,2,15,9,45,871.5,63.0,2.25,17.5,456.5,60.36,47.41
2016,2,15,10,0,890.0,65.0,2.3,18.0,495.0,62.23,48.82
2016,2,15,10,15,903.0,66.5,2.3,18.0,527.0,63.61,49.9
2016,2,15,10,30,916.0,68.0,2.3,18.0,559.0,110.72,59.28
2016,2,15,10,45,924.5,69.5,2.3,18.0,585.0,167.22,92.79
2016,2,15,11,0,933.0,71.0,2.3,18.0,611.0,223.82,136.9
2016,2,15,11,15,938.5,71.5,2.3,18.0,629.0,278.81,184.69
2016,2,15,11,30,944.0,72.0,2.3,18.0,647.0,333.07,233.59
2016,2,15,11,45,946.0,73.0,2.3,18.5,657.5,385.64,280.76
2016,2,15,12,0,948.0,74.0,2.3,19.0,668.0,436.72,325.82
2016,2,15,12,15,948.5,74.0,2.3,19.0,670.5,484.54,367.89
2016,2,15,12,30,949.0,74.0,2.3,19.0,673.0,530.28,407.26
2016,2,15,12,45,939.5,77.5,2.3,19.5,666.5,571.89,441.63
2016,2,15,13,0,930.0,81.0,2.3,20.0,660.0,610.41,472.64
2016,2,15,13,15,925.5,80.0,2.25,20.0,646.5,644.27,500.17
2016,2,15,13,30,921.0,79.0,2.2,20.0,633.0,675.03,524.84
2016,2,15,13,45,912.0,79.0,2.2,20.0,612.0,700.66,545.58
2016,2,15,14,0,903.0,79.0,2.2,20.0,591.0,722.82,563.52
2016,2,15,14,15,892.0,77.5,2.1,20.0,562.5,738.39,574.69
2016,2,15,14,30,881.0,76.0,2.0,20.0,534.0,750.32,583.37
2016,2,15,14,45,864.0,74.5,1.95,20.0,499.5,754.11,586.73
2016,2,15,15,0,847.0,73.0,1.9,20.0,465.0,761.33,592.69
2016,2,15,15,15,825.0,70.0,1.75,19.5,425.0,752.37,587.39
2016,2,15,15,30,803.0,67.0,1.6,19.0,385.0,739.76,579.5
2016,2,15,15,45,771.5,63.5,1.45,18.5,340.5,715.56,562.99
2016,2,15,16,0,740.0,60.0,1.3,18.0,296.0,688.16,543.65
2016,2,15,16,15,694.0,55.5,1.3,17.5,249.5,645.19,513.34
2016,2,15,16,30,648.0,51.0,1.3,17.0,203.0,599.81,479.56
2016,2,15,16,45,577.5,44.0,1.3,16.5,156.5,530.83,425.54
2016,2,15,17,0,507.0,37.0,1.3,16.0,110.0,470.13,374.19
2016,2,15,17,15,377.0,27.5,1.3,16.0,70.0,356.84,269.7
2016,2,15,17,30,247.0,18.0,1.3,16.0,30.0,227.24,0.0
2016,2,15,17,45,123.5,9.0,1.35,16.0,15.0,92.25,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,12.0,1.9,12.5,28.5,10.24,0.0
2016,2,16,7,30,402.0,24.0,1.9,13.0,57.0,21.71,10.92
2016,2,16,7,45,503.0,32.0,1.9,13.5,102.0,28.65,19.23
2016,2,16,8,0,604.0,40.0,1.9,14.0,147.0,35.58,25.86
2016,2,16,8,15,663.5,45.5,1.75,14.0,195.0,40.05,30.15
2016,2,16,8,30,723.0,51.0,1.6,14.0,243.0,44.53,34.3
2016,2,16,8,45,761.0,54.5,1.5,14.5,290.0,47.16,36.62
2016,2,16,9,0,799.0,58.0,1.4,15.0,337.0,49.81,38.86
2016,2,16,9,15,825.0,61.0,1.4,15.5,380.5,51.94,40.59
2016,2,16,9,30,851.0,64.0,1.4,16.0,424.0,60.57,48.0
2016,2,16,9,45,866.0,67.5,1.45,16.5,462.0,63.47,50.3
2016,2,16,10,0,881.0,71.0,1.5,17.0,500.0,66.26,52.5
2016,2,16,10,15,894.0,72.5,1.55,17.5,532.5,67.58,53.42
2016,2,16,10,30,907.0,74.0,1.6,18.0,565.0,117.23,63.77
2016,2,16,10,45,916.0,75.5,1.65,18.5,591.0,173.52,97.61
2016,2,16,11,0,925.0,77.0,1.7,19.0,617.0,229.98,141.41
2016,2,16,11,15,931.0,78.0,1.7,19.0,635.5,285.28,189.08
2016,2,16,11,30,937.0,79.0,1.7,19.0,654.0,339.95,237.74
2016,2,16,11,45,939.5,79.5,1.75,19.0,664.5,392.15,284.63
2016,2,16,12,0,942.0,80.0,1.8,19.0,675.0,442.9,329.63
2016,2,16,12,15,943.0,80.5,1.8,19.0,678.0,491.32,371.67
2016,2,16,12,30,944.0,81.0,1.8,19.0,681.0,537.74,411.05
2016,2,16,12,45,943.5,80.0,1.85,19.0,675.5,579.76,446.4
2016,2,16,13,0,943.0,79.0,1.9,19.0,670.0,619.22,479.04
2016,2,16,13,15,938.5,78.5,1.95,19.0,657.0,654.03,507.6
2016,2,16,13,30,934.0,78.0,2.0,19.0,644.0,685.72,533.39
2016,2,16,13,45,782.0,117.0,2.05,19.0,580.5,660.97,516.21
2016,2,16,14,0,630.0,156.0,2.1,19.0,517.0,623.68,489.33
2016,2,16,14,15,765.5,114.0,2.1,19.0,531.0,698.94,548.37
2016,2,16,14,30,901.0,72.0,2.1,19.0,545.0,763.9,596.21
2016,2,16,14,45,884.0,70.5,2.1,19.0,510.0,767.85,599.61
2016,2,16,15,0,867.0,69.0,2.1,19.0,475.0,768.04,601.0
2016,2,16,15,15,635.0,105.0,1.95,18.5,388.5,651.97,517.98
2016,2,16,15,30,403.0,141.0,1.8,18.0,302.0,510.01,410.66
2016,2,16,15,45,383.5,128.0,1.7,18.0,267.0,485.17,393.15
2016,2,16,16,0,364.0,115.0,1.6,18.0,232.0,458.37,372.77
2016,2,16,16,15,344.0,98.5,1.5,17.5,196.0,425.07,347.41
2016,2,16,16,30,324.0,82.0,1.4,17.0,160.0,390.12,319.62
2016,2,16,16,45,283.0,66.5,1.35,16.5,123.5,339.09,277.37
2016,2,16,17,0,242.0,51.0,1.3,16.0,87.0,287.99,233.02
2016,2,16,17,15,121.0,37.5,1.25,15.5,55.5,166.0,126.58
2016,2,16,17,30,0.0,24.0,1.2,15.0,24.0,28.39,0.0
2016,2,16,17,45,0.0,12.0,1.2,15.0,12.0,10.24,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,18.5,15.0,3.75,14.0,16.5,12.8,0.0
2016,2,17,7,30,37.0,30.0,3.6,14.0,33.0,23.8,12.99
2016,2,17,7,45,67.5,49.5,3.5,14.5,60.0,38.29,27.51
2016,2,17,8,0,98.0,69.0,3.4,15.0,87.0,52.47,40.58
2016,2,17,8,15,116.5,89.5,3.5,15.0,116.5,66.9,53.74
2016,2,17,8,30,135.0,110.0,3.6,15.0,146.0,80.97,66.4
2016,2,17,8,45,151.5,128.0,3.7,15.0,175.5,93.21,77.25
2016,2,17,9,0,168.0,146.0,3.8,15.0,205.0,105.16,87.66
2016,2,17,9,15,84.0,117.0,4.0,15.0,146.5,87.48,71.98
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,72.38,58.55
2016,2,17,9,45,85.5,154.0,4.45,15.5,196.0,111.17,92.21
2016,2,17,10,0,171.0,220.0,4.7,16.0,304.0,149.94,125.27
2016,2,17,10,15,169.0,237.0,4.75,16.0,324.5,159.44,133.11
2016,2,17,10,30,167.0,254.0,4.8,16.0,345.0,184.39,142.06
2016,2,17,10,45,83.5,170.0,4.9,16.0,215.5,137.65,105.31
2016,2,17,11,0,0.0,86.0,5.0,16.0,86.0,71.51,54.21
2016,2,17,11,15,0.0,74.0,4.95,16.0,74.0,61.49,45.84
2016,2,17,11,30,0.0,62.0,4.9,16.0,62.0,51.48,37.46
2016,2,17,11,45,0.0,65.0,4.9,16.0,65.0,53.99,39.52
2016,2,17,12,0,0.0,68.0,4.9,16.0,68.0,56.51,41.59
2016,2,17,12,15,0.0,77.0,4.9,15.5,77.0,64.03,47.92
2016,2,17,12,30,0.0,86.0,4.9,15.0,86.0,71.56,54.29
2016,2,17,12,45,0.0,50.0,4.9,15.0,50.0,41.5,29.2
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,13,15,0.0,21.0,4.9,15.0,21.0,17.39,9.0
2016,2,17,13,30,0.0,28.0,4.9,15.0,28.0,23.19,13.9
2016,2,17,13,45,0.0,44.0,4.95,15.0,44.0,36.47,25.1
2016,2,17,14,0,0.0,60.0,5.0,15.0,60.0,49.78,36.33
2016,2,17,14,15,0.0,50.0,4.9,14.5,50.0,41.44,29.43
2016,2,17,14,30,0.0,40.0,4.8,14.0,40.0,33.11,22.51
2016,2,17,14,45,0.0,30.0,4.75,14.0,30.0,24.8,15.5
2016,2,17,15,0,0.0,20.0,4.7,14.0,20.0,16.51,8.46
2016,2,17,15,15,0.0,18.5,4.65,14.0,18.5,15.26,7.43
2016,2,17,15,30,0.0,17.0,4.6,14.0,17.0,14.01,6.39
2016,2,17,15,45,0.0,15.0,4.55,14.0,15.0,12.35,4.98
2016,2,17,16,0,0.0,13.0,4.5,14.0,13.0,10.7,3.57
2016,2,17,16,15,0.0,10.5,4.45,13.5,10.5,8.63,1.8
2016,2,17,16,30,0.0,8.0,4.4,13.0,8.0,6.57,0.01
2016,2,17,16,45,0.0,6.0,4.4,13.0,6.0,4.92,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,56.5,20.0,3.95,11.0,25.0,15.66,0.0
2016,2,18,7,30,113.0,40.0,4.0,11.0,50.0,30.55,19.08
2016,2,18,7,45,225.5,55.5,4.1,11.0,92.0,42.11,31.37
2016,2,18,8,0,338.0,71.0,4.2,11.0,134.0,53.5,42.21
2016,2,18,8,15,410.0,82.0,4.25,11.0,179.5,61.25,49.58
2016,2,18,8,30,482.0,93.0,4.3,11.0,225.0,68.89,56.64
2016,2,18,8,45,241.0,97.5,4.35,11.5,163.5,72.18,59.51
2016,2,18,9,0,0.0,102.0,4.4,12.0,102.0,81.55,67.7
2016,2,18,9,15,0.0,80.5,4.4,12.0,80.5,66.39,54.03
2016,2,18,9,30,0.0,59.0,4.4,12.0,59.0,48.87,38.27
2016,2,18,9,45,341.5,98.0,4.45,12.5,267.5,66.86,54.1
2016,2,18,10,0,683.0,137.0,4.5,13.0,476.0,95.68,79.26
2016,2,18,10,15,701.5,140.5,4.45,13.0,508.5,96.52,79.79
2016,2,18,10,30,720.0,144.0,4.4,13.0,541.0,145.37,92.77
2016,2,18,10,45,638.5,166.5,4.4,13.0,530.5,197.61,131.58
2016,2,18,11,0,557.0,189.0,4.4,13.0,520.0,238.73,168.79
2016,2,18,11,15,278.5,110.0,4.35,13.0,275.5,150.86,110.25
2016,2,18,11,30,0.0,31.0,4.3,13.0,31.0,25.69,16.12
2016,2,18,11,45,0.0,31.5,4.3,13.0,31.5,26.11,16.48
2016,2,18,12,0,0.0,32.0,4.3,13.0,32.0,26.53,16.83
2016,2,18,12,15,0.0,38.0,4.25,13.0,38.0,31.52,21.04
2016,2,18,12,30,0.0,44.0,4.2,13.0,44.0,36.51,25.25
2016,2,18,12,45,0.0,93.0,4.2,13.0,93.0,77.42,59.64
2016,2,18,13,0,0.0,142.0,4.2,13.0,142.0,118.7,94.03
2016,2,18,13,15,0.0,85.5,4.1,13.0,85.5,71.13,54.37
2016,2,18,13,30,0.0,29.0,4.0,13.0,29.0,24.02,14.74
2016,2,18,13,45,0.0,75.5,3.95,13.0,75.5,62.74,47.5
2016,2,18,14,0,0.0,122.0,3.9,13.0,122.0,102.64,81.03
2016,2,18,14,15,60.0,182.0,3.8,13.0,214.0,211.7,173.24
2016,2,18,14,30,120.0,242.0,3.7,13.0,306.0,339.5,278.48
2016,2,18,14,45,273.0,207.0,3.6,13.0,341.0,442.22,364.76
2016,2,18,15,0,426.0,172.0,3.5,13.0,376.0,549.07,452.71
2016,2,18,15,15,234.5,167.5,3.35,12.5,278.5,384.81,320.05
2016,2,18,15,30,43.0,163.0,3.2,12.0,181.0,201.61,166.43
2016,2,18,15,45,37.0,146.0,3.05,12.0,160.5,182.19,150.79
2016,2,18,16,0,31.0,129.0,2.9,12.0,140.0,162.43,134.26
2016,2,18,16,15,24.5,110.0,2.7,11.5,118.0,139.12,114.65
2016,2,18,16,30,18.0,91.0,2.5,11.0,96.0,103.82,84.43
2016,2,18,16,45,9.0,72.0,2.3,11.0,74.5,78.84,62.35
2016,2,18,17,0,0.0,53.0,2.1,11.0,53.0,53.28,39.58
2016,2,18,17,15,0.0,34.0,2.05,10.5,34.0,33.13,21.48
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,12.37,0.0
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,6.4,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,10.0,3.7,10.5,10.0,8.23,0.0
2016,2,19,7,30,0.0,20.0,3.9,11.0,20.0,16.5,7.96
2016,2,19,7,45,0.0,34.5,4.1,11.5,34.5,28.49,19.45
2016,2,19,8,0,0.0,49.0,4.3,12.0,49.0,40.03,30.12
2016,2,19,8,15,0.0,64.5,4.45,12.0,64.5,52.19,41.31
2016,2,19,8,30,0.0,80.0,4.6,12.0,80.0,64.23,52.26
2016,2,19,8,45,0.0,94.5,4.75,12.0,94.5,75.45,62.32
2016,2,19,9,0,0.0,109.0,4.9,12.0,109.0,86.57,72.16
2016,2,19,9,15,0.0,122.5,4.9,12.0,122.5,96.88,81.18
2016,2,19,9,30,0.0,136.0,4.9,12.0,136.0,107.09,90.01
2016,2,19,9,45,6.0,158.0,4.9,12.5,161.0,122.99,103.59
2016,2,19,10,0,12.0,180.0,4.9,13.0,186.0,138.58,116.74
2016,2,19,10,15,27.5,205.5,4.75,12.5,220.5,156.39,132.15
2016,2,19,10,30,43.0,231.0,4.6,12.0,255.0,170.27,136.34
2016,2,19,10,45,33.5,231.0,4.5,12.0,250.5,176.14,140.92
2016,2,19,11,0,24.0,231.0,4.4,12.0,246.0,185.7,149.02
2016,2,19,11,15,12.0,150.0,4.25,12.0,157.5,125.37,99.53
2016,2,19,11,30,0.0,69.0,4.1,12.0,69.0,57.33,42.97
2016,2,19,11,45,3.5,137.5,4.0,12.0,140.0,114.69,90.97
2016,2,19,12,0,7.0,206.0,3.9,12.0,211.0,171.61,137.91
2016,2,19,12,15,3.5,175.5,3.8,12.0,178.0,146.7,117.32
2016,2,19,12,30,0.0,145.0,3.7,12.0,145.0,120.56,95.72
2016,2,19,12,45,2.0,167.5,3.65,12.0,169.0,140.82,112.58
2016,2,19,13,0,4.0,190.0,3.6,12.0,193.0,161.79,129.93
2016,2,19,13,15,54.0,239.0,3.45,12.0,273.0,243.86,197.94
2016,2,19,13,30,104.0,288.0,3.3,12.0,353.0,328.19,266.71
2016,2,19,13,45,129.0,280.0,3.2,12.0,357.5,357.25,290.62
2016,2,19,14,0,154.0,272.0,3.1,12.0,362.0,377.1,307.49
2016,2,19,14,15,139.5,258.5,2.95,11.5,337.0,362.75,296.92
2016,2,19,14,30,125.0,245.0,2.8,11.0,312.0,346.81,285.07
2016,2,19,14,45,99.5,225.5,2.65,11.0,277.0,299.27,246.89
2016,2,19,15,0,74.0,206.0,2.5,11.0,242.0,264.21,218.36
2016,2,19,15,15,251.5,173.5,2.4,10.5,280.0,406.3,339.82
2016,2,19,15,30,429.0,141.0,2.3,10.0,318.0,535.62,447.17
2016,2,19,15,45,386.5,135.5,2.2,10.0,281.5,500.82,418.82
2016,2,19,16,0,344.0,130.0,2.1,10.0,245.0,447.9,376.88
2016,2,19,16,15,315.5,113.5,2.0,9.5,207.0,408.36,345.62
2016,2,19,16,30,287.0,97.0,1.9,9.0,169.0,367.74,312.2
2016,2,19,16,45,242.5,79.5,1.8,9.0,131.0,312.37,264.41
2016,2,19,17,0,198.0,62.0,1.7,9.0,93.0,257.17,215.18
2016,2,19,17,15,128.0,43.0,1.65,9.0,60.5,180.44,144.96
2016,2,19,17,30,58.0,24.0,1.6,9.0,28.0,93.63,41.18
2016,2,19,17,45,29.0,12.0,1.6,9.0,14.0,30.47,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,122.0,17.5,2.15,6.0,29.5,13.64,0.0
2016,2,20,7,30,244.0,35.0,2.1,6.0,59.0,27.11,17.46
2016,2,20,7,45,306.0,50.5,2.1,6.5,98.0,38.65,29.09
2016,2,20,8,0,368.0,66.0,2.1,7.0,137.0,49.92,39.79
2016,2,20,8,15,415.0,78.0,2.05,7.5,179.0,58.31,47.67
2016,2,20,8,30,462.0,90.0,2.0,8.0,221.0,66.48,55.15
2016,2,20,8,45,508.0,94.0,2.0,9.0,261.0,70.9,58.93
2016,2,20,9,0,554.0,98.0,2.0,10.0,301.0,72.48,60.03
2016,2,20,9,15,500.0,124.5,1.9,10.0,324.5,87.61,73.42
2016,2,20,9,30,446.0,151.0,1.8,10.0,348.0,103.0,86.88
2016,2,20,9,45,635.5,123.5,1.75,10.5,431.0,86.66,72.03
2016,2,20,10,0,825.0,96.0,1.7,11.0,514.0,75.45,61.82
2016,2,20,10,15,711.5,128.5,1.6,11.0,505.0,92.45,76.69
2016,2,20,10,30,598.0,161.0,1.5,11.0,496.0,152.65,101.97
2016,2,20,10,45,725.5,136.5,1.4,11.5,561.5,191.98,122.69
2016,2,20,11,0,853.0,112.0,1.3,12.0,627.0,249.68,164.41
2016,2,20,11,15,690.5,164.5,1.15,12.0,589.0,296.06,211.76
2016,2,20,11,30,528.0,217.0,1.0,12.0,551.0,328.0,245.97
2016,2,20,11,45,529.5,220.5,0.9,12.5,560.0,365.75,278.3
2016,2,20,12,0,531.0,224.0,0.8,13.0,569.0,402.84,309.22
2016,2,20,12,15,476.0,245.0,0.75,13.0,555.5,427.64,331.09
2016,2,20,12,30,421.0,266.0,0.7,13.0,542.0,446.93,347.69
2016,2,20,12,45,423.0,263.5,0.7,13.0,538.5,472.37,368.62
2016,2,20,13,0,425.0,261.0,0.7,13.0,535.0,496.65,388.27
2016,2,20,13,15,526.5,219.0,0.7,13.0,552.5,545.97,427.39
2016,2,20,13,30,628.0,177.0,0.7,13.0,570.0,603.32,471.86
2016,2,20,13,45,755.0,136.0,0.75,13.5,592.5,676.38,526.97
2016,2,20,14,0,882.0,95.0,0.8,14.0,615.0,748.01,580.11
2016,2,20,14,15,871.0,93.0,0.85,13.5,586.5,763.42,592.65
2016,2,20,14,30,860.0,91.0,0.9,13.0,558.0,775.1,603.52
2016,2,20,14,45,849.0,87.0,0.95,13.0,523.5,780.79,609.3
2016,2,20,15,0,838.0,83.0,1.0,13.0,489.0,782.74,612.65
2016,2,20,15,15,816.5,80.0,1.0,13.0,448.5,773.8,607.72
2016,2,20,15,30,795.0,77.0,1.0,13.0,408.0,761.17,600.26
2016,2,20,15,45,770.5,71.5,1.05,13.0,364.0,739.61,586.88
2016,2,20,16,0,746.0,66.0,1.1,13.0,320.0,714.76,570.68
2016,2,20,16,15,702.5,61.5,1.15,12.5,272.0,672.77,541.96
2016,2,20,16,30,659.0,57.0,1.2,12.0,224.0,634.98,514.81
2016,2,20,16,45,593.5,49.5,1.3,11.5,176.0,568.6,463.93
2016,2,20,17,0,528.0,42.0,1.4,11.0,128.0,501.92,409.27
2016,2,20,17,15,410.5,32.0,1.45,10.5,85.0,393.78,315.46
2016,2,20,17,30,293.0,22.0,1.5,10.0,42.0,279.51,153.1
2016,2,20,17,45,146.5,11.0,1.6,10.0,21.0,112.03,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,209.5,15.5,1.85,7.5,37.0,12.55,0.0
2016,2,21,7,30,419.0,31.0,1.9,8.0,74.0,25.67,16.33
2016,2,21,7,45,515.5,39.0,1.95,9.0,121.5,31.89,22.84
2016,2,21,8,0,612.0,47.0,2.0,10.0,169.0,41.5,31.81
2016,2,21,8,15,669.0,53.0,2.0,10.5,218.5,46.21,36.25
2016,2,21,8,30,726.0,59.0,2.0,11.0,268.0,50.9,40.5
2016,2,21,8,45,766.0,62.5,2.0,11.5,316.5,53.35,42.62
2016,2,21,9,0,806.0,66.0,2.0,12.0,365.0,55.83,44.69
2016,2,21,9,15,831.5,69.0,1.95,12.0,409.5,57.78,46.32
2016,2,21,9,30,857.0,72.0,1.9,12.0,454.0,59.72,47.93
2016,2,21,9,45,876.5,74.0,1.9,12.5,494.0,68.2,55.22
2016,2,21,10,0,896.0,76.0,1.9,13.0,534.0,69.95,56.5
2016,2,21,10,15,908.5,78.0,1.85,13.0,567.0,80.06,55.08
2016,2,21,10,30,921.0,80.0,1.8,13.0,600.0,137.75,76.69
2016,2,21,10,45,930.0,81.5,1.75,13.5,626.5,195.39,115.61
2016,2,21,11,0,939.0,83.0,1.7,14.0,653.0,253.18,162.91
2016,2,21,11,15,944.0,83.5,1.65,14.0,671.5,309.11,212.62
2016,2,21,11,30,949.0,84.0,1.6,14.0,690.0,364.24,262.57
2016,2,21,11,45,951.0,85.0,1.6,14.5,700.5,417.7,310.32
2016,2,21,12,0,953.0,86.0,1.6,15.0,711.0,469.64,355.68
2016,2,21,12,15,953.0,86.5,1.65,15.0,713.0,518.51,398.29
2016,2,21,12,30,953.0,87.0,1.7,15.0,715.0,565.25,438.16
2016,2,21,12,45,947.5,88.0,1.8,15.0,708.5,607.14,473.7
2016,2,21,13,0,942.0,89.0,1.9,15.0,702.0,646.13,506.29
2016,2,21,13,15,937.0,88.0,1.95,15.0,687.5,680.43,534.55
2016,2,21,13,30,932.0,87.0,2.0,15.0,673.0,711.53,559.99
2016,2,21,13,45,921.0,87.0,2.15,15.0,650.5,736.24,581.09
2016,2,21,14,0,910.0,87.0,2.3,15.0,628.0,757.31,598.53
2016,2,21,14,15,898.5,85.5,2.4,15.0,598.5,772.71,611.14
2016,2,21,14,30,887.0,84.0,2.5,15.0,569.0,784.39,621.26
2016,2,21,14,45,870.0,82.0,2.6,15.0,533.0,794.73,630.6
2016,2,21,15,0,853.0,80.0,2.7,15.0,497.0,794.42,632.34
2016,2,21,15,15,830.0,77.0,2.7,14.5,455.5,784.28,627.56
2016,2,21,15,30,807.0,74.0,2.7,14.0,414.0,770.42,620.05
2016,2,21,15,45,777.5,70.0,2.7,14.0,368.5,746.49,603.74
2016,2,21,16,0,748.0,66.0,2.7,14.0,323.0,719.28,584.55
2016,2,21,16,15,702.5,61.5,2.7,13.5,274.5,675.5,553.0
2016,2,21,16,30,657.0,57.0,2.7,13.0,226.0,635.77,523.07
2016,2,21,16,45,593.0,49.5,2.7,12.5,178.0,570.32,470.9
2016,2,21,17,0,529.0,42.0,2.7,12.0,130.0,504.53,415.35
2016,2,21,17,15,413.5,32.5,2.65,11.5,87.0,398.03,321.91
2016,2,21,17,30,298.0,23.0,2.6,11.0,44.0,287.43,174.53
2016,2,21,17,45,149.0,11.5,2.6,11.0,22.0,114.67,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,15.5,1.85,9.5,40.0,12.53,0.0
2016,2,22,7,30,459.0,31.0,1.9,10.0,80.0,25.7,16.4
2016,2,22,7,45,547.5,38.5,1.95,10.5,128.0,34.33,24.92
2016,2,22,8,0,636.0,46.0,2.0,11.0,176.0,40.65,30.95
2016,2,22,8,15,691.0,51.5,2.0,11.0,225.5,44.98,35.09
2016,2,22,8,30,746.0,57.0,2.0,11.0,275.0,49.31,39.08
2016,2,22,8,45,781.0,61.0,2.05,11.5,323.5,52.2,41.58
2016,2,22,9,0,816.0,65.0,2.1,12.0,372.0,55.08,44.0
2016,2,22,9,15,841.0,68.0,2.1,12.5,416.5,57.05,45.57
2016,2,22,9,30,866.0,71.0,2.1,13.0,461.0,59.02,47.1
2016,2,22,9,45,883.5,73.5,2.15,13.5,501.0,67.99,54.79
2016,2,22,10,0,901.0,76.0,2.2,14.0,541.0,70.04,56.34
2016,2,22,10,15,913.5,78.0,2.2,14.0,574.5,83.38,55.33
2016,2,22,10,30,926.0,80.0,2.2,14.0,608.0,141.45,78.43
