Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,934.0,82.0,2.2,14.5,634.5,199.66,118.45
2016,2,22,11,0,942.0,84.0,2.2,15.0,661.0,257.93,166.5
2016,2,22,11,15,948.0,84.5,2.15,15.0,679.5,314.36,216.75
2016,2,22,11,30,954.0,85.0,2.1,15.0,698.0,370.1,267.28
2016,2,22,11,45,956.5,86.0,2.1,15.5,709.0,424.07,315.51
2016,2,22,12,0,959.0,87.0,2.1,16.0,720.0,476.56,361.39
2016,2,22,12,15,960.0,87.0,2.1,16.0,722.5,525.8,404.18
2016,2,22,12,30,961.0,87.0,2.1,16.0,725.0,572.95,444.21
2016,2,22,12,45,955.5,88.5,2.15,16.5,719.0,615.66,479.19
2016,2,22,13,0,950.0,90.0,2.2,17.0,713.0,655.46,511.03
2016,2,22,13,15,946.0,89.5,2.2,17.0,699.0,691.21,539.89
2016,2,22,13,30,942.0,89.0,2.2,17.0,685.0,723.83,565.93
2016,2,22,13,45,933.5,88.5,2.2,17.0,663.0,750.09,586.96
2016,2,22,14,0,925.0,88.0,2.2,17.0,641.0,772.78,604.14
2016,2,22,14,15,915.0,86.0,2.1,17.0,612.0,789.11,615.76
2016,2,22,14,30,905.0,84.0,2.0,17.0,583.0,801.69,624.82
2016,2,22,14,45,827.5,88.0,1.95,17.0,522.5,771.77,604.23
2016,2,22,15,0,750.0,92.0,1.9,17.0,462.0,729.35,574.95
2016,2,22,15,15,694.5,96.0,1.75,16.5,417.0,704.66,558.66
2016,2,22,15,30,639.0,100.0,1.6,16.0,372.0,672.54,536.52
2016,2,22,15,45,702.0,84.5,1.45,15.5,353.5,710.58,565.67
2016,2,22,16,0,765.0,69.0,1.3,15.0,335.0,739.73,586.96
2016,2,22,16,15,721.5,64.0,1.3,14.5,286.0,696.64,556.76
2016,2,22,16,30,678.0,59.0,1.3,14.0,237.0,657.83,528.94
2016,2,22,16,45,608.0,52.5,1.3,13.5,187.5,588.45,475.95
2016,2,22,17,0,538.0,46.0,1.3,13.0,138.0,518.62,419.45
2016,2,22,17,15,421.5,36.0,1.35,12.5,93.0,409.83,327.73
2016,2,22,17,30,305.0,26.0,1.4,12.0,48.0,298.7,192.68
2016,2,22,17,45,152.5,13.0,1.45,12.0,24.0,118.9,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,218.5,17.0,1.55,10.0,41.5,13.73,1.62
2016,2,23,7,30,437.0,34.0,1.6,10.0,83.0,28.15,18.68
2016,2,23,7,45,530.0,42.5,1.65,10.5,131.5,34.72,25.32
2016,2,23,8,0,623.0,51.0,1.7,11.0,180.0,41.26,31.54
2016,2,23,8,15,679.0,56.5,1.8,11.5,230.5,49.13,38.76
2016,2,23,8,30,735.0,62.0,1.9,12.0,281.0,53.31,42.51
2016,2,23,8,45,774.5,65.5,2.0,12.5,330.0,55.69,44.53
2016,2,23,9,0,814.0,69.0,2.1,13.0,379.0,58.1,46.51
2016,2,23,9,15,839.5,72.5,2.1,13.0,424.5,60.37,48.4
2016,2,23,9,30,865.0,76.0,2.1,13.0,470.0,62.61,50.26
2016,2,23,9,45,883.5,78.0,2.1,13.5,510.0,63.64,50.94
2016,2,23,10,0,902.0,80.0,2.1,14.0,550.0,72.72,58.67
2016,2,23,10,15,915.0,82.0,1.95,14.0,583.5,89.34,57.96
2016,2,23,10,30,928.0,84.0,1.8,14.0,617.0,147.73,82.64
2016,2,23,10,45,935.0,86.0,1.7,14.5,643.5,206.08,123.3
2016,2,23,11,0,942.0,88.0,1.6,15.0,670.0,264.37,171.41
2016,2,23,11,15,947.5,89.0,1.55,15.0,688.5,321.22,221.76
2016,2,23,11,30,953.0,90.0,1.5,15.0,707.0,377.35,272.15
2016,2,23,11,45,953.0,92.0,1.45,15.5,717.0,431.34,319.74
2016,2,23,12,0,953.0,94.0,1.4,16.0,727.0,483.65,364.62
2016,2,23,12,15,953.5,94.0,1.3,16.0,729.5,532.59,405.92
2016,2,23,12,30,954.0,94.0,1.2,16.0,732.0,579.41,444.19
2016,2,23,12,45,944.5,97.0,1.2,16.5,724.5,621.15,477.31
2016,2,23,13,0,935.0,100.0,1.2,17.0,717.0,659.73,507.09
2016,2,23,13,15,930.5,99.0,1.1,17.0,702.5,694.4,533.32
2016,2,23,13,30,926.0,98.0,1.0,17.0,688.0,725.91,556.55
2016,2,23,13,45,916.5,97.0,0.95,17.5,666.0,750.67,574.02
2016,2,23,14,0,907.0,96.0,0.9,18.0,644.0,777.79,591.89
2016,2,23,14,15,896.0,94.5,0.85,18.0,614.5,794.28,603.0
2016,2,23,14,30,885.0,93.0,0.8,18.0,585.0,806.95,611.72
2016,2,23,14,45,866.0,91.5,0.75,18.0,548.0,809.52,613.71
2016,2,23,15,0,847.0,90.0,0.7,18.0,511.0,808.1,613.24
2016,2,23,15,15,626.0,121.5,0.65,17.5,419.0,681.18,527.12
2016,2,23,15,30,405.0,153.0,0.6,17.0,327.0,536.46,422.99
2016,2,23,15,45,375.0,143.0,0.55,17.0,291.0,506.07,402.44
2016,2,23,16,0,345.0,133.0,0.5,17.0,255.0,456.52,366.09
2016,2,23,16,15,324.0,116.0,0.55,16.5,217.5,421.77,341.53
2016,2,23,16,30,303.0,99.0,0.6,16.0,180.0,385.66,314.54
2016,2,23,16,45,260.0,82.0,0.7,15.5,141.5,331.01,271.26
2016,2,23,17,0,217.0,65.0,0.8,15.0,103.0,276.4,225.9
2016,2,23,17,15,158.0,46.5,0.9,14.5,69.5,207.17,165.89
2016,2,23,17,30,99.0,28.0,1.0,14.0,36.0,134.88,89.22
2016,2,23,17,45,49.5,14.0,1.1,14.0,18.0,47.1,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,32.5,4.5,1.1,10.5,5.0,0.0,0.0
2016,2,24,7,0,65.0,9.0,1.1,11.0,10.0,7.68,0.0
2016,2,24,7,15,207.5,23.0,1.2,11.0,44.0,18.89,6.03
2016,2,24,7,30,350.0,37.0,1.3,11.0,78.0,30.38,20.67
2016,2,24,7,45,444.5,46.5,1.4,11.5,124.0,37.59,27.81
2016,2,24,8,0,539.0,56.0,1.5,12.0,170.0,44.73,34.54
2016,2,24,8,15,596.0,62.5,1.45,12.0,218.5,49.13,38.71
2016,2,24,8,30,653.0,69.0,1.4,12.0,267.0,53.51,42.7
2016,2,24,8,45,696.0,73.0,1.4,12.5,314.5,55.85,44.67
2016,2,24,9,0,739.0,77.0,1.4,13.0,362.0,63.48,51.29
2016,2,24,9,15,765.5,80.5,1.3,13.0,405.5,65.48,52.92
2016,2,24,9,30,792.0,84.0,1.2,13.0,449.0,67.48,54.55
2016,2,24,9,45,813.5,86.0,1.2,13.5,488.0,68.32,55.03
2016,2,24,10,0,835.0,88.0,1.2,14.0,527.0,69.2,55.55
2016,2,24,10,15,848.5,90.5,1.15,14.5,559.5,87.98,55.44
2016,2,24,10,30,862.0,93.0,1.1,15.0,592.0,143.9,80.78
2016,2,24,10,45,871.5,94.0,1.1,15.5,618.0,199.19,119.67
2016,2,24,11,0,881.0,95.0,1.1,16.0,644.0,260.36,169.83
2016,2,24,11,15,887.0,96.5,1.05,16.0,662.0,314.58,217.35
2016,2,24,11,30,893.0,98.0,1.0,16.0,680.0,368.24,264.86
2016,2,24,11,45,897.0,98.0,1.0,16.5,690.5,419.18,309.28
2016,2,24,12,0,901.0,98.0,1.0,17.0,701.0,468.86,351.52
2016,2,24,12,15,901.0,98.5,0.95,17.0,703.5,515.62,390.7
2016,2,24,12,30,901.0,99.0,0.9,17.0,706.0,560.35,427.11
2016,2,24,12,45,894.0,101.0,0.85,17.0,699.0,600.36,458.92
2016,2,24,13,0,887.0,103.0,0.8,17.0,692.0,637.51,487.69
2016,2,24,13,15,882.0,102.0,0.75,17.0,678.0,670.12,512.52
2016,2,24,13,30,877.0,101.0,0.7,17.0,664.0,704.29,537.69
2016,2,24,13,45,869.5,99.5,0.7,17.0,643.0,729.23,556.72
2016,2,24,14,0,862.0,98.0,0.7,17.0,622.0,750.72,572.68
2016,2,24,14,15,850.5,96.0,0.7,17.0,593.5,765.16,583.21
2016,2,24,14,30,839.0,94.0,0.7,17.0,565.0,775.89,591.43
2016,2,24,14,45,823.0,92.0,0.7,17.0,529.5,779.39,594.87
2016,2,24,15,0,807.0,90.0,0.7,17.0,494.0,779.13,595.98
2016,2,24,15,15,785.0,86.5,0.7,17.0,454.0,768.58,590.12
2016,2,24,15,30,763.0,83.0,0.7,17.0,414.0,754.39,581.86
2016,2,24,15,45,732.0,79.0,0.7,17.0,369.0,728.74,565.46
2016,2,24,16,0,701.0,75.0,0.7,17.0,324.0,705.65,550.58
2016,2,24,16,15,657.5,69.5,0.8,16.5,276.5,662.66,522.94
2016,2,24,16,30,614.0,64.0,0.9,16.0,229.0,617.55,492.18
2016,2,24,16,45,548.5,56.0,1.0,15.5,181.5,549.93,442.2
2016,2,24,17,0,483.0,48.0,1.1,15.0,134.0,481.97,388.65
2016,2,24,17,15,375.5,37.5,1.2,14.5,91.5,379.52,303.79
2016,2,24,17,30,268.0,27.0,1.3,14.0,49.0,279.35,195.8
2016,2,24,17,45,134.0,13.5,1.4,14.0,24.5,107.09,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.8,11.0,12.0,8.54,0.0
2016,2,25,7,15,184.5,25.5,0.85,11.5,46.0,19.83,7.92
2016,2,25,7,30,314.0,41.0,0.9,12.0,80.0,33.67,23.57
2016,2,25,7,45,397.5,53.0,0.95,12.5,124.5,42.81,32.38
2016,2,25,8,0,481.0,65.0,1.0,13.0,169.0,51.75,40.69
2016,2,25,8,15,538.5,73.0,0.95,13.0,216.5,57.01,45.6
2016,2,25,8,30,596.0,81.0,0.9,13.0,264.0,62.21,50.29
2016,2,25,8,45,640.0,86.0,0.9,13.5,311.0,64.9,52.53
2016,2,25,9,0,684.0,91.0,0.9,14.0,358.0,67.62,54.72
2016,2,25,9,15,712.0,95.5,0.9,14.5,401.0,69.8,56.38
2016,2,25,9,30,740.0,100.0,0.9,15.0,444.0,71.96,58.0
2016,2,25,9,45,767.5,100.5,0.9,15.5,483.5,71.43,57.26
2016,2,25,10,0,795.0,101.0,0.9,16.0,523.0,77.75,62.49
2016,2,25,10,15,809.5,103.5,0.9,16.5,555.5,98.8,62.71
2016,2,25,10,30,824.0,106.0,0.9,17.0,588.0,152.85,88.12
2016,2,25,10,45,569.0,191.5,0.95,17.5,531.0,219.17,147.47
2016,2,25,11,0,314.0,277.0,1.0,18.0,474.0,265.0,194.46
2016,2,25,11,15,589.0,193.0,0.95,18.0,575.5,303.4,216.82
2016,2,25,11,30,864.0,109.0,0.9,18.0,677.0,367.76,263.37
2016,2,25,11,45,868.5,109.5,0.85,18.5,688.0,419.13,307.11
2016,2,25,12,0,873.0,110.0,0.8,19.0,699.0,469.4,348.74
2016,2,25,12,15,874.0,110.0,0.75,19.0,701.5,516.25,387.16
2016,2,25,12,30,875.0,110.0,0.7,19.0,704.0,561.2,422.94
2016,2,25,12,45,876.5,108.0,0.65,19.0,699.0,602.47,455.0
2016,2,25,13,0,878.0,106.0,0.6,19.0,694.0,641.4,484.45
2016,2,25,13,15,874.0,105.5,0.55,19.0,681.0,675.79,509.91
2016,2,25,13,30,870.0,105.0,0.5,19.0,668.0,707.2,532.69
2016,2,25,13,45,858.5,105.5,0.45,19.0,646.0,731.26,549.94
2016,2,25,14,0,847.0,106.0,0.4,19.0,624.0,751.73,564.16
2016,2,25,14,15,835.5,104.0,0.4,19.0,596.0,765.92,574.31
2016,2,25,14,30,824.0,102.0,0.4,19.0,568.0,776.43,582.21
2016,2,25,14,45,804.5,100.5,0.4,19.0,532.5,777.46,583.93
2016,2,25,15,0,785.0,99.0,0.4,19.0,497.0,774.65,583.33
2016,2,25,15,15,762.5,95.5,0.5,18.5,456.5,768.18,583.17
2016,2,25,15,30,740.0,92.0,0.6,18.0,416.0,754.06,577.74
2016,2,25,15,45,711.5,87.0,0.75,17.5,371.5,729.78,565.73
2016,2,25,16,0,683.0,82.0,0.9,17.0,327.0,702.44,550.84
2016,2,25,16,15,639.0,75.5,0.95,16.5,279.5,657.66,521.07
2016,2,25,16,30,595.0,69.0,1.0,16.0,232.0,610.72,488.28
2016,2,25,16,45,538.0,60.0,1.1,15.5,185.0,548.58,442.25
2016,2,25,17,0,481.0,51.0,1.2,15.0,138.0,485.77,392.58
2016,2,25,17,15,376.5,40.0,1.2,14.5,95.0,384.48,308.42
2016,2,25,17,30,272.0,29.0,1.2,14.0,52.0,287.29,207.17
2016,2,25,17,45,136.0,14.5,1.25,14.0,26.0,109.8,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,12.0,11.0,9.39,0.0
2016,2,26,7,15,68.0,28.5,1.0,12.0,37.5,22.22,10.6
2016,2,26,7,30,136.0,46.0,1.1,12.0,64.0,35.36,25.14
2016,2,26,7,45,172.5,66.0,1.2,12.0,98.0,49.8,38.68
2016,2,26,8,0,209.0,86.0,1.3,12.0,132.0,63.85,51.66
2016,2,26,8,15,233.0,105.0,1.35,12.5,168.0,76.78,63.29
2016,2,26,8,30,257.0,124.0,1.4,13.0,204.0,89.3,74.31
2016,2,26,8,45,284.0,138.0,1.5,13.5,239.5,98.41,82.09
2016,2,26,9,0,311.0,152.0,1.6,14.0,275.0,107.24,89.5
2016,2,26,9,15,354.0,163.0,1.6,14.0,318.0,114.24,95.35
2016,2,26,9,30,397.0,174.0,1.6,14.0,361.0,115.79,96.43
2016,2,26,9,45,477.0,168.5,1.65,14.5,411.0,111.82,92.57
2016,2,26,10,0,557.0,163.0,1.7,15.0,461.0,108.22,89.08
2016,2,26,10,15,588.0,164.0,1.7,15.0,495.5,126.92,88.87
2016,2,26,10,30,619.0,165.0,1.7,15.0,530.0,170.31,110.72
2016,2,26,10,45,528.0,206.5,1.7,15.0,527.5,224.92,155.72
2016,2,26,11,0,437.0,248.0,1.7,15.0,525.0,270.33,196.92
2016,2,26,11,15,415.0,263.0,1.7,15.0,531.5,309.04,230.71
2016,2,26,11,30,393.0,278.0,1.7,15.0,538.0,341.97,259.85
2016,2,26,11,45,491.0,246.5,1.75,15.5,576.5,383.64,292.85
2016,2,26,12,0,589.0,215.0,1.8,16.0,615.0,433.41,332.75
2016,2,26,12,15,731.0,162.5,1.85,16.0,660.5,495.62,382.85
2016,2,26,12,30,873.0,110.0,1.9,16.0,706.0,563.66,437.59
2016,2,26,12,45,696.0,174.0,2.0,16.0,647.0,564.11,440.49
2016,2,26,13,0,519.0,238.0,2.1,16.0,588.0,544.56,427.21
2016,2,26,13,15,689.5,171.5,2.15,15.5,626.5,625.35,492.51
2016,2,26,13,30,860.0,105.0,2.2,15.0,665.0,703.94,555.54
2016,2,26,13,45,660.0,170.0,2.3,15.0,591.5,661.18,523.07
2016,2,26,14,0,460.0,235.0,2.4,15.0,518.0,595.86,473.46
2016,2,26,14,15,642.0,165.5,2.45,15.0,541.5,689.49,548.87
2016,2,26,14,30,824.0,96.0,2.5,15.0,565.0,773.11,612.83
2016,2,26,14,45,811.0,92.5,2.6,15.0,530.5,776.91,616.76
2016,2,26,15,0,798.0,89.0,2.7,15.0,496.0,777.05,618.85
2016,2,26,15,15,532.5,135.5,2.7,14.5,397.5,618.68,502.55
2016,2,26,15,30,267.0,182.0,2.7,14.0,299.0,443.08,364.01
2016,2,26,15,45,133.5,134.5,2.7,13.5,193.0,261.79,218.0
2016,2,26,16,0,0.0,87.0,2.7,13.0,87.0,74.65,58.31
2016,2,26,16,15,0.0,74.5,2.55,12.5,74.5,63.47,49.11
2016,2,26,16,30,0.0,62.0,2.4,12.0,62.0,52.19,39.5
2016,2,26,16,45,0.0,49.5,2.3,12.0,49.5,40.97,29.72
2016,2,26,17,0,0.0,37.0,2.2,12.0,37.0,30.58,20.55
2016,2,26,17,15,0.0,25.5,2.05,11.5,25.5,21.04,12.08
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,11.52,3.21
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,5.97,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.5,7.0,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,155.0,14.0,1.5,10.0,19.0,11.95,0.0
2016,2,27,7,15,298.5,25.5,1.5,10.0,57.0,20.98,10.56
2016,2,27,7,30,442.0,37.0,1.5,10.0,95.0,30.32,21.05
2016,2,27,7,45,522.5,45.0,1.55,10.5,142.5,36.35,26.98
2016,2,27,8,0,603.0,53.0,1.6,11.0,190.0,42.34,32.63
2016,2,27,8,15,654.5,59.0,1.55,11.5,239.0,46.5,36.46
2016,2,27,8,30,706.0,65.0,1.5,12.0,288.0,55.12,44.14
2016,2,27,8,45,739.0,69.5,1.5,12.5,335.5,58.13,46.68
2016,2,27,9,0,772.0,74.0,1.5,13.0,383.0,61.12,49.14
2016,2,27,9,15,796.5,77.0,1.4,13.0,426.5,62.82,50.51
2016,2,27,9,30,821.0,80.0,1.3,13.0,470.0,64.53,51.88
2016,2,27,9,45,839.0,82.5,1.2,13.5,509.0,65.78,52.73
2016,2,27,10,0,857.0,85.0,1.1,14.0,548.0,67.04,53.59
2016,2,27,10,15,870.0,87.0,1.05,14.0,580.5,95.95,56.33
2016,2,27,10,30,883.0,89.0,1.0,14.0,613.0,160.35,91.76
2016,2,27,10,45,744.0,139.5,0.95,14.5,594.0,215.86,138.81
2016,2,27,11,0,605.0,190.0,0.9,15.0,575.0,270.19,189.38
2016,2,27,11,15,761.5,141.0,0.9,15.0,639.5,316.0,223.99
2016,2,27,11,30,918.0,92.0,0.9,15.0,704.0,382.17,276.8
2016,2,27,11,45,921.0,92.5,0.95,15.5,714.5,434.39,322.34
2016,2,27,12,0,924.0,93.0,1.0,16.0,725.0,485.23,365.65
2016,2,27,12,15,715.5,171.0,1.0,16.0,661.5,498.35,380.75
2016,2,27,12,30,507.0,249.0,1.0,16.0,598.0,490.78,378.03
2016,2,27,12,45,695.5,179.5,1.0,16.0,654.5,571.57,440.8
2016,2,27,13,0,884.0,110.0,1.0,16.0,711.0,656.04,505.15
2016,2,27,13,15,879.5,109.5,1.0,16.0,697.0,690.42,531.27
2016,2,27,13,30,875.0,109.0,1.0,16.0,683.0,721.75,555.26
2016,2,27,13,45,704.5,158.5,1.05,16.0,611.0,684.56,528.89
2016,2,27,14,0,534.0,208.0,1.1,16.0,539.0,626.35,487.21
2016,2,27,14,15,567.0,186.0,1.1,16.0,524.0,648.69,506.25
2016,2,27,14,30,600.0,164.0,1.1,16.0,509.0,676.42,528.14
2016,2,27,14,45,600.0,152.5,1.1,16.0,480.0,680.14,532.32
2016,2,27,15,0,600.0,141.0,1.1,16.0,451.0,680.89,534.66
2016,2,27,15,15,695.0,111.0,1.1,15.5,442.0,736.78,577.33
2016,2,27,15,30,790.0,81.0,1.1,15.0,433.0,783.59,612.35
2016,2,27,15,45,627.0,97.5,1.1,15.0,359.0,677.32,537.13
2016,2,27,16,0,464.0,114.0,1.1,15.0,285.0,555.26,448.53
2016,2,27,16,15,564.0,87.5,1.15,14.5,266.5,614.62,496.63
2016,2,27,16,30,664.0,61.0,1.2,14.0,248.0,661.29,531.96
2016,2,27,16,45,603.5,54.0,1.25,13.5,199.0,597.61,483.69
2016,2,27,17,0,543.0,47.0,1.3,13.0,150.0,533.39,432.98
2016,2,27,17,15,438.5,38.0,1.35,12.5,105.0,432.73,349.95
2016,2,27,17,30,334.0,29.0,1.4,12.0,60.0,335.85,254.21
2016,2,27,17,45,167.0,14.5,1.5,12.0,30.0,167.2,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,7.26,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,14.51,0.0
2016,2,28,7,15,133.0,33.0,2.0,10.5,51.0,25.7,14.83
2016,2,28,7,30,266.0,49.0,2.0,11.0,85.0,37.46,27.28
2016,2,28,7,45,323.0,64.5,2.05,11.5,126.5,48.68,37.87
2016,2,28,8,0,380.0,80.0,2.1,12.0,168.0,59.6,47.93
2016,2,28,8,15,421.0,93.0,2.1,12.0,211.5,68.34,55.94
2016,2,28,8,30,462.0,106.0,2.1,12.0,255.0,76.83,63.53
2016,2,28,8,45,508.5,109.0,2.1,12.5,296.0,78.41,64.71
2016,2,28,9,0,555.0,112.0,2.1,13.0,337.0,81.15,66.87
2016,2,28,9,15,350.0,162.0,2.05,13.0,309.5,113.52,95.12
2016,2,28,9,30,145.0,212.0,2.0,13.0,282.0,145.05,122.19
2016,2,28,9,45,275.0,211.0,1.95,13.5,356.5,140.09,117.3
2016,2,28,10,0,405.0,210.0,1.9,14.0,431.0,133.98,111.54
2016,2,28,10,15,416.5,221.5,1.85,14.0,460.0,158.24,116.51
2016,2,28,10,30,428.0,233.0,1.8,14.0,489.0,198.16,140.68
2016,2,28,10,45,270.5,267.0,1.8,14.5,431.0,230.44,171.58
2016,2,28,11,0,113.0,301.0,1.8,15.0,373.0,249.05,193.02
2016,2,28,11,15,77.0,292.0,1.8,15.0,342.0,244.85,191.42
2016,2,28,11,30,41.0,283.0,1.8,15.0,311.0,235.49,185.37
2016,2,28,11,45,162.5,301.0,1.85,15.0,413.0,301.92,236.1
2016,2,28,12,0,284.0,319.0,1.9,15.0,515.0,384.36,299.74
2016,2,28,12,15,236.5,327.0,1.95,15.0,490.5,386.76,303.11
2016,2,28,12,30,189.0,335.0,2.0,15.0,466.0,385.93,303.68
2016,2,28,12,45,233.5,326.0,2.05,15.0,486.5,419.17,330.65
2016,2,28,13,0,278.0,317.0,2.1,15.0,507.0,462.87,365.41
2016,2,28,13,15,427.5,263.5,2.1,15.0,549.0,539.32,426.23
2016,2,28,13,30,577.0,210.0,2.1,15.0,591.0,615.07,486.06
2016,2,28,13,45,693.0,169.5,2.1,15.0,613.0,690.0,544.0
2016,2,28,14,0,809.0,129.0,2.1,15.0,635.0,757.3,596.03
2016,2,28,14,15,594.0,181.5,2.05,15.0,544.0,667.19,527.95
2016,2,28,14,30,379.0,234.0,2.0,15.0,453.0,554.52,442.2
2016,2,28,14,45,325.0,228.5,2.0,15.0,408.0,517.98,415.72
2016,2,28,15,0,271.0,223.0,2.0,15.0,363.0,478.6,385.98
2016,2,28,15,15,232.0,208.0,1.95,15.0,321.5,421.07,342.27
2016,2,28,15,30,193.0,193.0,1.9,15.0,280.0,378.65,309.41
2016,2,28,15,45,96.5,154.5,1.9,15.0,198.0,256.16,210.2
2016,2,28,16,0,0.0,116.0,1.9,15.0,116.0,104.87,83.12
2016,2,28,16,15,0.0,99.5,1.85,14.5,99.5,90.01,71.14
2016,2,28,16,30,0.0,83.0,1.8,14.0,83.0,74.92,58.52
2016,2,28,16,45,0.0,67.0,1.75,13.5,67.0,60.14,45.91
2016,2,28,17,0,0.0,51.0,1.7,13.0,51.0,44.98,32.77
2016,2,28,17,15,0.0,35.5,1.8,12.5,35.5,29.86,19.51
2016,2,28,17,30,0.0,20.0,1.9,12.0,20.0,16.49,7.4
2016,2,28,17,45,0.0,10.0,2.0,11.5,10.0,8.23,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,8.0,1.45,9.5,12.0,6.83,0.0
2016,2,29,7,0,174.0,16.0,1.4,10.0,24.0,13.06,0.0
2016,2,29,7,15,311.5,28.0,1.45,10.5,64.0,22.88,13.42
2016,2,29,7,30,449.0,40.0,1.5,11.0,104.0,32.57,23.18
2016,2,29,7,45,535.0,47.5,1.55,11.5,153.0,38.16,28.61
2016,2,29,8,0,621.0,55.0,1.6,12.0,202.0,43.75,33.82
2016,2,29,8,15,671.0,60.5,1.55,12.5,252.0,47.49,37.21
2016,2,29,8,30,721.0,66.0,1.5,13.0,302.0,55.74,44.51
2016,2,29,8,45,750.0,71.5,1.5,13.5,349.0,59.5,47.68
2016,2,29,9,0,779.0,77.0,1.5,14.0,396.0,63.17,50.7
2016,2,29,9,15,802.0,80.0,1.5,14.5,440.0,64.79,51.88
2016,2,29,9,30,825.0,83.0,1.5,15.0,484.0,66.4,53.04
2016,2,29,9,45,837.0,87.5,1.5,15.5,521.5,68.91,54.98
2016,2,29,10,0,849.0,92.0,1.5,16.0,559.0,71.35,56.84
2016,2,29,10,15,861.5,94.0,1.45,16.0,591.5,110.42,63.22
2016,2,29,10,30,874.0,96.0,1.4,16.0,624.0,167.2,95.49
2016,2,29,10,45,888.5,95.0,1.35,16.5,651.0,229.54,142.84
2016,2,29,11,0,903.0,94.0,1.3,17.0,678.0,285.31,189.74
2016,2,29,11,15,908.5,94.5,1.3,17.0,696.0,340.09,238.31
2016,2,29,11,30,914.0,95.0,1.3,17.0,714.0,394.16,286.32
2016,2,29,11,45,923.5,92.5,1.3,17.5,725.5,446.45,331.45
2016,2,29,12,0,933.0,90.0,1.3,18.0,737.0,497.83,374.6
2016,2,29,12,15,933.5,90.0,1.25,18.0,739.5,545.81,414.41
2016,2,29,12,30,934.0,90.0,1.2,18.0,742.0,591.7,451.39
2016,2,29,12,45,749.0,159.0,1.2,18.5,679.0,593.13,453.43
2016,2,29,13,0,564.0,228.0,1.2,19.0,616.0,572.67,438.49
2016,2,29,13,15,473.0,255.0,1.15,19.0,576.0,565.62,433.86
2016,2,29,13,30,382.0,282.0,1.1,19.0,536.0,541.05,416.0
2016,2,29,13,45,469.5,242.5,1.05,19.0,545.0,597.95,459.58
2016,2,29,14,0,557.0,203.0,1.0,19.0,554.0,645.5,495.57
2016,2,29,14,15,708.5,148.5,0.9,19.0,574.0,734.94,560.65
2016,2,29,14,30,860.0,94.0,0.8,19.0,594.0,812.89,612.9
2016,2,29,14,45,840.0,93.0,0.75,19.0,558.0,814.13,613.1
2016,2,29,15,0,820.0,92.0,0.7,19.0,522.0,811.46,611.83
2016,2,29,15,15,799.0,89.0,0.6,19.0,480.5,801.83,605.16
2016,2,29,15,30,778.0,86.0,0.5,19.0,439.0,788.54,596.11
2016,2,29,15,45,641.0,98.0,0.4,19.0,369.0,697.11,533.47
2016,2,29,16,0,504.0,110.0,0.3,19.0,299.0,589.03,458.19
2016,2,29,16,15,462.0,102.5,0.25,18.5,257.5,546.0,429.43
2016,2,29,16,30,420.0,95.0,0.2,18.0,216.0,501.85,397.65
2016,2,29,16,45,371.5,81.5,0.2,17.5,173.5,443.61,354.19
2016,2,29,17,0,323.0,68.0,0.2,17.0,131.0,385.37,308.54
2016,2,29,17,15,256.0,51.5,0.2,16.5,92.5,308.77,245.9
2016,2,29,17,30,189.0,35.0,0.2,16.0,54.0,234.23,178.69
2016,2,29,17,45,94.5,17.5,0.2,16.0,27.0,119.93,10.54
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,9.82,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,18.25,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,57.5,27.56,17.54
2016,3,1,7,30,298.0,49.0,1.7,12.0,92.0,37.48,27.45
2016,3,1,7,45,353.0,63.0,1.8,12.5,134.0,47.6,36.91
2016,3,1,8,0,408.0,77.0,1.9,13.0,176.0,57.45,45.92
2016,3,1,8,15,438.5,90.5,1.9,13.5,218.0,66.48,53.98
2016,3,1,8,30,469.0,104.0,1.9,14.0,260.0,75.21,61.58
2016,3,1,8,45,500.5,112.5,1.95,14.5,301.0,80.32,65.84
2016,3,1,9,0,532.0,121.0,2.0,15.0,342.0,85.29,69.9
2016,3,1,9,15,684.5,101.0,2.1,15.0,416.5,72.16,58.2
2016,3,1,9,30,837.0,81.0,2.2,15.0,491.0,65.0,51.79
2016,3,1,9,45,862.5,80.0,2.3,15.5,531.5,63.91,50.6
2016,3,1,10,0,888.0,79.0,2.4,16.0,572.0,71.85,57.26
2016,3,1,10,15,899.5,81.0,2.45,16.0,605.0,115.59,65.05
2016,3,1,10,30,911.0,83.0,2.5,16.0,638.0,173.46,98.84
2016,3,1,10,45,921.5,83.0,2.55,16.0,664.5,230.4,143.1
2016,3,1,11,0,932.0,83.0,2.6,16.0,691.0,287.59,192.74
2016,3,1,11,15,937.0,84.0,2.6,16.0,708.5,343.97,243.73
2016,3,1,11,30,942.0,85.0,2.6,16.0,726.0,399.58,294.09
2016,3,1,11,45,946.0,84.0,2.6,16.0,736.5,452.13,341.3
2016,3,1,12,0,950.0,83.0,2.6,16.0,747.0,503.25,386.25
2016,3,1,12,15,949.5,83.5,2.55,16.0,748.5,551.82,427.89
2016,3,1,12,30,949.0,84.0,2.5,16.0,750.0,598.19,466.64
2016,3,1,12,45,943.0,85.0,2.5,16.0,742.5,639.42,500.71
2016,3,1,13,0,937.0,86.0,2.5,16.0,735.0,677.67,531.77
2016,3,1,13,15,931.5,85.5,2.5,16.0,720.0,711.68,559.09
2016,3,1,13,30,926.0,85.0,2.5,16.0,705.0,742.45,583.59
2016,3,1,13,45,918.0,83.5,2.5,16.0,682.0,767.02,601.88
2016,3,1,14,0,910.0,82.0,2.5,16.0,659.0,788.0,617.55
2016,3,1,14,15,898.5,80.5,2.45,16.0,629.5,802.61,628.46
2016,3,1,14,30,887.0,79.0,2.4,16.0,600.0,813.46,636.85
2016,3,1,14,45,443.5,120.0,2.4,16.0,380.5,526.2,424.32
2016,3,1,15,0,0.0,161.0,2.4,16.0,161.0,141.15,111.22
2016,3,1,15,15,6.0,163.0,2.35,15.5,166.0,150.29,120.19
2016,3,1,15,30,12.0,165.0,2.3,15.0,171.0,160.49,129.38
2016,3,1,15,45,101.0,160.5,2.3,15.0,200.0,267.64,220.66
2016,3,1,16,0,190.0,156.0,2.3,15.0,229.0,344.89,285.94
2016,3,1,16,15,432.0,107.0,2.1,14.5,242.5,528.03,436.95
2016,3,1,16,30,674.0,58.0,1.9,14.0,256.0,669.38,544.47
2016,3,1,16,45,610.0,53.0,1.75,14.0,206.5,609.64,496.05
2016,3,1,17,0,546.0,48.0,1.6,14.0,157.0,544.37,442.9
2016,3,1,17,15,450.5,39.5,1.5,13.5,112.0,449.75,364.94
2016,3,1,17,30,355.0,31.0,1.4,13.0,67.0,358.32,281.46
2016,3,1,17,45,177.5,15.5,1.35,12.5,33.5,184.27,48.44
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.9,11.5,15.0,7.68,0.0
2016,3,2,7,0,224.0,18.0,1.0,12.0,30.0,14.73,0.0
2016,3,2,7,15,352.5,28.5,1.05,12.5,71.0,23.23,14.07
2016,3,2,7,30,481.0,39.0,1.1,13.0,112.0,31.65,22.31
2016,3,2,7,45,555.5,46.0,1.15,13.5,160.5,36.86,27.29
2016,3,2,8,0,630.0,53.0,1.2,14.0,209.0,45.77,35.38
2016,3,2,8,15,334.5,92.0,1.2,14.0,176.5,66.53,53.93
2016,3,2,8,30,39.0,131.0,1.2,14.0,144.0,97.68,81.35
2016,3,2,8,45,103.5,155.0,1.2,14.5,197.0,110.59,92.24
2016,3,2,9,0,168.0,179.0,1.2,15.0,250.0,126.0,105.13
2016,3,2,9,15,193.0,197.5,1.2,15.0,287.0,137.53,114.72
2016,3,2,9,30,218.0,216.0,1.2,15.0,324.0,148.75,123.95
2016,3,2,9,45,318.5,215.5,1.3,15.5,386.5,142.9,118.43
2016,3,2,10,0,419.0,215.0,1.4,16.0,449.0,135.87,112.01
2016,3,2,10,15,478.0,209.0,1.45,16.0,491.0,161.69,113.51
2016,3,2,10,30,537.0,203.0,1.5,16.0,533.0,199.84,135.19
2016,3,2,10,45,409.5,251.5,1.6,16.5,509.0,246.34,176.7
2016,3,2,11,0,282.0,300.0,1.7,17.0,485.0,282.68,211.38
2016,3,2,11,15,231.0,315.5,1.8,17.0,470.0,305.11,232.19
2016,3,2,11,30,180.0,331.0,1.9,17.0,455.0,317.58,244.64
2016,3,2,11,45,186.0,336.0,2.0,17.0,465.5,340.34,263.45
2016,3,2,12,0,192.0,341.0,2.1,17.0,476.0,363.49,282.44
2016,3,2,12,15,153.0,340.5,2.15,17.0,448.0,360.17,281.03
2016,3,2,12,30,114.0,340.0,2.2,17.0,420.0,348.23,272.59
2016,3,2,12,45,138.0,339.0,2.3,17.0,436.0,378.15,296.59
2016,3,2,13,0,162.0,338.0,2.4,17.0,452.0,405.21,318.3
2016,3,2,13,15,153.0,337.5,2.4,16.5,443.0,412.11,324.62
2016,3,2,13,30,144.0,337.0,2.4,16.0,434.0,418.04,330.24
2016,3,2,13,45,74.5,264.5,2.45,16.0,314.5,295.74,235.25
2016,3,2,14,0,5.0,192.0,2.5,16.0,195.0,168.58,133.06
2016,3,2,14,15,19.0,214.5,2.5,15.5,226.0,202.0,161.28
2016,3,2,14,30,33.0,237.0,2.5,15.0,257.0,252.54,202.87
2016,3,2,14,45,25.5,217.0,2.5,15.0,232.0,215.25,173.02
2016,3,2,15,0,18.0,197.0,2.5,15.0,207.0,192.05,154.49
2016,3,2,15,15,96.0,199.0,2.45,14.5,244.5,280.22,229.57
2016,3,2,15,30,174.0,201.0,2.4,14.0,282.0,373.77,307.49
2016,3,2,15,45,204.5,178.0,2.35,14.0,263.5,378.85,313.06
2016,3,2,16,0,235.0,155.0,2.3,14.0,245.0,400.18,331.66
2016,3,2,16,15,209.5,139.0,2.15,13.5,211.0,363.45,302.63
2016,3,2,16,30,184.0,123.0,2.0,13.0,177.0,309.23,259.14
2016,3,2,16,45,174.0,101.0,1.9,13.0,144.5,292.36,244.8
2016,3,2,17,0,164.0,79.0,1.8,13.0,112.0,257.07,214.48
2016,3,2,17,15,128.5,58.5,1.8,12.5,80.0,202.61,166.95
2016,3,2,17,30,93.0,38.0,1.8,12.0,48.0,147.29,116.18
2016,3,2,17,45,46.5,19.0,1.8,12.0,24.0,74.82,25.39
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.0,1.55,12.0,1.0,0.85,0.0
2016,3,3,7,0,0.0,2.0,1.6,12.0,2.0,1.64,0.0
2016,3,3,7,15,0.0,4.5,1.55,12.0,4.5,3.69,0.0
2016,3,3,7,30,0.0,7.0,1.5,12.0,7.0,5.74,0.0
2016,3,3,7,45,0.0,10.0,1.5,12.5,10.0,8.21,1.74
2016,3,3,8,0,0.0,13.0,1.5,13.0,13.0,10.69,4.01
2016,3,3,8,15,0.0,16.0,1.4,13.0,16.0,13.17,6.27
2016,3,3,8,30,0.0,19.0,1.3,13.0,19.0,15.65,8.51
2016,3,3,8,45,0.0,43.5,1.2,13.5,43.5,35.96,26.69
2016,3,3,9,0,0.0,68.0,1.1,14.0,68.0,56.37,44.68
2016,3,3,9,15,0.0,112.5,1.1,14.0,112.5,91.07,74.99
2016,3,3,9,30,0.0,157.0,1.1,14.0,157.0,123.19,102.53
2016,3,3,9,45,0.0,119.0,1.1,14.0,119.0,96.71,79.33
2016,3,3,10,0,0.0,81.0,1.1,14.0,81.0,67.31,53.65
2016,3,3,10,15,57.5,184.5,1.1,14.0,220.5,142.64,111.46
2016,3,3,10,30,115.0,288.0,1.1,14.0,360.0,220.66,170.62
2016,3,3,10,45,221.5,290.5,1.15,14.0,435.0,248.68,187.7
2016,3,3,11,0,328.0,293.0,1.2,14.0,510.0,290.7,217.75
2016,3,3,11,15,286.5,310.0,1.3,14.0,503.5,315.93,240.89
2016,3,3,11,30,245.0,327.0,1.4,14.0,497.0,338.79,261.66
2016,3,3,11,45,246.5,331.0,1.5,14.0,504.0,362.27,281.6
2016,3,3,12,0,248.0,335.0,1.6,14.0,511.0,385.51,301.16
2016,3,3,12,15,208.5,341.0,1.5,14.0,489.0,389.38,305.17
2016,3,3,12,30,169.0,347.0,1.4,14.0,467.0,389.34,305.69
2016,3,3,12,45,115.0,331.5,1.35,14.0,413.0,358.78,282.56
2016,3,3,13,0,61.0,316.0,1.3,14.0,359.0,314.36,248.22
2016,3,3,13,15,61.0,310.0,1.2,14.0,352.5,316.11,250.01
2016,3,3,13,30,61.0,304.0,1.1,14.0,346.0,317.53,251.3
2016,3,3,13,45,34.5,256.0,1.05,14.0,279.5,258.19,204.87
2016,3,3,14,0,8.0,208.0,1.0,14.0,213.0,185.44,146.99
2016,3,3,14,15,14.5,215.5,1.0,14.0,224.5,199.36,158.93
2016,3,3,14,30,21.0,223.0,1.0,14.0,236.0,214.29,171.36
2016,3,3,14,45,10.5,179.5,1.0,14.0,186.0,165.86,132.36
2016,3,3,15,0,0.0,136.0,1.0,14.0,136.0,116.96,92.42
2016,3,3,15,15,0.0,135.0,0.9,14.0,135.0,117.13,92.91
2016,3,3,15,30,0.0,134.0,0.8,14.0,134.0,117.71,93.62
