Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,45,0.0,123.5,0.7,14.0,123.5,109.05,86.65
2016,3,3,16,0,0.0,113.0,0.6,14.0,113.0,100.46,79.7
2016,3,3,16,15,0.0,98.0,0.6,13.5,98.0,87.08,68.8
2016,3,3,16,30,0.0,83.0,0.6,13.0,83.0,73.56,57.57
2016,3,3,16,45,0.0,67.5,0.6,13.0,67.5,59.28,45.36
2016,3,3,17,0,0.0,52.0,0.6,13.0,52.0,44.7,32.71
2016,3,3,17,15,0.0,37.0,0.6,13.0,37.0,30.6,20.33
2016,3,3,17,30,0.0,22.0,0.6,13.0,22.0,18.14,9.27
2016,3,3,17,45,0.0,11.0,0.65,13.0,11.0,9.05,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,11.5,8.5,7.26,0.0
2016,3,4,7,0,0.0,17.0,1.3,12.0,17.0,14.03,2.53
2016,3,4,7,15,3.5,36.0,1.3,12.0,37.0,29.1,19.46
2016,3,4,7,30,7.0,55.0,1.3,12.0,57.0,43.79,33.25
2016,3,4,7,45,16.0,75.5,1.3,12.0,79.5,59.4,47.63
2016,3,4,8,0,25.0,96.0,1.3,12.0,102.0,73.08,60.11
2016,3,4,8,15,32.5,115.5,1.35,12.5,125.5,86.92,72.35
2016,3,4,8,30,40.0,135.0,1.4,13.0,149.0,100.49,84.09
2016,3,4,8,45,40.0,153.0,1.5,13.5,169.0,112.82,94.53
2016,3,4,9,0,40.0,171.0,1.6,14.0,189.0,124.87,104.57
2016,3,4,9,15,26.5,176.0,1.75,14.0,188.5,128.98,107.83
2016,3,4,9,30,13.0,181.0,1.9,14.0,188.0,139.56,116.68
2016,3,4,9,45,22.5,204.0,2.05,14.0,217.0,155.76,130.27
2016,3,4,10,0,32.0,227.0,2.2,14.0,246.0,161.35,134.73
2016,3,4,10,15,16.5,199.0,2.2,14.0,209.0,156.61,124.16
2016,3,4,10,30,1.0,171.0,2.2,14.0,172.0,137.15,108.55
2016,3,4,10,45,13.0,214.5,2.25,14.5,223.0,172.48,136.41
2016,3,4,11,0,25.0,258.0,2.3,15.0,274.0,209.5,165.26
2016,3,4,11,15,12.5,186.0,2.25,15.0,194.0,154.96,121.72
2016,3,4,11,30,0.0,114.0,2.2,15.0,114.0,94.6,72.9
2016,3,4,11,45,2.0,150.5,2.2,15.0,152.0,125.13,97.88
2016,3,4,12,0,4.0,187.0,2.2,15.0,190.0,156.11,122.91
2016,3,4,12,15,2.5,176.5,2.3,15.0,178.5,147.62,116.0
2016,3,4,12,30,1.0,166.0,2.4,15.0,167.0,138.74,108.85
2016,3,4,12,45,0.5,144.0,2.5,15.0,144.5,120.49,94.05
2016,3,4,13,0,0.0,122.0,2.6,15.0,122.0,101.9,78.91
2016,3,4,13,15,0.0,119.5,2.6,14.5,119.5,99.9,77.5
2016,3,4,13,30,0.0,117.0,2.6,14.0,117.0,97.88,76.06
2016,3,4,13,45,42.5,207.0,2.65,14.0,234.5,217.48,174.98
2016,3,4,14,0,85.0,297.0,2.7,14.0,352.0,343.35,276.06
2016,3,4,14,15,99.5,287.0,2.6,14.0,348.5,352.3,283.55
2016,3,4,14,30,114.0,277.0,2.5,14.0,345.0,361.54,291.8
2016,3,4,14,45,110.0,259.5,2.4,14.0,322.5,347.11,281.02
2016,3,4,15,0,106.0,242.0,2.3,14.0,300.0,331.77,269.57
2016,3,4,15,15,55.0,200.0,2.25,14.0,230.0,246.3,200.4
2016,3,4,15,30,4.0,158.0,2.2,14.0,160.0,145.59,116.9
2016,3,4,15,45,2.0,83.5,2.15,14.0,84.5,71.45,55.29
2016,3,4,16,0,0.0,9.0,2.1,14.0,9.0,7.41,0.72
2016,3,4,16,15,0.0,7.5,2.15,13.5,7.5,6.17,0.0
2016,3,4,16,30,0.0,6.0,2.2,13.0,6.0,4.93,0.0
2016,3,4,16,45,0.0,5.0,2.3,13.0,5.0,4.11,0.0
2016,3,4,17,0,0.0,4.0,2.4,13.0,4.0,3.28,0.0
2016,3,4,17,15,0.0,2.5,2.45,13.0,2.5,2.05,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,3.15,13.5,9.0,7.68,0.0
2016,3,5,7,0,0.0,18.0,3.3,14.0,18.0,14.86,4.12
2016,3,5,7,15,3.5,37.5,3.35,14.0,38.5,30.3,20.39
2016,3,5,7,30,7.0,57.0,3.4,14.0,59.0,45.32,34.34
2016,3,5,7,45,18.0,77.5,3.5,14.0,82.5,59.81,47.64
2016,3,5,8,0,29.0,98.0,3.6,14.0,106.0,74.55,60.97
2016,3,5,8,15,37.0,118.5,3.75,14.0,130.5,88.98,73.81
2016,3,5,8,30,45.0,139.0,3.9,14.0,155.0,103.11,86.19
2016,3,5,8,45,31.0,149.5,4.05,14.5,161.5,110.85,92.61
2016,3,5,9,0,17.0,160.0,4.2,15.0,168.0,123.48,103.19
2016,3,5,9,15,12.5,167.0,4.25,15.0,173.0,129.34,107.97
2016,3,5,9,30,8.0,174.0,4.3,15.0,178.0,135.03,112.59
2016,3,5,9,45,9.5,186.5,4.35,15.0,192.0,144.35,120.32
2016,3,5,10,0,11.0,199.0,4.4,15.0,206.0,153.59,127.95
2016,3,5,10,15,6.0,185.0,4.45,15.0,189.0,146.34,115.95
2016,3,5,10,30,1.0,171.0,4.5,15.0,172.0,137.26,108.47
2016,3,5,10,45,0.5,156.0,4.6,15.5,156.5,126.83,99.6
2016,3,5,11,0,0.0,141.0,4.7,16.0,141.0,115.67,90.18
2016,3,5,11,15,7.5,193.0,4.75,16.0,198.5,158.94,125.14
2016,3,5,11,30,15.0,245.0,4.8,16.0,256.0,203.21,160.64
2016,3,5,11,45,23.0,267.5,4.85,16.0,284.5,226.42,179.13
2016,3,5,12,0,31.0,290.0,4.9,16.0,313.0,251.05,198.83
2016,3,5,12,15,28.0,285.5,4.9,16.0,306.0,251.36,199.2
2016,3,5,12,30,25.0,281.0,4.9,16.0,299.0,247.43,196.21
2016,3,5,12,45,12.5,175.5,4.9,16.0,184.5,154.15,121.32
2016,3,5,13,0,0.0,70.0,4.9,16.0,70.0,58.26,42.75
2016,3,5,13,15,0.0,69.0,5.05,15.5,69.0,57.41,42.21
2016,3,5,13,30,0.0,68.0,5.2,15.0,68.0,56.56,41.63
2016,3,5,13,45,8.5,151.5,5.35,15.0,157.0,134.25,106.19
2016,3,5,14,0,17.0,235.0,5.5,15.0,246.0,217.22,174.26
2016,3,5,14,15,8.5,143.5,6.0,15.0,149.0,128.52,101.75
2016,3,5,14,30,0.0,52.0,6.5,15.0,52.0,43.14,30.64
2016,3,5,14,45,0.0,35.0,7.05,15.0,35.0,28.98,18.81
2016,3,5,15,0,0.0,18.0,7.6,15.0,18.0,14.88,6.94
2016,3,5,15,15,0.0,13.5,7.85,15.0,13.5,11.15,3.8
2016,3,5,15,30,0.0,9.0,8.1,15.0,9.0,7.42,0.66
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,5.0,8.7,15.0,5.0,4.12,0.0
2016,3,5,16,15,0.0,4.5,8.65,14.5,4.5,3.7,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,8.4,14.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,55.0,15.5,2.5,10.5,19.5,13.23,0.0
2016,3,6,7,0,110.0,31.0,2.5,11.0,39.0,24.07,11.75
2016,3,6,7,15,225.5,47.5,2.65,11.0,80.5,36.26,26.0
2016,3,6,7,30,341.0,64.0,2.8,11.0,122.0,48.5,37.67
2016,3,6,7,45,416.5,75.5,3.0,11.5,170.0,56.72,45.4
2016,3,6,8,0,492.0,87.0,3.2,12.0,218.0,64.8,52.76
2016,3,6,8,15,545.5,95.0,3.3,12.0,267.5,72.48,59.66
2016,3,6,8,30,599.0,103.0,3.4,12.0,317.0,77.05,63.66
2016,3,6,8,45,631.0,111.0,3.5,12.5,364.0,81.3,67.16
2016,3,6,9,0,663.0,119.0,3.6,13.0,411.0,85.43,70.48
2016,3,6,9,15,355.5,166.0,3.65,13.0,324.5,115.57,96.73
2016,3,6,9,30,48.0,213.0,3.7,13.0,238.0,151.95,128.03
2016,3,6,9,45,33.0,213.5,3.75,13.0,231.5,153.17,128.7
2016,3,6,10,0,18.0,214.0,3.8,13.0,225.0,163.84,137.58
2016,3,6,10,15,252.0,222.5,3.8,13.0,382.0,167.56,125.33
2016,3,6,10,30,486.0,231.0,3.8,13.0,539.0,220.02,155.33
2016,3,6,10,45,516.5,229.0,3.8,13.0,568.0,260.07,186.93
2016,3,6,11,0,547.0,227.0,3.8,13.0,597.0,303.06,223.39
2016,3,6,11,15,407.5,279.5,3.85,13.0,559.5,334.32,256.17
2016,3,6,11,30,268.0,332.0,3.9,13.0,522.0,352.69,276.34
2016,3,6,11,45,203.5,342.0,3.95,13.5,487.5,356.12,281.16
2016,3,6,12,0,139.0,352.0,4.0,14.0,453.0,351.06,278.24
2016,3,6,12,15,79.0,309.5,4.1,14.0,367.0,297.33,236.78
2016,3,6,12,30,19.0,267.0,4.2,14.0,281.0,232.62,185.31
2016,3,6,12,45,12.0,230.5,4.3,14.0,239.0,200.16,159.41
2016,3,6,13,0,5.0,194.0,4.4,14.0,197.0,166.14,131.9
2016,3,6,13,15,4.0,190.5,4.45,13.5,193.0,163.39,130.04
2016,3,6,13,30,3.0,187.0,4.5,13.0,189.0,160.52,128.05
2016,3,6,13,45,5.5,197.5,4.6,13.0,201.5,172.63,138.24
2016,3,6,14,0,8.0,208.0,4.7,13.0,214.0,185.36,148.96
2016,3,6,14,15,81.5,246.0,4.75,13.0,296.0,295.74,241.42
2016,3,6,14,30,155.0,284.0,4.8,13.0,378.0,419.16,342.44
2016,3,6,14,45,79.0,228.5,4.85,13.0,276.5,287.01,235.09
2016,3,6,15,0,3.0,173.0,4.9,13.0,175.0,154.84,124.68
2016,3,6,15,15,1.5,113.5,4.9,12.5,114.5,97.78,77.52
2016,3,6,15,30,0.0,54.0,4.9,12.0,54.0,44.72,32.73
2016,3,6,15,45,0.0,33.0,4.9,12.0,33.0,27.26,17.85
2016,3,6,16,0,0.0,12.0,4.9,12.0,12.0,9.89,2.9
2016,3,6,16,15,0.0,10.0,4.9,11.5,10.0,8.23,1.49
2016,3,6,16,30,0.0,8.0,4.9,11.0,8.0,6.58,0.07
2016,3,6,16,45,0.0,6.5,4.9,11.0,6.5,5.34,0.0
2016,3,6,17,0,0.0,5.0,4.9,11.0,5.0,4.1,0.0
2016,3,6,17,15,0.0,3.5,4.95,11.0,3.5,2.87,0.0
2016,3,6,17,30,0.0,2.0,5.0,11.0,2.0,1.64,0.0
2016,3,6,17,45,0.0,1.0,5.1,11.0,1.0,0.82,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,2.9,8.0,11.0,9.39,0.0
2016,3,7,7,0,0.0,22.0,3.0,8.0,22.0,18.18,8.4
2016,3,7,7,15,5.0,42.0,3.1,8.0,42.5,33.75,24.24
2016,3,7,7,30,10.0,62.0,3.2,8.0,63.0,49.09,38.73
2016,3,7,7,45,19.0,82.0,3.3,8.5,86.5,63.05,51.7
2016,3,7,8,0,28.0,102.0,3.4,9.0,110.0,77.41,64.79
2016,3,7,8,15,34.5,122.0,3.45,9.0,133.5,91.48,77.48
2016,3,7,8,30,41.0,142.0,3.5,9.0,157.0,105.27,89.72
2016,3,7,8,45,36.0,157.5,3.55,9.5,172.0,116.01,98.89
2016,3,7,9,0,31.0,173.0,3.6,10.0,187.0,126.49,107.7
2016,3,7,9,15,72.0,202.5,3.6,10.0,239.5,145.25,123.88
2016,3,7,9,30,113.0,232.0,3.6,10.0,292.0,156.15,133.03
2016,3,7,9,45,149.5,251.0,3.65,10.5,335.5,167.15,141.99
2016,3,7,10,0,186.0,270.0,3.7,11.0,379.0,180.75,144.84
2016,3,7,10,15,158.5,286.0,3.75,11.0,382.0,205.56,160.62
2016,3,7,10,30,131.0,302.0,3.8,11.0,385.0,227.47,178.15
2016,3,7,10,45,196.0,310.5,3.85,11.0,441.0,260.82,202.46
2016,3,7,11,0,261.0,319.0,3.9,11.0,497.0,296.76,230.15
2016,3,7,11,15,311.0,316.0,3.95,11.0,534.0,333.47,260.12
2016,3,7,11,30,361.0,313.0,4.0,11.0,571.0,374.9,294.52
2016,3,7,11,45,431.5,291.0,4.1,11.5,602.5,415.48,328.02
2016,3,7,12,0,502.0,269.0,4.2,12.0,634.0,462.62,366.99
2016,3,7,12,15,517.0,264.5,4.25,12.0,641.0,499.55,398.57
2016,3,7,12,30,532.0,260.0,4.3,12.0,648.0,536.42,429.73
2016,3,7,12,45,408.0,299.0,4.35,12.0,595.5,518.49,416.77
2016,3,7,13,0,284.0,338.0,4.4,12.0,543.0,496.65,399.62
2016,3,7,13,15,161.5,315.0,4.4,12.0,431.5,400.71,323.93
2016,3,7,13,30,39.0,292.0,4.4,12.0,320.0,290.99,234.83
2016,3,7,13,45,44.5,288.5,4.4,12.5,319.0,297.52,240.43
2016,3,7,14,0,50.0,285.0,4.4,13.0,318.0,304.36,246.06
2016,3,7,14,15,439.5,201.0,4.35,13.0,471.0,584.77,477.68
2016,3,7,14,30,829.0,117.0,4.3,13.0,624.0,836.45,672.19
2016,3,7,14,45,824.0,110.5,4.25,13.0,590.0,843.36,676.56
2016,3,7,15,0,819.0,104.0,4.2,13.0,556.0,846.58,680.06
2016,3,7,15,15,799.0,100.5,4.05,13.0,514.0,836.54,673.59
2016,3,7,15,30,779.0,97.0,3.9,13.0,472.0,822.77,664.51
2016,3,7,15,45,757.5,91.0,3.8,13.0,426.5,806.98,654.15
2016,3,7,16,0,736.0,85.0,3.7,13.0,381.0,782.65,637.24
2016,3,7,16,15,696.0,79.5,3.55,12.5,331.0,739.95,606.94
2016,3,7,16,30,656.0,74.0,3.4,12.0,281.0,694.92,573.95
2016,3,7,16,45,603.5,66.5,3.3,11.5,231.0,634.83,527.91
2016,3,7,17,0,551.0,59.0,3.2,11.0,181.0,573.77,478.8
2016,3,7,17,15,457.5,49.5,3.25,10.5,133.0,476.79,398.28
2016,3,7,17,30,364.0,40.0,3.3,10.0,85.0,382.14,314.78
2016,3,7,17,45,215.5,26.0,3.35,10.0,49.0,241.53,165.81
2016,3,7,18,0,67.0,12.0,3.4,10.0,13.0,58.77,0.0
2016,3,7,18,15,33.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,54.0,14.5,2.05,8.0,19.0,12.38,0.0
2016,3,8,7,0,108.0,29.0,2.0,9.0,38.0,22.79,12.58
2016,3,8,7,15,159.5,48.0,1.95,9.0,72.0,36.97,27.11
2016,3,8,7,30,211.0,67.0,1.9,9.0,106.0,50.83,40.21
2016,3,8,7,45,229.0,88.0,1.85,9.5,142.0,65.44,53.69
2016,3,8,8,0,247.0,109.0,1.8,10.0,178.0,79.56,66.46
2016,3,8,8,15,278.5,123.0,1.75,10.0,215.0,88.95,74.86
2016,3,8,8,30,310.0,137.0,1.7,10.0,252.0,98.07,82.86
2016,3,8,8,45,424.5,135.0,1.7,10.5,314.5,93.26,78.21
2016,3,8,9,0,539.0,133.0,1.7,11.0,377.0,92.11,76.83
2016,3,8,9,15,442.0,172.5,1.75,11.0,385.0,114.26,96.09
2016,3,8,9,30,345.0,212.0,1.8,11.0,393.0,141.4,119.44
2016,3,8,9,45,440.0,202.0,1.85,11.5,450.5,128.45,107.63
2016,3,8,10,0,535.0,192.0,1.9,12.0,508.0,131.12,98.61
2016,3,8,10,15,515.0,211.5,1.9,12.0,529.0,179.31,124.56
2016,3,8,10,30,495.0,231.0,1.9,12.0,550.0,225.74,159.21
2016,3,8,10,45,252.5,226.5,1.95,12.0,389.5,213.83,160.7
2016,3,8,11,0,10.0,222.0,2.0,12.0,229.0,180.3,143.62
2016,3,8,11,15,28.0,265.5,1.95,11.5,285.5,216.25,172.47
2016,3,8,11,30,46.0,309.0,1.9,11.0,342.0,259.93,207.41
2016,3,8,11,45,242.5,303.5,1.9,11.0,481.0,345.98,273.73
2016,3,8,12,0,439.0,298.0,1.9,11.0,620.0,457.14,360.18
2016,3,8,12,15,403.5,311.5,1.9,11.0,607.5,476.42,376.55
2016,3,8,12,30,368.0,325.0,1.9,11.0,595.0,493.88,391.35
2016,3,8,12,45,257.0,339.0,1.95,11.0,527.0,461.97,367.5
2016,3,8,13,0,146.0,353.0,2.0,11.0,459.0,412.51,329.19
2016,3,8,13,15,132.0,344.5,2.05,10.5,438.5,408.03,327.2
2016,3,8,13,30,118.0,336.0,2.1,10.0,418.0,401.74,323.41
2016,3,8,13,45,93.0,317.5,2.2,10.0,381.0,362.86,293.38
2016,3,8,14,0,68.0,299.0,2.3,10.0,344.0,332.75,269.86
2016,3,8,14,15,34.0,200.5,2.15,10.0,223.0,211.94,172.43
2016,3,8,14,30,0.0,102.0,2.0,10.0,102.0,85.24,66.81
2016,3,8,14,45,62.5,177.0,1.85,10.0,212.0,218.81,180.66
2016,3,8,15,0,125.0,252.0,1.7,10.0,322.0,377.25,309.64
2016,3,8,15,15,62.5,172.5,1.55,10.0,207.5,221.45,182.53
2016,3,8,15,30,0.0,93.0,1.4,10.0,93.0,77.92,61.22
2016,3,8,15,45,0.0,84.5,1.3,10.0,84.5,70.48,55.25
2016,3,8,16,0,0.0,76.0,1.2,10.0,76.0,63.06,49.05
2016,3,8,16,15,0.0,66.0,1.2,9.5,66.0,54.7,42.05
2016,3,8,16,30,0.0,56.0,1.2,9.0,56.0,46.36,34.96
2016,3,8,16,45,0.0,46.0,1.3,9.0,46.0,38.03,27.69
2016,3,8,17,0,0.0,36.0,1.4,9.0,36.0,29.72,20.33
2016,3,8,17,15,0.0,26.5,1.45,8.5,26.5,21.85,13.31
2016,3,8,17,30,0.0,17.0,1.5,8.0,17.0,13.99,6.25
2016,3,8,17,45,0.0,9.5,1.6,8.0,9.5,7.8,0.08
2016,3,8,18,0,0.0,2.0,1.7,8.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,1.7,8.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.0,2.4,10.0,25.0,12.47,0.0
2016,3,9,7,0,210.0,32.0,2.4,10.0,50.0,24.77,14.63
2016,3,9,7,15,316.5,45.0,2.4,10.0,93.5,34.65,25.03
2016,3,9,7,30,423.0,58.0,2.4,10.0,137.0,46.44,36.17
2016,3,9,7,45,211.5,49.5,2.4,10.5,89.0,36.6,27.55
2016,3,9,8,0,0.0,41.0,2.4,11.0,41.0,33.87,25.12
2016,3,9,8,15,0.0,50.0,2.35,11.0,50.0,41.35,31.89
2016,3,9,8,30,0.0,59.0,2.3,11.0,59.0,48.86,38.59
2016,3,9,8,45,0.0,75.5,2.3,11.0,75.5,62.64,50.83
2016,3,9,9,0,0.0,92.0,2.3,11.0,92.0,75.73,62.33
2016,3,9,9,15,1.5,131.0,2.25,11.0,132.0,104.93,87.93
2016,3,9,9,30,3.0,170.0,2.2,11.0,172.0,132.84,112.03
2016,3,9,9,45,1.5,167.0,2.15,11.5,168.0,131.53,110.34
2016,3,9,10,0,0.0,164.0,2.1,12.0,164.0,130.23,103.96
2016,3,9,10,15,1.5,173.0,2.1,12.0,174.0,138.05,110.14
2016,3,9,10,30,3.0,182.0,2.1,12.0,184.0,146.09,116.46
2016,3,9,10,45,2.0,176.5,2.15,12.5,178.5,142.98,113.55
2016,3,9,11,0,1.0,171.0,2.2,13.0,173.0,139.42,110.34
2016,3,9,11,15,1.0,168.5,2.25,13.0,170.0,138.18,109.23
2016,3,9,11,30,1.0,166.0,2.3,13.0,167.0,136.82,108.04
2016,3,9,11,45,9.5,215.5,2.35,13.5,222.5,180.55,143.2
2016,3,9,12,0,18.0,265.0,2.4,14.0,278.0,225.77,179.05
2016,3,9,12,15,9.5,213.0,2.4,14.0,219.5,181.42,143.49
2016,3,9,12,30,1.0,161.0,2.4,14.0,161.0,134.7,105.75
2016,3,9,12,45,1.5,166.5,2.45,14.5,167.5,140.06,110.03
2016,3,9,13,0,2.0,172.0,2.5,15.0,174.0,145.55,114.34
2016,3,9,13,15,4.5,190.5,2.5,15.0,194.5,163.79,129.23
2016,3,9,13,30,7.0,209.0,2.5,15.0,215.0,182.73,144.66
2016,3,9,13,45,15.0,232.0,2.55,15.0,242.5,210.8,167.58
2016,3,9,14,0,23.0,255.0,2.6,15.0,270.0,240.51,191.77
2016,3,9,14,15,21.0,242.5,2.6,15.0,256.0,229.94,183.55
2016,3,9,14,30,19.0,230.0,2.6,15.0,242.0,219.07,175.19
2016,3,9,14,45,15.5,213.5,2.6,15.0,223.0,202.74,162.35
2016,3,9,15,0,12.0,197.0,2.6,15.0,204.0,186.04,149.12
2016,3,9,15,15,6.0,170.0,2.5,14.5,173.5,156.2,125.16
2016,3,9,15,30,0.0,143.0,2.4,14.0,143.0,125.91,100.47
2016,3,9,15,45,0.0,136.0,2.3,14.0,136.0,120.93,96.66
2016,3,9,16,0,0.0,129.0,2.2,14.0,129.0,116.3,93.06
2016,3,9,16,15,0.0,112.5,2.05,13.5,112.5,101.57,81.07
2016,3,9,16,30,0.0,96.0,1.9,13.0,96.0,86.67,68.74
2016,3,9,16,45,0.0,79.5,1.75,13.0,79.5,71.55,55.87
2016,3,9,17,0,0.0,63.0,1.6,13.0,63.0,56.13,42.55
2016,3,9,17,15,0.0,46.5,1.6,12.5,46.5,40.26,28.74
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,24.79,15.16
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,14.43,5.1
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.46,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.29,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.11,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.94,0.0
2016,3,10,8,45,0.0,7.5,4.05,13.5,7.5,6.18,0.0
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,7.42,0.97
2016,3,10,9,15,0.0,15.0,4.15,14.0,15.0,12.38,5.38
2016,3,10,9,30,0.0,21.0,4.1,14.0,21.0,17.36,9.77
2016,3,10,9,45,0.0,61.5,4.1,14.0,61.5,51.03,39.44
2016,3,10,10,0,0.0,102.0,4.1,14.0,102.0,84.36,65.35
2016,3,10,10,15,0.0,82.0,4.0,14.0,82.0,68.2,51.71
2016,3,10,10,30,0.0,62.0,3.9,14.0,62.0,51.52,37.69
2016,3,10,10,45,0.0,73.5,3.8,14.0,73.5,61.15,45.67
2016,3,10,11,0,0.0,85.0,3.7,14.0,85.0,70.79,53.62
2016,3,10,11,15,0.0,120.5,3.6,14.0,120.5,99.79,77.55
2016,3,10,11,30,0.0,156.0,3.5,14.0,156.0,128.51,101.02
2016,3,10,11,45,0.5,158.0,3.45,14.0,158.5,130.74,102.73
2016,3,10,12,0,1.0,160.0,3.4,14.0,161.0,133.03,104.56
2016,3,10,12,15,0.5,139.5,3.3,14.0,140.0,116.3,90.86
2016,3,10,12,30,0.0,119.0,3.2,14.0,119.0,99.21,76.84
2016,3,10,12,45,0.0,137.5,3.15,14.5,137.5,114.81,89.52
2016,3,10,13,0,0.0,156.0,3.1,15.0,156.0,130.67,102.29
2016,3,10,13,15,0.0,89.5,3.0,14.5,89.5,74.6,56.5
2016,3,10,13,30,0.0,23.0,2.9,14.0,23.0,19.09,10.39
2016,3,10,13,45,0.0,28.5,2.8,14.0,28.5,23.65,14.26
2016,3,10,14,0,0.0,34.0,2.7,14.0,34.0,28.21,18.13
2016,3,10,14,15,0.0,42.0,2.55,14.0,42.0,34.85,23.75
2016,3,10,14,30,0.0,50.0,2.4,14.0,50.0,41.49,29.39
2016,3,10,14,45,0.0,46.0,2.3,14.0,46.0,38.14,26.63
2016,3,10,15,0,0.0,42.0,2.2,14.0,42.0,34.79,23.88
2016,3,10,15,15,0.0,48.5,2.1,14.0,48.5,40.18,28.52
2016,3,10,15,30,0.0,55.0,2.0,14.0,55.0,45.57,33.18
2016,3,10,15,45,0.0,52.5,1.9,14.0,52.5,43.47,31.5
2016,3,10,16,0,0.0,50.0,1.8,14.0,50.0,41.37,29.82
2016,3,10,16,15,0.0,43.5,1.75,13.5,43.5,35.95,25.33
2016,3,10,16,30,0.0,37.0,1.7,13.0,37.0,30.55,20.78
2016,3,10,16,45,0.0,30.5,1.7,13.0,30.5,25.15,16.12
2016,3,10,17,0,0.0,24.0,1.7,13.0,24.0,19.77,11.42
2016,3,10,17,15,0.0,17.5,1.8,13.0,17.5,14.39,6.67
2016,3,10,17,30,0.0,11.0,1.9,13.0,11.0,9.03,1.93
2016,3,10,17,45,0.0,6.5,2.05,13.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,2.0,2.2,13.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,2.3,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,5.15,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,5.2,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,1.5,5.15,12.0,1.5,1.23,0.0
2016,3,11,7,30,0.0,2.0,5.1,12.0,2.0,1.64,0.0
2016,3,11,7,45,0.0,3.0,5.05,12.0,3.0,2.46,0.0
2016,3,11,8,0,0.0,4.0,5.0,12.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,4.85,11.5,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,4.7,11.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,32.5,4.55,11.0,32.5,26.84,18.62
2016,3,11,9,0,0.0,59.0,4.4,11.0,59.0,48.88,38.34
2016,3,11,9,15,0.0,41.0,4.45,11.0,41.0,33.93,24.83
2016,3,11,9,30,0.0,23.0,4.5,11.0,23.0,19.02,11.41
2016,3,11,9,45,26.5,141.5,4.6,11.0,157.5,108.94,91.05
2016,3,11,10,0,53.0,260.0,4.7,11.0,292.0,184.24,148.36
2016,3,11,10,15,32.0,240.5,4.45,11.0,260.5,179.08,143.38
2016,3,11,10,30,11.0,221.0,4.2,11.0,229.0,175.79,141.21
2016,3,11,10,45,124.0,277.5,4.0,11.0,365.0,229.37,180.15
2016,3,11,11,0,237.0,334.0,3.8,11.0,501.0,310.32,242.12
2016,3,11,11,15,132.5,311.5,3.6,11.0,405.0,281.07,222.79
2016,3,11,11,30,28.0,289.0,3.4,11.0,309.0,239.59,192.01
2016,3,11,11,45,63.0,324.0,3.25,11.5,370.5,286.9,229.42
2016,3,11,12,0,98.0,359.0,3.1,12.0,432.0,339.21,270.39
2016,3,11,12,15,230.5,347.0,3.15,12.0,519.5,414.4,330.35
2016,3,11,12,30,363.0,335.0,3.2,12.0,607.0,504.32,401.71
2016,3,11,12,45,379.0,327.0,3.25,12.0,609.0,531.75,424.11
2016,3,11,13,0,395.0,319.0,3.3,12.0,611.0,558.99,446.56
2016,3,11,13,15,633.0,219.5,3.6,12.0,676.5,673.15,539.27
2016,3,11,13,30,871.0,120.0,3.9,12.0,742.0,779.87,625.65
2016,3,11,13,45,448.0,191.5,4.2,12.0,511.0,553.65,450.32
2016,3,11,14,0,25.0,263.0,4.5,12.0,280.0,249.59,201.39
2016,3,11,14,15,12.5,195.0,4.65,12.0,203.5,178.51,144.01
2016,3,11,14,30,0.0,127.0,4.8,12.0,127.0,107.28,84.84
2016,3,11,14,45,49.0,191.5,4.95,12.0,219.5,222.56,182.71
2016,3,11,15,0,98.0,256.0,5.1,12.0,312.0,341.31,281.52
2016,3,11,15,15,52.0,211.5,5.0,11.5,241.0,256.25,211.46
2016,3,11,15,30,6.0,167.0,4.9,11.0,170.0,155.41,126.78
2016,3,11,15,45,3.0,91.5,4.85,11.0,93.0,79.55,62.86
2016,3,11,16,0,0.0,16.0,4.8,11.0,16.0,13.19,5.78
2016,3,11,16,15,0.0,13.5,4.65,10.5,13.5,11.12,4.03
2016,3,11,16,30,0.0,11.0,4.5,10.0,11.0,9.05,2.26
2016,3,11,16,45,0.0,9.0,4.4,10.0,9.0,7.4,0.81
2016,3,11,17,0,0.0,7.0,4.3,10.0,7.0,5.75,0.0
2016,3,11,17,15,0.0,5.0,4.2,9.5,5.0,4.1,0.0
2016,3,11,17,30,0.0,3.0,4.1,9.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,1.5,4.05,9.0,1.5,1.23,0.0
2016,3,11,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,3.45,10.0,4.5,3.69,0.0
2016,3,12,7,0,0.0,9.0,3.6,10.0,9.0,7.39,0.67
2016,3,12,7,15,0.0,16.0,3.7,10.0,16.0,13.16,6.1
2016,3,12,7,30,0.0,23.0,3.8,10.0,23.0,18.94,11.5
2016,3,12,7,45,0.0,31.0,3.95,10.5,31.0,25.57,17.59
2016,3,12,8,0,0.0,39.0,4.1,11.0,39.0,32.21,23.6
2016,3,12,8,15,0.0,47.0,4.2,11.0,47.0,38.86,29.6
2016,3,12,8,30,0.0,55.0,4.3,11.0,55.0,45.52,35.53
2016,3,12,8,45,0.0,100.0,4.4,11.0,100.0,81.45,67.57
2016,3,12,9,0,0.0,145.0,4.5,11.0,145.0,114.27,96.43
2016,3,12,9,15,1.5,158.0,4.55,11.0,159.0,124.13,104.79
2016,3,12,9,30,3.0,171.0,4.6,11.0,173.0,133.89,113.04
2016,3,12,9,45,35.5,220.0,4.65,11.0,242.0,157.75,133.52
2016,3,12,10,0,68.0,269.0,4.7,11.0,311.0,190.54,152.99
2016,3,12,10,15,44.0,258.0,4.75,11.0,285.5,191.37,152.99
2016,3,12,10,30,20.0,247.0,4.8,11.0,260.0,195.74,157.28
2016,3,12,10,45,10.0,198.5,4.85,11.5,205.0,161.55,129.17
2016,3,12,11,0,0.0,150.0,4.9,12.0,150.0,122.98,97.4
2016,3,12,11,15,15.5,223.5,5.0,12.0,235.5,185.84,148.7
2016,3,12,11,30,31.0,297.0,5.1,12.0,321.0,246.94,198.06
2016,3,12,11,45,15.5,222.0,5.2,12.0,234.0,188.67,150.96
2016,3,12,12,0,0.0,147.0,5.3,12.0,147.0,121.97,96.29
2016,3,12,12,15,2.0,164.5,5.2,12.0,166.5,137.76,109.37
2016,3,12,12,30,4.0,182.0,5.1,12.0,186.0,153.99,122.74
2016,3,12,12,45,4.5,189.5,5.1,12.5,193.5,161.34,128.58
2016,3,12,13,0,5.0,197.0,5.1,13.0,201.0,168.88,134.58
2016,3,12,13,15,6.0,202.0,5.05,13.0,206.5,174.83,139.57
2016,3,12,13,30,7.0,207.0,5.0,13.0,212.0,181.02,144.79
2016,3,12,13,45,4.0,188.5,4.95,13.0,191.5,163.47,130.5
2016,3,12,14,0,1.0,170.0,4.9,13.0,171.0,145.46,115.79
2016,3,12,14,15,0.5,157.0,4.75,12.5,157.5,134.06,106.76
2016,3,12,14,30,0.0,144.0,4.6,12.0,144.0,122.5,97.53
2016,3,12,14,45,67.5,202.5,4.5,12.0,241.5,250.09,205.72
2016,3,12,15,0,135.0,261.0,4.4,12.0,339.0,397.3,326.8
2016,3,12,15,15,149.5,241.5,4.3,12.0,321.5,395.94,326.66
2016,3,12,15,30,164.0,222.0,4.2,12.0,304.0,393.65,326.32
2016,3,12,15,45,133.0,200.0,4.1,12.0,262.5,346.46,288.2
2016,3,12,16,0,102.0,178.0,4.0,12.0,221.0,280.09,234.0
2016,3,12,16,15,88.0,158.5,3.9,12.0,192.5,249.81,209.27
2016,3,12,16,30,74.0,139.0,3.8,12.0,164.0,219.23,183.77
2016,3,12,16,45,59.5,116.5,3.75,12.0,134.5,183.44,153.39
2016,3,12,17,0,45.0,94.0,3.7,12.0,105.0,147.06,121.89
2016,3,12,17,15,28.5,71.5,3.6,11.5,78.0,108.21,87.81
2016,3,12,17,30,12.0,49.0,3.5,11.0,51.0,59.5,45.03
2016,3,12,17,45,6.0,29.0,3.4,11.0,30.0,32.38,20.08
2016,3,12,18,0,0.0,9.0,3.3,11.0,9.0,7.4,0.0
2016,3,12,18,15,0.0,4.5,3.2,11.0,4.5,3.84,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.5,3.6,12.0,10.5,8.63,0.0
2016,3,13,7,0,0.0,21.0,3.7,12.0,21.0,17.31,9.19
2016,3,13,7,15,0.0,35.5,3.75,12.0,35.5,29.34,20.39
2016,3,13,7,30,0.0,50.0,3.8,12.0,50.0,41.15,31.31
2016,3,13,7,45,0.0,66.5,3.9,12.0,66.5,54.14,43.18
2016,3,13,8,0,0.0,83.0,4.0,12.0,83.0,66.99,54.76
2016,3,13,8,15,0.0,99.5,4.05,12.0,99.5,79.72,66.07
2016,3,13,8,30,0.0,116.0,4.1,12.0,116.0,92.33,77.12
2016,3,13,8,45,0.0,113.5,4.2,12.0,113.5,91.38,76.05
2016,3,13,9,0,0.0,111.0,4.3,12.0,111.0,90.14,74.74
2016,3,13,9,15,0.0,121.0,4.3,12.0,121.0,97.97,81.4
2016,3,13,9,30,0.0,131.0,4.3,12.0,131.0,105.72,87.97
2016,3,13,9,45,13.0,184.5,4.3,12.0,192.5,144.14,121.17
2016,3,13,10,0,26.0,238.0,4.3,12.0,254.0,182.4,146.49
2016,3,13,10,15,41.5,266.0,4.35,12.0,293.0,196.4,156.47
2016,3,13,10,30,57.0,294.0,4.4,12.0,332.0,223.6,177.54
2016,3,13,10,45,30.5,241.0,4.45,12.5,262.0,191.13,151.89
2016,3,13,11,0,4.0,188.0,4.5,13.0,192.0,153.62,121.98
2016,3,13,11,15,2.0,143.0,4.55,13.0,145.0,118.54,93.17
2016,3,13,11,30,0.0,98.0,4.6,13.0,98.0,81.66,62.67
2016,3,13,11,45,5.5,169.5,4.65,13.0,174.0,142.34,112.69
2016,3,13,12,0,11.0,241.0,4.7,13.0,250.0,203.68,162.59
2016,3,13,12,15,11.5,243.0,4.65,13.0,252.0,207.36,165.52
2016,3,13,12,30,12.0,245.0,4.6,13.0,254.0,211.09,168.59
2016,3,13,12,45,10.5,233.5,4.6,13.0,241.5,202.23,161.5
2016,3,13,13,0,9.0,222.0,4.6,13.0,229.0,192.95,154.08
2016,3,13,13,15,7.5,211.5,4.5,13.0,217.0,184.15,147.02
2016,3,13,13,30,6.0,201.0,4.4,13.0,205.0,175.03,139.7
2016,3,13,13,45,3.0,129.5,4.35,13.0,131.5,111.11,87.29
2016,3,13,14,0,0.0,58.0,4.3,13.0,58.0,48.21,34.96
2016,3,13,14,15,0.0,94.0,4.2,13.0,94.0,78.29,60.25
2016,3,13,14,30,0.0,130.0,4.1,13.0,130.0,109.92,86.71
2016,3,13,14,45,0.0,125.0,4.05,13.0,125.0,105.79,83.43
2016,3,13,15,0,0.0,120.0,4.0,13.0,120.0,101.66,80.19
2016,3,13,15,15,0.0,113.5,3.9,13.0,113.5,96.18,75.8
2016,3,13,15,30,0.0,107.0,3.8,13.0,107.0,90.7,71.42
2016,3,13,15,45,0.0,78.0,3.75,13.0,78.0,64.74,49.67
2016,3,13,16,0,0.0,49.0,3.7,13.0,49.0,40.54,29.18
2016,3,13,16,15,0.0,43.0,3.65,13.0,43.0,35.54,24.98
2016,3,13,16,30,0.0,37.0,3.6,13.0,37.0,30.55,20.74
2016,3,13,16,45,0.0,30.5,3.55,13.0,30.5,25.15,16.1
2016,3,13,17,0,0.0,24.0,3.5,13.0,24.0,19.77,11.41
2016,3,13,17,15,0.0,18.0,3.45,12.5,18.0,14.81,7.06
2016,3,13,17,30,0.0,12.0,3.4,12.0,12.0,9.86,2.69
2016,3,13,17,45,0.0,7.0,3.35,12.0,7.0,5.74,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
