Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,63.5,22.5,2.5,9.5,29.5,17.77,5.01
2016,3,14,7,0,127.0,45.0,2.5,10.0,59.0,34.51,24.32
2016,3,14,7,15,190.0,64.5,2.5,10.0,98.5,48.79,37.97
2016,3,14,7,30,253.0,84.0,2.5,10.0,138.0,62.77,51.05
2016,3,14,7,45,300.5,101.0,2.55,10.0,181.5,74.73,62.08
2016,3,14,8,0,348.0,118.0,2.6,10.0,225.0,84.22,70.67
2016,3,14,8,15,407.0,121.5,2.6,10.0,268.0,85.86,72.04
2016,3,14,8,30,466.0,125.0,2.6,10.0,311.0,87.56,73.39
2016,3,14,8,45,311.5,168.0,2.65,10.5,298.5,116.59,98.76
2016,3,14,9,0,157.0,211.0,2.7,11.0,286.0,144.87,123.02
2016,3,14,9,15,291.0,210.0,2.65,11.0,365.5,139.55,117.96
2016,3,14,9,30,425.0,209.0,2.6,11.0,445.0,132.63,111.62
2016,3,14,9,45,528.0,189.5,2.6,11.5,503.5,120.65,100.74
2016,3,14,10,0,631.0,170.0,2.6,12.0,562.0,136.4,92.62
2016,3,14,10,15,550.0,212.0,2.6,12.0,566.0,197.84,135.74
2016,3,14,10,30,469.0,254.0,2.6,12.0,570.0,249.6,179.69
2016,3,14,10,45,538.5,238.0,2.6,12.5,613.5,289.93,210.86
2016,3,14,11,0,608.0,222.0,2.6,13.0,657.0,337.23,249.6
2016,3,14,11,15,742.0,177.0,2.6,13.0,720.0,390.77,293.42
2016,3,14,11,30,876.0,132.0,2.6,13.0,783.0,458.82,349.8
2016,3,14,11,45,884.0,129.5,2.6,13.0,794.0,510.91,395.27
2016,3,14,12,0,892.0,127.0,2.6,13.0,805.0,562.05,438.91
2016,3,14,12,15,892.5,127.0,2.65,13.0,806.0,610.01,479.18
2016,3,14,12,30,893.0,127.0,2.7,13.0,807.0,655.93,516.93
2016,3,14,12,45,880.0,132.0,2.75,13.5,797.5,695.57,548.04
2016,3,14,13,0,867.0,137.0,2.8,14.0,788.0,731.88,575.94
2016,3,14,13,15,862.0,136.0,2.85,14.0,772.5,764.82,602.1
2016,3,14,13,30,857.0,135.0,2.9,14.0,757.0,794.61,625.66
2016,3,14,13,45,844.5,135.0,3.0,14.0,733.0,816.27,642.36
2016,3,14,14,0,832.0,135.0,3.1,14.0,709.0,834.2,656.55
2016,3,14,14,15,820.0,133.0,3.15,13.5,678.5,846.75,667.99
2016,3,14,14,30,808.0,131.0,3.2,13.0,648.0,855.53,676.97
2016,3,14,14,45,790.5,128.5,3.3,13.0,611.0,860.87,682.75
2016,3,14,15,0,773.0,126.0,3.4,13.0,574.0,857.45,682.38
2016,3,14,15,15,751.5,122.0,3.4,12.5,531.5,845.05,676.31
2016,3,14,15,30,730.0,118.0,3.4,12.0,489.0,829.07,667.7
2016,3,14,15,45,697.5,114.0,3.45,12.0,441.5,799.8,648.24
2016,3,14,16,0,665.0,110.0,3.5,12.0,394.0,767.39,626.19
2016,3,14,16,15,624.5,103.5,3.45,11.5,344.5,722.09,594.46
2016,3,14,16,30,584.0,97.0,3.4,11.0,295.0,674.39,559.98
2016,3,14,16,45,527.5,87.5,3.35,11.0,245.0,607.53,508.08
2016,3,14,17,0,471.0,78.0,3.3,11.0,195.0,535.9,450.4
2016,3,14,17,15,385.5,66.0,3.2,10.5,147.0,443.75,374.08
2016,3,14,17,30,300.0,54.0,3.1,10.0,99.0,354.86,296.56
2016,3,14,17,45,150.0,38.0,3.05,9.5,60.5,196.86,155.7
2016,3,14,18,0,0.0,22.0,3.0,9.0,22.0,24.81,0.0
2016,3,14,18,15,0.0,11.0,2.95,9.0,11.0,9.39,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,174.0,19.0,1.8,8.5,39.5,15.22,4.76
2016,3,15,7,0,348.0,38.0,1.8,9.0,79.0,31.07,21.61
2016,3,15,7,15,442.0,48.0,1.75,9.5,127.0,38.61,29.05
2016,3,15,7,30,536.0,58.0,1.7,10.0,175.0,46.06,36.09
2016,3,15,7,45,600.5,64.0,1.65,10.5,226.5,50.0,39.75
2016,3,15,8,0,665.0,70.0,1.6,11.0,278.0,53.95,43.27
2016,3,15,8,15,704.0,75.0,1.6,11.5,329.0,56.9,45.76
2016,3,15,8,30,743.0,80.0,1.6,12.0,380.0,65.24,52.98
2016,3,15,8,45,773.0,83.0,1.6,12.5,428.5,66.72,54.02
2016,3,15,9,0,803.0,86.0,1.6,13.0,477.0,68.22,55.07
2016,3,15,9,15,823.0,89.0,1.55,13.0,521.0,69.58,56.09
2016,3,15,9,30,843.0,92.0,1.5,13.0,565.0,70.91,57.09
2016,3,15,9,45,859.0,94.0,1.45,13.5,604.0,71.49,57.33
2016,3,15,10,0,875.0,96.0,1.4,14.0,643.0,121.1,71.4
2016,3,15,10,15,885.5,97.5,1.4,14.0,675.0,177.9,103.78
2016,3,15,10,30,896.0,99.0,1.4,14.0,707.0,235.45,148.09
2016,3,15,10,45,904.5,100.0,1.4,14.5,732.5,292.71,197.01
2016,3,15,11,0,913.0,101.0,1.4,15.0,758.0,350.04,247.5
2016,3,15,11,15,917.5,102.0,1.4,15.0,775.5,405.8,297.15
2016,3,15,11,30,922.0,103.0,1.4,15.0,793.0,460.73,345.18
2016,3,15,11,45,924.5,103.5,1.45,15.5,802.5,513.3,389.66
2016,3,15,12,0,927.0,104.0,1.5,16.0,812.0,564.38,431.6
2016,3,15,12,15,927.5,104.0,1.55,16.0,813.5,612.22,470.74
2016,3,15,12,30,928.0,104.0,1.6,16.0,815.0,657.94,507.34
2016,3,15,12,45,927.5,102.5,1.65,16.0,808.5,699.35,540.05
2016,3,15,13,0,927.0,101.0,1.7,16.0,802.0,738.1,570.25
2016,3,15,13,15,923.5,100.5,1.75,16.0,787.0,772.85,596.85
2016,3,15,13,30,920.0,100.0,1.8,16.0,772.0,804.48,619.63
2016,3,15,13,45,913.0,99.0,1.85,16.0,749.0,829.62,637.98
2016,3,15,14,0,906.0,98.0,1.9,16.0,726.0,851.23,654.05
2016,3,15,14,15,896.5,96.5,1.95,16.0,696.0,866.64,666.0
2016,3,15,14,30,887.0,95.0,2.0,16.0,666.0,878.33,675.63
2016,3,15,14,45,874.0,92.5,2.05,16.0,629.0,882.14,680.01
2016,3,15,15,0,861.0,90.0,2.1,16.0,592.0,891.45,688.48
2016,3,15,15,15,843.5,87.5,2.1,15.5,550.0,884.02,686.2
2016,3,15,15,30,826.0,85.0,2.1,15.0,508.0,872.88,681.59
2016,3,15,15,45,802.5,81.5,2.15,15.0,461.0,851.52,668.99
2016,3,15,16,0,779.0,78.0,2.2,15.0,414.0,826.81,653.89
2016,3,15,16,15,745.5,73.5,2.2,14.5,364.0,788.81,629.53
2016,3,15,16,30,712.0,69.0,2.2,14.0,314.0,748.15,602.45
2016,3,15,16,45,661.0,63.5,2.2,14.0,262.5,695.32,563.9
2016,3,15,17,0,610.0,58.0,2.2,14.0,211.0,635.77,518.37
2016,3,15,17,15,532.5,50.0,2.3,13.5,161.0,550.34,451.41
2016,3,15,17,30,455.0,42.0,2.4,13.0,111.0,466.57,381.51
2016,3,15,17,45,318.5,30.5,2.55,12.5,69.5,335.61,265.3
2016,3,15,18,0,182.0,19.0,2.7,12.0,28.0,193.64,24.25
2016,3,15,18,15,91.0,9.5,2.7,11.5,14.0,73.06,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,10.0,12.0,10.24,0.0
2016,3,16,6,45,196.0,24.0,0.9,10.5,48.5,19.52,8.71
2016,3,16,7,0,392.0,36.0,0.8,11.0,85.0,29.34,20.07
2016,3,16,7,15,481.5,45.0,0.8,11.5,133.5,36.16,26.72
2016,3,16,7,30,571.0,54.0,0.8,12.0,182.0,42.9,33.03
2016,3,16,7,45,627.5,60.0,0.85,12.5,233.5,46.97,36.76
2016,3,16,8,0,684.0,66.0,0.9,13.0,285.0,51.01,40.31
2016,3,16,8,15,722.0,71.0,1.0,13.5,336.0,58.91,47.17
2016,3,16,8,30,760.0,76.0,1.1,14.0,387.0,62.19,49.84
2016,3,16,8,45,787.0,79.5,1.25,14.5,435.0,64.14,51.3
2016,3,16,9,0,814.0,83.0,1.4,15.0,483.0,66.06,52.72
2016,3,16,9,15,833.0,85.5,1.4,15.0,527.0,67.13,53.48
2016,3,16,9,30,852.0,88.0,1.4,15.0,571.0,68.19,54.25
2016,3,16,9,45,866.5,90.5,1.45,15.5,609.5,78.63,63.02
2016,3,16,10,0,881.0,93.0,1.5,16.0,648.0,123.4,70.98
2016,3,16,10,15,891.0,94.5,1.5,16.0,680.0,180.45,104.4
2016,3,16,10,30,901.0,96.0,1.5,16.0,712.0,238.19,149.13
2016,3,16,10,45,908.5,97.0,1.55,16.5,737.5,295.44,198.09
2016,3,16,11,0,916.0,98.0,1.6,17.0,763.0,352.63,248.4
2016,3,16,11,15,920.5,99.0,1.6,17.0,780.0,408.47,297.91
2016,3,16,11,30,925.0,100.0,1.6,17.0,797.0,463.48,345.77
2016,3,16,11,45,928.0,100.5,1.6,17.5,806.5,516.35,390.0
2016,3,16,12,0,931.0,101.0,1.6,18.0,816.0,567.75,431.65
2016,3,16,12,15,931.0,101.0,1.6,18.0,817.0,615.39,470.06
2016,3,16,12,30,931.0,101.0,1.6,18.0,818.0,660.85,505.82
2016,3,16,12,45,932.0,99.0,1.65,18.0,812.0,702.77,538.61
2016,3,16,13,0,933.0,97.0,1.7,18.0,806.0,742.11,568.95
2016,3,16,13,15,929.0,96.5,1.7,18.0,791.0,776.54,594.32
2016,3,16,13,30,925.0,96.0,1.7,18.0,776.0,807.79,616.14
2016,3,16,13,45,919.0,94.5,1.7,18.0,753.0,833.17,633.95
2016,3,16,14,0,913.0,93.0,1.7,18.0,730.0,855.01,649.46
2016,3,16,14,15,904.0,91.5,1.7,18.0,700.0,870.76,660.96
2016,3,16,14,30,895.0,90.0,1.7,18.0,670.0,882.79,670.15
2016,3,16,14,45,882.5,88.0,1.7,18.0,633.5,887.47,674.55
2016,3,16,15,0,870.0,86.0,1.7,18.0,597.0,888.39,676.66
2016,3,16,15,15,853.5,83.5,1.65,18.0,554.5,890.92,679.45
2016,3,16,15,30,837.0,81.0,1.6,18.0,512.0,880.55,673.55
2016,3,16,15,45,814.0,78.0,1.6,18.0,465.5,860.1,661.52
2016,3,16,16,0,791.0,75.0,1.6,18.0,419.0,836.31,647.13
2016,3,16,16,15,758.5,70.5,1.55,17.5,369.0,798.96,623.54
2016,3,16,16,30,726.0,66.0,1.5,17.0,319.0,758.96,597.4
2016,3,16,16,45,678.0,61.0,1.45,16.5,267.0,702.48,558.12
2016,3,16,17,0,630.0,56.0,1.4,16.0,215.0,651.63,521.08
2016,3,16,17,15,555.0,48.5,1.45,15.0,165.0,568.32,458.52
2016,3,16,17,30,480.0,41.0,1.5,14.0,115.0,486.59,392.81
2016,3,16,17,45,348.5,30.0,1.6,13.5,72.5,358.99,282.32
2016,3,16,18,0,217.0,19.0,1.7,13.0,30.0,222.07,59.63
2016,3,16,18,15,108.5,9.5,1.7,13.0,15.0,85.77,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,145.0,12.0,2.2,11.0,15.0,10.24,0.0
2016,3,17,6,45,300.5,23.5,2.35,11.5,54.5,19.22,9.17
2016,3,17,7,0,456.0,35.0,2.5,12.0,94.0,28.62,19.39
2016,3,17,7,15,542.0,43.0,2.45,12.5,144.0,34.73,25.32
2016,3,17,7,30,628.0,51.0,2.4,13.0,194.0,44.4,34.21
2016,3,17,7,45,681.5,56.5,2.4,13.5,247.0,48.54,37.98
2016,3,17,8,0,735.0,62.0,2.4,14.0,300.0,52.67,41.58
2016,3,17,8,15,770.5,66.0,2.3,14.5,352.0,55.37,43.82
2016,3,17,8,30,806.0,70.0,2.2,15.0,404.0,58.05,45.97
2016,3,17,8,45,831.0,73.5,2.1,15.5,453.0,60.18,47.6
2016,3,17,9,0,856.0,77.0,2.0,16.0,502.0,62.27,49.17
2016,3,17,9,15,874.0,79.5,1.9,16.0,547.0,71.97,57.45
2016,3,17,9,30,892.0,82.0,1.8,16.0,592.0,73.83,58.89
2016,3,17,9,45,905.5,84.0,1.75,16.5,630.5,75.2,59.8
2016,3,17,10,0,919.0,86.0,1.7,17.0,669.0,125.36,69.69
2016,3,17,10,15,928.0,87.5,1.65,17.5,701.5,184.38,105.03
2016,3,17,10,30,937.0,89.0,1.6,18.0,734.0,243.96,151.25
2016,3,17,10,45,943.5,90.0,1.55,18.5,759.5,302.9,201.47
2016,3,17,11,0,950.0,91.0,1.5,19.0,785.0,361.62,252.66
2016,3,17,11,15,954.0,92.0,1.4,19.0,802.0,419.0,302.73
2016,3,17,11,30,958.0,93.0,1.3,19.0,819.0,475.44,350.77
2016,3,17,11,45,960.0,93.5,1.25,19.5,828.5,529.37,394.87
2016,3,17,12,0,962.0,94.0,1.2,20.0,838.0,581.67,436.09
2016,3,17,12,15,962.0,94.0,1.1,20.0,839.0,630.57,473.81
2016,3,17,12,30,962.0,94.0,1.0,20.0,840.0,677.21,508.51
2016,3,17,12,45,958.5,94.5,0.95,20.0,832.0,719.59,539.6
2016,3,17,13,0,955.0,95.0,0.9,20.0,824.0,759.08,567.84
2016,3,17,13,15,951.0,94.5,0.8,20.0,808.5,794.2,590.87
2016,3,17,13,30,947.0,94.0,0.7,20.0,793.0,826.08,610.44
2016,3,17,13,45,940.5,92.5,0.6,20.5,769.5,851.59,624.42
2016,3,17,14,0,934.0,91.0,0.5,21.0,746.0,873.47,635.91
2016,3,17,14,15,925.0,89.5,0.5,20.5,715.5,889.56,648.1
2016,3,17,14,30,916.0,88.0,0.5,20.0,685.0,901.85,658.13
2016,3,17,14,45,903.5,86.0,0.5,20.0,647.5,906.71,662.39
2016,3,17,15,0,891.0,84.0,0.5,20.0,610.0,907.72,664.46
2016,3,17,15,15,874.0,81.5,0.55,20.0,567.0,900.32,662.36
2016,3,17,15,30,857.0,79.0,0.6,20.0,524.0,898.89,664.35
2016,3,17,15,45,834.0,76.0,0.7,20.0,476.5,878.29,654.73
2016,3,17,16,0,811.0,73.0,0.8,20.0,429.0,854.3,642.79
2016,3,17,16,15,779.0,69.0,0.85,19.5,378.0,817.74,622.22
2016,3,17,16,30,747.0,65.0,0.9,19.0,327.0,778.49,599.0
2016,3,17,16,45,699.5,60.0,0.95,18.5,274.5,722.01,562.28
2016,3,17,17,0,652.0,55.0,1.0,18.0,222.0,664.02,522.34
2016,3,17,17,15,577.5,48.0,1.1,17.5,171.0,587.75,466.33
2016,3,17,17,30,503.0,41.0,1.2,17.0,120.0,506.37,402.15
2016,3,17,17,45,372.5,30.0,1.35,16.5,76.5,378.4,294.63
2016,3,17,18,0,242.0,19.0,1.5,16.0,33.0,243.05,90.88
2016,3,17,18,15,121.0,9.5,1.5,15.5,16.5,94.96,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,129.0,14.0,2.4,10.0,18.0,11.95,0.0
2016,3,18,6,45,276.0,27.0,2.45,10.5,57.5,22.11,12.08
2016,3,18,7,0,423.0,40.0,2.5,11.0,97.0,32.65,23.11
2016,3,18,7,15,510.0,48.5,2.45,11.5,147.0,38.97,29.26
2016,3,18,7,30,597.0,57.0,2.4,12.0,197.0,45.24,35.13
2016,3,18,7,45,648.0,64.0,2.4,12.5,249.5,49.99,39.44
2016,3,18,8,0,699.0,71.0,2.4,13.0,302.0,54.65,43.51
2016,3,18,8,15,385.0,122.0,2.4,13.0,252.5,85.34,70.71
2016,3,18,8,30,71.0,173.0,2.4,13.0,203.0,125.93,106.14
2016,3,18,8,45,42.0,176.0,2.4,13.5,194.5,128.95,108.17
2016,3,18,9,0,13.0,179.0,2.4,14.0,186.0,138.15,115.58
2016,3,18,9,15,37.5,213.5,2.4,14.0,235.0,152.96,127.94
2016,3,18,9,30,62.0,248.0,2.4,14.0,284.0,173.43,145.01
2016,3,18,9,45,36.5,232.0,2.4,14.5,253.5,165.31,137.45
2016,3,18,10,0,11.0,216.0,2.4,15.0,223.0,168.63,133.27
2016,3,18,10,15,13.5,230.0,2.35,15.0,239.0,181.42,143.06
2016,3,18,10,30,16.0,244.0,2.3,15.0,255.0,194.64,153.28
2016,3,18,10,45,25.0,272.0,2.3,15.5,290.0,219.98,172.66
2016,3,18,11,0,34.0,300.0,2.3,16.0,325.0,239.91,187.71
2016,3,18,11,15,126.5,336.0,2.25,16.0,432.5,301.57,234.14
2016,3,18,11,30,219.0,372.0,2.2,16.0,540.0,379.31,293.37
2016,3,18,11,45,571.0,245.0,2.2,16.0,687.5,467.85,360.46
2016,3,18,12,0,923.0,118.0,2.2,16.0,835.0,585.1,451.07
2016,3,18,12,15,923.0,118.0,2.15,16.0,836.0,632.71,489.17
2016,3,18,12,30,923.0,118.0,2.1,16.0,837.0,678.16,525.06
2016,3,18,12,45,919.5,118.0,2.1,16.0,829.5,718.97,556.97
2016,3,18,13,0,916.0,118.0,2.1,16.0,822.0,756.98,586.21
2016,3,18,13,15,912.0,117.0,2.15,16.0,806.0,790.75,612.14
2016,3,18,13,30,908.0,116.0,2.2,16.0,790.0,821.37,634.31
2016,3,18,13,45,902.5,114.0,2.3,16.0,767.0,846.55,653.16
2016,3,18,14,0,897.0,112.0,2.4,16.0,744.0,868.25,669.77
2016,3,18,14,15,887.0,110.0,2.45,15.5,713.5,891.37,688.4
2016,3,18,14,30,877.0,108.0,2.5,15.0,683.0,902.47,698.87
2016,3,18,14,45,865.0,105.0,2.55,15.0,645.5,906.83,703.66
2016,3,18,15,0,853.0,102.0,2.6,15.0,608.0,907.32,705.98
2016,3,18,15,15,670.5,139.0,2.65,14.5,519.5,801.51,633.94
2016,3,18,15,30,488.0,176.0,2.7,14.0,431.0,675.98,543.95
2016,3,18,15,45,378.5,177.5,2.75,14.0,364.5,562.63,459.05
2016,3,18,16,0,269.0,179.0,2.8,14.0,298.0,470.4,386.84
2016,3,18,16,15,249.5,162.0,2.65,13.5,262.5,436.04,361.41
2016,3,18,16,30,230.0,145.0,2.5,13.0,227.0,400.78,334.32
2016,3,18,16,45,212.5,123.5,2.45,13.0,190.0,360.1,301.82
2016,3,18,17,0,195.0,102.0,2.4,13.0,153.0,318.4,267.49
2016,3,18,17,15,166.5,81.0,2.3,12.5,117.5,267.39,224.29
2016,3,18,17,30,138.0,60.0,2.2,12.0,82.0,215.99,179.24
2016,3,18,17,45,83.0,40.5,2.15,11.5,52.5,130.63,103.65
2016,3,18,18,0,28.0,21.0,2.1,11.0,23.0,54.88,21.68
2016,3,18,18,15,14.0,10.5,2.05,10.5,11.5,19.04,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,15.23,0.0
2016,3,19,6,45,185.0,31.0,1.7,11.5,57.0,23.94,13.97
2016,3,19,7,0,370.0,43.0,1.8,12.0,95.0,34.88,25.06
2016,3,19,7,15,453.0,52.5,1.85,12.0,142.5,41.84,31.81
2016,3,19,7,30,536.0,62.0,1.9,12.0,190.0,48.7,38.26
2016,3,19,7,45,591.5,68.5,1.95,12.0,241.0,52.86,42.1
2016,3,19,8,0,647.0,75.0,2.0,12.0,292.0,56.99,45.78
2016,3,19,8,15,423.5,126.5,2.0,12.0,277.5,88.61,73.86
2016,3,19,8,30,200.0,178.0,2.0,12.0,263.0,125.97,106.49
2016,3,19,8,45,230.5,196.5,2.05,12.5,305.0,131.88,111.04
2016,3,19,9,0,261.0,215.0,2.1,13.0,347.0,142.16,119.38
2016,3,19,9,15,209.0,240.5,2.05,13.0,352.5,162.58,136.53
2016,3,19,9,30,157.0,266.0,2.0,13.0,358.0,175.29,146.94
2016,3,19,9,45,111.5,275.5,2.0,13.5,343.0,190.11,158.8
2016,3,19,10,0,66.0,285.0,2.0,14.0,328.0,204.73,160.74
2016,3,19,10,15,62.5,297.0,2.0,14.0,339.0,221.04,172.91
2016,3,19,10,30,59.0,309.0,2.0,14.0,350.0,237.01,185.5
2016,3,19,10,45,78.0,330.0,2.0,14.5,386.5,264.18,205.95
2016,3,19,11,0,97.0,351.0,2.0,15.0,423.0,294.17,228.78
2016,3,19,11,15,74.5,345.5,2.0,15.0,401.5,293.52,229.2
2016,3,19,11,30,52.0,340.0,2.0,15.0,380.0,289.6,226.84
2016,3,19,11,45,42.5,330.5,2.05,15.0,363.5,285.75,224.24
2016,3,19,12,0,33.0,321.0,2.1,15.0,347.0,280.17,220.14
2016,3,19,12,15,41.0,333.0,2.1,15.0,365.5,300.49,236.2
2016,3,19,12,30,49.0,345.0,2.1,15.0,384.0,322.06,253.13
2016,3,19,12,45,57.0,350.0,2.1,15.0,394.5,338.8,266.36
2016,3,19,13,0,65.0,355.0,2.1,15.0,405.0,356.41,280.31
2016,3,19,13,15,58.5,342.5,2.05,15.0,387.0,348.01,273.97
2016,3,19,13,30,52.0,330.0,2.0,15.0,369.0,338.45,266.83
2016,3,19,13,45,210.0,318.5,2.0,15.0,468.5,474.32,375.27
2016,3,19,14,0,368.0,307.0,2.0,15.0,568.0,621.05,487.56
2016,3,19,14,15,633.0,198.5,2.0,15.0,625.0,775.16,605.04
2016,3,19,14,30,898.0,90.0,2.0,15.0,682.0,894.72,689.79
2016,3,19,14,45,572.5,179.0,2.05,15.0,549.0,735.98,577.46
2016,3,19,15,0,247.0,268.0,2.1,15.0,416.0,526.9,418.51
2016,3,19,15,15,234.0,249.5,2.15,14.5,381.5,484.05,389.72
2016,3,19,15,30,221.0,231.0,2.2,14.0,347.0,458.45,372.18
2016,3,19,15,45,515.5,151.5,2.3,14.0,390.0,679.21,549.77
2016,3,19,16,0,810.0,72.0,2.4,14.0,433.0,856.94,680.77
2016,3,19,16,15,440.0,108.0,2.35,13.5,301.0,560.11,459.95
2016,3,19,16,30,70.0,144.0,2.3,13.0,169.0,219.77,181.73
2016,3,19,16,45,366.5,99.0,2.3,13.0,198.5,481.8,404.13
2016,3,19,17,0,663.0,54.0,2.3,13.0,228.0,675.88,553.61
2016,3,19,17,15,591.5,47.0,2.15,12.5,177.0,593.84,486.88
2016,3,19,17,30,520.0,40.0,2.0,12.0,126.0,521.03,425.87
2016,3,19,17,45,396.5,30.5,1.9,11.5,82.0,399.32,320.59
2016,3,19,18,0,273.0,21.0,1.8,11.0,38.0,273.71,147.51
2016,3,19,18,15,136.5,10.5,1.75,10.5,19.0,107.51,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.71,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.28,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,9.45,2.24
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,15.64,8.17
2016,3,20,7,15,0.0,29.0,2.75,12.0,29.0,23.91,15.82
2016,3,20,7,30,0.0,39.0,2.8,12.0,39.0,32.21,23.45
2016,3,20,7,45,0.0,49.0,2.85,12.5,49.0,40.52,30.95
2016,3,20,8,0,0.0,59.0,2.9,13.0,59.0,48.86,38.32
2016,3,20,8,15,0.0,33.5,2.9,13.0,33.5,27.66,19.25
2016,3,20,8,30,0.0,8.0,2.9,13.0,8.0,6.59,0.27
2016,3,20,8,45,0.0,40.0,2.95,13.5,40.0,33.08,23.91
2016,3,20,9,0,0.0,72.0,3.0,14.0,72.0,59.75,47.32
2016,3,20,9,15,76.0,170.5,3.05,14.0,215.0,128.31,106.86
2016,3,20,9,30,152.0,269.0,3.1,14.0,358.0,176.78,147.97
2016,3,20,9,45,122.5,284.0,3.2,14.0,358.5,185.03,154.54
2016,3,20,10,0,93.0,299.0,3.3,14.0,359.0,215.35,168.71
2016,3,20,10,15,49.0,248.5,3.4,14.0,280.5,190.42,149.37
2016,3,20,10,30,5.0,198.0,3.5,14.0,202.0,159.6,126.2
2016,3,20,10,45,13.0,238.0,3.65,14.5,248.0,192.83,152.45
2016,3,20,11,0,21.0,278.0,3.8,15.0,294.0,227.39,179.5
2016,3,20,11,15,13.5,237.5,3.85,15.0,248.0,197.11,155.41
2016,3,20,11,30,6.0,197.0,3.9,15.0,202.0,164.07,128.99
2016,3,20,11,45,3.0,168.0,4.0,15.0,170.5,140.31,109.81
2016,3,20,12,0,0.0,139.0,4.1,15.0,139.0,115.55,89.69
2016,3,20,12,15,0.0,106.5,4.1,15.0,106.5,88.83,67.86
2016,3,20,12,30,0.0,74.0,4.1,15.0,74.0,61.71,45.57
2016,3,20,12,45,3.0,137.0,4.15,15.0,139.5,116.5,90.64
2016,3,20,13,0,6.0,200.0,4.2,15.0,205.0,172.39,136.07
2016,3,20,13,15,3.0,172.5,4.1,15.0,175.0,147.44,115.81
2016,3,20,13,30,0.0,145.0,4.0,15.0,145.0,121.94,95.1
2016,3,20,13,45,3.0,174.0,3.95,15.0,176.5,149.93,118.14
2016,3,20,14,0,6.0,203.0,3.9,15.0,208.0,179.05,141.98
2016,3,20,14,15,3.0,183.5,3.8,14.5,186.0,159.92,126.77
2016,3,20,14,30,0.0,164.0,3.7,14.0,164.0,140.42,111.19
2016,3,20,14,45,0.5,167.0,3.6,14.0,167.0,144.47,114.79
2016,3,20,15,0,1.0,170.0,3.5,14.0,170.0,148.9,118.71
2016,3,20,15,15,19.5,191.0,3.35,14.0,201.0,188.25,152.12
2016,3,20,15,30,38.0,212.0,3.2,14.0,232.0,248.87,202.56
2016,3,20,15,45,35.0,194.0,3.1,14.0,211.5,230.67,188.1
2016,3,20,16,0,32.0,176.0,3.0,14.0,191.0,212.11,173.41
2016,3,20,16,15,162.0,155.5,2.85,13.5,216.0,329.14,274.92
2016,3,20,16,30,292.0,135.0,2.7,13.0,241.0,443.07,370.96
2016,3,20,16,45,263.0,118.5,2.6,13.0,203.0,397.64,333.72
2016,3,20,17,0,234.0,102.0,2.5,13.0,165.0,352.07,296.08
2016,3,20,17,15,203.5,82.0,2.4,12.5,128.0,299.75,252.11
2016,3,20,17,30,173.0,62.0,2.3,12.0,91.0,247.31,206.33
2016,3,20,17,45,118.0,43.0,2.2,12.0,59.5,177.32,142.94
2016,3,20,18,0,63.0,24.0,2.1,12.0,28.0,100.96,56.79
2016,3,20,18,15,31.5,12.0,2.1,11.5,14.0,33.05,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,1.5,3.05,11.5,1.5,1.23,0.0
2016,3,21,7,0,0.0,3.0,3.2,12.0,3.0,2.46,0.0
2016,3,21,7,15,0.0,5.0,3.3,12.0,5.0,4.1,0.0
2016,3,21,7,30,0.0,7.0,3.4,12.0,7.0,5.75,0.0
2016,3,21,7,45,0.0,9.0,3.55,12.0,9.0,7.4,1.05
2016,3,21,8,0,0.0,11.0,3.7,12.0,11.0,9.05,2.55
2016,3,21,8,15,0.0,35.5,3.75,12.0,35.5,29.32,20.83
2016,3,21,8,30,0.0,60.0,3.8,12.0,60.0,49.7,39.02
2016,3,21,8,45,0.0,49.5,3.9,12.5,49.5,40.98,31.02
2016,3,21,9,0,0.0,39.0,4.0,13.0,39.0,32.28,23.12
2016,3,21,9,15,0.0,35.5,4.05,13.0,35.5,29.39,20.49
2016,3,21,9,30,0.0,32.0,4.1,13.0,32.0,26.5,17.86
2016,3,21,9,45,0.0,60.0,4.2,13.5,60.0,49.82,38.28
2016,3,21,10,0,0.0,88.0,4.3,14.0,88.0,73.25,55.85
2016,3,21,10,15,141.5,207.5,4.4,14.0,307.5,170.9,129.8
2016,3,21,10,30,283.0,327.0,4.5,14.0,527.0,279.17,211.04
2016,3,21,10,45,249.5,345.0,4.65,14.0,526.0,306.58,235.52
2016,3,21,11,0,216.0,363.0,4.8,14.0,525.0,336.03,261.59
2016,3,21,11,15,108.0,255.5,4.85,14.0,336.5,240.26,189.21
2016,3,21,11,30,0.0,148.0,4.9,14.0,148.0,122.37,95.65
2016,3,21,11,45,8.5,212.5,5.0,14.5,219.5,178.83,141.41
2016,3,21,12,0,17.0,277.0,5.1,15.0,291.0,236.68,187.57
2016,3,21,12,15,16.5,277.5,5.1,15.0,291.0,239.26,189.61
2016,3,21,12,30,16.0,278.0,5.1,15.0,291.0,241.73,191.67
2016,3,21,12,45,8.0,165.5,5.1,15.0,172.0,143.8,112.86
2016,3,21,13,0,0.0,53.0,5.1,15.0,53.0,44.14,31.04
2016,3,21,13,15,0.0,52.0,5.0,14.5,52.0,43.29,30.46
2016,3,21,13,30,0.0,51.0,4.9,14.0,51.0,42.44,29.85
2016,3,21,13,45,3.5,128.5,4.85,14.0,131.0,110.76,86.66
2016,3,21,14,0,7.0,206.0,4.8,14.0,211.0,182.59,145.64
2016,3,21,14,15,14.5,228.5,4.8,14.0,239.0,211.14,169.26
2016,3,21,14,30,22.0,251.0,4.8,14.0,267.0,241.43,194.33
2016,3,21,14,45,121.5,263.5,4.8,14.0,338.0,382.28,311.15
2016,3,21,15,0,221.0,276.0,4.8,14.0,409.0,494.86,403.28
2016,3,21,15,15,331.0,234.0,4.65,13.5,418.5,575.32,470.65
2016,3,21,15,30,441.0,192.0,4.5,13.0,428.0,655.55,537.21
2016,3,21,15,45,542.5,158.5,4.35,13.0,422.0,715.58,586.46
2016,3,21,16,0,644.0,125.0,4.2,13.0,416.0,780.07,636.07
2016,3,21,16,15,359.5,136.0,4.0,12.5,295.5,525.02,437.52
2016,3,21,16,30,75.0,147.0,3.8,12.0,175.0,227.72,190.13
2016,3,21,16,45,65.5,127.0,3.65,12.0,148.5,199.59,167.2
2016,3,21,17,0,56.0,107.0,3.5,12.0,122.0,171.25,142.98
2016,3,21,17,15,211.0,83.0,3.35,11.5,122.0,307.61,261.34
2016,3,21,17,30,366.0,59.0,3.2,11.0,122.0,419.05,351.85
2016,3,21,17,45,252.5,43.5,3.1,11.0,80.0,302.58,247.88
2016,3,21,18,0,139.0,28.0,3.0,11.0,38.0,185.33,116.87
2016,3,21,18,15,69.5,14.0,2.95,10.5,19.0,62.4,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,10.5,2.25,8.5,15.0,8.96,0.0
2016,3,22,6,30,161.0,21.0,2.3,9.0,30.0,16.38,0.32
2016,3,22,6,45,300.0,34.0,2.4,9.5,72.5,27.8,18.26
2016,3,22,7,0,439.0,47.0,2.5,10.0,115.0,38.16,28.4
2016,3,22,7,15,520.0,55.0,2.6,10.0,165.5,43.85,34.0
2016,3,22,7,30,601.0,63.0,2.7,10.0,216.0,49.53,39.37
2016,3,22,7,45,654.5,69.0,2.8,10.5,269.5,53.38,42.82
2016,3,22,8,0,708.0,75.0,2.9,11.0,323.0,57.19,46.12
2016,3,22,8,15,743.0,79.5,2.9,11.0,374.5,65.08,53.07
2016,3,22,8,30,778.0,84.0,2.9,11.0,426.0,67.74,55.28
2016,3,22,8,45,807.0,86.0,2.95,11.5,475.5,68.42,55.59
2016,3,22,9,0,836.0,88.0,3.0,12.0,525.0,69.16,55.96
2016,3,22,9,15,854.0,91.0,3.0,12.0,569.0,70.44,56.92
2016,3,22,9,30,872.0,94.0,3.0,12.0,613.0,71.68,57.85
2016,3,22,9,45,889.0,94.0,3.05,12.5,652.5,92.45,62.94
2016,3,22,10,0,906.0,94.0,3.1,13.0,692.0,149.5,85.09
2016,3,22,10,15,915.5,96.0,3.1,13.0,724.0,208.39,126.11
2016,3,22,10,30,925.0,98.0,3.1,13.0,756.0,267.9,175.88
2016,3,22,10,45,933.5,98.0,3.1,13.0,781.5,326.12,228.11
2016,3,22,11,0,942.0,98.0,3.1,13.0,807.0,384.31,281.17
2016,3,22,11,15,502.5,227.0,3.1,13.0,606.0,363.09,279.41
2016,3,22,11,30,63.0,356.0,3.1,13.0,405.0,307.36,243.06
2016,3,22,11,45,42.5,327.0,3.15,13.5,360.5,284.14,224.99
2016,3,22,12,0,22.0,298.0,3.2,14.0,316.0,256.34,202.86
2016,3,22,12,15,114.0,346.0,3.25,14.0,437.0,358.08,283.83
2016,3,22,12,30,206.0,394.0,3.3,14.0,558.0,467.67,369.36
2016,3,22,12,45,358.5,342.0,3.4,14.0,624.5,549.22,434.39
2016,3,22,13,0,511.0,290.0,3.5,14.0,691.0,643.29,508.58
2016,3,22,13,15,516.5,281.5,3.55,14.0,680.0,667.35,527.67
2016,3,22,13,30,522.0,273.0,3.6,14.0,669.0,689.57,545.71
2016,3,22,13,45,727.5,184.0,3.7,14.0,718.5,800.08,633.09
2016,3,22,14,0,933.0,95.0,3.8,14.0,768.0,893.41,701.86
2016,3,22,14,15,924.5,93.5,3.8,14.0,737.0,909.52,713.73
2016,3,22,14,30,916.0,92.0,3.8,14.0,706.0,921.85,723.67
2016,3,22,14,45,906.5,89.0,3.85,14.0,669.0,927.79,729.56
2016,3,22,15,0,897.0,86.0,3.9,14.0,632.0,929.89,732.96
2016,3,22,15,15,881.0,84.0,3.85,13.5,589.0,923.48,731.22
2016,3,22,15,30,865.0,82.0,3.8,13.0,546.0,923.39,734.24
2016,3,22,15,45,845.0,78.0,3.8,13.0,498.5,903.62,722.0
2016,3,22,16,0,825.0,74.0,3.8,13.0,451.0,880.38,707.28
2016,3,22,16,15,794.5,70.5,3.7,12.5,399.5,844.98,684.07
2016,3,22,16,30,764.0,67.0,3.6,12.0,348.0,806.82,658.22
2016,3,22,16,45,721.5,62.0,3.5,12.0,295.0,753.61,618.77
2016,3,22,17,0,679.0,57.0,3.4,12.0,242.0,698.74,576.49
2016,3,22,17,15,609.5,50.5,3.3,11.5,190.0,625.28,518.37
2016,3,22,17,30,540.0,44.0,3.2,11.0,138.0,546.63,452.65
2016,3,22,17,45,420.0,34.0,3.1,10.5,92.0,425.14,347.69
2016,3,22,18,0,300.0,24.0,3.0,10.0,46.0,305.4,206.14
2016,3,22,18,15,150.0,12.0,2.95,10.0,23.0,119.43,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,113.5,10.5,1.8,7.5,17.0,8.96,0.0
2016,3,23,6,30,227.0,21.0,1.8,8.0,34.0,17.26,3.37
2016,3,23,6,45,353.5,33.0,1.8,8.5,78.0,26.95,17.82
2016,3,23,7,0,480.0,45.0,1.8,9.0,122.0,36.49,27.12
2016,3,23,7,15,556.5,53.0,1.75,9.5,173.5,42.3,32.73
2016,3,23,7,30,633.0,61.0,1.7,10.0,225.0,48.06,38.07
2016,3,23,7,45,680.0,67.0,1.7,10.5,278.0,51.96,41.56
2016,3,23,8,0,727.0,73.0,1.7,11.0,331.0,60.82,49.38
2016,3,23,8,15,760.5,77.5,1.7,11.5,383.0,63.57,51.61
2016,3,23,8,30,794.0,82.0,1.7,12.0,435.0,66.29,53.75
2016,3,23,8,45,729.0,102.0,1.75,12.5,453.5,72.13,58.63
2016,3,23,9,0,664.0,122.0,1.8,13.0,472.0,82.77,67.65
2016,3,23,9,15,771.0,108.5,1.7,13.5,547.0,81.07,65.81
2016,3,23,9,30,878.0,95.0,1.6,14.0,622.0,72.3,57.88
2016,3,23,9,45,892.0,97.0,1.55,14.5,661.0,98.33,64.43
2016,3,23,10,0,906.0,99.0,1.5,15.0,700.0,156.67,89.11
2016,3,23,10,15,799.5,143.0,1.5,15.0,691.5,219.2,138.2
2016,3,23,10,30,693.0,187.0,1.5,15.0,683.0,271.56,185.91
2016,3,23,10,45,814.0,146.5,1.5,15.5,748.5,327.17,229.37
2016,3,23,11,0,935.0,106.0,1.5,16.0,814.0,391.8,281.78
2016,3,23,11,15,792.0,172.0,1.55,16.0,781.0,434.89,323.62
2016,3,23,11,30,649.0,238.0,1.6,16.0,748.0,471.76,357.72
2016,3,23,11,45,796.0,174.5,1.7,16.5,806.0,537.15,409.38
2016,3,23,12,0,943.0,111.0,1.8,17.0,864.0,608.76,465.57
2016,3,23,12,15,943.0,111.0,1.85,17.0,864.5,656.88,504.01
2016,3,23,12,30,943.0,111.0,1.9,17.0,865.0,702.79,540.07
2016,3,23,12,45,929.5,116.5,1.95,17.0,854.5,742.05,570.47
2016,3,23,13,0,916.0,122.0,2.0,17.0,844.0,777.89,597.86
2016,3,23,13,15,911.5,121.5,2.05,16.5,828.0,811.49,623.8
2016,3,23,13,30,907.0,121.0,2.1,16.0,812.0,841.92,646.83
2016,3,23,13,45,896.0,121.5,2.2,16.0,787.5,864.76,663.98
2016,3,23,14,0,885.0,122.0,2.3,16.0,763.0,892.97,685.05
2016,3,23,14,15,874.5,120.0,2.35,16.0,731.5,906.92,695.91
2016,3,23,14,30,864.0,118.0,2.4,16.0,700.0,917.02,704.43
2016,3,23,14,45,849.0,115.5,2.45,16.0,662.0,918.68,707.35
2016,3,23,15,0,834.0,113.0,2.5,16.0,624.0,916.43,707.82
2016,3,23,15,15,815.5,110.0,2.5,15.5,580.5,906.57,704.04
2016,3,23,15,30,797.0,107.0,2.5,15.0,537.0,892.98,697.8
2016,3,23,15,45,537.0,146.5,2.55,15.0,425.0,699.09,559.86
2016,3,23,16,0,277.0,186.0,2.6,15.0,313.0,489.43,398.65
2016,3,23,16,15,341.0,154.5,2.6,14.5,293.0,512.04,421.68
2016,3,23,16,30,405.0,123.0,2.6,14.0,273.0,552.27,456.41
2016,3,23,16,45,355.5,113.0,2.6,14.0,230.5,493.84,410.26
2016,3,23,17,0,306.0,103.0,2.6,14.0,188.0,416.7,348.65
2016,3,23,17,15,358.5,80.5,2.55,13.5,159.0,448.23,374.44
2016,3,23,17,30,411.0,58.0,2.5,13.0,130.0,457.46,378.71
2016,3,23,17,45,291.0,44.0,2.5,12.5,86.5,333.92,272.83
2016,3,23,18,0,171.0,30.0,2.5,12.0,43.0,216.86,150.05
2016,3,23,18,15,85.5,15.0,2.45,11.5,21.5,75.21,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,80.0,12.0,2.6,9.5,17.0,10.24,0.0
2016,3,24,6,30,160.0,24.0,2.7,10.0,34.0,18.64,5.97
2016,3,24,6,45,264.5,39.0,2.8,10.5,74.5,30.09,20.5
2016,3,24,7,0,369.0,54.0,2.9,11.0,115.0,41.37,31.26
2016,3,24,7,15,446.0,65.0,2.9,11.5,165.0,51.39,40.6
2016,3,24,7,30,523.0,76.0,2.9,12.0,215.0,59.06,47.62
2016,3,24,7,45,550.5,90.0,2.95,12.5,263.5,68.48,55.98
