Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,578.0,104.0,3.0,13.0,312.0,77.45,63.76
2016,3,24,8,15,616.5,111.5,3.0,13.5,363.0,81.19,66.76
2016,3,24,8,30,655.0,119.0,3.0,14.0,414.0,84.81,69.6
2016,3,24,8,45,667.0,131.0,3.05,14.5,459.0,91.11,74.75
2016,3,24,9,0,679.0,143.0,3.1,15.0,504.0,97.07,79.54
2016,3,24,9,15,701.5,147.5,3.0,15.0,547.0,97.81,79.93
2016,3,24,9,30,724.0,152.0,2.9,15.0,590.0,98.56,80.36
2016,3,24,9,45,756.0,148.5,2.8,15.5,631.0,112.65,75.63
2016,3,24,10,0,788.0,145.0,2.7,16.0,672.0,163.47,98.13
2016,3,24,10,15,800.0,148.0,2.6,16.0,704.0,226.27,143.7
2016,3,24,10,30,812.0,151.0,2.5,16.0,736.0,282.07,189.8
2016,3,24,10,45,817.5,154.5,2.45,16.5,760.5,337.45,237.9
2016,3,24,11,0,823.0,158.0,2.4,17.0,785.0,392.85,286.21
2016,3,24,11,15,828.5,159.5,2.4,17.0,802.5,446.54,333.12
2016,3,24,11,30,834.0,161.0,2.4,17.0,820.0,499.77,378.62
2016,3,24,11,45,831.5,165.0,2.4,17.0,827.5,550.34,420.96
2016,3,24,12,0,829.0,169.0,2.4,17.0,835.0,599.25,460.84
2016,3,24,12,15,829.0,169.0,2.4,17.0,835.5,644.48,497.02
2016,3,24,12,30,829.0,169.0,2.4,17.0,836.0,687.76,530.9
2016,3,24,12,45,858.0,151.0,2.4,17.5,835.5,732.68,564.7
2016,3,24,13,0,887.0,133.0,2.4,18.0,835.0,776.33,596.95
2016,3,24,13,15,883.0,132.0,2.4,18.0,819.5,809.97,621.84
2016,3,24,13,30,879.0,131.0,2.4,18.0,804.0,840.45,643.33
2016,3,24,13,45,869.5,130.5,2.4,18.0,780.0,863.66,659.83
2016,3,24,14,0,860.0,130.0,2.4,18.0,756.0,883.22,673.96
2016,3,24,14,15,849.5,128.0,2.4,17.5,725.5,896.65,685.33
2016,3,24,14,30,839.0,126.0,2.4,17.0,695.0,906.29,694.35
2016,3,24,14,45,816.5,127.0,2.45,17.0,656.0,904.54,694.89
2016,3,24,15,0,794.0,128.0,2.5,17.0,617.0,898.76,692.89
2016,3,24,15,15,775.0,124.0,2.55,16.5,574.0,893.78,692.92
2016,3,24,15,30,756.0,120.0,2.6,16.0,531.0,878.96,686.13
2016,3,24,15,45,728.0,116.0,2.65,16.0,483.5,852.37,669.73
2016,3,24,16,0,700.0,112.0,2.7,16.0,436.0,822.61,650.95
2016,3,24,16,15,665.0,105.5,2.8,15.5,385.0,780.51,624.26
2016,3,24,16,30,630.0,99.0,2.9,15.0,334.0,735.97,594.89
2016,3,24,16,45,598.0,87.5,3.0,15.0,284.0,686.2,559.21
2016,3,24,17,0,566.0,76.0,3.1,15.0,234.0,634.78,520.62
2016,3,24,17,15,496.0,66.0,3.1,14.5,183.5,551.48,455.45
2016,3,24,17,30,426.0,56.0,3.1,14.0,133.0,469.2,387.75
2016,3,24,17,45,326.0,42.0,3.15,13.5,89.5,361.09,295.2
2016,3,24,18,0,226.0,28.0,3.2,13.0,46.0,258.07,184.81
2016,3,24,18,15,113.0,14.0,3.1,12.5,23.0,94.64,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,91.0,13.5,2.05,9.0,19.5,11.52,0.0
2016,3,25,6,30,182.0,27.0,2.1,9.0,39.0,20.97,9.01
2016,3,25,6,45,304.0,40.0,2.2,9.5,82.5,32.63,22.95
2016,3,25,7,0,426.0,53.0,2.3,10.0,126.0,42.75,32.69
2016,3,25,7,15,501.0,62.0,2.4,10.5,176.5,49.04,38.7
2016,3,25,7,30,576.0,71.0,2.5,11.0,227.0,55.25,44.39
2016,3,25,7,45,639.0,74.5,2.6,11.5,281.0,57.0,45.9
2016,3,25,8,0,702.0,78.0,2.7,12.0,335.0,58.92,47.45
2016,3,25,8,15,735.0,82.5,2.75,12.5,386.0,61.29,49.33
2016,3,25,8,30,768.0,87.0,2.8,13.0,437.0,69.43,56.28
2016,3,25,8,45,796.5,89.5,2.85,13.5,486.0,70.39,56.82
2016,3,25,9,0,825.0,92.0,2.9,14.0,535.0,71.37,57.39
2016,3,25,9,15,843.0,95.0,2.75,14.5,579.0,72.53,58.11
2016,3,25,9,30,861.0,98.0,2.6,15.0,623.0,73.66,58.81
2016,3,25,9,45,870.5,101.5,2.5,15.5,660.5,98.56,60.02
2016,3,25,10,0,880.0,105.0,2.4,16.0,698.0,165.69,95.63
2016,3,25,10,15,890.0,107.0,2.35,16.0,730.0,223.35,137.37
2016,3,25,10,30,900.0,109.0,2.3,16.0,762.0,281.69,186.27
2016,3,25,10,45,903.0,112.5,2.25,16.5,786.0,339.59,237.14
2016,3,25,11,0,906.0,116.0,2.2,17.0,810.0,396.99,287.67
2016,3,25,11,15,910.0,117.0,2.15,17.0,826.5,452.27,336.2
2016,3,25,11,30,914.0,118.0,2.1,17.0,843.0,506.66,382.78
2016,3,25,11,45,918.5,117.0,2.05,17.5,852.0,558.64,425.39
2016,3,25,12,0,923.0,116.0,2.0,18.0,861.0,609.25,465.48
2016,3,25,12,15,922.5,116.0,2.0,18.0,861.0,656.13,502.72
2016,3,25,12,30,922.0,116.0,2.0,18.0,861.0,700.79,537.4
2016,3,25,12,45,926.0,112.0,2.05,18.0,854.5,742.58,569.69
2016,3,25,13,0,930.0,108.0,2.1,18.0,848.0,781.91,599.72
2016,3,25,13,15,926.0,107.0,2.15,18.0,832.0,815.38,623.5
2016,3,25,13,30,922.0,106.0,2.2,18.0,816.0,845.64,645.1
2016,3,25,13,45,915.5,104.5,2.25,18.0,792.0,870.02,662.74
2016,3,25,14,0,909.0,103.0,2.3,18.0,768.0,890.84,678.1
2016,3,25,14,15,899.5,101.5,2.35,17.5,736.5,905.44,690.69
2016,3,25,14,30,890.0,100.0,2.4,17.0,705.0,916.31,700.99
2016,3,25,14,45,874.0,99.0,2.5,17.0,667.0,918.13,704.45
2016,3,25,15,0,858.0,98.0,2.6,17.0,629.0,926.3,712.54
2016,3,25,15,15,841.0,95.0,2.65,17.0,586.0,917.58,708.61
2016,3,25,15,30,824.0,92.0,2.7,17.0,543.0,905.15,702.34
2016,3,25,15,45,795.5,90.0,2.8,17.0,494.0,879.66,687.31
2016,3,25,16,0,767.0,88.0,2.9,17.0,445.0,850.86,669.78
2016,3,25,16,15,735.0,83.5,2.95,16.5,394.5,812.77,646.02
2016,3,25,16,30,703.0,79.0,3.0,16.0,344.0,778.65,624.48
2016,3,25,16,45,654.5,73.5,3.1,15.5,291.5,720.47,584.14
2016,3,25,17,0,606.0,68.0,3.2,15.0,239.0,661.19,541.09
2016,3,25,17,15,536.5,60.0,3.2,14.5,188.5,580.03,478.09
2016,3,25,17,30,467.0,52.0,3.2,14.0,138.0,499.94,412.5
2016,3,25,17,45,355.0,40.5,3.25,13.5,93.5,383.66,313.86
2016,3,25,18,0,243.0,29.0,3.3,13.0,49.0,274.14,201.34
2016,3,25,18,15,121.5,14.5,3.25,12.5,24.5,101.51,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,143.5,11.5,2.4,10.5,22.0,9.82,0.0
2016,3,26,6,30,287.0,23.0,2.4,11.0,44.0,18.82,8.37
2016,3,26,6,45,398.5,33.0,2.45,12.0,88.5,26.76,17.72
2016,3,26,7,0,510.0,43.0,2.5,13.0,133.0,34.61,25.14
2016,3,26,7,15,577.0,49.5,2.45,13.0,183.5,39.31,29.65
2016,3,26,7,30,644.0,56.0,2.4,13.0,234.0,47.85,37.43
2016,3,26,7,45,686.5,61.5,2.4,13.5,285.5,51.81,40.9
2016,3,26,8,0,729.0,67.0,2.4,14.0,337.0,55.69,44.19
2016,3,26,8,15,759.0,70.5,2.4,14.5,387.0,57.82,45.85
2016,3,26,8,30,789.0,74.0,2.4,15.0,437.0,59.92,47.46
2016,3,26,8,45,810.0,77.5,2.4,15.5,484.0,61.85,48.88
2016,3,26,9,0,831.0,81.0,2.4,16.0,531.0,63.7,50.24
2016,3,26,9,15,847.0,83.5,2.45,16.0,573.5,73.99,59.01
2016,3,26,9,30,863.0,86.0,2.5,16.0,616.0,75.63,60.25
2016,3,26,9,45,874.0,88.0,2.55,16.5,653.0,103.63,61.84
2016,3,26,10,0,885.0,90.0,2.6,17.0,690.0,160.42,90.15
2016,3,26,10,15,893.5,91.5,2.6,17.0,721.0,217.46,132.14
2016,3,26,10,30,902.0,93.0,2.6,17.0,752.0,274.99,180.83
2016,3,26,10,45,907.0,94.5,2.65,17.5,775.0,331.81,231.09
2016,3,26,11,0,912.0,96.0,2.7,18.0,798.0,388.27,281.21
2016,3,26,11,15,915.5,97.0,2.7,18.0,814.5,443.2,329.84
2016,3,26,11,30,919.0,98.0,2.7,18.0,831.0,497.17,376.54
2016,3,26,11,45,912.5,103.0,2.75,18.0,837.5,548.18,419.86
2016,3,26,12,0,906.0,108.0,2.8,18.0,844.0,596.95,460.26
2016,3,26,12,15,906.0,108.5,2.8,18.0,844.5,643.47,497.78
2016,3,26,12,30,906.0,109.0,2.8,18.0,845.0,687.89,532.83
2016,3,26,12,45,728.5,198.0,2.85,18.0,786.5,694.47,536.94
2016,3,26,13,0,551.0,287.0,2.9,18.0,728.0,677.98,523.61
2016,3,26,13,15,545.0,281.0,2.95,18.0,710.5,696.82,538.94
2016,3,26,13,30,539.0,275.0,3.0,18.0,693.0,713.05,552.02
2016,3,26,13,45,553.5,260.0,3.05,18.0,677.5,734.89,569.61
2016,3,26,14,0,568.0,245.0,3.1,18.0,662.0,754.66,585.68
2016,3,26,14,15,574.5,229.5,3.15,17.5,637.0,764.63,595.85
2016,3,26,14,30,581.0,214.0,3.2,17.0,612.0,771.79,604.2
2016,3,26,14,45,538.5,215.5,3.25,17.0,569.0,749.86,589.24
2016,3,26,15,0,496.0,217.0,3.3,17.0,526.0,724.52,571.85
2016,3,26,15,15,533.5,188.0,3.3,17.0,500.0,736.77,584.01
2016,3,26,15,30,571.0,159.0,3.3,17.0,474.0,754.25,599.25
2016,3,26,15,45,519.5,157.0,3.35,17.0,424.0,699.81,560.71
2016,3,26,16,0,468.0,155.0,3.4,17.0,374.0,652.18,526.39
2016,3,26,16,15,483.5,132.5,3.4,16.5,337.0,639.81,520.5
2016,3,26,16,30,499.0,110.0,3.4,16.0,300.0,623.94,510.73
2016,3,26,16,45,458.0,101.0,3.4,15.5,255.5,572.19,472.48
2016,3,26,17,0,417.0,92.0,3.4,15.0,211.0,520.14,432.66
2016,3,26,17,15,366.0,77.5,3.35,14.5,166.5,451.98,377.86
2016,3,26,17,30,315.0,63.0,3.3,14.0,122.0,384.94,321.13
2016,3,26,17,45,227.0,47.0,3.3,13.5,82.5,287.74,236.44
2016,3,26,18,0,139.0,31.0,3.3,13.0,43.0,195.94,145.54
2016,3,26,18,15,69.5,15.5,3.25,13.0,21.5,64.35,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.0,2.6,10.0,24.0,11.95,0.0
2016,3,27,6,30,252.0,28.0,2.7,10.0,48.0,23.05,12.4
2016,3,27,6,45,361.5,40.0,2.8,10.5,93.0,32.51,22.96
2016,3,27,7,0,471.0,52.0,2.9,11.0,138.0,41.78,31.8
2016,3,27,7,15,543.0,60.5,2.9,11.0,189.5,47.76,37.52
2016,3,27,7,30,615.0,69.0,2.9,11.0,241.0,53.66,42.98
2016,3,27,7,45,660.5,75.5,2.95,11.5,294.0,57.67,46.49
2016,3,27,8,0,706.0,82.0,3.0,12.0,347.0,61.6,49.82
2016,3,27,8,15,739.5,86.5,3.1,12.5,399.0,63.87,51.59
2016,3,27,8,30,773.0,91.0,3.2,13.0,451.0,72.21,58.7
2016,3,27,8,45,796.5,95.0,3.3,13.5,499.5,74.08,60.03
2016,3,27,9,0,820.0,99.0,3.4,14.0,548.0,75.9,61.31
2016,3,27,9,15,838.0,102.5,3.45,14.0,592.0,77.23,62.28
2016,3,27,9,30,856.0,106.0,3.5,14.0,636.0,78.51,63.23
2016,3,27,9,45,868.0,109.0,3.6,14.5,674.5,110.98,66.61
2016,3,27,10,0,880.0,112.0,3.7,15.0,713.0,169.4,97.84
2016,3,27,10,15,890.0,114.0,3.75,15.0,745.5,235.5,148.13
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,293.97,198.2
2016,3,27,10,45,906.0,118.5,3.85,15.0,802.5,352.09,250.46
2016,3,27,11,0,912.0,121.0,3.9,15.0,827.0,410.02,302.85
2016,3,27,11,15,916.5,122.0,3.9,15.0,844.5,465.86,352.88
2016,3,27,11,30,921.0,123.0,3.9,15.0,862.0,520.85,401.09
2016,3,27,11,45,920.0,125.5,3.95,15.5,870.0,573.15,445.27
2016,3,27,12,0,919.0,128.0,4.0,16.0,878.0,623.68,486.73
2016,3,27,12,15,919.5,128.5,4.0,16.0,878.5,671.55,525.85
2016,3,27,12,30,920.0,129.0,4.0,16.0,879.0,717.33,562.51
2016,3,27,12,45,908.5,134.0,4.05,16.0,869.5,756.41,593.51
2016,3,27,13,0,897.0,139.0,4.1,16.0,860.0,799.0,626.3
2016,3,27,13,15,681.5,221.5,4.1,16.0,763.0,752.99,590.46
2016,3,27,13,30,466.0,304.0,4.1,16.0,666.0,683.52,536.64
2016,3,27,13,45,555.5,260.5,4.2,16.0,679.5,739.03,581.68
2016,3,27,14,0,645.0,217.0,4.3,16.0,693.0,800.62,630.28
2016,3,27,14,15,607.0,218.5,4.35,15.5,652.0,789.93,624.43
2016,3,27,14,30,569.0,220.0,4.4,15.0,611.0,769.25,611.75
2016,3,27,14,45,573.0,204.0,4.45,15.0,580.0,770.64,615.17
2016,3,27,15,0,577.0,188.0,4.5,15.0,549.0,769.02,616.34
2016,3,27,15,15,500.5,196.5,4.45,14.5,494.5,717.08,578.42
2016,3,27,15,30,424.0,205.0,4.4,14.0,440.0,662.06,537.7
2016,3,27,15,45,427.0,184.5,4.4,13.5,403.5,646.68,529.41
2016,3,27,16,0,430.0,164.0,4.4,13.0,367.0,628.6,518.7
2016,3,27,16,15,460.0,138.5,4.3,12.5,334.0,626.67,520.73
2016,3,27,16,30,490.0,113.0,4.2,12.0,301.0,620.76,518.31
2016,3,27,16,45,425.5,109.0,4.15,12.0,255.5,554.57,466.47
2016,3,27,17,0,361.0,105.0,4.1,12.0,210.0,489.07,412.98
2016,3,27,17,15,311.5,88.0,4.1,11.5,165.5,420.51,356.52
2016,3,27,17,30,262.0,71.0,4.1,11.0,121.0,353.03,298.5
2016,3,27,17,45,190.5,52.5,4.1,11.0,82.5,249.79,207.94
2016,3,27,18,0,119.0,34.0,4.1,11.0,44.0,167.53,127.25
2016,3,27,18,15,59.5,17.0,4.1,10.5,22.0,79.95,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.0,13.5,4.3,7.5,28.0,11.52,0.0
2016,3,28,6,30,348.0,27.0,4.4,8.0,56.0,22.27,12.47
2016,3,28,6,45,463.0,36.0,4.55,8.5,104.0,29.36,20.44
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,36.43,27.27
2016,3,28,7,15,643.0,51.0,4.75,9.0,206.0,44.35,34.74
2016,3,28,7,30,708.0,57.0,4.8,9.0,260.0,49.03,39.11
2016,3,28,7,45,751.0,61.5,4.9,9.5,314.0,52.25,41.94
2016,3,28,8,0,794.0,66.0,5.0,10.0,368.0,55.45,44.65
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.0,57.69,46.53
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,59.89,48.34
2016,3,28,8,45,874.0,76.0,5.0,10.5,523.5,69.63,56.77
2016,3,28,9,0,895.0,79.0,5.0,11.0,573.0,71.96,58.54
2016,3,28,9,15,910.5,81.5,4.95,11.0,617.5,73.77,59.96
2016,3,28,9,30,926.0,84.0,4.9,11.0,662.0,75.46,61.29
2016,3,28,9,45,937.0,85.5,4.85,11.5,700.5,113.21,65.75
2016,3,28,10,0,948.0,87.0,4.8,12.0,739.0,173.37,98.99
2016,3,28,10,15,956.0,88.5,4.75,12.0,771.0,233.97,146.07
2016,3,28,10,30,964.0,90.0,4.7,12.0,803.0,294.95,199.69
2016,3,28,10,45,969.0,91.5,4.7,12.5,827.0,355.21,254.68
2016,3,28,11,0,974.0,93.0,4.7,13.0,851.0,415.05,309.33
2016,3,28,11,15,977.0,93.5,4.65,13.0,867.5,472.67,361.85
2016,3,28,11,30,980.0,94.0,4.6,13.0,884.0,529.14,412.15
2016,3,28,11,45,980.5,95.0,4.6,13.0,892.0,583.38,459.47
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,635.79,504.07
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,684.71,544.45
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,731.26,581.93
2016,3,28,12,45,961.5,104.5,4.35,13.0,887.0,770.5,613.02
2016,3,28,13,0,943.0,113.0,4.3,13.0,875.0,805.91,640.21
2016,3,28,13,15,938.5,112.5,4.2,13.0,858.0,839.82,664.51
2016,3,28,13,30,934.0,112.0,4.1,13.0,841.0,870.48,686.62
2016,3,28,13,45,926.0,111.0,4.05,13.0,816.0,894.36,704.11
2016,3,28,14,0,918.0,110.0,4.0,13.0,791.0,914.59,719.09
2016,3,28,14,15,539.0,220.0,3.9,13.0,616.0,727.28,580.25
2016,3,28,14,30,160.0,330.0,3.8,13.0,441.0,482.61,386.75
2016,3,28,14,45,80.0,244.0,3.75,13.0,299.5,306.9,248.91
2016,3,28,15,0,0.0,158.0,3.7,13.0,158.0,136.19,108.21
2016,3,28,15,15,0.0,111.5,3.6,13.0,111.5,93.97,73.61
2016,3,28,15,30,0.0,65.0,3.5,13.0,65.0,53.94,40.18
2016,3,28,15,45,108.5,133.5,3.4,13.0,185.5,245.71,204.87
2016,3,28,16,0,217.0,202.0,3.3,13.0,306.0,435.79,361.19
2016,3,28,16,15,393.5,150.5,3.15,12.5,313.0,580.65,480.81
2016,3,28,16,30,570.0,99.0,3.0,12.0,320.0,687.21,566.05
2016,3,28,16,45,519.0,94.0,2.95,12.0,273.0,628.33,520.71
2016,3,28,17,0,468.0,89.0,2.9,12.0,226.0,562.54,469.59
2016,3,28,17,15,416.5,76.0,2.9,11.5,179.5,494.38,415.42
2016,3,28,17,30,365.0,63.0,2.9,11.0,133.0,427.33,359.33
2016,3,28,17,45,285.5,47.5,2.9,10.5,92.0,335.58,279.52
2016,3,28,18,0,206.0,32.0,2.9,10.0,51.0,248.39,193.26
2016,3,28,18,15,103.0,16.0,2.9,9.5,25.5,122.25,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,180.5,13.5,1.7,7.5,29.5,10.93,0.0
2016,3,29,6,30,361.0,27.0,1.8,8.0,59.0,22.2,12.87
2016,3,29,6,45,474.5,35.5,1.95,8.5,108.0,28.89,20.14
2016,3,29,7,0,588.0,44.0,2.1,9.0,157.0,38.72,29.42
2016,3,29,7,15,651.0,50.0,2.25,9.5,210.5,43.45,33.91
2016,3,29,7,30,714.0,56.0,2.4,10.0,264.0,48.16,38.19
2016,3,29,7,45,757.5,60.0,2.6,10.5,318.5,51.03,40.68
2016,3,29,8,0,801.0,64.0,2.8,11.0,373.0,53.91,43.09
2016,3,29,8,15,829.0,67.5,2.75,11.5,425.5,56.19,44.91
2016,3,29,8,30,857.0,71.0,2.7,12.0,478.0,65.89,53.28
2016,3,29,8,45,877.5,74.0,2.7,12.5,527.0,68.35,55.17
2016,3,29,9,0,898.0,77.0,2.7,13.0,576.0,70.7,56.94
2016,3,29,9,15,912.5,79.0,2.5,13.0,620.5,72.18,58.06
2016,3,29,9,30,927.0,81.0,2.3,13.0,665.0,73.57,59.11
2016,3,29,9,45,937.0,83.5,2.15,13.5,703.0,115.97,65.61
2016,3,29,10,0,947.0,86.0,2.0,14.0,741.0,176.63,100.01
2016,3,29,10,15,954.5,87.5,1.9,14.0,772.5,237.03,146.66
2016,3,29,10,30,962.0,89.0,1.8,14.0,804.0,297.76,199.05
2016,3,29,10,45,966.0,90.5,1.7,14.0,828.0,357.56,252.53
2016,3,29,11,0,970.0,92.0,1.6,14.0,852.0,416.81,305.3
2016,3,29,11,15,973.5,92.5,1.55,14.0,868.0,474.34,355.66
2016,3,29,11,30,977.0,93.0,1.5,14.0,884.0,530.78,403.65
2016,3,29,11,45,976.5,94.5,1.5,14.5,892.0,584.66,447.61
2016,3,29,12,0,976.0,96.0,1.5,15.0,900.0,636.65,488.59
2016,3,29,12,15,975.5,96.0,1.5,15.0,899.5,685.26,526.73
2016,3,29,12,30,975.0,96.0,1.5,15.0,899.0,731.51,562.16
2016,3,29,12,45,969.5,97.5,1.5,15.0,889.5,773.09,593.41
2016,3,29,13,0,964.0,99.0,1.5,15.0,880.0,811.63,620.88
2016,3,29,13,15,959.5,98.0,1.55,15.0,863.5,845.34,644.61
2016,3,29,13,30,955.0,97.0,1.6,15.0,847.0,875.7,666.11
2016,3,29,13,45,945.5,97.5,1.65,15.0,821.5,899.96,683.57
2016,3,29,14,0,936.0,98.0,1.7,15.0,796.0,920.5,698.7
2016,3,29,14,15,927.0,96.5,1.75,15.0,764.5,935.59,710.34
2016,3,29,14,30,918.0,95.0,1.8,15.0,733.0,946.86,719.65
2016,3,29,14,45,902.0,94.5,1.85,15.0,693.5,949.04,723.05
2016,3,29,15,0,886.0,94.0,1.9,15.0,654.0,947.38,724.13
2016,3,29,15,15,869.5,91.5,1.95,14.5,610.5,949.56,729.37
2016,3,29,15,30,853.0,89.0,2.0,14.0,567.0,937.8,725.18
2016,3,29,15,45,826.5,87.0,2.05,14.0,517.5,913.64,711.2
2016,3,29,16,0,800.0,85.0,2.1,14.0,468.0,886.12,694.83
2016,3,29,16,15,769.5,81.0,2.1,13.5,416.5,849.27,672.27
2016,3,29,16,30,739.0,77.0,2.1,13.0,365.0,809.69,647.17
2016,3,29,16,45,691.0,72.0,2.15,13.0,311.0,757.3,610.9
2016,3,29,17,0,643.0,67.0,2.2,13.0,257.0,697.9,567.82
2016,3,29,17,15,576.5,59.5,2.2,12.0,205.0,618.44,508.71
2016,3,29,17,30,510.0,52.0,2.2,11.0,153.0,539.95,446.68
2016,3,29,17,45,397.0,42.0,2.2,10.5,106.0,422.36,348.53
2016,3,29,18,0,284.0,32.0,2.2,10.0,59.0,310.85,243.96
2016,3,29,18,15,142.0,16.0,2.2,9.5,29.5,156.52,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.0,17.5,1.85,8.5,28.0,13.63,0.0
2016,3,30,6,30,228.0,35.0,1.9,9.0,56.0,27.06,17.2
2016,3,30,6,45,336.0,47.5,1.95,9.5,101.5,36.54,26.91
2016,3,30,7,0,444.0,60.0,2.0,10.0,147.0,47.9,37.57
2016,3,30,7,15,440.5,78.0,1.95,10.5,186.0,58.34,47.2
2016,3,30,7,30,437.0,96.0,1.9,11.0,225.0,70.15,57.81
2016,3,30,7,45,496.5,99.5,1.85,11.5,272.5,72.2,59.47
2016,3,30,8,0,556.0,103.0,1.8,12.0,320.0,74.88,61.6
2016,3,30,8,15,651.0,101.5,1.8,12.0,388.5,72.83,59.59
2016,3,30,8,30,746.0,100.0,1.8,12.0,457.0,71.32,58.06
2016,3,30,8,45,773.0,103.0,1.8,12.5,505.5,79.04,64.54
2016,3,30,9,0,800.0,106.0,1.8,13.0,554.0,79.97,65.02
2016,3,30,9,15,817.5,109.0,1.8,13.0,597.5,80.74,65.5
2016,3,30,9,30,835.0,112.0,1.8,13.0,641.0,81.49,65.97
2016,3,30,9,45,849.5,114.0,1.85,13.5,679.0,124.36,73.32
2016,3,30,10,0,864.0,116.0,1.9,14.0,717.0,181.42,106.92
2016,3,30,10,15,874.0,117.5,1.9,14.0,748.5,238.87,151.69
2016,3,30,10,30,884.0,119.0,1.9,14.0,780.0,303.31,206.77
2016,3,30,10,45,891.5,120.0,1.95,14.5,804.5,359.89,256.84
2016,3,30,11,0,899.0,121.0,2.0,15.0,829.0,416.4,306.64
2016,3,30,11,15,903.5,122.0,2.0,15.0,845.5,471.39,354.79
2016,3,30,11,30,908.0,123.0,2.0,15.0,862.0,525.54,401.03
2016,3,30,11,45,910.5,123.0,2.0,15.0,870.5,576.85,443.82
2016,3,30,12,0,913.0,123.0,2.0,15.0,879.0,626.64,484.26
2016,3,30,12,15,913.5,123.0,2.0,15.0,879.0,673.5,521.43
2016,3,30,12,30,914.0,123.0,2.0,15.0,879.0,718.25,556.14
2016,3,30,12,45,915.0,121.0,2.0,15.0,871.5,759.32,587.51
2016,3,30,13,0,916.0,119.0,2.0,15.0,864.0,797.83,616.12
2016,3,30,13,15,911.5,118.0,2.05,15.0,848.0,830.29,639.3
2016,3,30,13,30,907.0,117.0,2.1,15.0,832.0,859.54,660.32
2016,3,30,13,45,901.5,115.0,2.15,15.0,808.0,883.66,677.9
2016,3,30,14,0,896.0,113.0,2.2,15.0,784.0,904.29,693.23
2016,3,30,14,15,886.5,111.5,2.3,15.0,753.0,918.35,704.72
2016,3,30,14,30,877.0,110.0,2.4,15.0,722.0,928.71,713.91
2016,3,30,14,45,865.0,107.5,2.5,15.0,684.5,942.42,725.63
2016,3,30,15,0,853.0,105.0,2.6,15.0,647.0,942.23,727.9
2016,3,30,15,15,836.0,102.0,2.75,14.5,603.5,932.99,725.94
2016,3,30,15,30,819.0,99.0,2.9,14.0,560.0,920.04,721.45
2016,3,30,15,45,796.0,95.5,3.05,14.0,512.0,897.27,708.57
2016,3,30,16,0,773.0,92.0,3.2,14.0,464.0,871.16,693.13
2016,3,30,16,15,742.0,87.0,3.25,13.5,413.0,832.68,668.91
2016,3,30,16,30,711.0,82.0,3.3,13.0,362.0,798.24,647.08
2016,3,30,16,45,667.0,76.5,3.4,12.5,309.5,743.17,608.93
2016,3,30,17,0,623.0,71.0,3.5,12.0,257.0,686.85,568.12
2016,3,30,17,15,557.5,63.0,3.4,11.5,205.0,607.78,506.45
2016,3,30,17,30,492.0,55.0,3.3,11.0,153.0,529.57,442.35
2016,3,30,17,45,386.5,44.0,3.25,10.5,107.0,416.95,346.87
2016,3,30,18,0,281.0,33.0,3.2,10.0,61.0,310.03,246.52
2016,3,30,18,15,140.5,16.5,3.1,10.0,30.5,157.75,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,2.3,10.0,31.5,13.77,0.0
2016,3,31,6,30,291.0,34.0,2.4,10.0,63.0,27.91,18.12
2016,3,31,6,45,399.0,44.5,2.5,10.5,110.0,35.94,26.32
2016,3,31,7,0,507.0,55.0,2.6,11.0,157.0,43.89,33.86
2016,3,31,7,15,572.0,62.5,2.6,11.5,209.5,49.0,38.64
2016,3,31,7,30,637.0,70.0,2.6,12.0,262.0,54.05,43.17
2016,3,31,7,45,323.5,104.5,2.6,12.5,202.5,73.69,60.58
2016,3,31,8,0,10.0,139.0,2.6,13.0,143.0,108.17,90.75
2016,3,31,8,15,13.5,157.5,2.55,13.0,164.0,121.97,102.5
2016,3,31,8,30,17.0,176.0,2.5,13.0,185.0,135.63,114.02
2016,3,31,8,45,42.0,209.5,2.45,13.5,233.0,150.29,126.05
2016,3,31,9,0,67.0,243.0,2.4,14.0,281.0,170.44,142.59
2016,3,31,9,15,163.5,265.0,2.4,14.0,367.5,175.22,146.2
2016,3,31,9,30,260.0,287.0,2.4,14.0,454.0,176.78,147.14
2016,3,31,9,45,579.5,194.5,2.4,14.5,593.0,153.4,103.47
2016,3,31,10,0,899.0,102.0,2.4,15.0,732.0,188.88,110.76
2016,3,31,10,15,907.5,103.5,2.4,15.0,763.0,246.92,156.52
2016,3,31,10,30,916.0,105.0,2.4,15.0,794.0,305.42,207.34
2016,3,31,10,45,922.5,106.0,2.45,15.5,818.5,363.21,258.76
2016,3,31,11,0,929.0,107.0,2.5,16.0,843.0,420.78,309.68
2016,3,31,11,15,933.0,108.0,2.5,16.0,859.0,476.85,358.94
2016,3,31,11,30,937.0,109.0,2.5,16.0,875.0,531.99,406.17
2016,3,31,11,45,939.0,109.0,2.5,16.0,883.0,584.13,449.83
2016,3,31,12,0,941.0,109.0,2.5,16.0,891.0,634.65,491.01
2016,3,31,12,15,941.0,109.0,2.6,16.0,891.0,682.09,529.32
2016,3,31,12,30,941.0,109.0,2.7,16.0,891.0,727.32,565.19
2016,3,31,12,45,943.5,106.0,2.8,16.5,883.5,769.19,596.95
2016,3,31,13,0,946.0,103.0,2.9,17.0,876.0,808.49,625.16
2016,3,31,13,15,942.0,102.0,2.95,16.5,860.0,841.87,650.34
2016,3,31,13,30,938.0,101.0,3.0,16.0,844.0,871.98,673.38
2016,3,31,13,45,931.5,100.5,3.15,16.0,819.5,897.13,692.49
2016,3,31,14,0,925.0,100.0,3.3,16.0,795.0,918.72,709.28
2016,3,31,14,15,917.0,98.0,3.4,15.5,764.0,933.76,722.71
2016,3,31,14,30,909.0,96.0,3.5,15.0,733.0,945.02,733.78
2016,3,31,14,45,607.0,187.5,3.6,15.0,603.5,799.53,631.51
2016,3,31,15,0,305.0,279.0,3.7,15.0,474.0,601.6,480.05
2016,3,31,15,15,249.0,266.5,3.7,14.5,419.0,543.98,438.14
2016,3,31,15,30,193.0,254.0,3.7,14.0,364.0,464.0,377.32
2016,3,31,15,45,230.5,227.0,3.75,14.0,347.0,474.01,388.32
2016,3,31,16,0,268.0,200.0,3.8,14.0,330.0,502.52,413.17
2016,3,31,16,15,189.0,182.0,3.75,13.5,269.0,390.12,323.9
2016,3,31,16,30,110.0,164.0,3.7,13.0,208.0,298.87,249.09
2016,3,31,16,45,100.5,142.5,3.7,13.0,178.0,267.45,223.86
2016,3,31,17,0,91.0,121.0,3.7,13.0,148.0,235.43,197.37
2016,3,31,17,15,318.0,86.5,3.55,12.5,155.0,425.66,360.41
2016,3,31,17,30,545.0,52.0,3.4,12.0,162.0,571.35,475.35
2016,3,31,17,45,441.5,42.0,3.25,11.5,114.0,459.99,380.33
2016,3,31,18,0,338.0,32.0,3.1,11.0,66.0,354.15,281.92
2016,3,31,18,15,169.0,16.0,2.95,10.5,33.0,179.83,21.26
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,16.5,2.4,9.5,34.5,13.29,0.0
2016,4,1,6,30,340.0,33.0,2.5,10.0,69.0,27.03,17.59
2016,4,1,6,45,439.0,43.0,2.65,10.5,116.5,34.71,25.29
2016,4,1,7,0,538.0,53.0,2.8,11.0,164.0,42.29,32.46
2016,4,1,7,15,599.0,60.0,2.8,11.5,216.5,47.1,36.94
2016,4,1,7,30,660.0,67.0,2.8,12.0,269.0,51.85,41.19
2016,4,1,7,45,504.5,106.0,2.8,12.5,276.5,76.48,63.05
2016,4,1,8,0,349.0,145.0,2.8,13.0,284.0,103.38,86.51
2016,4,1,8,15,334.0,169.5,2.75,13.0,317.0,117.74,98.79
2016,4,1,8,30,319.0,194.0,2.7,13.0,350.0,131.38,110.32
2016,4,1,8,45,332.0,213.0,2.7,13.5,389.5,141.67,118.63
2016,4,1,9,0,345.0,232.0,2.7,14.0,429.0,151.51,126.46
2016,4,1,9,15,609.0,165.0,2.65,14.0,544.0,104.88,86.04
2016,4,1,9,30,873.0,98.0,2.6,14.0,659.0,82.89,66.88
2016,4,1,9,45,884.5,100.0,2.6,14.5,696.5,134.54,77.64
2016,4,1,10,0,896.0,102.0,2.6,15.0,734.0,192.25,113.38
2016,4,1,10,15,904.5,104.0,2.5,15.0,765.0,250.42,159.67
2016,4,1,10,30,913.0,106.0,2.4,15.0,796.0,309.07,210.71
2016,4,1,10,45,920.0,106.5,2.35,15.5,820.0,366.47,261.67
2016,4,1,11,0,927.0,107.0,2.3,16.0,844.0,423.68,312.0
2016,4,1,11,15,930.5,108.0,2.25,16.0,860.0,479.39,360.65
2016,4,1,11,30,934.0,109.0,2.2,16.0,876.0,534.1,407.13
2016,4,1,11,45,937.0,108.5,2.2,16.0,884.5,586.15,450.41
2016,4,1,12,0,940.0,108.0,2.2,16.0,893.0,636.65,491.3
2016,4,1,12,15,940.0,108.0,2.2,16.0,893.0,683.95,528.72
2016,4,1,12,30,940.0,108.0,2.2,16.0,893.0,729.03,563.6
2016,4,1,12,45,939.0,107.0,2.2,16.0,885.0,770.09,594.88
2016,4,1,13,0,938.0,106.0,2.2,16.0,877.0,808.42,622.51
2016,4,1,13,15,934.5,105.5,2.25,16.0,861.0,842.37,646.68
2016,4,1,13,30,931.0,105.0,2.3,16.0,845.0,873.15,668.69
2016,4,1,13,45,925.5,103.5,2.35,16.0,821.0,897.94,686.65
2016,4,1,14,0,920.0,102.0,2.4,16.0,797.0,919.19,702.34
2016,4,1,14,15,911.5,100.5,2.45,15.5,766.0,934.15,715.25
2016,4,1,14,30,903.0,99.0,2.5,15.0,735.0,945.38,725.88
2016,4,1,14,45,891.5,97.0,2.6,15.0,697.5,949.55,731.0
2016,4,1,15,0,880.0,95.0,2.7,15.0,660.0,949.95,733.77
2016,4,1,15,15,864.5,92.5,2.75,14.5,616.5,952.86,739.41
2016,4,1,15,30,849.0,90.0,2.8,14.0,573.0,941.71,735.37
2016,4,1,15,45,828.0,87.0,2.9,14.0,525.0,921.13,723.9
2016,4,1,16,0,807.0,84.0,3.0,14.0,477.0,897.18,709.96
2016,4,1,16,15,778.5,80.0,3.0,13.5,426.0,861.78,688.06
2016,4,1,16,30,750.0,76.0,3.0,13.0,375.0,823.63,663.65
2016,4,1,16,45,707.5,71.0,3.0,13.0,322.0,769.01,624.88
2016,4,1,17,0,665.0,66.0,3.0,13.0,269.0,719.92,588.93
2016,4,1,17,15,604.0,59.0,2.85,12.5,216.5,644.93,531.43
2016,4,1,17,30,543.0,52.0,2.7,12.0,164.0,570.63,471.56
2016,4,1,17,45,442.0,42.5,2.55,11.5,116.0,461.78,380.69
2016,4,1,18,0,341.0,33.0,2.4,11.0,68.0,358.14,285.88
2016,4,1,18,15,170.5,16.5,2.3,10.5,34.0,183.35,47.09
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,1.5,9.5,36.0,14.06,1.86
2016,4,2,6,30,337.0,35.0,1.5,10.0,72.0,28.64,19.17
2016,4,2,6,45,428.0,46.0,1.5,10.5,119.5,37.07,27.47
2016,4,2,7,0,519.0,57.0,1.5,11.0,167.0,45.32,35.24
2016,4,2,7,15,580.5,64.5,1.4,11.0,219.5,50.38,40.01
2016,4,2,7,30,642.0,72.0,1.3,11.0,272.0,55.36,44.54
2016,4,2,7,45,321.0,81.5,1.25,11.5,181.5,57.98,46.73
2016,4,2,8,0,0.0,91.0,1.2,12.0,91.0,74.44,61.16
2016,4,2,8,15,25.5,146.0,1.15,12.5,159.0,110.25,92.28
2016,4,2,8,30,51.0,201.0,1.1,13.0,227.0,144.48,121.3
2016,4,2,8,45,55.5,223.0,1.1,13.5,253.0,158.3,132.37
2016,4,2,9,0,60.0,245.0,1.1,14.0,279.0,171.74,143.04
2016,4,2,9,15,59.0,264.5,1.1,14.0,300.5,183.39,152.38
2016,4,2,9,30,58.0,284.0,1.1,14.0,322.0,194.69,161.39
2016,4,2,9,45,136.0,310.0,1.1,14.5,405.0,213.1,163.74
2016,4,2,10,0,214.0,336.0,1.1,15.0,488.0,253.49,189.97
2016,4,2,10,15,413.0,287.5,1.15,15.0,596.5,266.1,191.28
2016,4,2,10,30,612.0,239.0,1.2,15.0,705.0,316.24,225.48
2016,4,2,10,45,576.0,263.0,1.25,15.5,712.0,364.34,267.28
2016,4,2,11,0,540.0,287.0,1.3,16.0,719.0,407.75,304.49
2016,4,2,11,15,711.5,214.5,1.3,16.0,794.5,464.75,349.04
2016,4,2,11,30,883.0,142.0,1.3,16.0,870.0,537.68,406.29
2016,4,2,11,45,889.5,139.5,1.35,16.0,879.0,588.31,447.51
2016,4,2,12,0,896.0,137.0,1.4,16.0,888.0,637.67,486.89
2016,4,2,12,15,896.0,136.5,1.45,16.0,887.5,683.15,522.49
2016,4,2,12,30,896.0,136.0,1.5,16.0,887.0,726.51,555.8
2016,4,2,12,45,902.5,130.5,1.55,16.0,881.0,767.9,587.23
2016,4,2,13,0,909.0,125.0,1.6,16.0,875.0,807.01,616.02
2016,4,2,13,15,905.0,124.0,1.65,16.0,858.5,839.5,638.89
2016,4,2,13,30,901.0,123.0,1.7,16.0,842.0,868.85,659.68
2016,4,2,13,45,896.0,120.5,1.75,16.0,818.0,892.62,676.8
2016,4,2,14,0,891.0,118.0,1.8,16.0,794.0,912.92,691.73
2016,4,2,14,15,882.0,116.5,1.8,16.0,763.0,927.14,702.15
2016,4,2,14,30,873.0,115.0,1.8,16.0,732.0,948.19,717.37
2016,4,2,14,45,857.5,114.0,1.85,16.0,694.0,949.99,720.38
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,947.92,721.17
2016,4,2,15,15,825.0,110.0,1.9,15.5,612.5,938.36,717.8
2016,4,2,15,30,808.0,107.0,1.9,15.0,569.0,925.11,712.1
2016,4,2,15,45,781.5,104.5,1.9,15.0,520.5,899.83,696.84
2016,4,2,16,0,755.0,102.0,1.9,15.0,472.0,878.06,684.06
2016,4,2,16,15,724.0,97.0,1.9,14.5,421.0,839.91,660.72
2016,4,2,16,30,693.0,92.0,1.9,14.0,370.0,799.28,635.11
2016,4,2,16,45,641.5,87.0,1.95,14.0,317.0,737.72,592.52
2016,4,2,17,0,590.0,82.0,2.0,14.0,264.0,674.97,547.44
2016,4,2,17,15,526.0,73.0,2.0,13.5,212.0,595.85,488.2
2016,4,2,17,30,462.0,64.0,2.0,13.0,160.0,517.28,426.18
2016,4,2,17,45,358.5,51.5,2.0,12.5,113.5,402.03,331.33
2016,4,2,18,0,255.0,39.0,2.0,12.0,67.0,297.94,238.23
2016,4,2,18,15,127.5,19.5,2.0,11.5,33.5,152.78,54.71
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.5,38.5,15.27,4.04
2016,4,3,6,30,339.0,38.0,1.8,9.0,77.0,31.14,21.59
2016,4,3,6,45,435.5,48.5,1.85,9.5,126.0,39.09,29.44
2016,4,3,7,0,532.0,59.0,1.9,10.0,175.0,46.91,36.84
2016,4,3,7,15,593.5,66.5,1.9,10.5,228.0,51.93,41.49
2016,4,3,7,30,655.0,74.0,1.9,11.0,281.0,56.87,45.89
2016,4,3,7,45,327.5,101.5,1.9,11.5,205.0,71.35,58.68
2016,4,3,8,0,0.0,129.0,1.9,12.0,129.0,101.73,85.29
2016,4,3,8,15,5.0,150.5,1.9,12.5,153.0,117.64,98.75
2016,4,3,8,30,10.0,172.0,1.9,13.0,177.0,133.36,111.85
2016,4,3,8,45,14.0,191.0,1.9,13.5,199.0,147.24,123.18
2016,4,3,9,0,18.0,210.0,1.9,14.0,221.0,160.95,134.23
2016,4,3,9,15,14.0,212.0,1.9,14.0,221.5,163.32,135.84
2016,4,3,9,30,10.0,214.0,1.9,14.0,222.0,165.59,137.41
2016,4,3,9,45,13.5,233.0,1.95,14.5,243.5,181.55,143.28
2016,4,3,10,0,17.0,252.0,2.0,15.0,265.0,198.16,155.69
2016,4,3,10,15,21.0,272.5,2.0,15.0,289.0,216.58,169.86
2016,4,3,10,30,25.0,293.0,2.0,15.0,313.0,235.78,184.7
