Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,33.0,318.0,2.0,15.5,345.0,251.53,196.37
2016,4,3,11,0,41.0,343.0,2.0,16.0,377.0,278.36,216.73
2016,4,3,11,15,77.0,375.5,2.0,16.0,439.5,324.22,251.75
2016,4,3,11,30,113.0,408.0,2.0,16.0,502.0,375.18,290.61
2016,4,3,11,45,516.5,271.0,2.0,16.5,705.5,497.13,383.53
2016,4,3,12,0,920.0,134.0,2.0,17.0,909.0,652.42,500.39
2016,4,3,12,15,920.0,134.0,2.05,17.0,908.5,699.28,536.32
2016,4,3,12,30,920.0,134.0,2.1,17.0,908.0,743.98,570.75
2016,4,3,12,45,915.5,134.5,2.15,17.0,899.0,783.55,600.86
2016,4,3,13,0,911.0,135.0,2.2,17.0,890.0,820.26,628.07
2016,4,3,13,15,906.5,134.0,2.25,16.5,873.0,852.62,652.21
2016,4,3,13,30,902.0,133.0,2.3,16.0,856.0,881.79,674.29
2016,4,3,13,45,727.0,197.5,2.4,16.0,769.5,842.72,648.19
2016,4,3,14,0,552.0,262.0,2.5,16.0,683.0,772.49,597.33
2016,4,3,14,15,550.0,249.0,2.55,16.0,654.5,777.13,603.09
2016,4,3,14,30,548.0,236.0,2.6,16.0,626.0,778.83,606.19
2016,4,3,14,45,688.0,181.5,2.65,16.0,644.5,874.21,677.7
2016,4,3,15,0,828.0,127.0,2.7,16.0,663.0,952.48,733.21
2016,4,3,15,15,668.5,158.0,2.7,15.5,572.5,852.76,665.73
2016,4,3,15,30,509.0,189.0,2.7,15.0,482.0,732.9,581.88
2016,4,3,15,45,602.5,144.5,2.75,15.0,463.0,784.37,623.61
2016,4,3,16,0,696.0,100.0,2.8,15.0,444.0,820.9,651.98
2016,4,3,16,15,680.0,91.0,2.75,14.5,398.0,791.94,633.4
2016,4,3,16,30,664.0,82.0,2.7,14.0,352.0,760.26,612.95
2016,4,3,16,45,573.5,91.5,2.7,13.5,301.5,682.22,557.14
2016,4,3,17,0,483.0,101.0,2.7,13.0,251.0,597.22,493.98
2016,4,3,17,15,425.5,88.0,2.6,12.5,202.0,522.93,436.16
2016,4,3,17,30,368.0,75.0,2.5,12.0,153.0,450.05,376.67
2016,4,3,17,45,286.5,58.5,2.45,12.0,109.0,354.55,294.66
2016,4,3,18,0,205.0,42.0,2.4,12.0,65.0,263.72,211.98
2016,4,3,18,15,102.5,21.0,2.35,11.5,32.5,138.35,60.93
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,2.8,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,2.8,10.0,11.0,8.54,0.0
2016,4,4,6,15,186.5,25.5,2.85,10.0,46.0,19.83,8.2
2016,4,4,6,30,336.0,41.0,2.9,10.0,81.0,33.64,23.77
2016,4,4,6,45,438.0,51.0,2.95,10.5,130.5,41.08,31.13
2016,4,4,7,0,540.0,61.0,3.0,11.0,180.0,48.46,38.09
2016,4,4,7,15,601.5,68.0,3.0,11.5,234.0,53.04,42.31
2016,4,4,7,30,663.0,75.0,3.0,12.0,288.0,57.57,46.31
2016,4,4,7,45,704.0,81.0,3.0,12.5,342.0,61.07,49.27
2016,4,4,8,0,745.0,87.0,3.0,13.0,396.0,64.49,52.06
2016,4,4,8,15,774.0,91.0,2.95,13.5,448.0,72.41,58.78
2016,4,4,8,30,803.0,95.0,2.9,14.0,500.0,74.33,60.14
2016,4,4,8,45,822.0,100.0,2.9,14.5,548.0,76.74,61.93
2016,4,4,9,0,841.0,105.0,2.9,15.0,596.0,79.03,63.6
2016,4,4,9,15,857.0,107.5,2.8,15.0,639.5,79.48,63.81
2016,4,4,9,30,873.0,110.0,2.7,15.0,683.0,86.66,69.83
2016,4,4,9,45,884.0,113.0,2.65,15.5,720.5,144.62,82.09
2016,4,4,10,0,895.0,116.0,2.6,16.0,758.0,212.04,128.17
2016,4,4,10,15,903.5,118.0,2.5,16.0,789.0,270.34,175.46
2016,4,4,10,30,912.0,120.0,2.4,16.0,820.0,329.1,226.68
2016,4,4,10,45,917.0,121.5,2.35,16.5,844.0,386.66,277.47
2016,4,4,11,0,922.0,123.0,2.3,17.0,868.0,443.84,327.23
2016,4,4,11,15,926.0,124.0,2.25,17.0,883.5,499.65,375.31
2016,4,4,11,30,930.0,125.0,2.2,17.0,899.0,554.52,421.26
2016,4,4,11,45,929.0,127.0,2.2,17.0,906.0,606.35,463.76
2016,4,4,12,0,928.0,129.0,2.2,17.0,913.0,656.36,503.67
2016,4,4,12,15,927.5,129.0,2.15,17.0,912.5,703.08,539.85
2016,4,4,12,30,927.0,129.0,2.1,17.0,912.0,747.58,573.47
2016,4,4,12,45,924.5,128.5,2.1,17.5,903.0,787.8,602.51
2016,4,4,13,0,922.0,128.0,2.1,18.0,894.0,825.24,628.17
2016,4,4,13,15,917.0,127.0,2.2,17.5,877.0,857.31,652.4
2016,4,4,13,30,912.0,126.0,2.3,17.0,860.0,886.13,674.57
2016,4,4,13,45,901.5,126.0,2.45,17.0,834.0,907.87,691.25
2016,4,4,14,0,891.0,126.0,2.6,17.0,808.0,925.95,705.62
2016,4,4,14,15,881.0,124.0,2.85,17.0,776.0,949.31,724.64
2016,4,4,14,30,871.0,122.0,3.1,17.0,744.0,958.81,734.22
2016,4,4,14,45,857.5,119.5,3.35,17.0,705.5,960.65,738.73
2016,4,4,15,0,844.0,117.0,3.6,17.0,667.0,958.62,740.67
2016,4,4,15,15,827.0,114.0,3.7,16.5,623.0,948.9,737.74
2016,4,4,15,30,810.0,111.0,3.8,16.0,579.0,935.47,732.3
2016,4,4,15,45,789.5,106.0,3.9,16.0,531.0,912.83,718.94
2016,4,4,16,0,769.0,101.0,4.0,16.0,483.0,893.38,707.84
2016,4,4,16,15,737.5,96.0,3.8,15.5,431.0,854.39,682.03
2016,4,4,16,30,706.0,91.0,3.6,15.0,379.0,812.91,653.99
2016,4,4,16,45,663.0,84.5,3.45,15.0,326.0,756.76,613.3
2016,4,4,17,0,620.0,78.0,3.3,15.0,273.0,699.28,570.43
2016,4,4,17,15,555.0,70.0,3.15,14.5,220.0,619.73,509.74
2016,4,4,17,30,490.0,62.0,3.0,14.0,167.0,540.85,446.73
2016,4,4,17,45,392.0,50.5,2.9,13.5,119.5,432.37,356.86
2016,4,4,18,0,294.0,39.0,2.8,13.0,72.0,328.61,265.09
2016,4,4,18,15,147.0,19.5,2.7,12.5,36.0,169.22,87.2
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,9.39,0.0
2016,4,5,6,15,229.0,25.0,1.65,10.5,50.0,20.45,9.61
2016,4,5,6,30,383.0,39.0,1.6,11.0,87.0,31.88,22.28
2016,4,5,6,45,478.5,48.0,1.55,11.5,137.0,38.6,28.87
2016,4,5,7,0,574.0,57.0,1.5,12.0,187.0,45.27,35.14
2016,4,5,7,15,631.5,63.5,1.55,12.5,240.5,49.62,39.11
2016,4,5,7,30,689.0,70.0,1.6,13.0,294.0,53.92,42.88
2016,4,5,7,45,731.0,74.5,1.65,13.5,348.5,61.61,49.55
2016,4,5,8,0,773.0,79.0,1.7,14.0,403.0,64.42,51.78
2016,4,5,8,15,799.5,82.5,1.75,14.5,454.5,66.23,53.09
2016,4,5,8,30,826.0,86.0,1.8,15.0,506.0,68.0,54.35
2016,4,5,8,45,845.0,89.5,1.85,15.5,553.5,69.6,55.45
2016,4,5,9,0,864.0,93.0,1.9,16.0,601.0,71.13,56.48
2016,4,5,9,15,878.5,95.5,1.95,16.0,644.0,81.69,65.43
2016,4,5,9,30,893.0,98.0,2.0,16.0,687.0,93.53,63.42
2016,4,5,9,45,901.0,101.5,2.05,16.5,723.5,151.75,85.91
2016,4,5,10,0,909.0,105.0,2.1,17.0,760.0,210.83,125.81
2016,4,5,10,15,916.5,106.5,2.15,17.5,791.0,269.17,173.08
2016,4,5,10,30,924.0,108.0,2.2,18.0,822.0,327.82,223.84
2016,4,5,10,45,928.5,109.5,2.25,18.5,845.0,385.61,274.65
2016,4,5,11,0,933.0,111.0,2.3,19.0,868.0,442.95,324.42
2016,4,5,11,15,936.0,112.0,2.3,19.0,883.5,498.61,372.23
2016,4,5,11,30,939.0,113.0,2.3,19.0,899.0,553.2,417.89
2016,4,5,11,45,940.0,113.5,2.35,19.0,906.0,605.06,460.4
2016,4,5,12,0,941.0,114.0,2.4,19.0,913.0,655.21,500.51
2016,4,5,12,15,940.5,113.5,2.35,19.0,912.0,701.67,536.44
2016,4,5,12,30,940.0,113.0,2.3,19.0,911.0,745.83,569.78
2016,4,5,12,45,938.5,112.0,2.25,19.5,902.0,786.35,598.63
2016,4,5,13,0,937.0,111.0,2.2,20.0,893.0,824.09,623.36
2016,4,5,13,15,932.5,110.0,2.15,20.0,876.0,856.53,645.17
2016,4,5,13,30,928.0,109.0,2.1,20.0,859.0,885.69,664.71
2016,4,5,13,45,921.0,108.0,2.05,20.0,834.0,909.34,680.53
2016,4,5,14,0,914.0,107.0,2.0,20.0,809.0,929.41,694.03
2016,4,5,14,15,905.0,105.5,2.0,20.0,777.5,943.52,704.25
2016,4,5,14,30,896.0,104.0,2.0,20.0,746.0,953.9,712.2
2016,4,5,14,45,883.5,101.5,2.0,20.0,707.5,956.17,714.99
2016,4,5,15,0,871.0,99.0,2.0,20.0,669.0,954.66,715.52
2016,4,5,15,15,855.0,96.5,1.95,19.5,625.0,957.01,719.63
2016,4,5,15,30,839.0,94.0,1.9,19.0,581.0,944.97,714.21
2016,4,5,15,45,817.5,90.5,1.85,19.0,533.0,922.87,700.89
2016,4,5,16,0,796.0,87.0,1.8,19.0,485.0,897.45,685.37
2016,4,5,16,15,767.0,83.0,1.7,18.5,433.5,861.19,662.97
2016,4,5,16,30,738.0,79.0,1.6,18.0,382.0,822.26,638.33
2016,4,5,16,45,697.0,74.0,1.55,18.0,329.0,775.0,606.45
2016,4,5,17,0,656.0,69.0,1.5,18.0,276.0,720.77,568.48
2016,4,5,17,15,596.5,62.0,1.5,17.0,224.0,646.63,516.52
2016,4,5,17,30,537.0,55.0,1.5,16.0,172.0,573.13,461.83
2016,4,5,17,45,440.5,45.5,1.5,15.5,124.0,467.19,377.52
2016,4,5,18,0,344.0,36.0,1.5,15.0,76.0,366.0,290.93
2016,4,5,18,15,172.0,18.0,1.5,14.5,38.0,193.27,109.34
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,13.0,14.0,10.24,0.0
2016,4,6,6,15,234.0,26.0,2.55,13.5,51.5,21.23,10.73
2016,4,6,6,30,379.0,40.0,2.6,14.0,89.0,32.59,22.67
2016,4,6,6,45,469.5,49.5,2.65,14.5,139.0,39.68,29.47
2016,4,6,7,0,560.0,59.0,2.7,15.0,189.0,46.67,35.94
2016,4,6,7,15,617.5,66.0,2.65,15.0,242.5,51.33,40.21
2016,4,6,7,30,675.0,73.0,2.6,15.0,296.0,55.91,44.27
2016,4,6,7,45,714.5,78.5,2.55,15.5,350.0,59.11,46.92
2016,4,6,8,0,754.0,84.0,2.5,16.0,404.0,67.92,54.42
2016,4,6,8,15,782.0,88.0,2.5,16.5,455.5,69.96,55.9
2016,4,6,8,30,810.0,92.0,2.5,17.0,507.0,71.95,57.31
2016,4,6,8,45,831.5,95.5,2.5,17.5,555.5,73.41,58.27
2016,4,6,9,0,853.0,99.0,2.5,18.0,604.0,74.82,59.19
2016,4,6,9,15,868.5,101.5,2.5,18.5,647.5,75.41,59.4
2016,4,6,9,30,884.0,104.0,2.5,19.0,691.0,100.52,65.88
2016,4,6,9,45,896.0,106.0,2.55,19.5,729.0,157.74,89.05
2016,4,6,10,0,908.0,108.0,2.6,20.0,767.0,216.24,128.7
2016,4,6,10,15,916.0,110.0,2.6,20.0,798.0,274.96,176.48
2016,4,6,10,30,924.0,112.0,2.6,20.0,829.0,334.08,227.71
2016,4,6,10,45,930.0,113.0,2.6,20.5,853.0,392.04,278.28
2016,4,6,11,0,936.0,114.0,2.6,21.0,877.0,449.69,327.85
2016,4,6,11,15,939.5,115.0,2.55,21.0,892.5,505.73,375.52
2016,4,6,11,30,943.0,116.0,2.5,21.0,908.0,560.75,421.02
2016,4,6,11,45,944.5,116.0,2.45,21.5,915.5,612.68,462.01
2016,4,6,12,0,946.0,116.0,2.4,22.0,923.0,662.93,500.34
2016,4,6,12,15,945.0,116.0,2.35,22.0,922.0,709.69,535.95
2016,4,6,12,30,944.0,116.0,2.3,22.0,921.0,754.12,568.98
2016,4,6,12,45,942.5,115.0,2.25,22.5,912.0,794.81,597.49
2016,4,6,13,0,941.0,114.0,2.2,23.0,903.0,832.71,621.87
2016,4,6,13,15,937.0,113.0,2.15,23.0,886.0,865.68,643.73
2016,4,6,13,30,933.0,112.0,2.1,23.0,869.0,895.4,663.35
2016,4,6,13,45,924.5,111.5,2.05,23.5,843.5,918.39,677.18
2016,4,6,14,0,916.0,111.0,2.0,24.0,818.0,937.74,688.66
2016,4,6,14,15,907.0,109.5,1.9,24.0,786.0,951.9,697.6
2016,4,6,14,30,898.0,108.0,1.8,24.0,754.0,962.33,704.2
2016,4,6,14,45,884.0,106.5,1.75,24.0,715.5,964.34,706.13
2016,4,6,15,0,870.0,105.0,1.7,24.0,677.0,973.6,712.99
2016,4,6,15,15,854.0,102.0,1.6,24.0,633.0,964.64,707.45
2016,4,6,15,30,838.0,99.0,1.5,24.0,589.0,951.96,699.8
2016,4,6,15,45,570.0,151.0,1.45,24.0,472.0,764.38,576.12
2016,4,6,16,0,302.0,203.0,1.4,24.0,355.0,541.03,417.09
2016,4,6,16,15,389.0,165.0,1.3,23.5,339.5,601.07,466.17
2016,4,6,16,30,476.0,127.0,1.2,23.0,324.0,635.21,493.81
2016,4,6,16,45,432.5,118.5,1.1,23.0,279.0,580.9,454.6
2016,4,6,17,0,389.0,110.0,1.0,23.0,234.0,526.46,414.6
2016,4,6,17,15,351.5,93.5,1.0,22.5,190.0,466.96,371.07
2016,4,6,17,30,314.0,77.0,1.0,22.0,146.0,407.77,325.55
2016,4,6,17,45,253.0,59.5,1.0,21.5,105.5,328.55,261.68
2016,4,6,18,0,192.0,42.0,1.0,21.0,65.0,252.2,196.52
2016,4,6,18,15,96.0,21.0,0.85,21.0,32.5,136.05,79.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,12.0,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,1.8,12.0,10.0,8.54,0.0
2016,4,7,6,15,28.5,29.5,1.9,12.5,33.5,23.81,13.39
2016,4,7,6,30,57.0,49.0,2.0,13.0,57.0,38.08,27.66
2016,4,7,6,45,82.0,71.5,2.1,13.5,88.0,54.28,42.57
2016,4,7,7,0,107.0,94.0,2.2,14.0,119.0,70.09,56.89
2016,4,7,7,15,133.0,113.5,2.25,14.0,152.5,83.75,69.14
2016,4,7,7,30,159.0,133.0,2.3,14.0,186.0,97.1,80.89
2016,4,7,7,45,160.0,156.5,2.35,14.5,217.5,112.14,93.72
2016,4,7,8,0,161.0,180.0,2.4,15.0,249.0,126.68,105.87
2016,4,7,8,15,156.5,207.5,2.4,15.0,281.0,142.77,119.37
2016,4,7,8,30,152.0,235.0,2.4,15.0,313.0,158.18,132.14
2016,4,7,8,45,114.0,248.5,2.4,15.5,310.0,165.35,137.54
2016,4,7,9,0,76.0,262.0,2.4,16.0,307.0,181.8,150.71
2016,4,7,9,15,122.0,288.0,2.35,16.0,367.0,186.15,153.9
2016,4,7,9,30,168.0,314.0,2.3,16.0,427.0,205.59,159.7
2016,4,7,9,45,389.0,269.0,2.25,16.5,548.0,198.39,140.94
2016,4,7,10,0,610.0,224.0,2.2,17.0,669.0,234.32,157.07
2016,4,7,10,15,587.5,246.0,2.15,17.0,688.5,286.93,200.71
2016,4,7,10,30,565.0,268.0,2.1,17.0,708.0,336.07,243.04
2016,4,7,10,45,568.5,278.0,2.1,17.0,732.0,383.75,283.57
2016,4,7,11,0,572.0,288.0,2.1,17.0,756.0,431.79,323.92
2016,4,7,11,15,725.0,215.5,2.1,17.0,820.5,484.87,366.4
2016,4,7,11,30,878.0,143.0,2.1,17.0,885.0,551.98,420.1
2016,4,7,11,45,879.0,143.5,2.15,17.0,891.5,601.03,460.24
2016,4,7,12,0,880.0,144.0,2.2,17.0,898.0,648.74,498.44
2016,4,7,12,15,703.5,235.5,2.2,17.0,838.0,662.78,508.72
2016,4,7,12,30,527.0,327.0,2.2,17.0,778.0,656.68,503.28
2016,4,7,12,45,683.5,245.0,2.25,17.0,824.0,733.48,562.8
2016,4,7,13,0,840.0,163.0,2.3,17.0,870.0,810.12,621.26
2016,4,7,13,15,700.0,226.5,2.3,16.5,808.0,797.64,611.52
2016,4,7,13,30,560.0,290.0,2.3,16.0,746.0,766.69,589.13
2016,4,7,13,45,543.0,283.5,2.35,16.0,715.5,770.37,593.4
2016,4,7,14,0,526.0,277.0,2.4,16.0,685.0,770.69,594.97
2016,4,7,14,15,471.0,286.5,2.4,16.0,641.0,749.12,579.65
2016,4,7,14,30,416.0,296.0,2.4,16.0,597.0,723.4,561.38
2016,4,7,14,45,455.5,263.5,2.45,16.0,577.5,740.6,577.02
2016,4,7,15,0,495.0,231.0,2.5,16.0,558.0,754.99,590.48
2016,4,7,15,15,547.0,197.0,2.5,15.5,536.0,776.4,610.27
2016,4,7,15,30,599.0,163.0,2.5,15.0,514.0,803.68,633.23
2016,4,7,15,45,508.5,172.0,2.5,15.0,453.5,721.52,574.58
2016,4,7,16,0,418.0,181.0,2.5,15.0,393.0,647.47,520.07
2016,4,7,16,15,268.0,177.5,2.4,14.5,308.5,480.53,392.38
2016,4,7,16,30,118.0,174.0,2.3,14.0,224.0,318.57,262.34
2016,4,7,16,45,103.0,153.5,2.25,14.0,192.5,283.35,234.76
2016,4,7,17,0,88.0,133.0,2.2,14.0,161.0,230.24,191.46
2016,4,7,17,15,74.0,110.0,2.05,13.5,130.5,192.56,160.2
2016,4,7,17,30,60.0,87.0,1.9,13.0,100.0,154.36,127.61
2016,4,7,17,45,40.5,64.5,1.8,13.0,72.5,111.62,90.06
2016,4,7,18,0,21.0,42.0,1.7,13.0,45.0,67.47,50.92
2016,4,7,18,15,10.5,23.5,1.65,12.5,25.0,34.71,17.95
2016,4,7,18,30,0.0,5.0,1.6,12.0,5.0,4.27,0.0
2016,4,7,18,45,0.0,2.5,1.55,12.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,11.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.4,12.0,9.0,7.4,0.0
2016,4,8,6,15,5.5,28.0,1.45,12.0,29.0,22.84,13.08
2016,4,8,6,30,11.0,47.0,1.5,12.0,49.0,37.63,27.49
2016,4,8,6,45,25.5,68.5,1.55,12.5,74.5,53.2,41.85
2016,4,8,7,0,40.0,90.0,1.6,13.0,100.0,68.81,56.01
2016,4,8,7,15,52.5,111.5,1.6,13.0,128.0,84.14,69.76
2016,4,8,7,30,65.0,133.0,1.6,13.0,156.0,99.2,83.0
2016,4,8,7,45,32.5,110.5,1.6,13.5,122.0,86.09,71.1
2016,4,8,8,0,0.0,88.0,1.6,14.0,88.0,72.48,58.8
2016,4,8,8,15,1.5,126.0,1.55,14.0,126.5,101.06,83.62
2016,4,8,8,30,3.0,164.0,1.5,14.0,165.0,128.5,107.01
2016,4,8,8,45,6.0,181.5,1.5,14.5,184.5,141.43,117.45
2016,4,8,9,0,9.0,199.0,1.5,15.0,204.0,154.21,127.69
2016,4,8,9,15,31.0,244.0,1.5,15.0,264.5,172.57,142.77
2016,4,8,9,30,53.0,289.0,1.5,15.0,325.0,201.29,158.13
2016,4,8,9,45,68.5,314.5,1.55,15.5,363.5,226.05,175.25
2016,4,8,10,0,84.0,340.0,1.6,16.0,402.0,253.36,194.9
2016,4,8,10,15,92.0,358.0,1.65,16.0,428.0,277.15,212.98
2016,4,8,10,30,100.0,376.0,1.7,16.0,454.0,302.31,232.46
2016,4,8,10,45,105.0,389.0,1.75,16.0,473.5,324.62,249.98
2016,4,8,11,0,110.0,402.0,1.8,16.0,493.0,347.74,268.13
2016,4,8,11,15,65.5,356.5,1.85,16.0,411.0,308.01,238.88
2016,4,8,11,30,21.0,311.0,1.9,16.0,329.0,262.88,204.69
2016,4,8,11,45,112.0,371.5,1.95,16.0,468.0,362.0,281.55
2016,4,8,12,0,203.0,432.0,2.0,16.0,607.0,476.18,367.87
2016,4,8,12,15,244.5,424.0,2.0,16.0,634.5,518.06,399.43
2016,4,8,12,30,286.0,416.0,2.0,16.0,662.0,561.56,432.49
2016,4,8,12,45,305.0,406.5,2.05,16.0,666.5,589.62,454.09
2016,4,8,13,0,324.0,397.0,2.1,16.0,671.0,617.72,475.78
2016,4,8,13,15,288.5,397.0,2.1,16.0,637.5,610.57,470.56
2016,4,8,13,30,253.0,397.0,2.1,16.0,604.0,600.0,462.99
2016,4,8,13,45,296.0,374.0,2.15,16.0,609.5,631.79,488.44
2016,4,8,14,0,339.0,351.0,2.2,16.0,615.0,663.55,513.6
2016,4,8,14,15,488.0,286.5,2.2,16.0,649.5,765.93,591.41
2016,4,8,14,30,637.0,222.0,2.2,16.0,684.0,860.79,662.07
2016,4,8,14,45,504.0,249.0,2.25,16.0,603.0,772.5,598.38
2016,4,8,15,0,371.0,276.0,2.3,16.0,522.0,666.71,522.01
2016,4,8,15,15,322.5,266.0,2.3,15.5,470.0,618.02,488.48
2016,4,8,15,30,274.0,256.0,2.3,15.0,418.0,567.38,452.27
2016,4,8,15,45,228.5,238.5,2.3,15.0,366.5,488.07,393.19
2016,4,8,16,0,183.0,221.0,2.3,15.0,315.0,428.93,348.05
2016,4,8,16,15,91.5,154.5,2.25,14.5,201.5,262.11,215.17
2016,4,8,16,30,0.0,88.0,2.2,14.0,88.0,74.33,57.56
2016,4,8,16,45,0.0,75.5,2.15,14.0,75.5,63.1,48.39
2016,4,8,17,0,0.0,63.0,2.1,14.0,63.0,52.2,39.2
2016,4,8,17,15,0.0,50.5,2.0,13.5,50.5,41.78,30.36
2016,4,8,17,30,0.0,38.0,1.9,13.0,38.0,31.38,21.38
2016,4,8,17,45,0.0,27.5,1.8,13.0,27.5,22.68,13.7
2016,4,8,18,0,0.0,17.0,1.7,13.0,17.0,13.99,6.01
2016,4,8,18,15,0.0,9.0,1.65,13.0,9.0,7.39,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.85,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,2.0,12.0,0.5,0.41,0.0
2016,4,9,6,30,0.0,1.0,2.0,12.0,1.0,0.82,0.0
2016,4,9,6,45,0.0,2.0,2.05,12.0,2.0,1.64,0.0
2016,4,9,7,0,0.0,3.0,2.1,12.0,3.0,2.46,0.0
2016,4,9,7,15,0.0,4.0,2.1,12.0,4.0,3.29,0.0
2016,4,9,7,30,0.0,5.0,2.1,12.0,5.0,4.11,0.0
2016,4,9,7,45,0.0,66.5,2.15,12.5,66.5,55.12,43.94
2016,4,9,8,0,0.0,128.0,2.2,13.0,128.0,101.69,84.81
2016,4,9,8,15,0.0,114.0,2.15,13.0,114.0,92.41,76.33
2016,4,9,8,30,0.0,100.0,2.1,13.0,100.0,82.36,67.29
2016,4,9,8,45,0.0,57.5,2.1,13.0,57.5,47.69,36.65
2016,4,9,9,0,0.0,15.0,2.1,13.0,15.0,12.41,5.37
2016,4,9,9,15,1.5,97.5,2.05,13.0,99.0,81.01,65.61
2016,4,9,9,30,3.0,180.0,2.0,13.0,183.0,142.99,113.44
2016,4,9,9,45,1.5,119.0,2.0,13.0,120.5,98.18,76.31
2016,4,9,10,0,0.0,58.0,2.0,13.0,58.0,48.27,34.88
2016,4,9,10,15,0.0,51.5,2.0,13.0,51.5,42.87,30.34
2016,4,9,10,30,0.0,45.0,2.0,13.0,45.0,37.47,25.79
2016,4,9,10,45,0.0,48.5,2.05,13.5,48.5,40.41,28.15
2016,4,9,11,0,0.0,52.0,2.1,14.0,52.0,43.36,30.5
2016,4,9,11,15,2.0,109.0,2.05,14.0,111.0,91.64,70.22
2016,4,9,11,30,4.0,166.0,2.0,14.0,170.0,139.32,108.87
2016,4,9,11,45,2.0,136.0,2.0,14.5,138.0,114.24,88.27
2016,4,9,12,0,0.0,106.0,2.0,15.0,106.0,88.5,67.21
2016,4,9,12,15,2.5,139.0,2.0,15.0,141.0,117.64,90.95
2016,4,9,12,30,5.0,172.0,2.0,15.0,176.0,147.29,114.85
2016,4,9,12,45,20.0,262.0,2.0,15.0,279.0,240.73,189.34
2016,4,9,13,0,35.0,352.0,2.0,15.0,382.0,336.19,263.43
2016,4,9,13,15,17.5,215.0,2.0,15.0,230.0,203.33,159.61
2016,4,9,13,30,0.0,78.0,2.0,15.0,78.0,65.12,48.16
2016,4,9,13,45,1.5,122.5,2.0,15.0,123.5,104.19,80.4
2016,4,9,14,0,3.0,167.0,2.0,15.0,169.0,144.46,113.16
2016,4,9,14,15,1.5,161.5,2.0,14.5,162.5,138.69,108.74
2016,4,9,14,30,0.0,156.0,2.0,14.0,156.0,132.83,104.32
2016,4,9,14,45,0.0,121.5,2.05,14.0,121.5,102.39,79.62
2016,4,9,15,0,0.0,87.0,2.1,14.0,87.0,72.43,55.06
2016,4,9,15,15,0.0,81.5,2.05,14.0,81.5,67.78,51.37
2016,4,9,15,30,0.0,76.0,2.0,14.0,76.0,63.15,47.64
2016,4,9,15,45,0.0,84.0,2.0,14.0,84.0,69.81,53.39
2016,4,9,16,0,0.0,92.0,2.0,14.0,92.0,76.88,59.51
2016,4,9,16,15,0.0,53.5,1.9,14.0,53.5,44.3,32.16
2016,4,9,16,30,0.0,15.0,1.8,14.0,15.0,12.37,4.97
2016,4,9,16,45,0.0,13.0,1.75,14.0,13.0,10.71,3.58
2016,4,9,17,0,0.0,11.0,1.7,14.0,11.0,9.05,2.16
2016,4,9,17,15,0.0,8.5,1.55,13.5,8.5,6.99,0.39
2016,4,9,17,30,0.0,6.0,1.4,13.0,6.0,4.93,0.0
2016,4,9,17,45,0.0,4.5,1.3,13.0,4.5,3.69,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.46,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.5,1.5,1.23,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.75,11.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,1.8,11.0,9.0,7.39,0.92
2016,4,10,6,45,0.0,13.5,1.9,11.5,13.5,11.1,4.36
2016,4,10,7,0,0.0,18.0,2.0,12.0,18.0,14.81,7.77
2016,4,10,7,15,0.0,22.5,2.0,12.0,22.5,18.54,11.17
2016,4,10,7,30,0.0,27.0,2.0,12.0,27.0,22.27,14.53
2016,4,10,7,45,0.0,30.0,2.05,12.5,30.0,24.76,16.69
2016,4,10,8,0,0.0,33.0,2.1,13.0,33.0,27.26,18.83
2016,4,10,8,15,0.0,33.0,2.1,13.0,33.0,27.28,18.77
2016,4,10,8,30,0.0,33.0,2.1,13.0,33.0,27.3,18.71
2016,4,10,8,45,1.0,103.5,2.1,13.0,104.0,85.35,69.74
2016,4,10,9,0,2.0,174.0,2.1,13.0,175.0,137.24,114.35
2016,4,10,9,15,22.0,228.5,2.1,13.0,243.5,175.09,146.18
2016,4,10,9,30,42.0,283.0,2.1,13.0,312.0,198.8,157.56
2016,4,10,9,45,22.0,223.0,2.15,13.5,238.5,167.76,131.95
2016,4,10,10,0,2.0,163.0,2.2,14.0,165.0,132.53,103.86
2016,4,10,10,15,30.0,259.5,2.25,14.0,283.5,202.23,158.77
2016,4,10,10,30,58.0,356.0,2.3,14.0,402.0,279.2,218.49
2016,4,10,10,45,96.0,383.5,2.35,14.0,462.5,319.36,248.91
2016,4,10,11,0,134.0,411.0,2.4,14.0,523.0,358.51,279.03
2016,4,10,11,15,90.0,393.0,2.45,14.0,468.5,346.13,270.58
2016,4,10,11,30,46.0,375.0,2.5,14.0,414.0,321.31,251.99
2016,4,10,11,45,30.0,322.5,2.55,14.0,348.0,279.34,219.68
2016,4,10,12,0,14.0,270.0,2.6,14.0,282.0,231.68,182.37
2016,4,10,12,15,54.5,346.5,2.65,14.0,393.5,326.03,257.1
2016,4,10,12,30,95.0,423.0,2.7,14.0,505.0,426.0,334.26
2016,4,10,12,45,112.5,423.5,2.8,14.0,520.0,449.81,352.8
2016,4,10,13,0,130.0,424.0,2.9,14.0,535.0,484.33,379.79
2016,4,10,13,15,109.0,409.0,2.95,14.0,501.0,455.19,357.85
2016,4,10,13,30,88.0,394.0,3.0,14.0,467.0,433.16,341.32
2016,4,10,13,45,89.5,381.0,3.05,14.0,453.5,430.55,340.16
2016,4,10,14,0,91.0,368.0,3.1,14.0,440.0,427.31,338.47
2016,4,10,14,15,59.0,325.5,3.1,14.0,371.5,362.13,287.91
2016,4,10,14,30,27.0,283.0,3.1,14.0,303.0,294.04,234.28
2016,4,10,14,45,39.0,284.5,3.1,14.0,311.5,312.05,249.7
2016,4,10,15,0,51.0,286.0,3.1,14.0,320.0,331.03,265.68
2016,4,10,15,15,84.5,278.0,3.05,13.5,330.0,360.95,291.75
2016,4,10,15,30,118.0,270.0,3.0,13.0,340.0,412.05,334.32
2016,4,10,15,45,97.5,244.5,3.0,13.0,299.0,347.91,284.01
2016,4,10,16,0,77.0,219.0,3.0,13.0,258.0,303.49,248.91
2016,4,10,16,15,55.0,191.0,2.9,12.5,217.5,253.71,209.02
2016,4,10,16,30,33.0,163.0,2.8,12.0,177.0,203.33,167.75
2016,4,10,16,45,26.5,142.5,2.75,12.0,153.0,177.14,146.25
2016,4,10,17,0,20.0,122.0,2.7,12.0,129.0,136.02,111.73
2016,4,10,17,15,12.0,101.0,2.55,12.0,105.0,108.87,88.45
2016,4,10,17,30,4.0,80.0,2.4,12.0,81.0,81.53,64.59
2016,4,10,17,45,2.0,59.0,2.25,12.0,59.5,58.73,44.59
2016,4,10,18,0,0.0,38.0,2.1,12.0,38.0,34.65,23.4
2016,4,10,18,15,0.0,22.0,2.0,11.5,22.0,18.17,7.88
2016,4,10,18,30,0.0,6.0,1.9,11.0,6.0,5.12,0.0
2016,4,10,18,45,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,10.5,0.65,10.5,13.0,8.96,0.0
2016,4,11,6,0,107.0,21.0,0.6,11.0,26.0,16.28,0.0
2016,4,11,6,15,223.5,36.0,0.65,11.0,65.0,27.76,18.11
2016,4,11,6,30,340.0,51.0,0.7,11.0,104.0,39.1,29.16
2016,4,11,6,45,418.5,62.0,0.8,11.5,152.0,49.13,38.55
2016,4,11,7,0,497.0,73.0,0.9,12.0,200.0,56.84,45.62
2016,4,11,7,15,248.5,76.5,0.95,12.0,140.0,54.84,43.9
2016,4,11,7,30,0.0,80.0,1.0,12.0,80.0,65.57,53.44
2016,4,11,7,45,4.0,116.5,1.1,12.5,118.5,92.86,77.32
2016,4,11,8,0,8.0,153.0,1.2,13.0,157.0,119.09,99.8
2016,4,11,8,15,4.0,144.0,1.2,13.0,146.0,114.06,95.03
2016,4,11,8,30,0.0,135.0,1.2,13.0,135.0,108.38,89.82
2016,4,11,8,45,29.0,198.5,1.25,13.5,216.5,145.03,120.85
2016,4,11,9,0,58.0,262.0,1.3,14.0,298.0,182.1,151.52
2016,4,11,9,15,65.5,284.5,1.3,14.0,327.5,195.18,161.94
2016,4,11,9,30,73.0,307.0,1.3,14.0,357.0,213.84,167.56
2016,4,11,9,45,75.5,325.0,1.35,14.5,379.5,234.72,181.97
2016,4,11,10,0,78.0,343.0,1.4,15.0,402.0,256.25,197.78
2016,4,11,10,15,86.5,361.0,1.4,15.0,428.5,279.87,215.73
2016,4,11,10,30,95.0,379.0,1.4,15.0,455.0,304.91,235.02
2016,4,11,10,45,160.5,394.5,1.4,15.0,526.5,341.88,262.25
2016,4,11,11,0,226.0,410.0,1.4,15.0,598.0,395.51,302.71
2016,4,11,11,15,233.5,416.5,1.4,15.0,614.5,424.17,325.21
2016,4,11,11,30,241.0,423.0,1.4,15.0,631.0,453.51,348.12
2016,4,11,11,45,246.0,422.5,1.4,15.5,635.5,475.89,365.0
2016,4,11,12,0,251.0,422.0,1.4,16.0,640.0,501.16,383.74
2016,4,11,12,15,206.5,429.5,1.4,16.0,609.0,497.32,381.07
2016,4,11,12,30,162.0,437.0,1.4,16.0,578.0,490.38,375.94
2016,4,11,12,45,161.5,430.5,1.45,16.0,570.0,500.08,383.91
2016,4,11,13,0,161.0,424.0,1.5,16.0,562.0,508.88,391.09
2016,4,11,13,15,160.5,416.0,1.5,15.5,551.5,515.41,397.15
2016,4,11,13,30,160.0,408.0,1.5,15.0,541.0,520.97,402.56
2016,4,11,13,45,158.5,396.5,1.55,15.0,525.0,521.3,403.71
2016,4,11,14,0,157.0,385.0,1.6,15.0,509.0,520.49,404.11
2016,4,11,14,15,86.0,317.5,1.6,15.0,385.0,378.81,297.53
2016,4,11,14,30,15.0,250.0,1.6,15.0,261.0,233.47,183.97
2016,4,11,14,45,13.5,238.5,1.65,15.0,248.0,223.23,176.79
2016,4,11,15,0,12.0,227.0,1.7,15.0,235.0,212.86,168.97
2016,4,11,15,15,11.0,212.5,1.7,15.0,220.0,199.9,159.05
2016,4,11,15,30,10.0,198.0,1.7,15.0,205.0,186.81,148.97
2016,4,11,15,45,26.0,202.5,1.7,15.0,216.5,227.76,183.18
2016,4,11,16,0,42.0,207.0,1.7,15.0,228.0,254.31,205.57
2016,4,11,16,15,37.0,187.0,1.7,14.5,204.5,230.98,187.58
2016,4,11,16,30,32.0,167.0,1.7,14.0,181.0,207.31,169.18
2016,4,11,16,45,287.0,131.0,1.7,14.0,228.5,442.23,367.34
2016,4,11,17,0,542.0,95.0,1.7,14.0,276.0,655.98,533.74
2016,4,11,17,15,483.0,85.5,1.65,13.5,225.5,574.22,470.34
2016,4,11,17,30,424.0,76.0,1.6,13.0,175.0,502.06,414.31
2016,4,11,17,45,349.0,62.0,1.55,12.5,129.5,412.13,341.05
2016,4,11,18,0,274.0,48.0,1.5,12.0,84.0,326.33,266.82
2016,4,11,18,15,161.0,30.5,1.55,11.5,49.5,210.69,155.24
2016,4,11,18,30,48.0,13.0,1.6,11.0,15.0,45.87,0.0
2016,4,11,18,45,24.0,6.5,1.7,11.0,7.5,5.55,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,11.0,13.5,8.96,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,16.25,2.23
2016,4,12,6,15,206.0,37.5,2.55,11.0,65.5,28.8,19.12
2016,4,12,6,30,312.0,54.0,2.6,11.0,104.0,41.14,30.97
2016,4,12,6,45,394.0,65.0,2.65,11.5,151.5,49.15,38.56
2016,4,12,7,0,476.0,76.0,2.7,12.0,199.0,58.96,47.51
2016,4,12,7,15,276.0,109.0,2.7,12.0,184.5,79.98,66.36
2016,4,12,7,30,76.0,142.0,2.7,12.0,170.0,105.38,88.81
2016,4,12,7,45,38.0,112.0,2.75,12.5,126.0,87.46,72.55
2016,4,12,8,0,0.0,82.0,2.8,13.0,82.0,68.04,55.05
2016,4,12,8,15,0.0,90.5,2.8,13.0,90.5,74.88,60.91
2016,4,12,8,30,0.0,99.0,2.8,13.0,99.0,81.68,66.67
2016,4,12,8,45,10.5,164.0,2.85,13.5,170.5,129.86,108.13
2016,4,12,9,0,21.0,229.0,2.9,14.0,242.0,174.48,145.64
2016,4,12,9,15,96.0,277.0,2.9,14.0,342.5,192.02,159.99
2016,4,12,9,30,171.0,325.0,2.9,14.0,443.0,217.08,168.32
2016,4,12,9,45,172.0,342.5,2.95,14.5,466.5,244.39,186.56
2016,4,12,10,0,173.0,360.0,3.0,15.0,490.0,272.26,207.42
2016,4,12,10,15,219.0,368.0,3.05,15.0,539.0,305.79,232.41
2016,4,12,10,30,265.0,376.0,3.1,15.0,588.0,335.59,255.54
2016,4,12,10,45,261.0,391.0,3.2,15.5,604.5,367.88,282.04
2016,4,12,11,0,257.0,406.0,3.3,16.0,621.0,400.22,308.19
2016,4,12,11,15,263.0,409.0,3.35,16.0,632.5,428.89,331.62
2016,4,12,11,30,269.0,412.0,3.4,16.0,644.0,458.02,355.15
2016,4,12,11,45,576.0,275.0,3.45,16.0,776.5,549.3,427.45
2016,4,12,12,0,883.0,138.0,3.5,16.0,909.0,659.68,514.69
2016,4,12,12,15,883.5,138.5,3.55,16.0,909.0,704.93,550.33
2016,4,12,12,30,884.0,139.0,3.6,16.0,909.0,748.19,584.18
2016,4,12,12,45,859.0,153.0,3.65,16.0,895.0,789.34,615.19
2016,4,12,13,0,834.0,167.0,3.7,16.0,881.0,821.01,639.03
2016,4,12,13,15,829.5,165.5,3.8,16.0,864.5,851.13,661.45
2016,4,12,13,30,825.0,164.0,3.9,16.0,848.0,878.16,681.52
2016,4,12,13,45,816.5,163.5,4.0,16.0,824.0,899.43,697.63
2016,4,12,14,0,808.0,163.0,4.1,16.0,800.0,917.23,711.47
2016,4,12,14,15,798.0,160.5,4.1,15.5,769.5,928.13,721.44
2016,4,12,14,30,788.0,158.0,4.1,15.0,739.0,935.38,729.07
2016,4,12,14,45,655.0,191.5,4.2,15.0,658.0,868.28,682.94
2016,4,12,15,0,522.0,225.0,4.3,15.0,577.0,779.96,619.04
2016,4,12,15,15,460.5,229.0,4.3,14.5,525.0,733.56,586.68
2016,4,12,15,30,399.0,233.0,4.3,14.0,473.0,663.59,536.09
2016,4,12,15,45,426.0,205.5,4.35,14.0,443.5,684.63,555.03
2016,4,12,16,0,453.0,178.0,4.4,14.0,414.0,681.49,555.75
2016,4,12,16,15,348.5,175.5,4.3,13.5,346.5,556.55,459.64
2016,4,12,16,30,244.0,173.0,4.2,13.0,279.0,456.35,379.91
2016,4,12,16,45,215.0,157.0,4.15,13.0,241.5,411.13,344.21
2016,4,12,17,0,186.0,141.0,4.1,13.0,204.0,347.29,292.53
2016,4,12,17,15,163.0,119.0,4.0,12.5,167.0,300.12,253.85
2016,4,12,17,30,140.0,97.0,3.9,12.0,130.0,252.88,213.85
2016,4,12,17,45,105.5,74.5,3.85,12.0,96.0,195.0,163.0
2016,4,12,18,0,71.0,52.0,3.8,12.0,62.0,137.05,111.16
2016,4,12,18,15,35.5,31.5,3.75,11.5,36.5,81.42,58.09
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,9.06,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,12.0,2.25,9.5,16.0,10.24,0.0
2016,4,13,6,0,118.0,24.0,2.3,10.0,32.0,18.56,5.34
2016,4,13,6,15,233.0,40.0,2.4,10.5,72.5,30.74,21.0
2016,4,13,6,30,348.0,56.0,2.5,11.0,113.0,42.75,32.46
2016,4,13,6,45,428.5,67.0,2.65,11.5,162.5,50.77,40.03
2016,4,13,7,0,509.0,78.0,2.8,12.0,212.0,60.67,49.05
2016,4,13,7,15,563.0,86.0,2.8,12.0,264.5,65.44,53.37
2016,4,13,7,30,617.0,94.0,2.8,12.0,317.0,70.11,57.46
2016,4,13,7,45,657.5,100.0,2.85,12.5,370.0,73.01,59.76
2016,4,13,8,0,698.0,106.0,2.9,13.0,423.0,75.84,61.94
2016,4,13,8,15,725.5,111.0,2.85,13.0,473.5,77.7,63.37
2016,4,13,8,30,753.0,116.0,2.8,13.0,524.0,79.48,64.71
2016,4,13,8,45,777.0,118.5,2.8,13.5,571.5,79.53,64.42
2016,4,13,9,0,801.0,121.0,2.8,14.0,619.0,87.55,71.06
2016,4,13,9,15,816.0,124.0,2.75,14.0,660.5,87.83,71.1
2016,4,13,9,30,831.0,127.0,2.7,14.0,702.0,126.87,76.98
2016,4,13,9,45,850.0,125.5,2.7,14.5,740.0,180.38,106.78
2016,4,13,10,0,869.0,124.0,2.7,15.0,778.0,236.08,148.91
2016,4,13,10,15,877.0,126.0,2.7,15.0,808.0,300.07,203.38
2016,4,13,10,30,885.0,128.0,2.7,15.0,838.0,356.87,253.92
2016,4,13,10,45,888.0,130.5,2.7,15.5,859.5,412.45,303.17
2016,4,13,11,0,891.0,133.0,2.7,16.0,881.0,467.48,350.95
2016,4,13,11,15,894.5,134.0,2.7,16.0,896.0,520.95,396.9
2016,4,13,11,30,898.0,135.0,2.7,16.0,911.0,573.5,440.86
2016,4,13,11,45,893.0,139.5,2.7,16.0,916.5,622.72,481.09
2016,4,13,12,0,888.0,144.0,2.7,16.0,922.0,669.93,518.68
2016,4,13,12,15,887.5,144.0,2.7,16.0,921.0,714.42,553.44
2016,4,13,12,30,887.0,144.0,2.7,16.0,920.0,756.8,585.9
2016,4,13,12,45,882.5,145.0,2.7,16.0,910.5,794.75,614.53
2016,4,13,13,0,878.0,146.0,2.7,16.0,901.0,829.98,639.76
2016,4,13,13,15,874.0,145.0,2.75,16.0,884.5,870.32,668.46
2016,4,13,13,30,870.0,144.0,2.8,16.0,868.0,899.13,689.06
2016,4,13,13,45,855.5,147.0,2.85,16.0,842.0,919.45,703.97
2016,4,13,14,0,841.0,150.0,2.9,16.0,816.0,936.0,716.48
2016,4,13,14,15,832.0,147.5,2.9,15.5,785.0,948.24,727.17
2016,4,13,14,30,823.0,145.0,2.9,15.0,754.0,956.79,735.55
