Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,804.5,145.0,2.95,15.0,715.5,955.2,736.19
2016,4,13,15,0,786.0,145.0,3.0,15.0,677.0,957.4,739.73
2016,4,13,15,15,769.0,141.0,3.0,14.5,634.0,946.03,734.92
2016,4,13,15,30,752.0,137.0,3.0,14.0,591.0,931.15,727.87
2016,4,13,15,45,727.5,132.5,3.05,14.0,543.0,905.01,711.92
2016,4,13,16,0,703.0,128.0,3.1,14.0,495.0,875.76,693.71
2016,4,13,16,15,672.5,122.0,3.1,13.5,444.5,836.1,668.6
2016,4,13,16,30,642.0,116.0,3.1,13.0,394.0,793.98,641.17
2016,4,13,16,45,592.5,109.5,3.1,13.0,341.0,731.31,596.34
2016,4,13,17,0,543.0,103.0,3.1,13.0,288.0,667.35,549.23
2016,4,13,17,15,483.0,92.5,2.95,12.5,236.0,585.09,486.37
2016,4,13,17,30,423.0,82.0,2.8,12.0,184.0,510.52,427.07
2016,4,13,17,45,328.0,68.5,2.7,11.5,136.0,404.68,339.24
2016,4,13,18,0,233.0,55.0,2.6,11.0,88.0,304.44,251.88
2016,4,13,18,15,116.5,35.5,2.55,10.5,52.0,167.52,127.55
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.47,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.5,14.0,2.2,8.5,17.5,11.95,0.0
2016,4,14,6,0,105.0,28.0,2.2,9.0,35.0,21.86,8.98
2016,4,14,6,15,220.5,44.5,2.25,9.5,76.0,34.04,24.1
2016,4,14,6,30,336.0,61.0,2.3,10.0,117.0,46.32,35.84
2016,4,14,6,45,408.5,73.5,2.35,10.5,166.0,55.26,44.26
2016,4,14,7,0,481.0,86.0,2.4,11.0,215.0,64.0,52.25
2016,4,14,7,15,523.0,88.0,2.5,11.0,256.0,66.46,54.49
2016,4,14,7,30,565.0,90.0,2.6,11.0,297.0,66.34,54.29
2016,4,14,7,45,643.0,86.0,2.75,11.5,355.0,62.59,50.68
2016,4,14,8,0,721.0,82.0,2.9,12.0,413.0,64.94,52.5
2016,4,14,8,15,680.0,107.0,2.95,12.0,447.0,74.15,60.46
2016,4,14,8,30,639.0,132.0,3.0,12.0,481.0,88.04,72.48
2016,4,14,8,45,692.0,140.5,3.1,12.5,548.0,91.91,75.48
2016,4,14,9,0,745.0,149.0,3.2,13.0,615.0,95.62,78.34
2016,4,14,9,15,655.0,184.5,3.25,13.0,614.5,113.32,93.43
2016,4,14,9,30,565.0,220.0,3.3,13.0,614.0,164.14,114.25
2016,4,14,9,45,461.0,275.5,3.4,13.5,607.5,223.13,158.0
2016,4,14,10,0,357.0,331.0,3.5,14.0,601.0,280.51,207.09
2016,4,14,10,15,600.0,243.5,3.55,14.0,718.0,302.76,217.2
2016,4,14,10,30,843.0,156.0,3.6,14.0,835.0,361.76,261.08
2016,4,14,10,45,832.5,167.5,3.65,14.0,854.0,418.31,312.01
2016,4,14,11,0,822.0,179.0,3.7,14.0,873.0,473.24,360.67
2016,4,14,11,15,826.5,180.5,3.8,14.0,888.0,525.95,406.39
2016,4,14,11,30,831.0,182.0,3.9,14.0,903.0,578.08,450.57
2016,4,14,11,45,821.0,190.0,4.0,14.5,907.0,626.23,489.7
2016,4,14,12,0,811.0,198.0,4.1,15.0,911.0,672.13,526.01
2016,4,14,12,15,810.5,198.0,4.2,15.0,910.0,715.52,560.72
2016,4,14,12,30,810.0,198.0,4.3,15.0,909.0,756.95,593.58
2016,4,14,12,45,838.5,177.5,4.4,15.0,907.0,800.33,628.12
2016,4,14,13,0,867.0,157.0,4.5,15.0,905.0,842.19,660.81
2016,4,14,13,15,688.0,236.0,4.55,15.0,822.5,810.19,635.69
2016,4,14,13,30,509.0,315.0,4.6,15.0,740.0,757.5,594.67
2016,4,14,13,45,672.0,236.0,4.65,15.0,780.5,853.15,670.26
2016,4,14,14,0,835.0,157.0,4.7,15.0,821.0,939.46,734.38
2016,4,14,14,15,825.5,154.5,4.7,14.5,789.0,951.14,744.61
2016,4,14,14,30,816.0,152.0,4.7,14.0,757.0,959.12,752.92
2016,4,14,14,45,808.0,146.0,4.75,14.0,720.0,961.22,756.21
2016,4,14,15,0,800.0,140.0,4.8,14.0,683.0,959.6,757.06
2016,4,14,15,15,782.5,136.0,4.8,13.5,639.5,954.71,756.8
2016,4,14,15,30,765.0,132.0,4.8,13.0,596.0,939.24,749.02
2016,4,14,15,45,753.0,123.5,4.8,13.0,550.0,920.32,737.41
2016,4,14,16,0,741.0,115.0,4.8,13.0,504.0,898.07,723.38
2016,4,14,16,15,711.0,110.0,4.7,12.5,453.0,859.74,697.92
2016,4,14,16,30,681.0,105.0,4.6,12.0,402.0,818.95,670.25
2016,4,14,16,45,642.0,97.5,4.6,12.0,349.5,764.49,630.83
2016,4,14,17,0,603.0,90.0,4.6,12.0,297.0,708.6,589.19
2016,4,14,17,15,544.5,82.0,4.35,11.5,244.5,633.65,530.87
2016,4,14,17,30,486.0,74.0,4.1,11.0,192.0,558.92,470.52
2016,4,14,17,45,399.5,62.0,3.95,11.0,143.5,454.61,383.01
2016,4,14,18,0,313.0,50.0,3.8,11.0,95.0,360.39,300.33
2016,4,14,18,15,156.5,35.5,3.7,10.5,58.0,214.87,166.78
2016,4,14,18,30,0.0,21.0,3.6,10.0,21.0,23.75,0.0
2016,4,14,18,45,0.0,10.5,3.5,10.0,10.5,8.96,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,13.0,2.65,7.5,21.0,11.1,0.0
2016,4,15,6,0,220.0,26.0,2.7,8.0,42.0,21.41,9.88
2016,4,15,6,15,340.5,38.0,2.75,8.5,86.0,30.94,21.61
2016,4,15,6,30,461.0,50.0,2.8,9.0,130.0,40.31,30.65
2016,4,15,6,45,532.0,59.5,2.9,9.5,181.5,47.13,37.14
2016,4,15,7,0,603.0,69.0,3.0,10.0,233.0,53.81,43.27
2016,4,15,7,15,652.5,75.5,3.15,10.5,287.5,57.81,46.81
2016,4,15,7,30,702.0,82.0,3.3,11.0,342.0,61.74,50.15
2016,4,15,7,45,734.0,88.0,3.45,11.5,395.5,64.99,52.81
2016,4,15,8,0,766.0,94.0,3.6,12.0,449.0,74.48,60.96
2016,4,15,8,15,791.5,98.0,3.55,12.5,500.5,76.22,62.15
2016,4,15,8,30,817.0,102.0,3.5,13.0,552.0,77.89,63.29
2016,4,15,8,45,837.0,105.0,3.45,13.5,600.0,78.71,63.67
2016,4,15,9,0,857.0,108.0,3.4,14.0,648.0,79.49,64.04
2016,4,15,9,15,871.0,110.5,3.3,14.0,690.5,79.79,64.12
2016,4,15,9,30,885.0,113.0,3.2,14.0,733.0,127.84,73.64
2016,4,15,9,45,902.0,112.0,3.1,14.5,771.5,193.47,114.56
2016,4,15,10,0,919.0,111.0,3.0,15.0,810.0,251.17,159.15
2016,4,15,10,15,926.0,112.5,2.95,15.0,840.0,309.56,209.83
2016,4,15,10,30,933.0,114.0,2.9,15.0,870.0,368.19,262.3
2016,4,15,10,45,940.0,114.5,2.9,15.5,893.0,426.14,313.62
2016,4,15,11,0,947.0,115.0,2.9,16.0,916.0,483.85,363.63
2016,4,15,11,15,949.5,115.5,2.9,16.0,930.5,538.99,411.06
2016,4,15,11,30,952.0,116.0,2.9,16.0,945.0,592.97,456.24
2016,4,15,11,45,954.0,116.0,2.95,16.5,952.0,644.91,497.86
2016,4,15,12,0,956.0,116.0,3.0,17.0,959.0,695.2,537.01
2016,4,15,12,15,955.0,115.5,3.0,17.0,957.0,741.21,572.83
2016,4,15,12,30,954.0,115.0,3.0,17.0,955.0,784.86,606.16
2016,4,15,12,45,953.0,113.5,3.05,17.0,945.5,825.08,635.71
2016,4,15,13,0,952.0,112.0,3.1,17.0,936.0,862.5,662.27
2016,4,15,13,15,947.5,111.5,3.1,17.0,918.0,895.02,685.06
2016,4,15,13,30,943.0,111.0,3.1,17.0,900.0,924.27,705.6
2016,4,15,13,45,936.5,109.5,3.15,17.0,874.5,947.36,722.35
2016,4,15,14,0,930.0,108.0,3.2,17.0,849.0,966.84,736.79
2016,4,15,14,15,921.5,106.5,3.2,17.0,817.0,980.79,747.24
2016,4,15,14,30,913.0,105.0,3.2,17.0,785.0,990.99,755.34
2016,4,15,14,45,900.5,103.5,3.2,17.0,746.0,993.63,758.49
2016,4,15,15,0,888.0,102.0,3.2,17.0,707.0,992.5,759.31
2016,4,15,15,15,872.5,99.0,3.15,17.0,663.0,983.03,754.22
2016,4,15,15,30,857.0,96.0,3.1,17.0,619.0,981.34,754.71
2016,4,15,15,45,837.0,93.0,3.05,17.0,570.0,960.33,741.91
2016,4,15,16,0,817.0,90.0,3.0,17.0,521.0,935.98,726.96
2016,4,15,16,15,790.5,86.0,2.9,16.5,469.5,900.97,705.38
2016,4,15,16,30,764.0,82.0,2.8,16.0,418.0,863.22,681.53
2016,4,15,16,45,728.5,77.0,2.7,15.5,364.5,813.35,648.28
2016,4,15,17,0,693.0,72.0,2.6,15.0,311.0,768.46,617.7
2016,4,15,17,15,640.5,65.5,2.55,14.5,257.5,699.11,567.61
2016,4,15,17,30,588.0,59.0,2.5,14.0,204.0,629.99,515.29
2016,4,15,17,45,508.5,50.5,2.45,13.5,154.5,536.32,440.67
2016,4,15,18,0,429.0,42.0,2.4,13.0,105.0,445.96,364.5
2016,4,15,18,15,296.5,29.5,2.45,12.5,64.5,314.87,245.72
2016,4,15,18,30,164.0,17.0,2.5,12.0,24.0,172.34,0.0
2016,4,15,18,45,82.0,8.5,2.55,12.0,12.0,63.99,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,118.0,13.0,1.4,11.5,22.0,11.1,0.0
2016,4,16,6,0,236.0,26.0,1.3,12.0,44.0,21.32,10.43
2016,4,16,6,15,347.0,38.5,1.25,12.5,88.0,31.27,21.64
2016,4,16,6,30,458.0,51.0,1.2,13.0,132.0,41.0,30.84
2016,4,16,6,45,527.5,59.5,1.2,13.5,183.0,46.97,36.44
2016,4,16,7,0,597.0,68.0,1.2,14.0,234.0,52.84,41.74
2016,4,16,7,15,645.0,75.0,1.2,14.5,287.5,57.23,45.56
2016,4,16,7,30,693.0,82.0,1.2,15.0,341.0,61.51,49.15
2016,4,16,7,45,725.0,87.5,1.3,15.5,394.0,64.4,51.44
2016,4,16,8,0,757.0,93.0,1.4,16.0,447.0,73.45,59.06
2016,4,16,8,15,782.0,97.5,1.4,16.5,498.0,75.56,60.55
2016,4,16,8,30,807.0,102.0,1.4,17.0,549.0,77.58,61.96
2016,4,16,8,45,822.5,107.0,1.45,17.5,595.5,79.67,63.43
2016,4,16,9,0,838.0,112.0,1.5,18.0,642.0,81.62,64.78
2016,4,16,9,15,852.5,114.5,1.5,18.0,684.0,81.81,64.76
2016,4,16,9,30,867.0,117.0,1.5,18.0,726.0,132.4,75.39
2016,4,16,9,45,882.0,117.0,1.55,18.5,764.0,197.15,115.86
2016,4,16,10,0,897.0,117.0,1.6,19.0,802.0,254.01,159.26
2016,4,16,10,15,904.5,118.5,1.6,19.0,831.5,311.3,207.84
2016,4,16,10,30,912.0,120.0,1.6,19.0,861.0,368.89,257.99
2016,4,16,10,45,923.5,117.0,1.6,19.5,884.5,424.93,306.1
2016,4,16,11,0,935.0,114.0,1.6,20.0,908.0,481.1,353.2
2016,4,16,11,15,938.0,115.0,1.6,20.0,923.0,536.09,398.79
2016,4,16,11,30,941.0,116.0,1.6,20.0,938.0,590.02,442.18
2016,4,16,11,45,944.0,115.0,1.65,20.5,945.0,641.12,481.66
2016,4,16,12,0,947.0,114.0,1.7,21.0,952.0,690.63,518.81
2016,4,16,12,15,946.5,114.0,1.7,21.0,950.5,736.84,553.24
2016,4,16,12,30,946.0,114.0,1.7,21.0,949.0,780.77,585.29
2016,4,16,12,45,944.0,113.0,1.7,21.0,939.5,820.24,612.59
2016,4,16,13,0,942.0,112.0,1.7,21.0,930.0,856.88,637.07
2016,4,16,13,15,938.0,111.0,1.7,21.0,912.5,888.91,658.41
2016,4,16,13,30,934.0,110.0,1.7,21.0,895.0,917.69,677.61
2016,4,16,13,45,929.5,108.0,1.7,21.0,870.5,941.67,693.72
2016,4,16,14,0,925.0,106.0,1.7,21.0,846.0,962.14,707.66
2016,4,16,14,15,917.0,104.5,1.7,21.0,814.0,976.3,717.66
2016,4,16,14,30,909.0,103.0,1.7,21.0,782.0,986.75,725.47
2016,4,16,14,45,895.5,102.0,1.75,21.0,743.5,988.77,728.72
2016,4,16,15,0,882.0,101.0,1.8,21.0,705.0,987.05,729.81
2016,4,16,15,15,867.5,98.5,1.8,20.5,661.5,978.99,727.67
2016,4,16,15,30,853.0,96.0,1.8,20.0,618.0,978.81,730.94
2016,4,16,15,45,822.0,97.0,1.8,20.0,568.0,951.86,715.13
2016,4,16,16,0,791.0,98.0,1.8,20.0,518.0,921.64,697.32
2016,4,16,16,15,654.0,113.5,1.75,19.5,437.5,810.97,624.58
2016,4,16,16,30,517.0,129.0,1.7,19.0,357.0,683.57,537.62
2016,4,16,16,45,457.5,126.0,1.65,19.0,309.5,619.55,493.03
2016,4,16,17,0,398.0,123.0,1.6,19.0,262.0,555.96,446.09
2016,4,16,17,15,364.5,106.0,1.5,18.5,217.0,498.55,403.5
2016,4,16,17,30,331.0,89.0,1.4,18.0,172.0,441.2,359.05
2016,4,16,17,45,267.5,72.5,1.35,17.5,129.5,359.94,293.3
2016,4,16,18,0,204.0,56.0,1.3,17.0,87.0,264.41,213.97
2016,4,16,18,15,102.0,38.5,1.3,16.5,54.0,159.77,121.7
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,22.19,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,14.5,0.7,12.5,22.5,12.38,0.0
2016,4,17,6,0,203.0,29.0,0.7,13.0,45.0,22.5,11.92
2016,4,17,6,15,307.5,42.5,0.75,13.0,88.0,32.79,23.02
2016,4,17,6,30,412.0,56.0,0.8,13.0,131.0,44.88,34.33
2016,4,17,6,45,484.5,65.5,0.85,13.5,181.5,51.47,40.47
2016,4,17,7,0,557.0,75.0,0.9,14.0,232.0,57.92,46.27
2016,4,17,7,15,605.5,82.5,0.95,14.5,285.0,62.44,50.17
2016,4,17,7,30,654.0,90.0,1.0,15.0,338.0,66.83,53.83
2016,4,17,7,45,691.0,95.5,1.05,15.5,391.0,69.5,55.89
2016,4,17,8,0,728.0,101.0,1.1,16.0,444.0,72.1,57.85
2016,4,17,8,15,753.5,105.5,1.15,16.0,494.5,73.76,59.08
2016,4,17,8,30,779.0,110.0,1.2,16.0,545.0,82.65,66.57
2016,4,17,8,45,801.5,112.5,1.25,16.5,592.0,82.91,66.44
2016,4,17,9,0,824.0,115.0,1.3,17.0,639.0,83.17,66.34
2016,4,17,9,15,838.5,117.5,1.35,17.5,681.0,83.27,66.11
2016,4,17,9,30,853.0,120.0,1.4,18.0,723.0,136.44,78.01
2016,4,17,9,45,870.5,119.0,1.45,18.5,761.0,191.33,111.43
2016,4,17,10,0,888.0,118.0,1.5,19.0,799.0,256.01,161.29
2016,4,17,10,15,895.5,120.0,1.55,19.5,828.5,313.06,209.36
2016,4,17,10,30,903.0,122.0,1.6,20.0,858.0,370.42,258.77
2016,4,17,10,45,908.5,123.0,1.65,20.5,880.5,426.49,306.84
2016,4,17,11,0,914.0,124.0,1.7,21.0,903.0,482.21,353.52
2016,4,17,11,15,917.5,125.0,1.7,21.0,918.0,536.43,398.26
2016,4,17,11,30,921.0,126.0,1.7,21.0,933.0,589.68,440.93
2016,4,17,11,45,922.0,126.5,1.7,21.5,939.5,639.92,479.28
2016,4,17,12,0,923.0,127.0,1.7,22.0,946.0,688.52,515.2
2016,4,17,12,15,922.5,127.0,1.65,22.0,944.5,733.86,548.42
2016,4,17,12,30,922.0,127.0,1.6,22.0,943.0,777.01,579.24
2016,4,17,12,45,920.5,125.5,1.6,22.0,934.0,815.72,606.16
2016,4,17,13,0,919.0,124.0,1.6,22.0,925.0,851.7,630.07
2016,4,17,13,15,915.0,123.0,1.5,22.0,907.5,883.18,649.72
2016,4,17,13,30,911.0,122.0,1.4,22.0,890.0,911.49,667.1
2016,4,17,13,45,906.0,120.0,1.3,22.5,865.5,934.66,679.69
2016,4,17,14,0,901.0,118.0,1.2,23.0,841.0,954.36,689.96
2016,4,17,14,15,892.5,116.0,1.05,23.0,809.0,967.27,696.31
2016,4,17,14,30,884.0,114.0,0.9,23.0,777.0,976.51,700.28
2016,4,17,14,45,874.5,111.0,0.8,23.0,739.5,980.04,701.67
2016,4,17,15,0,865.0,108.0,0.7,23.0,702.0,991.5,708.11
2016,4,17,15,15,850.5,105.0,0.6,23.0,658.5,982.94,702.08
2016,4,17,15,30,836.0,102.0,0.5,23.0,615.0,970.75,694.21
2016,4,17,15,45,818.0,98.0,0.4,23.0,567.5,950.4,681.45
2016,4,17,16,0,800.0,94.0,0.3,23.0,520.0,926.73,666.85
2016,4,17,16,15,774.5,89.5,0.35,22.5,469.0,892.07,649.62
2016,4,17,16,30,749.0,85.0,0.4,22.0,418.0,854.7,630.28
2016,4,17,16,45,714.5,79.5,0.45,22.0,365.5,811.5,605.18
2016,4,17,17,0,680.0,74.0,0.5,22.0,313.0,760.94,574.12
2016,4,17,17,15,629.5,67.5,0.65,21.0,260.0,693.49,533.27
2016,4,17,17,30,579.0,61.0,0.8,20.0,207.0,626.18,489.25
2016,4,17,17,45,503.0,52.0,0.95,19.5,157.5,534.76,422.52
2016,4,17,18,0,427.0,43.0,1.1,19.0,108.0,446.49,353.24
2016,4,17,18,15,307.0,30.5,1.15,18.5,67.5,324.52,248.86
2016,4,17,18,30,187.0,18.0,1.2,18.0,27.0,193.64,33.63
2016,4,17,18,45,93.5,9.0,1.25,18.0,13.5,72.54,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.55,13.5,25.5,12.38,0.0
2016,4,18,6,0,261.0,29.0,0.5,14.0,51.0,23.82,13.4
2016,4,18,6,15,367.5,41.0,0.5,14.5,96.0,33.27,23.37
2016,4,18,6,30,474.0,53.0,0.5,15.0,141.0,42.52,32.02
2016,4,18,6,45,541.5,62.0,0.5,15.5,193.0,48.85,37.87
2016,4,18,7,0,609.0,71.0,0.5,16.0,245.0,55.05,43.38
2016,4,18,7,15,655.5,77.5,0.45,16.5,299.0,58.98,46.73
2016,4,18,7,30,702.0,84.0,0.4,17.0,353.0,62.82,49.88
2016,4,18,7,45,733.0,90.0,0.4,17.5,406.0,66.01,52.38
2016,4,18,8,0,764.0,96.0,0.4,18.0,459.0,69.05,54.71
2016,4,18,8,15,788.5,100.0,0.45,18.5,510.0,77.2,61.39
2016,4,18,8,30,813.0,104.0,0.5,19.0,561.0,78.79,62.4
2016,4,18,8,45,831.5,107.5,0.6,19.5,608.0,79.86,62.99
2016,4,18,9,0,850.0,111.0,0.7,20.0,655.0,80.86,63.52
2016,4,18,9,15,864.0,113.5,0.8,20.0,697.0,82.68,64.9
2016,4,18,9,30,878.0,116.0,0.9,20.0,739.0,138.95,77.49
2016,4,18,9,45,893.5,115.5,1.0,20.5,777.0,204.08,119.13
2016,4,18,10,0,909.0,115.0,1.1,21.0,815.0,261.3,162.96
2016,4,18,10,15,916.0,116.5,1.15,21.0,844.5,318.99,211.59
2016,4,18,10,30,923.0,118.0,1.2,21.0,874.0,376.91,261.49
2016,4,18,10,45,929.0,118.5,1.25,21.5,896.5,433.8,309.72
2016,4,18,11,0,935.0,119.0,1.3,22.0,919.0,490.35,356.49
2016,4,18,11,15,938.0,120.0,1.3,22.0,933.5,545.28,401.16
2016,4,18,11,30,941.0,121.0,1.3,22.0,948.0,599.14,443.65
2016,4,18,11,45,941.0,121.5,1.3,22.5,954.0,649.61,481.53
2016,4,18,12,0,941.0,122.0,1.3,23.0,960.0,698.29,516.87
2016,4,18,12,15,940.0,122.0,1.3,23.0,958.5,743.91,550.08
2016,4,18,12,30,939.0,122.0,1.3,23.0,957.0,787.24,580.94
2016,4,18,12,45,931.0,125.0,1.3,23.0,945.5,825.4,606.74
2016,4,18,13,0,923.0,128.0,1.3,23.0,934.0,860.52,629.67
2016,4,18,13,15,918.5,127.5,1.3,23.0,916.5,892.21,650.3
2016,4,18,13,30,914.0,127.0,1.3,23.0,899.0,920.71,668.87
2016,4,18,13,45,901.0,129.0,1.3,23.0,872.5,940.78,682.09
2016,4,18,14,0,888.0,131.0,1.3,23.0,846.0,957.18,693.16
2016,4,18,14,15,879.0,129.5,1.3,22.5,814.0,981.73,710.95
2016,4,18,14,30,870.0,128.0,1.3,22.0,782.0,991.46,719.37
2016,4,18,14,45,849.5,129.5,1.35,22.0,742.0,989.64,720.27
2016,4,18,15,0,829.0,131.0,1.4,22.0,702.0,983.92,718.96
2016,4,18,15,15,812.5,127.5,1.4,21.5,658.5,972.83,714.96
2016,4,18,15,30,796.0,124.0,1.4,21.0,615.0,958.11,708.75
2016,4,18,15,45,770.0,121.5,1.45,21.0,566.0,939.21,699.29
2016,4,18,16,0,744.0,119.0,1.5,21.0,517.0,910.35,683.18
2016,4,18,16,15,715.5,113.5,1.5,20.5,466.0,872.5,661.48
2016,4,18,16,30,687.0,108.0,1.5,20.0,415.0,832.14,637.63
2016,4,18,16,45,647.0,101.5,1.55,19.5,362.0,777.53,603.59
2016,4,18,17,0,607.0,95.0,1.6,19.0,309.0,721.47,567.2
2016,4,18,17,15,552.5,86.0,1.6,18.0,256.5,648.38,517.07
2016,4,18,17,30,498.0,77.0,1.6,17.0,204.0,575.44,464.33
2016,4,18,17,45,420.0,65.0,1.6,16.5,155.0,477.02,387.84
2016,4,18,18,0,342.0,53.0,1.6,16.0,106.0,388.22,314.97
2016,4,18,18,15,230.0,37.0,1.65,15.5,66.5,271.73,213.01
2016,4,18,18,30,118.0,21.0,1.7,15.0,27.0,145.97,42.02
2016,4,18,18,45,59.0,10.5,1.75,14.5,13.5,49.95,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.0,1.2,12.5,26.5,12.48,0.0
2016,4,19,6,0,232.0,32.0,1.1,13.0,53.0,24.82,14.64
2016,4,19,6,15,335.5,45.0,1.05,13.5,97.5,36.49,26.32
2016,4,19,6,30,439.0,58.0,1.0,14.0,142.0,46.43,35.62
2016,4,19,6,45,518.0,66.0,1.0,14.5,194.5,51.82,40.65
2016,4,19,7,0,597.0,74.0,1.0,15.0,247.0,57.17,45.43
2016,4,19,7,15,643.5,80.5,0.95,15.5,300.5,61.0,48.69
2016,4,19,7,30,690.0,87.0,0.9,16.0,354.0,64.75,51.76
2016,4,19,7,45,729.0,90.5,0.9,16.5,408.0,66.18,52.74
2016,4,19,8,0,768.0,94.0,0.9,17.0,462.0,73.95,59.18
2016,4,19,8,15,792.0,98.0,0.9,17.5,513.0,75.66,60.32
2016,4,19,8,30,816.0,102.0,0.9,18.0,564.0,77.29,61.39
2016,4,19,8,45,833.0,106.0,0.9,18.5,610.5,78.72,62.29
2016,4,19,9,0,850.0,110.0,0.9,19.0,657.0,80.05,63.1
2016,4,19,9,15,863.5,112.5,0.85,19.5,699.0,85.18,67.13
2016,4,19,9,30,877.0,115.0,0.8,20.0,741.0,141.34,78.48
2016,4,19,9,45,880.5,121.0,0.8,20.5,776.0,208.65,122.9
2016,4,19,10,0,884.0,127.0,0.8,21.0,811.0,266.81,167.91
2016,4,19,10,15,891.5,129.0,0.8,21.0,840.5,323.64,215.42
2016,4,19,10,30,899.0,131.0,0.8,21.0,870.0,380.8,264.01
2016,4,19,10,45,899.0,135.5,0.8,21.0,891.0,436.95,311.49
2016,4,19,11,0,899.0,140.0,0.8,21.0,912.0,492.26,357.12
2016,4,19,11,15,902.0,141.0,0.85,21.0,926.5,545.59,400.28
2016,4,19,11,30,905.0,142.0,0.9,21.0,941.0,597.93,441.49
2016,4,19,11,45,901.5,145.5,0.95,21.5,946.5,647.14,478.41
2016,4,19,12,0,898.0,149.0,1.0,22.0,952.0,694.44,512.87
2016,4,19,12,15,689.0,254.5,1.05,22.0,870.0,693.49,511.6
2016,4,19,12,30,480.0,360.0,1.1,22.0,788.0,669.3,493.59
2016,4,19,12,45,475.0,356.0,1.15,22.0,775.5,692.25,511.01
2016,4,19,13,0,470.0,352.0,1.2,22.0,763.0,713.07,526.35
2016,4,19,13,15,428.5,362.0,1.25,21.5,731.5,713.66,528.14
2016,4,19,13,30,387.0,372.0,1.3,21.0,700.0,699.23,519.96
2016,4,19,13,45,415.5,347.0,1.4,21.0,690.5,733.19,545.81
2016,4,19,14,0,444.0,322.0,1.5,21.0,681.0,754.66,562.97
2016,4,19,14,15,294.5,343.0,1.55,20.5,577.5,637.3,480.94
2016,4,19,14,30,145.0,364.0,1.6,20.0,474.0,510.83,389.69
2016,4,19,14,45,127.5,343.0,1.7,20.0,436.0,480.62,369.49
2016,4,19,15,0,110.0,322.0,1.8,20.0,398.0,428.17,331.91
2016,4,19,15,15,78.5,289.5,1.85,19.5,342.0,367.39,287.19
2016,4,19,15,30,47.0,257.0,1.9,19.0,286.0,305.07,240.04
2016,4,19,15,45,85.5,247.0,2.0,18.5,295.0,337.58,268.46
2016,4,19,16,0,124.0,237.0,2.1,18.0,304.0,390.97,312.49
2016,4,19,16,15,124.5,213.5,2.15,17.5,275.0,368.11,296.42
2016,4,19,16,30,125.0,190.0,2.2,17.0,246.0,344.13,279.55
2016,4,19,16,45,112.5,169.5,2.25,16.5,215.5,310.95,254.42
2016,4,19,17,0,100.0,149.0,2.3,16.0,185.0,277.49,228.44
2016,4,19,17,15,89.5,125.5,2.25,15.5,154.0,241.06,199.3
2016,4,19,17,30,79.0,102.0,2.2,15.0,123.0,203.92,168.71
2016,4,19,17,45,226.5,77.0,2.2,15.0,117.0,313.42,261.52
2016,4,19,18,0,374.0,52.0,2.2,15.0,111.0,414.02,339.29
2016,4,19,18,15,257.0,37.0,2.15,14.5,70.5,292.07,231.71
2016,4,19,18,30,140.0,22.0,2.1,14.0,30.0,165.18,64.28
2016,4,19,18,45,70.0,11.0,2.05,14.0,15.0,58.09,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,127.5,16.0,1.15,11.5,28.0,12.49,0.0
2016,4,20,6,0,255.0,32.0,1.2,12.0,56.0,26.23,16.18
2016,4,20,6,15,356.5,44.0,1.2,12.5,100.5,35.56,25.68
2016,4,20,6,30,458.0,56.0,1.2,13.0,145.0,44.68,34.26
2016,4,20,6,45,522.0,65.0,1.3,13.5,195.5,50.89,40.0
2016,4,20,7,0,586.0,74.0,1.4,14.0,246.0,56.94,45.4
2016,4,20,7,15,370.0,117.0,1.35,14.5,233.0,82.81,68.14
2016,4,20,7,30,154.0,160.0,1.3,15.0,220.0,114.29,95.28
2016,4,20,7,45,197.5,180.0,1.3,15.5,268.5,127.37,106.02
2016,4,20,8,0,241.0,200.0,1.3,16.0,317.0,133.82,110.94
2016,4,20,8,15,233.0,224.5,1.3,16.0,347.5,154.19,127.85
2016,4,20,8,30,225.0,249.0,1.3,16.0,378.0,167.64,138.71
2016,4,20,8,45,250.5,267.5,1.35,16.5,421.5,167.72,138.09
2016,4,20,9,0,276.0,286.0,1.4,17.0,465.0,176.21,144.53
2016,4,20,9,15,432.5,254.0,1.4,17.0,554.5,153.91,125.59
2016,4,20,9,30,589.0,222.0,1.4,17.0,644.0,179.03,118.9
2016,4,20,9,45,465.5,284.0,1.45,17.5,628.0,239.68,166.62
2016,4,20,10,0,342.0,346.0,1.5,18.0,612.0,295.13,214.46
2016,4,20,10,15,465.0,313.5,1.55,18.0,689.0,326.39,235.88
2016,4,20,10,30,588.0,281.0,1.6,18.0,766.0,379.2,276.09
2016,4,20,10,45,584.0,293.5,1.65,18.0,786.0,426.73,316.01
2016,4,20,11,0,580.0,306.0,1.7,18.0,806.0,473.89,354.86
2016,4,20,11,15,755.0,212.0,1.7,18.0,873.5,527.57,397.34
2016,4,20,11,30,930.0,118.0,1.7,18.0,941.0,596.13,451.35
2016,4,20,11,45,757.5,221.5,1.75,18.5,895.0,627.96,475.25
2016,4,20,12,0,585.0,325.0,1.8,19.0,849.0,645.87,487.29
2016,4,20,12,15,543.0,341.0,1.8,19.0,827.0,666.77,503.03
2016,4,20,12,30,501.0,357.0,1.8,19.0,805.0,683.26,515.11
2016,4,20,12,45,400.5,389.0,1.85,19.0,745.0,658.2,497.12
2016,4,20,13,0,300.0,421.0,1.9,19.0,685.0,631.14,477.22
2016,4,20,13,15,424.5,366.5,1.9,18.5,732.0,715.3,541.29
2016,4,20,13,30,549.0,312.0,1.9,18.0,779.0,796.6,601.9
2016,4,20,13,45,708.5,224.0,1.95,18.0,809.0,883.29,665.96
2016,4,20,14,0,868.0,136.0,2.0,18.0,839.0,958.5,717.34
2016,4,20,14,15,859.0,133.5,2.0,18.0,807.0,970.41,725.45
2016,4,20,14,30,850.0,131.0,2.0,18.0,775.0,978.61,731.95
2016,4,20,14,45,838.5,128.0,2.0,18.0,737.0,980.13,734.25
2016,4,20,15,0,827.0,125.0,2.0,18.0,699.0,977.94,734.33
2016,4,20,15,15,810.5,121.5,1.95,17.5,655.5,966.62,729.28
2016,4,20,15,30,794.0,118.0,1.9,17.0,612.0,951.71,722.03
2016,4,20,15,45,777.0,112.5,1.9,17.0,565.0,930.6,709.92
2016,4,20,16,0,760.0,107.0,1.9,17.0,518.0,912.8,700.13
2016,4,20,16,15,570.5,134.0,1.85,16.5,426.0,757.42,594.2
2016,4,20,16,30,381.0,161.0,1.8,16.0,334.0,595.1,476.81
2016,4,20,16,45,330.0,147.0,1.8,16.0,283.5,505.68,411.46
2016,4,20,17,0,279.0,133.0,1.8,16.0,233.0,439.31,360.65
2016,4,20,17,15,403.0,102.0,1.7,15.5,220.5,528.81,434.16
2016,4,20,17,30,527.0,71.0,1.6,15.0,208.0,595.35,484.16
2016,4,20,17,45,452.5,60.5,1.55,14.5,159.5,504.23,411.87
2016,4,20,18,0,378.0,50.0,1.5,14.0,111.0,416.02,339.43
2016,4,20,18,15,265.0,36.0,1.5,13.5,71.0,295.83,235.78
2016,4,20,18,30,152.0,22.0,1.5,13.0,31.0,174.94,81.88
2016,4,20,18,45,76.0,11.0,1.5,13.0,15.5,62.33,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,5.5,0.9,12.5,5.5,4.51,0.0
2016,4,21,6,0,0.0,11.0,0.9,13.0,11.0,9.04,1.94
2016,4,21,6,15,0.0,20.0,1.0,13.0,20.0,16.47,8.9
2016,4,21,6,30,0.0,29.0,1.1,13.0,29.0,23.91,15.8
2016,4,21,6,45,0.0,39.5,1.2,13.5,39.5,32.63,23.72
2016,4,21,7,0,0.0,50.0,1.3,14.0,50.0,41.36,31.53
2016,4,21,7,15,0.0,60.5,1.35,14.0,60.5,50.11,39.29
2016,4,21,7,30,0.0,71.0,1.4,14.0,71.0,58.88,46.97
2016,4,21,7,45,0.0,91.5,1.5,14.5,91.5,75.2,61.08
2016,4,21,8,0,0.0,112.0,1.6,15.0,112.0,90.98,74.49
2016,4,21,8,15,89.0,184.0,1.65,15.0,235.0,129.53,107.46
2016,4,21,8,30,178.0,256.0,1.7,15.0,358.0,170.47,141.85
2016,4,21,8,45,206.0,275.5,1.8,15.0,403.0,181.32,150.49
2016,4,21,9,0,234.0,295.0,1.9,15.0,448.0,191.8,158.86
2016,4,21,9,15,175.0,317.0,1.95,15.0,435.5,205.09,160.28
2016,4,21,9,30,116.0,339.0,2.0,15.0,423.0,228.82,176.3
2016,4,21,9,45,267.0,329.5,2.05,15.5,534.5,248.25,183.45
2016,4,21,10,0,418.0,320.0,2.1,16.0,646.0,287.54,207.83
2016,4,21,10,15,455.0,317.5,2.1,16.0,684.5,327.85,240.1
2016,4,21,10,30,492.0,315.0,2.1,16.0,723.0,372.24,276.44
2016,4,21,10,45,516.5,319.5,2.1,16.5,757.5,420.42,315.5
2016,4,21,11,0,541.0,324.0,2.1,17.0,792.0,471.15,355.91
2016,4,21,11,15,277.0,295.0,2.15,17.0,535.0,362.86,279.35
2016,4,21,11,30,13.0,266.0,2.2,17.0,278.0,224.89,174.23
2016,4,21,11,45,13.5,268.0,2.25,17.0,280.5,228.71,177.66
2016,4,21,12,0,14.0,270.0,2.3,17.0,283.0,232.57,180.73
2016,4,21,12,15,17.0,295.0,2.35,17.0,310.5,257.19,199.97
2016,4,21,12,30,20.0,320.0,2.4,17.0,338.0,282.6,219.7
2016,4,21,12,45,118.0,380.5,2.5,17.5,484.5,428.51,332.52
2016,4,21,13,0,216.0,441.0,2.6,18.0,631.0,572.86,439.92
2016,4,21,13,15,163.5,429.5,2.65,17.5,572.0,534.65,411.59
2016,4,21,13,30,111.0,418.0,2.7,17.0,513.0,478.06,370.2
2016,4,21,13,45,110.5,405.5,2.8,17.0,498.0,475.05,369.1
2016,4,21,14,0,110.0,393.0,2.9,17.0,483.0,471.27,367.17
2016,4,21,14,15,154.0,379.5,2.9,17.0,499.5,525.76,409.89
2016,4,21,14,30,198.0,366.0,2.9,17.0,516.0,564.01,440.24
2016,4,21,14,45,266.5,334.0,2.95,17.0,525.5,626.2,489.08
2016,4,21,15,0,335.0,302.0,3.0,17.0,535.0,668.2,523.12
2016,4,21,15,15,210.0,289.5,2.95,16.5,433.0,518.16,410.62
2016,4,21,15,30,85.0,277.0,2.9,16.0,331.0,365.84,292.23
2016,4,21,15,45,116.0,258.5,2.9,16.0,325.5,402.56,323.49
2016,4,21,16,0,147.0,240.0,2.9,16.0,320.0,417.07,336.93
2016,4,21,16,15,80.0,199.5,2.85,15.5,242.5,285.78,232.69
2016,4,21,16,30,13.0,159.0,2.8,15.0,165.0,159.61,128.69
2016,4,21,16,45,6.5,95.5,2.8,15.0,98.5,88.23,69.54
2016,4,21,17,0,0.0,32.0,2.8,15.0,32.0,26.41,16.98
2016,4,21,17,15,0.0,26.5,2.65,14.5,26.5,21.85,13.15
2016,4,21,17,30,0.0,21.0,2.5,14.0,21.0,17.29,9.25
2016,4,21,17,45,0.0,16.0,2.4,14.0,16.0,13.16,5.63
2016,4,21,18,0,0.0,11.0,2.3,14.0,11.0,9.03,2.0
2016,4,21,18,15,0.0,7.0,2.25,13.5,7.0,5.74,0.0
2016,4,21,18,30,0.0,3.0,2.2,13.0,3.0,2.46,0.0
2016,4,21,18,45,0.0,1.5,2.15,13.0,1.5,1.28,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,6.5,17.0,3.75,13.0,17.5,14.13,0.0
2016,4,22,6,0,13.0,34.0,3.8,13.0,35.0,27.36,17.45
2016,4,22,6,15,35.5,55.0,3.85,13.0,61.5,43.1,32.32
2016,4,22,6,30,58.0,76.0,3.9,13.0,88.0,58.6,46.63
2016,4,22,6,45,74.0,98.5,4.0,13.0,118.5,74.75,61.34
2016,4,22,7,0,90.0,121.0,4.1,13.0,149.0,88.33,73.53
2016,4,22,7,15,104.5,142.5,4.2,13.0,180.5,102.54,86.04
2016,4,22,7,30,119.0,164.0,4.3,13.0,212.0,116.37,98.01
2016,4,22,7,45,96.0,184.5,4.45,13.0,226.5,133.79,112.97
2016,4,22,8,0,73.0,205.0,4.6,13.0,241.0,146.83,123.94
2016,4,22,8,15,36.5,134.5,4.7,13.0,152.5,104.12,86.34
2016,4,22,8,30,0.0,64.0,4.8,13.0,64.0,53.12,41.38
2016,4,22,8,45,87.0,183.5,4.9,13.5,240.5,129.06,107.33
2016,4,22,9,0,174.0,303.0,5.0,14.0,417.0,194.51,162.71
2016,4,22,9,15,87.0,184.5,5.1,14.0,241.5,131.04,102.22
2016,4,22,9,30,0.0,66.0,5.2,14.0,66.0,54.93,40.31
2016,4,22,9,45,14.5,187.5,5.35,14.0,199.0,152.6,120.08
2016,4,22,10,0,29.0,309.0,5.5,14.0,332.0,231.88,183.29
2016,4,22,10,15,51.5,348.5,5.55,13.5,391.5,269.36,212.69
2016,4,22,10,30,74.0,388.0,5.6,13.0,451.0,310.53,245.39
2016,4,22,10,45,41.5,299.0,5.65,13.0,334.5,247.04,195.8
2016,4,22,11,0,9.0,210.0,5.7,13.0,218.0,175.58,138.82
2016,4,22,11,15,10.0,221.0,5.7,13.0,230.0,186.05,147.35
2016,4,22,11,30,11.0,232.0,5.7,13.0,242.0,196.75,155.98
2016,4,22,11,45,251.0,298.5,5.7,13.0,525.0,392.93,314.91
2016,4,22,12,0,491.0,365.0,5.7,13.0,808.0,619.92,493.01
2016,4,22,12,15,408.5,395.5,5.6,13.0,763.5,618.32,491.0
2016,4,22,12,30,326.0,426.0,5.5,13.0,719.0,611.42,485.02
2016,4,22,12,45,219.0,432.0,5.4,13.0,628.5,550.96,437.58
2016,4,22,13,0,112.0,438.0,5.3,13.0,538.0,477.18,378.91
2016,4,22,13,15,485.5,295.0,5.2,13.0,712.0,704.12,562.54
2016,4,22,13,30,859.0,152.0,5.1,13.0,886.0,914.25,723.09
2016,4,22,13,45,867.5,142.5,5.05,13.0,866.0,941.62,742.01
2016,4,22,14,0,876.0,133.0,5.0,13.0,846.0,954.38,751.58
2016,4,22,14,15,679.5,207.5,5.0,13.0,748.0,888.11,704.51
2016,4,22,14,30,483.0,282.0,5.0,13.0,650.0,787.09,627.09
2016,4,22,14,45,420.5,289.5,5.0,13.0,598.5,747.15,597.66
2016,4,22,15,0,358.0,297.0,5.0,13.0,547.0,685.61,551.59
2016,4,22,15,15,222.5,288.0,5.0,13.0,440.5,528.91,429.59
2016,4,22,15,30,87.0,279.0,5.0,13.0,334.0,370.03,301.37
2016,4,22,15,45,55.0,240.5,5.0,13.0,274.5,299.02,244.43
2016,4,22,16,0,23.0,202.0,5.0,13.0,215.0,208.49,170.04
2016,4,22,16,15,368.5,151.0,4.9,12.5,321.0,572.09,477.46
2016,4,22,16,30,714.0,100.0,4.8,12.0,427.0,851.26,696.8
2016,4,22,16,45,472.5,120.0,4.7,12.0,326.0,628.4,524.38
2016,4,22,17,0,231.0,140.0,4.6,12.0,225.0,404.57,341.51
2016,4,22,17,15,374.0,108.5,4.35,11.5,220.0,511.79,433.89
2016,4,22,17,30,517.0,77.0,4.1,11.0,215.0,594.69,500.52
2016,4,22,17,45,435.5,67.0,3.9,11.0,165.5,497.9,419.61
2016,4,22,18,0,354.0,57.0,3.7,11.0,116.0,404.03,338.91
2016,4,22,18,15,235.5,42.0,3.5,11.0,75.5,283.14,231.09
2016,4,22,18,30,117.0,27.0,3.3,11.0,35.0,161.52,93.86
2016,4,22,18,45,58.5,13.5,3.15,11.0,17.5,52.39,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,13.65,0.42
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,27.76,18.15
2016,4,23,6,15,396.5,44.5,2.4,11.0,112.0,35.79,26.2
2016,4,23,6,30,494.0,55.0,2.4,11.0,158.0,43.68,33.71
2016,4,23,6,45,548.0,64.5,2.45,11.5,208.0,50.3,39.83
2016,4,23,7,0,602.0,74.0,2.5,12.0,258.0,56.7,45.55
2016,4,23,7,15,645.5,80.0,2.5,12.0,310.5,60.15,48.58
2016,4,23,7,30,689.0,86.0,2.5,12.0,363.0,63.52,51.45
2016,4,23,7,45,712.5,93.0,2.5,12.5,413.5,67.21,54.46
2016,4,23,8,0,736.0,100.0,2.5,13.0,464.0,70.69,57.22
2016,4,23,8,15,759.5,104.0,2.5,13.5,513.0,78.93,64.13
2016,4,23,8,30,783.0,108.0,2.5,14.0,562.0,80.35,65.02
2016,4,23,8,45,796.5,113.0,2.5,14.5,606.5,82.18,66.28
2016,4,23,9,0,810.0,118.0,2.5,15.0,651.0,83.86,67.4
2016,4,23,9,15,824.0,121.0,2.5,15.0,691.5,101.11,65.9
2016,4,23,9,30,838.0,124.0,2.5,15.0,732.0,155.3,90.11
2016,4,23,9,45,857.5,121.0,2.5,15.5,769.5,208.25,126.4
2016,4,23,10,0,877.0,118.0,2.5,16.0,807.0,271.03,177.27
2016,4,23,10,15,884.0,119.5,2.5,16.0,835.5,326.59,226.08
2016,4,23,10,30,891.0,121.0,2.5,16.0,864.0,382.38,275.81
2016,4,23,10,45,895.5,122.5,2.55,16.0,885.0,437.26,324.49
2016,4,23,11,0,900.0,124.0,2.6,16.0,906.0,491.71,371.81
2016,4,23,11,15,903.0,125.0,2.6,16.0,920.5,544.44,416.48
2016,4,23,11,30,906.0,126.0,2.6,16.0,935.0,596.17,459.12
2016,4,23,11,45,903.0,128.5,2.6,16.0,940.0,644.29,497.89
2016,4,23,12,0,900.0,131.0,2.6,16.0,945.0,690.51,534.23
2016,4,23,12,15,899.5,131.0,2.65,16.0,943.0,734.4,568.32
2016,4,23,12,30,899.0,131.0,2.7,16.0,941.0,776.16,600.23
2016,4,23,12,45,894.5,132.0,2.8,16.0,931.0,813.39,627.72
2016,4,23,13,0,890.0,133.0,2.9,16.0,921.0,847.89,652.63
2016,4,23,13,15,885.5,132.0,3.05,16.0,904.0,877.7,674.63
2016,4,23,13,30,881.0,131.0,3.2,16.0,887.0,904.42,694.58
