Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,45,869.0,133.0,3.35,16.0,861.0,924.07,709.75
2016,4,23,14,0,857.0,135.0,3.5,16.0,835.0,951.8,730.73
2016,4,23,14,15,847.5,133.0,3.55,15.5,803.5,963.28,741.23
2016,4,23,14,30,838.0,131.0,3.6,15.0,772.0,971.1,749.52
2016,4,23,14,45,821.5,131.0,3.7,15.0,733.5,970.66,751.23
2016,4,23,15,0,805.0,131.0,3.8,15.0,695.0,966.53,750.57
2016,4,23,15,15,789.0,128.0,3.8,15.0,652.5,955.98,744.93
2016,4,23,15,30,773.0,125.0,3.8,15.0,610.0,941.93,736.98
2016,4,23,15,45,747.0,122.5,3.85,15.0,562.5,922.62,725.7
2016,4,23,16,0,721.0,120.0,3.9,15.0,515.0,893.52,707.38
2016,4,23,16,15,693.0,115.0,3.85,14.5,465.5,856.64,684.02
2016,4,23,16,30,665.0,110.0,3.8,14.0,416.0,817.38,658.53
2016,4,23,16,45,618.5,106.0,3.8,14.0,363.5,759.66,617.61
2016,4,23,17,0,572.0,102.0,3.8,14.0,311.0,700.63,574.68
2016,4,23,17,15,518.5,93.0,3.65,13.5,260.0,628.75,520.79
2016,4,23,17,30,465.0,84.0,3.5,13.0,209.0,552.6,461.41
2016,4,23,17,45,393.5,72.0,3.4,13.0,161.5,465.73,390.11
2016,4,23,18,0,322.0,60.0,3.3,13.0,114.0,382.58,318.64
2016,4,23,18,15,218.0,43.5,3.2,12.5,74.5,271.7,220.86
2016,4,23,18,30,114.0,27.0,3.1,12.0,35.0,144.21,89.04
2016,4,23,18,45,57.0,13.5,3.05,12.0,17.5,51.39,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,112.0,21.0,3.35,10.5,33.5,16.26,3.26
2016,4,24,6,0,224.0,42.0,3.5,11.0,67.0,32.23,22.12
2016,4,24,6,15,320.5,56.0,3.5,11.0,112.5,42.64,32.3
2016,4,24,6,30,417.0,70.0,3.5,11.0,158.0,52.89,41.98
2016,4,24,6,45,492.0,78.5,3.55,11.5,210.5,61.14,49.56
2016,4,24,7,0,567.0,87.0,3.6,12.0,263.0,66.47,54.29
2016,4,24,7,15,613.0,94.5,3.6,12.5,316.0,70.64,57.82
2016,4,24,7,30,659.0,102.0,3.6,13.0,369.0,74.68,61.14
2016,4,24,7,45,698.5,106.0,3.6,13.5,423.0,76.0,61.98
2016,4,24,8,0,738.0,110.0,3.6,14.0,477.0,77.33,62.81
2016,4,24,8,15,762.5,114.5,3.55,14.0,527.0,78.73,63.82
2016,4,24,8,30,787.0,119.0,3.5,14.0,577.0,88.0,71.69
2016,4,24,8,45,809.5,120.5,3.5,14.5,624.5,87.34,70.74
2016,4,24,9,0,832.0,122.0,3.5,15.0,672.0,86.73,69.88
2016,4,24,9,15,845.5,125.0,3.4,15.0,713.0,107.32,69.03
2016,4,24,9,30,859.0,128.0,3.3,15.0,754.0,162.72,94.82
2016,4,24,9,45,868.5,130.5,3.25,15.5,789.5,218.94,134.61
2016,4,24,10,0,878.0,133.0,3.2,16.0,825.0,276.28,181.88
2016,4,24,10,15,885.0,135.0,3.25,16.0,854.0,339.28,236.79
2016,4,24,10,30,892.0,137.0,3.3,16.0,883.0,395.65,287.14
2016,4,24,10,45,893.5,140.0,3.4,16.5,903.5,450.61,335.52
2016,4,24,11,0,895.0,143.0,3.5,17.0,924.0,504.87,382.18
2016,4,24,11,15,897.5,144.5,3.7,17.0,938.0,557.71,427.44
2016,4,24,11,30,900.0,146.0,3.9,17.0,952.0,609.54,470.85
2016,4,24,11,45,891.5,152.5,4.1,17.0,955.5,657.27,510.15
2016,4,24,12,0,883.0,159.0,4.3,17.0,959.0,707.87,550.58
2016,4,24,12,15,882.5,159.0,4.5,16.5,957.5,752.95,587.86
2016,4,24,12,30,882.0,159.0,4.7,16.0,956.0,795.9,623.26
2016,4,24,12,45,858.5,172.0,4.95,16.0,941.5,830.32,650.72
2016,4,24,13,0,835.0,185.0,5.2,16.0,927.0,860.85,674.95
2016,4,24,13,15,830.0,183.5,5.35,16.0,909.5,890.04,697.23
2016,4,24,13,30,825.0,182.0,5.5,16.0,892.0,916.08,717.35
2016,4,24,13,45,808.0,186.5,5.65,16.0,865.0,933.66,731.52
2016,4,24,14,0,791.0,191.0,5.8,16.0,838.0,956.14,749.44
2016,4,24,14,15,780.5,188.0,5.85,15.5,806.5,965.8,759.11
2016,4,24,14,30,770.0,185.0,5.9,15.0,775.0,971.82,766.43
2016,4,24,14,45,767.5,175.0,5.95,15.0,739.5,974.49,770.07
2016,4,24,15,0,765.0,165.0,6.0,15.0,704.0,973.52,771.26
2016,4,24,15,15,747.5,161.0,6.0,14.5,661.0,960.87,765.29
2016,4,24,15,30,730.0,157.0,6.0,14.0,618.0,944.77,756.91
2016,4,24,15,45,721.0,146.0,6.05,14.0,572.5,925.83,745.33
2016,4,24,16,0,712.0,135.0,6.1,14.0,527.0,903.58,731.29
2016,4,24,16,15,682.5,129.0,6.05,13.5,476.0,864.02,704.94
2016,4,24,16,30,653.0,123.0,6.0,13.0,425.0,822.02,676.34
2016,4,24,16,45,610.0,116.5,6.0,13.0,372.5,764.44,633.98
2016,4,24,17,0,567.0,110.0,6.0,13.0,320.0,705.42,589.5
2016,4,24,17,15,514.0,100.5,5.95,12.5,268.0,628.27,529.97
2016,4,24,17,30,461.0,91.0,5.9,12.0,216.0,559.21,474.82
2016,4,24,17,45,386.0,78.0,5.85,12.0,167.0,468.22,398.3
2016,4,24,18,0,311.0,65.0,5.8,12.0,118.0,381.1,321.6
2016,4,24,18,15,212.5,47.0,5.7,11.5,77.5,272.93,224.61
2016,4,24,18,30,114.0,29.0,5.6,11.0,37.0,149.39,97.9
2016,4,24,18,45,57.0,14.5,5.6,11.0,18.5,52.3,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,3.3,7.5,40.0,13.63,2.95
2016,4,25,6,0,399.0,34.0,3.4,8.0,80.0,27.88,18.76
2016,4,25,6,15,492.5,42.5,3.5,8.5,128.5,34.37,25.28
2016,4,25,6,30,586.0,51.0,3.6,9.0,177.0,40.81,31.43
2016,4,25,6,45,645.5,57.5,3.75,9.5,231.0,45.37,35.68
2016,4,25,7,0,705.0,64.0,3.9,10.0,285.0,54.28,43.72
2016,4,25,7,15,744.5,68.5,3.9,10.5,339.5,57.26,46.25
2016,4,25,7,30,784.0,73.0,3.9,11.0,394.0,60.2,48.66
2016,4,25,7,45,812.0,77.0,3.95,11.5,448.0,62.56,50.5
2016,4,25,8,0,840.0,81.0,4.0,12.0,502.0,64.84,52.24
2016,4,25,8,15,860.5,84.5,4.0,12.0,553.0,66.56,53.58
2016,4,25,8,30,881.0,88.0,4.0,12.0,604.0,77.41,62.95
2016,4,25,8,45,896.0,90.5,4.0,12.5,651.0,78.96,63.97
2016,4,25,9,0,911.0,93.0,4.0,13.0,698.0,80.37,64.9
2016,4,25,9,15,922.5,95.0,3.95,13.0,739.5,105.51,65.1
2016,4,25,9,30,934.0,97.0,3.9,13.0,781.0,163.36,92.64
2016,4,25,9,45,939.0,100.5,3.9,13.5,816.0,222.47,135.53
2016,4,25,10,0,944.0,104.0,3.9,14.0,851.0,282.02,185.73
2016,4,25,10,15,950.0,105.0,3.9,14.0,880.0,340.43,238.16
2016,4,25,10,30,956.0,106.0,3.9,14.0,909.0,398.89,291.29
2016,4,25,10,45,959.5,107.5,3.9,14.5,930.0,456.58,342.65
2016,4,25,11,0,963.0,109.0,3.9,15.0,951.0,513.65,392.18
2016,4,25,11,15,965.0,109.5,3.9,15.0,965.0,568.39,439.26
2016,4,25,11,30,967.0,110.0,3.9,15.0,979.0,621.9,484.07
2016,4,25,11,45,965.0,112.0,3.9,15.5,984.0,672.75,524.66
2016,4,25,12,0,963.0,114.0,3.9,16.0,989.0,721.64,562.57
2016,4,25,12,15,962.0,114.0,3.85,16.0,986.5,767.43,598.12
2016,4,25,12,30,961.0,114.0,3.8,16.0,984.0,810.89,630.99
2016,4,25,12,45,954.5,116.0,3.8,16.0,973.0,849.34,658.32
2016,4,25,13,0,948.0,118.0,3.8,16.0,962.0,884.78,683.45
2016,4,25,13,15,944.0,117.0,3.75,16.0,944.0,916.41,705.57
2016,4,25,13,30,940.0,116.0,3.7,16.0,926.0,944.79,725.41
2016,4,25,13,45,932.5,115.5,3.7,16.0,900.0,967.16,741.44
2016,4,25,14,0,925.0,115.0,3.7,16.0,874.0,985.95,755.15
2016,4,25,14,15,916.5,113.0,3.75,16.0,842.0,998.62,765.14
2016,4,25,14,30,908.0,111.0,3.8,16.0,810.0,1007.56,772.8
2016,4,25,14,45,896.0,109.5,3.85,16.0,771.0,1009.92,776.13
2016,4,25,15,0,884.0,108.0,3.9,16.0,732.0,1008.59,777.14
2016,4,25,15,15,869.5,105.5,3.95,15.5,688.0,1011.97,783.1
2016,4,25,15,30,855.0,103.0,4.0,15.0,644.0,999.87,778.41
2016,4,25,15,45,834.5,100.0,4.05,15.0,595.5,977.7,765.36
2016,4,25,16,0,814.0,97.0,4.1,15.0,547.0,952.23,750.0
2016,4,25,16,15,788.5,93.0,4.1,14.5,495.5,917.56,728.98
2016,4,25,16,30,763.0,89.0,4.1,14.0,444.0,880.18,705.64
2016,4,25,16,45,725.5,85.0,4.1,14.0,390.0,835.55,675.1
2016,4,25,17,0,688.0,81.0,4.1,14.0,336.0,783.53,638.19
2016,4,25,17,15,639.0,74.5,4.0,13.5,283.0,716.59,589.36
2016,4,25,17,30,590.0,68.0,3.9,13.0,230.0,649.65,538.48
2016,4,25,17,45,513.5,60.0,3.85,12.5,179.0,557.83,465.35
2016,4,25,18,0,437.0,52.0,3.8,12.0,128.0,468.7,390.8
2016,4,25,18,15,322.5,39.5,3.7,11.5,85.5,348.77,286.82
2016,4,25,18,30,208.0,27.0,3.6,11.0,43.0,232.17,160.39
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.5,84.47,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,8.54,0.0
2016,4,26,5,45,146.5,25.0,1.8,8.5,42.5,19.37,7.65
2016,4,26,6,0,293.0,40.0,1.8,9.0,75.0,30.93,21.46
2016,4,26,6,15,385.5,51.5,1.85,9.5,121.0,41.37,31.5
2016,4,26,6,30,478.0,63.0,1.9,10.0,167.0,49.86,39.5
2016,4,26,6,45,530.5,73.0,2.0,10.5,217.5,56.62,45.72
2016,4,26,7,0,583.0,83.0,2.1,11.0,268.0,63.14,51.52
2016,4,26,7,15,626.0,89.5,2.1,11.5,320.0,66.68,54.49
2016,4,26,7,30,669.0,96.0,2.1,12.0,372.0,70.11,57.28
2016,4,26,7,45,515.0,143.0,2.15,12.5,372.0,97.97,81.56
2016,4,26,8,0,361.0,190.0,2.2,13.0,372.0,129.47,108.53
2016,4,26,8,15,387.5,205.5,2.1,13.0,418.5,137.99,115.44
2016,4,26,8,30,414.0,221.0,2.0,13.0,465.0,137.42,114.55
2016,4,26,8,45,501.0,208.5,1.9,13.5,526.5,128.86,106.65
2016,4,26,9,0,588.0,196.0,1.8,14.0,588.0,118.97,97.71
2016,4,26,9,15,573.5,218.0,1.8,14.0,619.5,150.36,106.85
2016,4,26,9,30,559.0,240.0,1.8,14.0,651.0,200.29,136.07
2016,4,26,9,45,414.5,307.0,1.8,14.0,620.0,254.71,182.85
2016,4,26,10,0,270.0,374.0,1.8,14.0,589.0,303.1,227.41
2016,4,26,10,15,271.5,388.5,1.9,14.0,611.0,336.19,254.49
2016,4,26,10,30,273.0,403.0,2.0,14.0,633.0,369.94,282.32
2016,4,26,10,45,258.0,417.5,2.15,14.5,639.5,397.91,305.36
2016,4,26,11,0,243.0,432.0,2.3,15.0,646.0,431.54,332.1
2016,4,26,11,15,329.5,407.5,2.4,15.0,701.5,473.89,365.35
2016,4,26,11,30,416.0,383.0,2.5,15.0,757.0,527.52,407.45
2016,4,26,11,45,429.0,381.0,2.7,15.5,769.0,565.38,436.83
2016,4,26,12,0,442.0,379.0,2.9,16.0,781.0,603.71,466.22
2016,4,26,12,15,626.0,286.0,3.0,16.0,855.0,686.18,530.98
2016,4,26,12,30,810.0,193.0,3.1,16.0,929.0,775.41,600.09
2016,4,26,12,45,829.0,178.0,3.25,16.0,924.5,815.98,631.23
2016,4,26,13,0,848.0,163.0,3.4,16.0,920.0,854.71,660.22
2016,4,26,13,15,844.0,162.0,3.45,16.0,903.0,885.01,681.96
2016,4,26,13,30,840.0,161.0,3.5,16.0,886.0,912.24,701.66
2016,4,26,13,45,837.0,156.5,3.6,16.0,862.5,933.76,717.8
2016,4,26,14,0,834.0,152.0,3.7,16.0,839.0,951.91,731.77
2016,4,26,14,15,825.0,150.0,3.75,15.5,808.0,963.51,742.43
2016,4,26,14,30,816.0,148.0,3.8,15.0,777.0,971.51,750.85
2016,4,26,14,45,797.5,148.0,3.85,15.0,738.5,968.73,750.55
2016,4,26,15,0,779.0,148.0,3.9,15.0,700.0,962.22,747.88
2016,4,26,15,15,762.0,144.0,3.95,15.0,657.0,957.49,746.63
2016,4,26,15,30,745.0,140.0,4.0,15.0,614.0,941.68,737.65
2016,4,26,15,45,549.5,178.5,4.05,15.0,514.0,783.84,625.55
2016,4,26,16,0,354.0,217.0,4.1,15.0,414.0,614.82,497.3
2016,4,26,16,15,506.5,165.5,4.1,14.5,418.5,726.52,589.75
2016,4,26,16,30,659.0,114.0,4.1,14.0,423.0,818.46,661.31
2016,4,26,16,45,642.5,96.5,4.2,13.5,368.0,772.46,629.8
2016,4,26,17,0,626.0,79.0,4.3,13.0,313.0,723.56,596.2
2016,4,26,17,15,544.5,82.0,4.2,12.5,263.5,641.03,533.89
2016,4,26,17,30,463.0,85.0,4.1,12.0,214.0,552.88,464.85
2016,4,26,17,45,388.5,74.0,4.05,12.0,166.5,464.63,392.2
2016,4,26,18,0,314.0,63.0,4.0,12.0,119.0,380.32,319.43
2016,4,26,18,15,221.0,46.5,3.95,11.5,79.5,277.89,228.84
2016,4,26,18,30,128.0,30.0,3.9,11.0,40.0,180.11,127.04
2016,4,26,18,45,64.0,15.0,3.85,11.0,20.0,57.75,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,2.5,10.0,11.0,8.54,0.0
2016,4,27,5,45,154.0,26.0,2.7,10.5,43.5,20.13,8.91
2016,4,27,6,0,272.0,42.0,2.9,11.0,76.0,32.33,22.56
2016,4,27,6,15,363.0,54.0,2.95,11.0,121.5,41.3,31.26
2016,4,27,6,30,454.0,66.0,3.0,11.0,167.0,52.08,41.34
2016,4,27,6,45,227.0,69.0,3.15,11.5,119.5,50.02,39.59
2016,4,27,7,0,0.0,72.0,3.3,12.0,72.0,59.16,47.75
2016,4,27,7,15,0.0,86.5,3.45,12.0,86.5,70.61,57.89
2016,4,27,7,30,0.0,101.0,3.6,12.0,101.0,81.96,67.81
2016,4,27,7,45,0.0,124.5,3.8,12.0,124.5,99.69,83.25
2016,4,27,8,0,0.0,148.0,4.0,12.0,148.0,117.11,98.25
2016,4,27,8,15,0.0,148.0,4.15,12.0,148.0,117.92,98.62
2016,4,27,8,30,0.0,148.0,4.3,12.0,148.0,118.54,98.86
2016,4,27,8,45,21.5,212.0,4.45,12.5,226.5,163.85,137.51
2016,4,27,9,0,43.0,276.0,4.6,13.0,305.0,190.89,159.92
2016,4,27,9,15,31.5,271.5,4.7,13.0,293.5,192.34,153.03
2016,4,27,9,30,20.0,267.0,4.8,13.0,282.0,207.4,164.86
2016,4,27,9,45,21.0,280.5,4.9,13.0,296.5,220.49,175.0
2016,4,27,10,0,22.0,294.0,5.0,13.0,311.0,233.8,185.47
2016,4,27,10,15,256.0,309.0,5.05,13.0,524.5,284.0,217.93
2016,4,27,10,30,490.0,324.0,5.1,13.0,738.0,386.41,295.2
2016,4,27,10,45,677.0,243.0,5.15,13.0,830.0,437.76,336.46
2016,4,27,11,0,864.0,162.0,5.2,13.0,922.0,509.97,396.14
2016,4,27,11,15,867.5,163.0,5.2,13.0,936.5,562.88,442.03
2016,4,27,11,30,871.0,164.0,5.2,13.0,951.0,614.98,486.21
2016,4,27,11,45,866.5,169.0,5.2,13.0,956.0,664.42,527.2
2016,4,27,12,0,862.0,174.0,5.2,13.0,961.0,712.04,565.82
2016,4,27,12,15,861.5,174.0,5.15,13.0,959.5,756.29,601.01
2016,4,27,12,30,861.0,174.0,5.1,13.0,958.0,798.49,633.96
2016,4,27,12,45,862.5,170.5,5.1,13.0,949.0,836.91,663.93
2016,4,27,13,0,864.0,167.0,5.1,13.0,940.0,872.81,690.63
2016,4,27,13,15,586.5,288.0,5.1,13.0,808.5,789.13,624.96
2016,4,27,13,30,309.0,409.0,5.1,13.0,677.0,671.8,531.68
2016,4,27,13,45,578.0,282.5,5.1,13.5,766.0,825.36,653.72
2016,4,27,14,0,847.0,156.0,5.1,14.0,855.0,969.21,760.35
2016,4,27,14,15,837.5,153.5,5.05,14.0,823.0,980.1,767.9
2016,4,27,14,30,828.0,151.0,5.0,14.0,791.0,987.3,773.82
2016,4,27,14,45,597.0,225.5,4.95,14.0,675.5,862.61,683.74
2016,4,27,15,0,366.0,300.0,4.9,14.0,560.0,698.62,558.12
2016,4,27,15,15,572.0,216.5,4.8,14.0,594.5,840.81,671.72
2016,4,27,15,30,778.0,133.0,4.7,14.0,629.0,967.01,764.57
2016,4,27,15,45,764.0,125.5,4.65,14.0,582.5,946.5,750.58
2016,4,27,16,0,750.0,118.0,4.6,14.0,536.0,922.75,735.31
2016,4,27,16,15,722.5,113.0,4.55,13.5,485.0,885.87,711.75
2016,4,27,16,30,695.0,108.0,4.5,13.0,434.0,846.55,686.06
2016,4,27,16,45,667.5,99.5,4.45,13.0,383.0,800.69,653.64
2016,4,27,17,0,640.0,91.0,4.4,13.0,332.0,753.05,619.13
2016,4,27,17,15,590.0,83.5,4.3,12.5,279.5,684.77,568.35
2016,4,27,17,30,540.0,76.0,4.2,12.0,227.0,616.52,515.69
2016,4,27,17,45,475.5,65.5,4.15,12.0,178.0,532.93,447.53
2016,4,27,18,0,411.0,55.0,4.1,12.0,129.0,451.54,378.19
2016,4,27,18,15,302.5,42.0,4.05,11.5,87.0,333.43,275.88
2016,4,27,18,30,194.0,29.0,4.0,11.0,45.0,228.23,166.66
2016,4,27,18,45,97.0,14.5,3.95,11.0,22.5,80.59,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,69.0,12.0,2.9,10.0,14.0,10.24,0.0
2016,4,28,5,45,206.5,25.5,3.0,10.5,48.0,20.81,10.07
2016,4,28,6,0,344.0,39.0,3.1,11.0,82.0,31.73,22.12
2016,4,28,6,15,433.0,48.5,3.1,11.5,129.0,38.81,29.02
2016,4,28,6,30,522.0,58.0,3.1,12.0,176.0,45.78,35.56
2016,4,28,6,45,584.0,64.5,3.1,12.5,228.0,50.07,39.48
2016,4,28,7,0,646.0,71.0,3.1,13.0,280.0,54.31,43.21
2016,4,28,7,15,686.5,76.0,3.05,13.0,333.0,57.16,45.68
2016,4,28,7,30,727.0,81.0,3.0,13.0,386.0,65.42,52.88
2016,4,28,7,45,757.0,85.0,2.95,13.5,438.5,67.5,54.43
2016,4,28,8,0,787.0,89.0,2.9,14.0,491.0,69.52,55.9
2016,4,28,8,15,808.5,92.5,2.8,14.5,541.0,70.98,56.86
2016,4,28,8,30,830.0,96.0,2.7,15.0,591.0,72.36,57.76
2016,4,28,8,45,846.0,99.0,2.65,15.5,636.5,73.22,58.21
2016,4,28,9,0,862.0,102.0,2.6,16.0,682.0,84.62,67.73
2016,4,28,9,15,874.5,104.5,2.55,16.0,723.5,117.18,70.48
2016,4,28,9,30,887.0,107.0,2.5,16.0,765.0,172.66,99.35
2016,4,28,9,45,901.5,106.0,2.45,16.5,801.5,227.77,139.48
2016,4,28,10,0,916.0,105.0,2.4,17.0,838.0,284.26,186.45
2016,4,28,10,15,923.0,106.5,2.35,17.0,866.5,341.46,236.84
2016,4,28,10,30,930.0,108.0,2.3,17.0,895.0,398.87,287.66
2016,4,28,10,45,928.5,113.0,2.3,17.5,915.5,455.35,336.57
2016,4,28,11,0,927.0,118.0,2.3,18.0,936.0,510.78,383.21
2016,4,28,11,15,930.0,118.5,2.35,18.0,950.0,564.03,427.66
2016,4,28,11,30,933.0,119.0,2.4,18.0,964.0,616.22,470.1
2016,4,28,11,45,929.5,122.5,2.5,18.0,968.5,665.52,509.49
2016,4,28,12,0,926.0,126.0,2.6,18.0,973.0,712.87,546.53
2016,4,28,12,15,925.5,125.5,2.65,18.0,971.5,756.99,580.3
2016,4,28,12,30,925.0,125.0,2.7,18.0,970.0,798.91,611.86
2016,4,28,12,45,925.5,123.0,2.8,18.0,961.0,837.91,639.58
2016,4,28,13,0,926.0,121.0,2.9,18.0,952.0,874.33,665.48
2016,4,28,13,15,922.5,120.5,2.95,18.0,935.0,905.95,687.73
2016,4,28,13,30,919.0,120.0,3.0,18.0,918.0,934.46,707.92
2016,4,28,13,45,908.5,121.5,3.1,18.0,892.0,955.36,723.4
2016,4,28,14,0,898.0,123.0,3.2,18.0,866.0,972.71,736.68
2016,4,28,14,15,890.5,121.0,3.3,18.0,834.5,985.8,747.23
2016,4,28,14,30,883.0,119.0,3.4,18.0,803.0,995.28,755.54
2016,4,28,14,45,866.0,120.0,3.5,18.0,764.0,1007.36,765.83
2016,4,28,15,0,849.0,121.0,3.6,18.0,725.0,1003.9,765.68
2016,4,28,15,15,834.0,118.0,3.65,17.5,682.0,994.18,762.59
2016,4,28,15,30,819.0,115.0,3.7,17.0,639.0,980.9,757.18
2016,4,28,15,45,796.5,112.5,3.8,17.0,591.0,957.29,743.52
2016,4,28,16,0,774.0,110.0,3.9,17.0,543.0,930.47,727.57
2016,4,28,16,15,748.5,105.5,3.9,16.5,492.5,902.47,711.4
2016,4,28,16,30,723.0,101.0,3.9,16.0,442.0,865.36,688.34
2016,4,28,16,45,687.0,95.5,3.95,15.5,389.5,814.72,655.03
2016,4,28,17,0,651.0,90.0,4.0,15.0,337.0,762.58,619.57
2016,4,28,17,15,602.0,83.0,3.95,14.5,284.5,695.57,570.95
2016,4,28,17,30,553.0,76.0,3.9,14.0,232.0,628.49,520.29
2016,4,28,17,45,478.5,67.0,3.85,13.5,182.0,537.65,448.21
2016,4,28,18,0,404.0,58.0,3.8,13.0,132.0,449.26,374.75
2016,4,28,18,15,296.5,44.5,3.6,12.5,89.5,332.84,274.34
2016,4,28,18,30,189.0,31.0,3.4,12.0,47.0,228.3,169.13
2016,4,28,18,45,94.5,15.5,3.2,11.5,23.5,79.78,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,1.65,9.0,6.0,5.12,0.0
2016,4,29,5,30,13.0,12.0,1.7,9.0,12.0,10.24,0.0
2016,4,29,5,45,109.5,32.0,1.75,9.5,45.0,24.89,13.85
2016,4,29,6,0,206.0,52.0,1.8,10.0,78.0,39.48,29.11
2016,4,29,6,15,293.0,66.5,1.85,10.0,123.5,49.99,39.26
2016,4,29,6,30,380.0,81.0,1.9,10.0,169.0,60.3,48.96
2016,4,29,6,45,449.5,90.5,1.95,10.5,219.5,66.75,54.85
2016,4,29,7,0,519.0,100.0,2.0,11.0,270.0,73.09,60.42
2016,4,29,7,15,564.0,108.0,2.05,11.0,322.0,79.67,66.18
2016,4,29,7,30,609.0,116.0,2.1,11.0,374.0,83.63,69.5
2016,4,29,7,45,643.0,122.5,2.2,11.5,425.5,86.19,71.4
2016,4,29,8,0,677.0,129.0,2.3,12.0,477.0,88.64,73.16
2016,4,29,8,15,702.0,134.0,2.35,12.0,525.5,89.79,73.92
2016,4,29,8,30,727.0,139.0,2.4,12.0,574.0,90.85,74.61
2016,4,29,8,45,743.5,144.5,2.45,12.5,619.0,91.97,75.22
2016,4,29,9,0,760.0,150.0,2.5,13.0,664.0,92.94,75.7
2016,4,29,9,15,775.0,153.5,2.5,13.0,704.0,125.62,79.45
2016,4,29,9,30,790.0,157.0,2.5,13.0,744.0,186.89,115.66
2016,4,29,9,45,816.0,151.0,2.5,13.5,782.5,236.22,151.57
2016,4,29,10,0,842.0,145.0,2.5,14.0,821.0,288.52,195.03
2016,4,29,10,15,850.0,147.0,2.6,14.0,849.5,343.78,244.07
2016,4,29,10,30,858.0,149.0,2.7,14.0,878.0,399.57,293.87
2016,4,29,10,45,865.0,149.0,2.8,14.5,899.5,453.86,341.33
2016,4,29,11,0,872.0,149.0,2.9,15.0,921.0,509.16,388.38
2016,4,29,11,15,876.0,150.0,3.0,15.5,935.0,560.88,431.47
2016,4,29,11,30,880.0,151.0,3.1,16.0,949.0,611.77,472.7
2016,4,29,11,45,883.5,150.0,3.25,16.5,956.0,659.92,510.96
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,706.74,547.28
2016,4,29,12,15,886.5,149.0,3.5,17.0,961.5,749.99,581.07
2016,4,29,12,30,886.0,149.0,3.6,17.0,960.0,791.19,612.8
2016,4,29,12,45,874.0,155.0,3.7,17.0,947.5,826.1,638.75
2016,4,29,13,0,862.0,161.0,3.8,17.0,935.0,868.51,669.32
2016,4,29,13,15,858.0,159.5,3.9,17.0,918.0,898.55,691.09
2016,4,29,13,30,854.0,158.0,4.0,17.0,901.0,925.47,710.83
2016,4,29,13,45,849.0,155.0,4.1,17.0,877.0,946.78,726.77
2016,4,29,14,0,844.0,152.0,4.2,17.0,853.0,964.65,740.5
2016,4,29,14,15,835.5,150.0,4.25,17.0,822.0,976.73,750.1
2016,4,29,14,30,827.0,148.0,4.3,17.0,791.0,985.22,757.41
2016,4,29,14,45,818.5,143.5,4.35,17.0,754.5,987.46,760.61
2016,4,29,15,0,810.0,139.0,4.4,17.0,718.0,986.07,761.65
2016,4,29,15,15,795.0,135.5,4.4,16.5,676.0,975.72,757.62
2016,4,29,15,30,780.0,132.0,4.4,16.0,634.0,961.85,751.28
2016,4,29,15,45,764.5,126.5,4.45,16.0,588.0,949.67,745.22
2016,4,29,16,0,749.0,121.0,4.5,16.0,542.0,926.86,731.59
2016,4,29,16,15,723.0,116.0,4.5,15.5,492.0,891.39,709.71
2016,4,29,16,30,697.0,111.0,4.5,15.0,442.0,853.44,685.68
2016,4,29,16,45,668.5,103.5,4.5,15.0,391.0,807.78,654.07
2016,4,29,17,0,640.0,96.0,4.5,15.0,340.0,760.36,620.36
2016,4,29,17,15,591.0,88.5,4.45,14.5,287.5,692.79,570.89
2016,4,29,17,30,542.0,81.0,4.4,14.0,235.0,625.07,519.38
2016,4,29,17,45,479.0,70.0,4.4,13.5,186.0,541.84,453.15
2016,4,29,18,0,416.0,59.0,4.4,13.0,137.0,460.6,385.28
2016,4,29,18,15,309.5,46.0,4.35,12.5,93.5,345.35,285.81
2016,4,29,18,30,203.0,33.0,4.3,12.0,50.0,241.96,182.79
2016,4,29,18,45,101.5,16.5,4.3,12.0,25.0,116.63,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.0,9.0,5.97,0.0
2016,4,30,5,30,123.0,14.0,3.4,10.0,18.0,11.95,0.0
2016,4,30,5,45,265.0,26.5,3.5,10.5,55.5,21.65,11.65
2016,4,30,6,0,407.0,39.0,3.6,11.0,93.0,31.77,22.29
2016,4,30,6,15,492.0,47.5,3.65,11.5,141.5,38.1,28.45
2016,4,30,6,30,577.0,56.0,3.7,12.0,190.0,44.36,34.31
2016,4,30,6,45,633.5,62.0,3.8,12.5,243.0,48.37,37.97
2016,4,30,7,0,690.0,68.0,3.9,13.0,296.0,52.34,41.44
2016,4,30,7,15,727.5,72.5,3.9,13.5,350.0,59.86,47.97
2016,4,30,7,30,765.0,77.0,3.9,14.0,404.0,62.65,50.19
2016,4,30,7,45,792.5,81.0,3.95,14.5,456.5,64.86,51.86
2016,4,30,8,0,820.0,85.0,4.0,15.0,509.0,66.99,53.44
2016,4,30,8,15,840.0,88.0,3.95,15.0,558.5,68.22,54.33
2016,4,30,8,30,860.0,91.0,3.9,15.0,608.0,78.83,63.36
2016,4,30,8,45,875.0,94.0,3.85,15.5,654.0,80.56,64.54
2016,4,30,9,0,890.0,97.0,3.8,16.0,700.0,82.15,65.59
2016,4,30,9,15,901.0,99.0,3.75,16.0,741.0,120.63,70.3
2016,4,30,9,30,912.0,101.0,3.7,16.0,782.0,176.96,101.22
2016,4,30,9,45,925.0,100.0,3.65,16.5,818.0,233.02,143.1
2016,4,30,10,0,938.0,99.0,3.6,17.0,854.0,290.28,191.46
2016,4,30,10,15,944.0,100.0,3.55,17.0,882.0,347.86,242.82
2016,4,30,10,30,950.0,101.0,3.5,17.0,910.0,405.5,294.46
2016,4,30,10,45,953.5,102.0,3.5,17.5,931.0,461.98,343.92
2016,4,30,11,0,957.0,103.0,3.5,18.0,952.0,517.82,391.51
2016,4,30,11,15,959.0,103.5,3.45,18.0,965.0,571.67,436.82
2016,4,30,11,30,961.0,104.0,3.4,18.0,978.0,624.3,479.88
2016,4,30,11,45,961.0,104.5,3.4,18.5,983.5,674.29,518.95
2016,4,30,12,0,961.0,105.0,3.4,19.0,989.0,722.46,555.51
2016,4,30,12,15,960.0,105.0,3.35,19.0,986.5,767.51,589.73
2016,4,30,12,30,959.0,105.0,3.3,19.0,984.0,810.24,620.68
2016,4,30,12,45,951.5,107.5,3.25,19.0,972.5,847.61,646.43
2016,4,30,13,0,944.0,110.0,3.2,19.0,961.0,881.94,669.96
2016,4,30,13,15,940.0,109.5,3.15,19.0,943.5,913.28,691.34
2016,4,30,13,30,936.0,109.0,3.1,19.0,926.0,941.44,710.52
2016,4,30,13,45,931.5,107.0,3.1,19.0,901.0,964.36,726.54
2016,4,30,14,0,927.0,105.0,3.1,19.0,876.0,983.78,740.33
2016,4,30,14,15,919.0,103.5,3.05,19.0,844.0,996.85,749.59
2016,4,30,14,30,911.0,102.0,3.0,19.0,812.0,1006.26,756.56
2016,4,30,14,45,901.0,100.0,3.0,19.0,774.0,1009.49,760.02
2016,4,30,15,0,891.0,98.0,3.0,19.0,736.0,1009.05,761.25
2016,4,30,15,15,877.5,95.5,2.9,19.0,693.0,1000.94,756.63
2016,4,30,15,30,864.0,93.0,2.8,19.0,650.0,989.32,749.84
2016,4,30,15,45,845.5,90.5,2.75,19.0,602.5,980.94,745.87
2016,4,30,16,0,827.0,88.0,2.7,19.0,555.0,957.73,731.86
2016,4,30,16,15,804.0,84.5,2.6,18.5,504.0,925.75,712.82
2016,4,30,16,30,781.0,81.0,2.5,18.0,453.0,891.08,691.71
2016,4,30,16,45,747.5,77.5,2.45,18.0,400.5,843.92,660.51
2016,4,30,17,0,714.0,74.0,2.4,18.0,348.0,794.98,627.36
2016,4,30,17,15,669.5,68.5,2.3,17.5,295.0,738.45,588.36
2016,4,30,17,30,625.0,63.0,2.2,17.0,242.0,676.0,543.28
2016,4,30,17,45,556.5,56.0,2.15,16.5,191.5,591.22,479.19
2016,4,30,18,0,488.0,49.0,2.1,16.0,141.0,508.86,413.6
2016,4,30,18,15,383.0,39.0,2.1,15.5,97.5,397.11,321.13
2016,4,30,18,30,278.0,29.0,2.1,15.0,54.0,293.03,221.06
2016,4,30,18,45,139.0,14.5,2.1,15.0,27.0,144.17,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,58.0,7.5,1.3,11.5,10.0,6.4,0.0
2016,5,1,5,30,116.0,15.0,1.2,12.0,20.0,11.71,0.0
2016,5,1,5,45,248.5,28.0,1.2,12.5,56.5,22.85,12.85
2016,5,1,6,0,381.0,41.0,1.2,13.0,93.0,33.3,23.53
2016,5,1,6,15,466.0,49.5,1.15,13.5,141.0,39.53,29.55
2016,5,1,6,30,551.0,58.0,1.1,14.0,189.0,45.7,35.28
2016,5,1,6,45,604.5,65.0,1.1,14.5,240.5,50.36,39.47
2016,5,1,7,0,658.0,72.0,1.1,15.0,292.0,54.92,43.41
2016,5,1,7,15,696.5,77.5,1.15,15.5,345.0,58.1,46.03
2016,5,1,7,30,735.0,83.0,1.2,16.0,398.0,66.79,53.41
2016,5,1,7,45,761.5,87.5,1.25,16.5,450.0,69.15,55.16
2016,5,1,8,0,788.0,92.0,1.3,17.0,502.0,71.41,56.81
2016,5,1,8,15,809.0,95.5,1.3,17.5,551.0,72.78,57.67
2016,5,1,8,30,830.0,99.0,1.3,18.0,600.0,74.06,58.46
2016,5,1,8,45,844.5,102.5,1.3,18.5,645.5,75.14,59.08
2016,5,1,9,0,859.0,106.0,1.3,19.0,691.0,76.1,59.62
2016,5,1,9,15,870.5,108.5,1.25,19.5,731.0,126.89,73.92
2016,5,1,9,30,882.0,111.0,1.2,20.0,771.0,181.93,103.94
2016,5,1,9,45,891.0,112.5,1.2,20.5,806.0,237.25,144.57
2016,5,1,10,0,900.0,114.0,1.2,21.0,841.0,293.4,190.62
2016,5,1,10,15,906.5,115.5,1.1,21.0,869.0,349.47,238.51
2016,5,1,10,30,913.0,117.0,1.0,21.0,897.0,405.69,286.32
2016,5,1,10,45,917.0,118.5,0.95,21.5,918.0,460.86,331.86
2016,5,1,11,0,921.0,120.0,0.9,22.0,939.0,515.52,375.42
2016,5,1,11,15,923.5,120.5,0.85,22.0,952.5,567.98,416.54
2016,5,1,11,30,926.0,121.0,0.8,22.0,966.0,619.34,455.41
2016,5,1,11,45,927.0,121.5,0.75,22.5,971.5,668.51,490.44
2016,5,1,12,0,928.0,122.0,0.7,23.0,977.0,716.05,523.02
2016,5,1,12,15,927.0,122.0,0.65,23.0,975.0,759.97,553.1
2016,5,1,12,30,926.0,122.0,0.6,23.0,973.0,801.67,580.55
2016,5,1,12,45,925.0,120.5,0.6,23.0,963.0,839.68,604.6
2016,5,1,13,0,924.0,119.0,0.6,23.0,953.0,875.02,626.82
2016,5,1,13,15,920.0,118.5,0.65,22.5,935.5,905.88,648.37
2016,5,1,13,30,916.0,118.0,0.7,22.0,918.0,933.62,668.12
2016,5,1,13,45,909.5,117.0,0.8,22.0,893.0,955.36,684.0
2016,5,1,14,0,903.0,116.0,0.9,22.0,868.0,973.64,697.92
2016,5,1,14,15,895.0,114.0,1.0,21.5,836.5,985.95,709.64
2016,5,1,14,30,887.0,112.0,1.1,21.0,805.0,994.66,719.33
2016,5,1,14,45,875.0,110.5,1.25,21.0,767.0,996.38,724.3
2016,5,1,15,0,863.0,109.0,1.4,21.0,729.0,994.5,727.07
2016,5,1,15,15,849.0,106.0,1.45,20.5,686.5,997.51,732.88
2016,5,1,15,30,835.0,103.0,1.5,20.0,644.0,984.97,728.72
2016,5,1,15,45,815.5,100.5,1.55,20.0,596.5,964.13,717.98
2016,5,1,16,0,796.0,98.0,1.6,20.0,549.0,940.11,705.16
2016,5,1,16,15,771.5,94.0,1.6,19.5,498.5,906.34,686.32
2016,5,1,16,30,747.0,90.0,1.6,19.0,448.0,869.94,665.43
2016,5,1,16,45,713.0,85.5,1.65,19.0,395.5,827.74,639.32
2016,5,1,17,0,679.0,81.0,1.7,19.0,343.0,778.29,607.31
2016,5,1,17,15,633.5,75.0,1.6,18.0,291.0,715.16,565.05
2016,5,1,17,30,588.0,69.0,1.5,17.0,239.0,651.91,520.84
2016,5,1,17,45,521.5,61.0,1.45,16.5,189.5,568.38,458.33
2016,5,1,18,0,455.0,53.0,1.4,16.0,140.0,487.1,394.29
2016,5,1,18,15,353.0,41.5,1.35,15.5,96.5,376.77,303.83
2016,5,1,18,30,251.0,30.0,1.3,15.0,53.0,274.0,207.96
2016,5,1,18,45,125.5,15.0,1.3,14.5,26.5,131.56,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.0,8.0,1.0,10.5,10.0,6.83,0.0
2016,5,2,5,30,82.0,16.0,1.0,11.0,20.0,12.43,0.0
2016,5,2,5,45,192.5,32.0,1.05,11.5,55.5,24.71,14.72
2016,5,2,6,0,303.0,48.0,1.1,12.0,91.0,36.81,26.77
2016,5,2,6,15,386.0,59.5,1.1,12.0,137.5,45.31,34.91
2016,5,2,6,30,469.0,71.0,1.1,12.0,184.0,55.67,44.51
2016,5,2,6,45,270.5,101.5,1.15,12.5,170.0,75.0,61.78
2016,5,2,7,0,72.0,132.0,1.2,13.0,156.0,98.53,82.41
2016,5,2,7,15,90.0,155.5,1.2,13.0,191.0,114.56,96.23
2016,5,2,7,30,108.0,179.0,1.2,13.0,226.0,125.51,105.44
2016,5,2,7,45,103.0,202.0,1.2,13.5,251.0,145.04,121.7
2016,5,2,8,0,98.0,225.0,1.2,14.0,276.0,159.43,133.28
2016,5,2,8,15,93.0,246.0,1.15,14.5,298.0,172.37,143.45
2016,5,2,8,30,88.0,267.0,1.1,15.0,320.0,184.93,153.17
2016,5,2,8,45,184.5,285.5,1.1,15.5,408.0,186.18,153.44
2016,5,2,9,0,281.0,304.0,1.1,16.0,496.0,183.64,150.64
2016,5,2,9,15,428.0,272.5,1.1,16.0,584.5,182.42,130.6
2016,5,2,9,30,575.0,241.0,1.1,16.0,673.0,213.17,142.59
2016,5,2,9,45,718.5,186.5,1.1,16.5,751.5,240.27,156.33
2016,5,2,10,0,862.0,132.0,1.1,17.0,830.0,297.79,198.39
2016,5,2,10,15,869.5,134.0,1.1,17.0,858.5,352.53,245.79
2016,5,2,10,30,877.0,136.0,1.1,17.0,887.0,407.57,293.41
2016,5,2,10,45,879.5,139.0,1.15,17.5,907.0,461.37,338.89
2016,5,2,11,0,882.0,142.0,1.2,18.0,927.0,514.58,382.62
2016,5,2,11,15,885.0,142.5,1.2,18.0,941.0,565.59,423.84
2016,5,2,11,30,888.0,143.0,1.2,18.0,955.0,615.64,463.11
2016,5,2,11,45,883.5,147.0,1.25,18.0,959.0,662.52,499.36
2016,5,2,12,0,879.0,151.0,1.3,18.0,963.0,707.51,533.37
2016,5,2,12,15,878.5,151.0,1.35,18.0,961.0,750.23,565.15
2016,5,2,12,30,878.0,151.0,1.4,18.0,959.0,790.94,594.94
2016,5,2,12,45,872.0,152.5,1.45,18.5,948.5,826.35,618.62
2016,5,2,13,0,866.0,154.0,1.5,19.0,938.0,869.11,646.56
2016,5,2,13,15,861.0,153.0,1.55,18.5,920.5,898.53,667.88
2016,5,2,13,30,856.0,152.0,1.6,18.0,903.0,924.79,687.39
2016,5,2,13,45,678.5,233.0,1.65,18.0,818.0,877.95,656.48
2016,5,2,14,0,501.0,314.0,1.7,18.0,733.0,809.44,607.8
2016,5,2,14,15,656.0,233.5,1.75,18.0,760.5,900.72,676.14
2016,5,2,14,30,811.0,153.0,1.8,18.0,788.0,977.51,728.41
2016,5,2,14,45,789.5,154.5,1.85,18.0,749.0,972.93,726.44
2016,5,2,15,0,768.0,156.0,1.9,18.0,710.0,973.03,728.68
2016,5,2,15,15,663.5,176.5,1.9,17.5,635.0,900.26,682.77
2016,5,2,15,30,559.0,197.0,1.9,17.0,560.0,814.17,626.99
2016,5,2,15,45,575.0,175.0,1.9,17.0,524.5,817.37,631.99
2016,5,2,16,0,591.0,153.0,1.9,17.0,489.0,809.0,627.94
2016,5,2,16,15,500.5,160.5,1.9,16.5,427.0,716.58,565.0
2016,5,2,16,30,410.0,168.0,1.9,16.0,365.0,634.9,506.84
2016,5,2,16,45,407.0,147.5,1.95,16.0,324.5,603.83,486.66
2016,5,2,17,0,404.0,127.0,2.0,16.0,284.0,570.59,463.82
2016,5,2,17,15,340.0,121.5,1.95,15.5,240.0,499.17,409.38
2016,5,2,17,30,276.0,116.0,1.9,15.0,196.0,412.01,341.16
2016,5,2,17,45,230.0,97.0,1.9,14.5,154.5,344.33,286.53
2016,5,2,18,0,184.0,78.0,1.9,14.0,113.0,278.58,231.18
2016,5,2,18,15,127.5,57.0,1.85,13.5,78.0,202.9,165.56
2016,5,2,18,30,71.0,36.0,1.8,13.0,43.0,114.05,86.13
2016,5,2,18,45,35.5,18.0,1.8,13.0,21.5,53.01,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,11.0,3.0,2.56,0.0
2016,5,3,5,30,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,5,3,5,45,0.0,18.0,1.3,11.5,18.0,14.83,6.73
2016,5,3,6,0,0.0,30.0,1.3,12.0,30.0,24.77,16.24
2016,5,3,6,15,0.0,45.5,1.25,12.5,45.5,37.54,27.96
2016,5,3,6,30,0.0,61.0,1.2,13.0,61.0,49.84,39.15
2016,5,3,6,45,0.0,78.5,1.2,13.5,78.5,63.49,51.33
2016,5,3,7,0,0.0,96.0,1.2,14.0,96.0,77.01,63.14
2016,5,3,7,15,4.5,122.5,1.25,14.0,124.5,96.7,80.3
2016,5,3,7,30,9.0,149.0,1.3,14.0,153.0,116.04,96.87
2016,5,3,7,45,17.5,173.0,1.4,14.0,181.5,133.5,111.6
2016,5,3,8,0,26.0,197.0,1.5,14.0,210.0,150.75,125.99
2016,5,3,8,15,63.0,234.0,1.6,14.0,271.5,165.57,138.18
2016,5,3,8,30,100.0,271.0,1.7,14.0,333.0,187.31,156.11
2016,5,3,8,45,176.0,291.0,1.8,14.5,408.5,188.73,156.55
2016,5,3,9,0,252.0,311.0,1.9,15.0,484.0,186.4,153.95
2016,5,3,9,15,253.0,331.0,1.85,15.0,513.5,214.63,161.81
2016,5,3,9,30,254.0,351.0,1.8,15.0,543.0,247.58,183.99
2016,5,3,9,45,181.5,370.5,1.8,15.5,511.0,280.19,211.49
2016,5,3,10,0,109.0,390.0,1.8,16.0,479.0,303.63,232.33
2016,5,3,10,15,248.0,381.0,1.7,16.0,592.0,330.8,249.33
2016,5,3,10,30,387.0,372.0,1.6,16.0,705.0,396.38,297.47
2016,5,3,10,45,285.5,410.0,1.55,16.5,659.0,409.48,310.21
2016,5,3,11,0,184.0,448.0,1.5,17.0,613.0,420.02,319.44
2016,5,3,11,15,130.5,443.0,1.4,17.0,561.5,407.6,310.86
2016,5,3,11,30,77.0,438.0,1.3,17.0,510.0,391.87,299.2
2016,5,3,11,45,65.0,428.5,1.2,17.0,489.0,387.42,295.88
2016,5,3,12,0,53.0,419.0,1.1,17.0,468.0,381.15,291.0
2016,5,3,12,15,139.5,441.0,1.05,17.0,570.0,472.35,359.29
2016,5,3,12,30,226.0,463.0,1.0,17.0,672.0,569.94,429.79
2016,5,3,12,45,329.0,420.5,1.0,17.0,721.0,639.59,480.55
