Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,0,432.0,378.0,1.0,17.0,770.0,716.92,536.09
2016,5,3,13,15,425.0,373.0,1.05,17.0,752.5,731.54,546.51
2016,5,3,13,30,418.0,368.0,1.1,17.0,735.0,743.78,556.03
2016,5,3,13,45,372.5,376.0,1.15,17.0,697.0,717.81,538.76
2016,5,3,14,0,327.0,384.0,1.2,17.0,659.0,700.54,527.38
2016,5,3,14,15,385.0,345.5,1.3,17.0,657.5,731.57,552.93
2016,5,3,14,30,443.0,307.0,1.4,17.0,656.0,780.05,589.63
2016,5,3,14,45,287.5,324.0,1.5,17.0,546.5,638.66,489.05
2016,5,3,15,0,132.0,341.0,1.6,17.0,437.0,491.25,380.58
2016,5,3,15,15,122.0,319.0,1.65,17.0,403.5,464.23,362.59
2016,5,3,15,30,112.0,297.0,1.7,17.0,370.0,414.33,326.44
2016,5,3,15,45,66.0,252.0,1.8,17.0,294.5,321.42,255.21
2016,5,3,16,0,20.0,207.0,1.9,17.0,219.0,209.13,166.24
2016,5,3,16,15,21.5,192.5,1.95,16.5,204.0,198.62,159.11
2016,5,3,16,30,23.0,178.0,2.0,16.0,189.0,188.09,151.55
2016,5,3,16,45,163.0,161.0,2.05,15.5,226.0,343.9,283.63
2016,5,3,17,0,303.0,144.0,2.1,15.0,263.0,476.22,392.69
2016,5,3,17,15,256.0,132.0,2.05,14.5,222.5,416.21,344.88
2016,5,3,17,30,209.0,120.0,2.0,14.0,182.0,358.27,298.4
2016,5,3,17,45,175.0,99.0,1.95,14.0,144.0,299.92,250.07
2016,5,3,18,0,141.0,78.0,1.9,14.0,106.0,226.34,187.98
2016,5,3,18,15,96.0,57.0,1.8,14.0,73.5,161.86,131.47
2016,5,3,18,30,51.0,36.0,1.7,14.0,41.0,97.81,73.28
2016,5,3,18,45,25.5,18.0,1.6,14.0,20.5,45.61,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,5.12,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,9.88,0.0
2016,5,4,5,45,14.5,32.5,2.15,12.0,35.0,26.19,16.32
2016,5,4,6,0,29.0,53.0,2.2,12.0,58.0,41.55,31.01
2016,5,4,6,15,51.0,76.5,2.2,12.0,88.0,58.57,46.73
2016,5,4,6,30,73.0,100.0,2.2,12.0,118.0,75.28,62.01
2016,5,4,6,45,107.0,118.0,2.2,12.5,151.5,86.45,71.96
2016,5,4,7,0,141.0,136.0,2.2,13.0,185.0,98.9,82.77
2016,5,4,7,15,109.5,157.5,2.1,13.0,199.5,112.35,94.38
2016,5,4,7,30,78.0,179.0,2.0,13.0,214.0,130.13,109.58
2016,5,4,7,45,54.5,190.5,1.95,13.0,216.0,138.17,116.14
2016,5,4,8,0,31.0,202.0,1.9,13.0,218.0,145.88,122.36
2016,5,4,8,15,50.5,233.0,1.85,13.0,263.0,164.91,138.21
2016,5,4,8,30,70.0,264.0,1.8,13.0,308.0,183.25,153.29
2016,5,4,8,45,159.0,288.5,1.75,13.5,396.0,187.2,155.81
2016,5,4,9,0,248.0,313.0,1.7,14.0,484.0,187.17,155.06
2016,5,4,9,15,270.0,328.5,1.6,14.0,525.0,215.47,162.16
2016,5,4,9,30,292.0,344.0,1.5,14.0,566.0,249.57,184.3
2016,5,4,9,45,166.0,343.0,1.45,14.0,470.5,262.82,199.42
2016,5,4,10,0,40.0,342.0,1.4,14.0,375.0,258.42,201.17
2016,5,4,10,15,179.5,371.5,1.35,14.0,525.5,316.3,241.77
2016,5,4,10,30,319.0,401.0,1.3,14.0,676.0,391.54,296.74
2016,5,4,10,45,252.0,425.5,1.3,14.5,646.0,406.52,309.99
2016,5,4,11,0,185.0,450.0,1.3,15.0,616.0,422.32,322.9
2016,5,4,11,15,240.0,447.0,1.35,15.0,665.5,467.22,357.14
2016,5,4,11,30,295.0,444.0,1.4,15.0,715.0,513.56,392.36
2016,5,4,11,45,277.5,451.5,1.5,15.0,708.0,533.62,408.04
2016,5,4,12,0,260.0,459.0,1.6,15.0,701.0,552.0,422.36
2016,5,4,12,15,288.0,450.5,1.7,15.0,717.5,587.93,449.96
2016,5,4,12,30,316.0,442.0,1.8,15.0,734.0,625.09,478.22
2016,5,4,12,45,318.5,436.0,1.9,15.5,728.0,645.23,492.86
2016,5,4,13,0,321.0,430.0,2.0,16.0,722.0,664.19,506.7
2016,5,4,13,15,329.0,418.5,2.05,16.0,713.0,681.52,520.21
2016,5,4,13,30,337.0,407.0,2.1,16.0,704.0,697.53,532.81
2016,5,4,13,45,382.0,374.5,2.15,16.0,702.5,725.4,555.06
2016,5,4,14,0,427.0,342.0,2.2,16.0,701.0,767.93,587.24
2016,5,4,14,15,415.5,334.5,2.25,16.0,673.0,766.41,587.05
2016,5,4,14,30,404.0,327.0,2.3,16.0,645.0,744.81,573.52
2016,5,4,14,45,494.0,276.0,2.4,16.0,646.5,811.58,625.25
2016,5,4,15,0,584.0,225.0,2.5,16.0,648.0,857.23,661.72
2016,5,4,15,15,537.0,224.5,2.5,15.5,596.0,818.06,635.72
2016,5,4,15,30,490.0,224.0,2.5,15.0,544.0,776.24,608.17
2016,5,4,15,45,456.5,216.5,2.55,15.0,498.0,737.92,582.35
2016,5,4,16,0,423.0,209.0,2.6,15.0,452.0,697.7,554.69
2016,5,4,16,15,293.0,208.0,2.55,15.0,369.0,546.76,440.85
2016,5,4,16,30,163.0,207.0,2.5,15.0,286.0,399.88,325.73
2016,5,4,16,45,245.0,174.5,2.5,15.0,278.0,461.27,378.44
2016,5,4,17,0,327.0,142.0,2.5,15.0,270.0,495.94,409.09
2016,5,4,17,15,285.0,129.0,2.4,14.5,229.5,438.29,363.93
2016,5,4,17,30,243.0,116.0,2.3,14.0,189.0,382.12,319.07
2016,5,4,17,45,210.5,96.0,2.2,13.5,150.5,325.16,272.43
2016,5,4,18,0,178.0,76.0,2.1,13.0,112.0,268.97,224.72
2016,5,4,18,15,128.0,56.5,2.0,12.5,78.5,200.68,164.99
2016,5,4,18,30,78.0,37.0,1.9,12.0,45.0,119.29,92.2
2016,5,4,18,45,39.0,18.5,1.8,12.0,22.5,56.02,7.34
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,1.75,12.0,2.0,1.71,0.0
2016,5,5,5,30,0.0,4.0,1.8,12.0,4.0,3.28,0.0
2016,5,5,5,45,0.0,11.5,1.9,12.0,11.5,9.45,2.35
2016,5,5,6,0,0.0,19.0,2.0,12.0,19.0,15.64,8.21
2016,5,5,6,15,0.0,28.5,2.05,12.0,28.5,23.5,15.48
2016,5,5,6,30,0.0,38.0,2.1,12.0,38.0,31.38,22.72
2016,5,5,6,45,0.0,48.5,2.2,12.5,48.5,40.11,30.58
2016,5,5,7,0,0.0,59.0,2.3,13.0,59.0,48.85,38.32
2016,5,5,7,15,67.5,121.5,2.3,13.0,151.5,93.83,78.15
2016,5,5,7,30,135.0,184.0,2.3,13.0,244.0,128.84,108.51
2016,5,5,7,45,95.0,200.5,2.3,13.5,245.0,144.47,121.4
2016,5,5,8,0,55.0,217.0,2.3,14.0,246.0,154.76,129.56
2016,5,5,8,15,147.5,244.0,2.25,14.0,332.5,163.81,136.83
2016,5,5,8,30,240.0,271.0,2.2,14.0,419.0,179.72,149.86
2016,5,5,8,45,230.5,295.0,2.2,14.0,445.0,191.75,159.53
2016,5,5,9,0,221.0,319.0,2.2,14.0,471.0,203.17,168.65
2016,5,5,9,15,131.0,317.5,2.15,14.0,409.5,214.42,165.7
2016,5,5,9,30,41.0,316.0,2.1,14.0,348.0,228.27,178.66
2016,5,5,9,45,93.5,357.5,2.1,14.5,433.0,270.07,208.53
2016,5,5,10,0,146.0,399.0,2.1,15.0,518.0,307.03,234.85
2016,5,5,10,15,85.0,362.0,2.1,15.0,432.0,292.33,226.03
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,265.28,206.87
2016,5,5,10,45,16.5,267.0,2.1,15.5,282.0,222.09,173.03
2016,5,5,11,0,9.0,209.0,2.1,16.0,218.0,175.39,136.14
2016,5,5,11,15,4.5,139.0,2.15,16.0,143.5,117.7,90.26
2016,5,5,11,30,0.0,69.0,2.2,16.0,69.0,57.77,41.78
2016,5,5,11,45,0.0,61.5,2.25,16.0,61.5,51.49,36.68
2016,5,5,12,0,0.0,54.0,2.3,16.0,54.0,45.2,31.54
2016,5,5,12,15,13.5,209.0,2.3,16.0,221.5,184.12,143.7
2016,5,5,12,30,27.0,364.0,2.3,16.0,389.0,331.42,258.01
2016,5,5,12,45,58.0,403.5,2.3,16.5,456.5,396.16,306.82
2016,5,5,13,0,89.0,443.0,2.3,17.0,524.0,465.09,358.21
2016,5,5,13,15,58.5,395.0,2.25,16.5,448.5,403.87,312.51
2016,5,5,13,30,28.0,347.0,2.2,16.0,373.0,338.55,263.35
2016,5,5,13,45,14.0,219.5,2.2,16.0,232.5,200.27,156.44
2016,5,5,14,0,0.0,92.0,2.2,16.0,92.0,76.97,57.58
2016,5,5,14,15,0.0,93.5,2.2,16.0,93.5,78.19,58.79
2016,5,5,14,30,0.0,95.0,2.2,16.0,95.0,79.4,59.88
2016,5,5,14,45,0.5,127.5,2.2,16.0,128.0,108.13,83.47
2016,5,5,15,0,1.0,160.0,2.2,16.0,161.0,138.0,107.86
2016,5,5,15,15,2.5,170.5,2.15,15.5,172.0,149.83,117.92
2016,5,5,15,30,4.0,181.0,2.1,15.0,183.0,162.33,128.64
2016,5,5,15,45,112.5,216.0,2.05,15.0,280.5,346.88,280.71
2016,5,5,16,0,221.0,251.0,2.0,15.0,378.0,502.42,403.68
2016,5,5,16,15,201.5,235.0,1.95,15.0,343.0,468.39,377.33
2016,5,5,16,30,182.0,219.0,1.9,15.0,308.0,434.07,351.7
2016,5,5,16,45,144.0,190.0,1.85,15.0,255.5,364.13,297.31
2016,5,5,17,0,106.0,161.0,1.8,15.0,203.0,293.99,241.52
2016,5,5,17,15,86.5,141.0,1.7,14.5,172.0,235.83,195.04
2016,5,5,17,30,67.0,121.0,1.6,14.0,141.0,197.22,163.25
2016,5,5,17,45,53.0,98.5,1.55,13.5,112.5,159.79,131.81
2016,5,5,18,0,39.0,76.0,1.5,13.0,84.0,121.96,99.22
2016,5,5,18,15,20.0,54.5,1.35,12.5,58.5,81.08,63.32
2016,5,5,18,30,1.0,33.0,1.2,12.0,33.0,32.58,20.85
2016,5,5,18,45,0.5,16.5,1.1,12.0,16.5,13.98,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,1.5,10.0,12.0,8.96,0.0
2016,5,6,5,30,49.0,21.0,1.5,10.0,24.0,16.57,0.9
2016,5,6,5,45,125.0,41.0,1.55,10.5,58.0,31.58,21.35
2016,5,6,6,0,201.0,61.0,1.6,11.0,92.0,46.31,35.46
2016,5,6,6,15,272.5,77.0,1.55,11.0,136.0,57.17,45.74
2016,5,6,6,30,344.0,93.0,1.5,11.0,180.0,68.18,55.93
2016,5,6,6,45,359.0,104.0,1.45,11.5,212.5,74.92,61.94
2016,5,6,7,0,374.0,115.0,1.4,12.0,245.0,81.34,67.47
2016,5,6,7,15,343.0,141.5,1.3,12.0,276.0,101.17,84.82
2016,5,6,7,30,312.0,168.0,1.2,12.0,307.0,116.59,98.01
2016,5,6,7,45,186.5,194.5,1.2,12.5,280.5,136.45,114.67
2016,5,6,8,0,61.0,221.0,1.2,13.0,254.0,157.14,131.74
2016,5,6,8,15,33.5,204.0,1.15,13.0,222.0,148.35,123.73
2016,5,6,8,30,6.0,187.0,1.1,13.0,190.0,146.39,121.69
2016,5,6,8,45,3.0,122.0,1.1,13.0,123.5,99.94,81.64
2016,5,6,9,0,0.0,57.0,1.1,13.0,57.0,47.38,36.0
2016,5,6,9,15,0.0,55.5,1.1,13.0,55.5,46.17,33.21
2016,5,6,9,30,0.0,54.0,1.1,13.0,54.0,44.95,32.12
2016,5,6,9,45,7.0,158.5,1.15,13.5,164.5,130.38,101.87
2016,5,6,10,0,14.0,263.0,1.2,14.0,275.0,211.18,165.53
2016,5,6,10,15,44.0,334.5,1.2,14.0,373.0,262.43,204.19
2016,5,6,10,30,74.0,406.0,1.2,14.0,471.0,327.58,253.42
2016,5,6,10,45,66.5,409.5,1.25,14.5,469.0,337.05,260.31
2016,5,6,11,0,59.0,413.0,1.3,15.0,467.0,345.58,266.65
2016,5,6,11,15,63.5,423.5,1.3,15.0,482.5,364.59,281.11
2016,5,6,11,30,68.0,434.0,1.3,15.0,498.0,384.39,296.05
2016,5,6,11,45,45.5,389.5,1.35,15.0,432.0,345.44,266.95
2016,5,6,12,0,23.0,345.0,1.4,15.0,366.0,300.61,233.11
2016,5,6,12,15,16.0,273.5,1.4,15.0,288.5,239.51,186.38
2016,5,6,12,30,9.0,202.0,1.4,15.0,211.0,176.09,136.93
2016,5,6,12,45,22.0,291.0,1.4,15.0,311.5,269.37,210.4
2016,5,6,13,0,35.0,380.0,1.4,15.0,412.0,363.69,282.19
2016,5,6,13,15,36.0,372.0,1.4,15.0,404.5,363.31,281.67
2016,5,6,13,30,37.0,364.0,1.4,15.0,397.0,362.58,281.48
2016,5,6,13,45,23.5,296.5,1.4,15.0,317.5,291.15,227.19
2016,5,6,14,0,10.0,229.0,1.4,15.0,238.0,206.08,161.23
2016,5,6,14,15,9.0,221.5,1.3,15.0,229.5,199.46,156.44
2016,5,6,14,30,8.0,214.0,1.2,15.0,221.0,192.71,151.28
2016,5,6,14,45,4.0,164.0,1.2,15.0,167.5,144.1,112.65
2016,5,6,15,0,0.0,114.0,1.2,15.0,114.0,95.83,73.68
2016,5,6,15,15,6.5,167.5,1.1,15.0,172.0,151.03,119.12
2016,5,6,15,30,13.0,221.0,1.0,15.0,230.0,210.54,167.11
2016,5,6,15,45,25.5,225.0,0.95,15.0,240.5,229.89,183.18
2016,5,6,16,0,38.0,229.0,0.9,15.0,251.0,271.04,216.53
2016,5,6,16,15,19.0,125.5,0.85,15.0,136.5,137.78,109.71
2016,5,6,16,30,0.0,22.0,0.8,15.0,22.0,18.17,9.81
2016,5,6,16,45,5.0,79.5,0.8,15.0,81.5,70.8,54.8
2016,5,6,17,0,10.0,137.0,0.8,15.0,141.0,137.09,110.39
2016,5,6,17,15,5.0,118.0,0.75,14.5,120.0,114.97,92.01
2016,5,6,17,30,0.0,99.0,0.7,14.0,99.0,92.81,73.53
2016,5,6,17,45,0.0,79.0,0.7,14.0,79.0,73.6,57.27
2016,5,6,18,0,0.0,59.0,0.7,14.0,59.0,53.77,40.2
2016,5,6,18,15,0.0,41.5,0.7,13.5,41.5,36.39,25.1
2016,5,6,18,30,0.0,24.0,0.7,13.0,24.0,19.81,10.52
2016,5,6,18,45,0.0,12.0,0.75,12.5,12.0,9.88,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,11.0,2.5,2.13,0.0
2016,5,7,5,30,0.0,5.0,1.5,11.0,5.0,4.1,0.0
2016,5,7,5,45,0.0,13.0,1.6,11.5,13.0,10.69,3.52
2016,5,7,6,0,0.0,21.0,1.7,12.0,21.0,17.29,9.72
2016,5,7,6,15,0.0,31.0,1.75,12.0,31.0,25.57,17.37
2016,5,7,6,30,0.0,41.0,1.8,12.0,41.0,33.87,24.99
2016,5,7,6,45,0.0,52.0,1.85,12.5,52.0,43.02,33.21
2016,5,7,7,0,0.0,63.0,1.9,13.0,63.0,52.19,41.3
2016,5,7,7,15,0.0,84.5,1.95,13.0,84.5,69.48,56.57
2016,5,7,7,30,0.0,106.0,2.0,13.0,106.0,86.04,70.98
2016,5,7,7,45,10.5,151.0,2.05,13.0,157.0,118.97,99.51
2016,5,7,8,0,21.0,196.0,2.1,13.0,208.0,150.39,126.26
2016,5,7,8,15,10.5,137.0,2.1,13.0,143.0,110.57,91.47
2016,5,7,8,30,0.0,78.0,2.1,13.0,78.0,64.85,51.5
2016,5,7,8,45,0.0,93.5,2.15,13.5,93.5,77.86,62.61
2016,5,7,9,0,0.0,109.0,2.2,14.0,109.0,90.06,72.84
2016,5,7,9,15,0.0,97.5,2.15,14.0,97.5,81.14,62.02
2016,5,7,9,30,0.0,86.0,2.1,14.0,86.0,71.72,54.12
2016,5,7,9,45,0.0,61.5,2.1,14.0,61.5,51.26,37.1
2016,5,7,10,0,0.0,37.0,2.1,14.0,37.0,30.82,20.08
2016,5,7,10,15,0.0,86.5,2.05,14.0,86.5,72.26,54.34
2016,5,7,10,30,0.0,136.0,2.0,14.0,136.0,112.33,86.95
2016,5,7,10,45,0.0,87.5,2.0,14.5,87.5,73.07,54.67
2016,5,7,11,0,0.0,39.0,2.0,15.0,39.0,32.58,21.32
2016,5,7,11,15,2.0,98.0,1.95,15.0,100.0,82.82,62.52
2016,5,7,11,30,4.0,157.0,1.9,15.0,161.0,132.63,102.7
2016,5,7,11,45,6.0,173.5,1.9,15.0,179.0,147.94,114.88
2016,5,7,12,0,8.0,190.0,1.9,15.0,197.0,163.6,127.38
2016,5,7,12,15,6.0,174.0,1.85,15.0,179.5,149.72,116.25
2016,5,7,12,30,4.0,158.0,1.8,15.0,162.0,135.43,104.83
2016,5,7,12,45,5.0,169.5,1.75,15.0,174.5,146.37,113.69
2016,5,7,13,0,6.0,181.0,1.7,15.0,187.0,157.49,122.63
2016,5,7,13,15,3.5,163.5,1.65,15.0,167.5,140.92,109.36
2016,5,7,13,30,1.0,146.0,1.6,15.0,148.0,124.02,95.82
2016,5,7,13,45,5.5,185.5,1.6,15.0,190.5,162.63,127.1
2016,5,7,14,0,10.0,225.0,1.6,15.0,233.0,202.5,158.99
2016,5,7,14,15,8.0,207.0,1.55,15.0,213.5,185.41,145.45
2016,5,7,14,30,6.0,189.0,1.5,15.0,194.0,168.03,131.8
2016,5,7,14,45,7.0,201.5,1.5,15.0,207.5,181.23,142.69
2016,5,7,15,0,8.0,214.0,1.5,15.0,221.0,195.06,154.02
2016,5,7,15,15,7.5,205.5,1.45,14.5,211.5,187.89,148.85
2016,5,7,15,30,7.0,197.0,1.4,14.0,202.0,180.73,143.73
2016,5,7,15,45,3.5,162.5,1.4,14.0,165.0,145.17,115.16
2016,5,7,16,0,0.0,128.0,1.4,14.0,128.0,109.68,86.27
2016,5,7,16,15,0.0,100.0,1.35,14.0,100.0,84.07,65.32
2016,5,7,16,30,0.0,72.0,1.3,14.0,72.0,59.74,45.14
2016,5,7,16,45,0.0,96.5,1.3,14.0,96.5,82.06,64.17
2016,5,7,17,0,0.0,121.0,1.3,14.0,121.0,109.38,87.31
2016,5,7,17,15,0.0,103.0,1.2,13.5,103.0,92.81,73.67
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,75.99,59.65
2016,5,7,17,45,154.5,79.5,1.05,13.0,112.0,249.98,210.49
2016,5,7,18,0,309.0,74.0,1.0,13.0,139.0,391.38,324.54
2016,5,7,18,15,227.5,58.0,0.95,12.5,98.5,297.88,244.27
2016,5,7,18,30,146.0,42.0,0.9,12.0,58.0,193.6,153.6
2016,5,7,18,45,73.0,21.0,0.9,12.0,29.0,96.32,42.67
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,48.5,11.5,1.0,11.0,14.5,9.82,0.0
2016,5,8,5,30,97.0,23.0,1.0,11.0,29.0,18.18,4.5
2016,5,8,5,45,199.5,38.5,1.05,11.5,65.5,29.52,19.77
2016,5,8,6,0,302.0,54.0,1.1,12.0,102.0,41.1,30.83
2016,5,8,6,15,377.0,65.5,1.15,12.0,147.5,49.43,38.74
2016,5,8,6,30,452.0,77.0,1.2,12.0,193.0,57.61,46.31
2016,5,8,6,45,303.0,109.0,1.25,12.5,194.0,80.21,66.42
2016,5,8,7,0,154.0,141.0,1.3,13.0,195.0,102.28,85.66
2016,5,8,7,15,118.0,163.0,1.25,13.0,208.5,115.86,97.28
2016,5,8,7,30,82.0,185.0,1.2,13.0,222.0,134.01,112.69
2016,5,8,7,45,49.5,188.0,1.2,13.5,211.0,137.02,114.63
2016,5,8,8,0,17.0,191.0,1.2,14.0,200.0,147.16,122.69
2016,5,8,8,15,38.0,227.0,1.15,14.0,250.0,161.69,134.58
2016,5,8,8,30,59.0,263.0,1.1,14.0,300.0,182.86,151.9
2016,5,8,8,45,58.5,282.5,1.1,14.5,321.5,194.3,160.64
2016,5,8,9,0,58.0,302.0,1.1,15.0,343.0,205.85,169.42
2016,5,8,9,15,122.5,334.0,1.1,15.0,426.0,223.81,171.61
2016,5,8,9,30,187.0,366.0,1.1,15.0,509.0,263.66,198.27
2016,5,8,9,45,214.0,380.5,1.15,15.5,551.0,295.22,220.71
2016,5,8,10,0,241.0,395.0,1.2,16.0,593.0,330.17,246.74
2016,5,8,10,15,185.5,412.0,1.2,16.0,567.5,344.65,260.56
2016,5,8,10,30,130.0,429.0,1.2,16.0,542.0,353.44,269.38
2016,5,8,10,45,182.0,438.0,1.3,16.0,600.5,396.42,301.89
2016,5,8,11,0,234.0,447.0,1.4,16.0,659.0,445.18,338.81
2016,5,8,11,15,126.0,381.5,1.45,16.0,496.5,363.23,279.2
2016,5,8,11,30,18.0,316.0,1.5,16.0,334.0,268.53,207.66
2016,5,8,11,45,18.0,317.0,1.6,16.5,334.5,271.98,210.48
2016,5,8,12,0,18.0,318.0,1.7,17.0,335.0,275.38,212.84
2016,5,8,12,15,20.5,332.0,1.75,17.0,351.5,291.27,225.14
2016,5,8,12,30,23.0,346.0,1.8,17.0,368.0,307.66,237.77
2016,5,8,12,45,73.5,402.0,1.9,17.0,470.0,407.32,314.31
2016,5,8,13,0,124.0,458.0,2.0,17.0,572.0,517.93,396.76
2016,5,8,13,15,505.0,291.0,2.05,17.0,741.0,728.84,558.22
2016,5,8,13,30,886.0,124.0,2.1,17.0,910.0,919.27,693.52
2016,5,8,13,45,882.0,122.0,2.15,17.0,886.0,941.3,707.51
2016,5,8,14,0,878.0,120.0,2.2,17.0,862.0,960.05,721.21
2016,5,8,14,15,870.0,118.0,2.25,16.5,832.0,971.62,731.65
2016,5,8,14,30,862.0,116.0,2.3,16.0,802.0,979.7,740.02
2016,5,8,14,45,854.5,112.5,2.35,16.0,766.0,983.17,744.12
2016,5,8,15,0,847.0,109.0,2.4,16.0,730.0,983.13,746.08
2016,5,8,15,15,501.0,207.0,2.4,16.0,568.5,763.43,593.66
2016,5,8,15,30,155.0,305.0,2.4,16.0,407.0,487.92,384.56
2016,5,8,15,45,180.0,280.5,2.45,16.0,391.0,490.84,390.76
2016,5,8,16,0,205.0,256.0,2.5,16.0,375.0,492.16,394.21
2016,5,8,16,15,107.0,211.0,2.5,15.5,273.0,343.81,278.25
2016,5,8,16,30,9.0,166.0,2.5,15.0,171.0,160.29,128.47
2016,5,8,16,45,10.5,153.0,2.5,15.0,158.0,151.08,121.77
2016,5,8,17,0,12.0,140.0,2.5,15.0,145.0,141.98,114.7
2016,5,8,17,15,6.5,121.5,2.5,14.5,124.0,119.99,96.58
2016,5,8,17,30,1.0,103.0,2.5,14.0,103.0,98.05,78.16
2016,5,8,17,45,230.0,80.5,2.5,13.5,128.5,316.41,268.11
2016,5,8,18,0,459.0,58.0,2.5,13.0,154.0,498.8,415.21
2016,5,8,18,15,366.5,47.5,2.35,12.5,110.5,396.25,327.88
2016,5,8,18,30,274.0,37.0,2.2,12.0,67.0,297.43,239.66
2016,5,8,18,45,137.0,18.5,2.1,12.0,33.5,152.11,79.47
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.0,1.95,10.0,16.0,11.1,0.0
2016,5,9,5,30,91.0,26.0,2.0,10.0,32.0,20.36,6.9
2016,5,9,5,45,192.5,42.5,2.05,10.5,69.5,32.48,22.48
2016,5,9,6,0,294.0,59.0,2.1,11.0,107.0,44.71,34.17
2016,5,9,6,15,371.5,71.0,2.05,11.0,154.0,53.32,42.38
2016,5,9,6,30,449.0,83.0,2.0,11.0,201.0,61.78,50.23
2016,5,9,6,45,224.5,86.5,2.0,11.5,145.5,64.72,52.83
2016,5,9,7,0,0.0,90.0,2.0,12.0,90.0,72.99,60.04
2016,5,9,7,15,0.0,106.0,1.95,12.0,106.0,85.39,70.88
2016,5,9,7,30,0.0,122.0,1.9,12.0,122.0,97.69,81.48
2016,5,9,7,45,0.0,140.0,1.9,12.5,140.5,111.28,92.91
2016,5,9,8,0,0.0,158.0,1.9,13.0,159.0,124.73,104.06
2016,5,9,8,15,5.5,182.0,1.85,13.0,186.5,142.22,118.73
2016,5,9,8,30,11.0,206.0,1.8,13.0,214.0,159.44,133.01
2016,5,9,8,45,19.0,236.5,1.75,13.5,250.0,180.65,150.25
2016,5,9,9,0,27.0,267.0,1.7,14.0,286.0,186.88,154.72
2016,5,9,9,15,24.0,273.0,1.7,14.0,291.0,210.05,165.3
2016,5,9,9,30,21.0,279.0,1.7,14.0,296.0,217.78,170.92
2016,5,9,9,45,16.5,265.5,1.7,14.5,279.0,211.09,165.2
2016,5,9,10,0,12.0,252.0,1.7,15.0,262.0,202.97,158.51
2016,5,9,10,15,19.0,293.5,1.65,15.0,310.0,237.76,185.49
2016,5,9,10,30,26.0,335.0,1.6,15.0,358.0,263.62,205.18
2016,5,9,10,45,27.5,346.5,1.6,15.5,371.5,277.96,215.73
2016,5,9,11,0,29.0,358.0,1.6,16.0,385.0,292.8,226.66
2016,5,9,11,15,32.0,371.5,1.6,16.0,401.5,310.45,240.1
2016,5,9,11,30,35.0,385.0,1.6,16.0,418.0,328.89,254.09
2016,5,9,11,45,39.5,397.5,1.65,16.5,434.5,348.29,268.38
2016,5,9,12,0,44.0,410.0,1.7,17.0,451.0,368.58,283.26
2016,5,9,12,15,110.0,441.5,1.75,17.0,544.5,453.05,347.34
2016,5,9,12,30,176.0,473.0,1.8,17.0,638.0,542.46,413.61
2016,5,9,12,45,282.0,437.5,1.85,17.0,698.0,619.41,471.37
2016,5,9,13,0,388.0,402.0,1.9,17.0,758.0,696.35,528.65
2016,5,9,13,15,340.0,413.5,1.9,17.0,721.5,687.97,521.74
2016,5,9,13,30,292.0,425.0,1.9,17.0,685.0,675.88,512.8
2016,5,9,13,45,254.5,420.0,1.95,17.0,642.0,654.11,497.74
2016,5,9,14,0,217.0,415.0,2.0,17.0,599.0,612.22,468.4
2016,5,9,14,15,294.0,380.0,2.0,17.0,620.0,680.98,520.84
2016,5,9,14,30,371.0,345.0,2.0,17.0,641.0,732.64,560.15
2016,5,9,14,45,335.0,337.0,2.05,17.0,595.0,700.48,537.73
2016,5,9,15,0,299.0,329.0,2.1,17.0,549.0,665.98,514.08
2016,5,9,15,15,310.0,305.5,2.1,17.0,522.0,659.37,511.54
2016,5,9,15,30,321.0,282.0,2.1,17.0,495.0,650.69,507.37
2016,5,9,15,45,319.5,260.5,2.1,17.0,459.5,629.65,493.92
2016,5,9,16,0,318.0,239.0,2.1,17.0,424.0,606.66,479.05
2016,5,9,16,15,289.5,221.0,2.1,16.5,378.0,559.35,445.99
2016,5,9,16,30,261.0,203.0,2.1,16.0,332.0,511.14,411.65
2016,5,9,16,45,455.0,149.5,2.15,16.0,345.5,653.53,526.27
2016,5,9,17,0,649.0,96.0,2.2,16.0,359.0,773.11,615.76
2016,5,9,17,15,604.0,89.0,2.2,15.5,307.0,709.46,570.43
2016,5,9,17,30,559.0,82.0,2.2,15.0,255.0,645.59,524.77
2016,5,9,17,45,491.5,73.5,2.25,14.5,205.5,560.69,460.81
2016,5,9,18,0,424.0,65.0,2.3,14.0,156.0,477.8,395.18
2016,5,9,18,15,330.5,53.0,2.25,13.5,112.0,371.3,306.81
2016,5,9,18,30,237.0,41.0,2.2,13.0,68.0,276.31,222.29
2016,5,9,18,45,127.5,24.5,2.2,12.5,38.5,159.44,90.56
2016,5,9,19,0,18.0,8.0,2.2,12.0,9.0,18.95,0.0
2016,5,9,19,15,9.0,4.0,2.2,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,12.5,1.65,11.5,17.0,10.67,0.0
2016,5,10,5,30,131.0,25.0,1.7,12.0,34.0,19.34,7.03
2016,5,10,5,45,242.5,39.0,1.75,12.5,72.5,30.01,20.26
2016,5,10,6,0,354.0,53.0,1.8,13.0,111.0,40.58,30.29
2016,5,10,6,15,429.0,63.0,1.7,13.5,158.0,49.73,38.79
2016,5,10,6,30,504.0,73.0,1.6,14.0,205.0,56.63,45.07
2016,5,10,6,45,273.0,104.5,1.55,14.5,178.0,77.04,63.11
2016,5,10,7,0,42.0,136.0,1.5,15.0,151.0,101.51,84.33
2016,5,10,7,15,39.5,155.0,1.35,15.0,171.0,114.56,95.39
2016,5,10,7,30,37.0,174.0,1.2,15.0,191.0,127.34,106.05
2016,5,10,7,45,35.5,192.0,1.05,15.5,209.5,139.27,115.6
2016,5,10,8,0,34.0,210.0,0.9,16.0,228.0,150.92,124.75
2016,5,10,8,15,38.0,231.5,0.8,16.5,253.5,164.32,135.22
2016,5,10,8,30,42.0,253.0,0.7,17.0,279.0,177.35,145.21
2016,5,10,8,45,199.5,273.5,0.65,17.5,412.0,180.52,147.02
2016,5,10,9,0,357.0,294.0,0.6,18.0,545.0,183.01,148.32
2016,5,10,9,15,604.5,209.0,0.6,18.0,661.5,167.23,108.35
2016,5,10,9,30,852.0,124.0,0.6,18.0,778.0,195.19,114.32
2016,5,10,9,45,850.5,132.0,0.6,18.5,810.0,251.45,158.35
2016,5,10,10,0,849.0,140.0,0.6,19.0,842.0,307.66,205.2
2016,5,10,10,15,856.5,142.0,0.65,19.0,869.5,362.37,251.91
2016,5,10,10,30,864.0,144.0,0.7,19.0,897.0,421.25,301.37
2016,5,10,10,45,872.5,143.5,0.8,19.5,919.0,474.03,345.09
2016,5,10,11,0,881.0,143.0,0.9,20.0,941.0,526.78,387.68
2016,5,10,11,15,884.5,143.5,0.95,20.0,954.5,577.36,427.95
2016,5,10,11,30,888.0,144.0,1.0,20.0,968.0,627.07,466.48
2016,5,10,11,45,892.0,143.0,1.1,20.5,975.0,674.94,502.29
2016,5,10,12,0,896.0,142.0,1.2,21.0,982.0,721.55,536.32
2016,5,10,12,15,895.5,142.0,1.3,21.0,980.5,764.25,567.96
2016,5,10,12,30,895.0,142.0,1.4,21.0,979.0,804.93,597.6
2016,5,10,12,45,896.5,139.0,1.5,21.0,970.0,842.49,623.52
2016,5,10,13,0,898.0,136.0,1.6,21.0,961.0,877.6,647.81
2016,5,10,13,15,894.5,135.0,1.7,21.0,944.0,907.52,668.73
2016,5,10,13,30,891.0,134.0,1.8,21.0,927.0,934.44,687.77
2016,5,10,13,45,887.5,131.5,1.9,21.0,903.5,956.8,703.97
2016,5,10,14,0,884.0,129.0,2.0,21.0,880.0,975.86,718.18
2016,5,10,14,15,876.0,127.0,2.05,20.5,849.0,987.74,728.67
2016,5,10,14,30,868.0,125.0,2.1,20.0,818.0,996.09,737.14
2016,5,10,14,45,859.0,122.0,2.2,20.0,781.5,998.89,741.35
2016,5,10,15,0,850.0,119.0,2.3,20.0,745.0,1010.9,751.83
2016,5,10,15,15,836.5,116.0,2.35,19.5,702.5,1002.2,749.6
2016,5,10,15,30,823.0,113.0,2.4,19.0,660.0,990.01,745.35
2016,5,10,15,45,807.0,109.0,2.45,19.0,614.0,970.77,735.03
2016,5,10,16,0,791.0,105.0,2.5,19.0,568.0,948.33,722.6
2016,5,10,16,15,768.0,101.0,2.55,18.5,518.0,915.94,704.58
2016,5,10,16,30,745.0,97.0,2.6,18.0,468.0,880.9,684.42
2016,5,10,16,45,716.5,91.5,2.65,18.0,417.0,843.04,660.51
2016,5,10,17,0,688.0,86.0,2.7,18.0,366.0,797.16,630.2
2016,5,10,17,15,645.5,80.0,2.65,17.5,314.0,736.32,588.48
2016,5,10,17,30,603.0,74.0,2.6,17.0,262.0,675.16,544.97
2016,5,10,17,45,546.5,66.0,2.6,16.5,212.5,599.41,488.41
2016,5,10,18,0,490.0,58.0,2.6,16.0,163.0,525.2,430.14
2016,5,10,18,15,399.5,47.5,2.5,15.5,118.5,423.08,346.29
2016,5,10,18,30,309.0,37.0,2.4,15.0,74.0,326.73,262.1
2016,5,10,18,45,181.5,23.5,2.3,14.5,42.5,196.83,119.7
2016,5,10,19,0,54.0,10.0,2.2,14.0,11.0,44.96,0.0
2016,5,10,19,15,27.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,6.83,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,13.19,3.5
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,26.29,17.19
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,38.93,28.99
2016,5,11,6,15,0.0,68.0,2.1,12.5,68.0,54.31,43.04
2016,5,11,6,30,0.0,88.0,2.0,13.0,88.0,69.52,56.74
2016,5,11,6,45,5.0,107.0,1.95,13.5,109.0,83.98,69.49
2016,5,11,7,0,10.0,126.0,1.9,14.0,130.0,98.34,81.88
2016,5,11,7,15,17.5,147.0,1.85,14.0,155.0,113.95,95.29
2016,5,11,7,30,25.0,168.0,1.8,14.0,180.0,129.43,108.38
2016,5,11,7,45,45.0,197.5,1.75,14.5,221.5,142.62,119.1
2016,5,11,8,0,65.0,227.0,1.7,15.0,263.0,160.91,134.01
2016,5,11,8,15,117.0,256.0,1.65,15.5,327.0,169.63,140.62
2016,5,11,8,30,169.0,285.0,1.6,16.0,391.0,185.48,153.15
2016,5,11,8,45,279.0,285.5,1.55,16.5,475.5,175.16,143.77
2016,5,11,9,0,389.0,286.0,1.5,17.0,560.0,180.84,138.04
2016,5,11,9,15,628.5,205.0,1.45,17.0,676.0,168.05,108.74
2016,5,11,9,30,868.0,124.0,1.4,17.0,792.0,208.03,124.72
2016,5,11,9,45,877.0,126.0,1.4,17.5,826.5,262.37,167.42
2016,5,11,10,0,886.0,128.0,1.4,18.0,861.0,317.54,214.01
2016,5,11,10,15,892.5,129.5,1.4,18.0,888.5,372.27,261.68
2016,5,11,10,30,899.0,131.0,1.4,18.0,916.0,427.16,309.14
2016,5,11,10,45,904.5,131.0,1.45,18.5,937.0,480.6,354.1
2016,5,11,11,0,910.0,131.0,1.5,19.0,958.0,533.66,397.45
2016,5,11,11,15,913.0,131.5,1.55,19.0,971.0,585.19,439.16
2016,5,11,11,30,916.0,132.0,1.6,19.0,984.0,635.72,479.0
2016,5,11,11,45,920.0,130.0,1.65,19.0,990.5,683.86,516.15
2016,5,11,12,0,924.0,128.0,1.7,19.0,997.0,730.61,551.46
2016,5,11,12,15,923.5,128.0,1.75,19.0,994.5,774.13,583.74
2016,5,11,12,30,923.0,128.0,1.8,19.0,992.0,815.56,613.3
2016,5,11,12,45,920.0,128.0,1.9,19.0,982.0,852.7,639.21
2016,5,11,13,0,917.0,128.0,2.0,19.0,972.0,887.15,663.32
2016,5,11,13,15,913.0,127.0,2.05,19.0,954.5,917.0,683.87
2016,5,11,13,30,909.0,126.0,2.1,19.0,937.0,943.75,702.44
2016,5,11,13,45,902.0,125.5,2.15,19.0,912.0,965.01,717.48
2016,5,11,14,0,895.0,125.0,2.2,19.0,887.0,982.88,730.44
2016,5,11,14,15,887.0,123.0,2.2,19.0,856.0,994.82,739.11
2016,5,11,14,30,879.0,121.0,2.2,19.0,825.0,1003.22,745.66
2016,5,11,14,45,868.0,119.0,2.2,19.0,787.5,1005.1,748.12
2016,5,11,15,0,857.0,117.0,2.2,19.0,750.0,1016.07,756.81
2016,5,11,15,15,843.5,114.5,2.15,18.5,707.5,1007.94,753.82
2016,5,11,15,30,830.0,112.0,2.1,18.0,665.0,996.33,748.85
2016,5,11,15,45,813.5,108.0,2.1,18.0,619.0,976.54,737.74
2016,5,11,16,0,797.0,104.0,2.1,18.0,573.0,953.55,724.58
2016,5,11,16,15,774.0,100.0,2.05,17.5,523.0,921.09,705.72
2016,5,11,16,30,751.0,96.0,2.0,17.0,473.0,885.99,684.86
2016,5,11,16,45,723.0,90.5,1.95,17.0,421.5,848.29,660.56
2016,5,11,17,0,695.0,85.0,1.9,17.0,370.0,802.74,630.2
2016,5,11,17,15,653.5,79.5,1.8,16.5,318.0,743.33,589.71
2016,5,11,17,30,612.0,74.0,1.7,16.0,266.0,683.54,547.53
2016,5,11,17,45,555.5,66.0,1.65,15.5,216.0,607.51,491.5
2016,5,11,18,0,499.0,58.0,1.6,15.0,166.0,533.01,433.83
2016,5,11,18,15,409.0,48.0,1.55,14.5,121.0,431.52,351.8
2016,5,11,18,30,319.0,38.0,1.5,14.0,76.0,335.6,269.25
2016,5,11,18,45,159.5,25.0,1.45,13.5,44.0,185.13,118.04
2016,5,11,19,0,0.0,12.0,1.4,13.0,12.0,10.24,0.0
2016,5,11,19,15,0.0,6.0,1.45,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.0,18.5,11.95,0.0
2016,5,12,5,30,129.0,28.0,2.4,10.0,37.0,21.6,10.0
2016,5,12,5,45,227.0,43.5,2.55,10.5,75.5,33.29,23.42
2016,5,12,6,0,325.0,59.0,2.7,11.0,114.0,44.79,34.33
2016,5,12,6,15,162.5,54.5,2.7,11.5,82.0,42.14,32.32
2016,5,12,6,30,0.0,50.0,2.7,12.0,50.0,41.37,31.74
2016,5,12,6,45,0.0,62.5,2.75,12.5,62.5,51.78,41.05
2016,5,12,7,0,0.0,75.0,2.8,13.0,75.0,61.92,49.95
2016,5,12,7,15,0.5,109.5,2.75,13.0,110.0,88.04,72.95
2016,5,12,7,30,1.0,144.0,2.7,13.0,145.0,113.2,94.77
2016,5,12,7,45,1.5,154.5,2.65,13.5,155.5,121.51,101.45
2016,5,12,8,0,2.0,165.0,2.6,14.0,166.0,129.73,107.99
2016,5,12,8,15,9.5,193.5,2.55,14.0,199.5,150.18,125.16
2016,5,12,8,30,17.0,222.0,2.5,14.0,233.0,170.23,141.79
2016,5,12,8,45,27.0,253.5,2.5,14.5,272.5,178.36,147.94
2016,5,12,9,0,37.0,285.0,2.5,15.0,312.0,197.72,155.96
2016,5,12,9,15,58.5,319.5,2.4,15.5,364.5,225.89,175.86
2016,5,12,9,30,80.0,354.0,2.3,16.0,417.0,257.36,198.32
2016,5,12,9,45,174.5,373.0,2.25,16.5,516.0,285.61,215.58
2016,5,12,10,0,269.0,392.0,2.2,17.0,615.0,326.05,243.5
2016,5,12,10,15,376.5,366.5,2.15,17.0,690.0,367.65,273.93
2016,5,12,10,30,484.0,341.0,2.1,17.0,765.0,411.34,307.46
2016,5,12,10,45,680.0,242.5,2.1,17.0,852.5,458.56,344.23
2016,5,12,11,0,876.0,144.0,2.1,17.0,940.0,527.43,398.76
2016,5,12,11,15,879.0,145.0,2.1,17.0,953.5,577.7,439.85
2016,5,12,11,30,882.0,146.0,2.1,17.0,967.0,627.08,479.21
2016,5,12,11,45,882.5,146.5,2.1,17.5,972.0,673.47,514.39
2016,5,12,12,0,883.0,147.0,2.1,18.0,977.0,718.36,547.47
2016,5,12,12,15,882.5,147.0,2.1,18.0,975.5,760.49,578.79
2016,5,12,12,30,882.0,147.0,2.1,18.0,974.0,800.65,608.07
2016,5,12,12,45,858.0,160.0,2.15,18.0,958.0,840.37,635.61
2016,5,12,13,0,834.0,173.0,2.2,18.0,942.0,868.77,655.35
2016,5,12,13,15,829.5,172.0,2.25,18.0,925.0,897.48,675.43
2016,5,12,13,30,825.0,171.0,2.3,18.0,908.0,923.18,693.5
2016,5,12,13,45,817.0,170.0,2.35,18.0,883.5,942.52,707.41
2016,5,12,14,0,809.0,169.0,2.4,18.0,859.0,958.49,719.24
2016,5,12,14,15,800.0,166.5,2.4,17.5,828.5,968.59,728.19
2016,5,12,14,30,791.0,164.0,2.4,17.0,798.0,975.2,735.03
2016,5,12,14,45,781.0,160.0,2.45,17.0,762.0,975.8,737.16
2016,5,12,15,0,771.0,156.0,2.5,17.0,726.0,981.13,742.71
2016,5,12,15,15,755.0,152.0,2.55,16.5,684.5,969.13,738.04
2016,5,12,15,30,739.0,148.0,2.6,16.0,643.0,953.83,731.33
2016,5,12,15,45,723.5,142.0,2.65,16.0,598.0,933.52,719.86
2016,5,12,16,0,708.0,136.0,2.7,16.0,553.0,910.22,706.31
2016,5,12,16,15,567.0,154.5,2.75,15.5,470.5,787.28,622.6
2016,5,12,16,30,426.0,173.0,2.8,15.0,388.0,658.0,529.59
2016,5,12,16,45,403.0,156.5,2.9,15.0,342.5,612.32,497.95
2016,5,12,17,0,380.0,140.0,3.0,15.0,297.0,565.51,463.99
2016,5,12,17,15,337.0,129.5,3.0,14.5,254.5,485.79,403.55
2016,5,12,17,30,294.0,119.0,3.0,14.0,212.0,430.19,359.95
2016,5,12,17,45,264.5,100.0,3.05,14.0,172.5,375.39,315.34
2016,5,12,18,0,235.0,81.0,3.1,14.0,133.0,321.09,269.51
2016,5,12,18,15,183.0,62.5,3.05,13.5,96.5,250.39,208.35
2016,5,12,18,30,131.0,44.0,3.0,13.0,60.0,182.04,147.23
2016,5,12,18,45,65.5,26.5,2.95,12.5,34.5,104.46,67.65
2016,5,12,19,0,0.0,9.0,2.9,12.0,9.0,7.68,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.0,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,2.7,10.0,20.5,11.95,0.0
2016,5,13,5,30,167.0,28.0,2.8,10.0,41.0,21.67,10.55
2016,5,13,5,45,273.0,41.5,2.95,10.5,81.0,31.95,22.31
2016,5,13,6,0,379.0,55.0,3.1,11.0,121.0,44.24,33.87
2016,5,13,6,15,451.0,65.5,3.1,11.0,169.0,51.69,40.98
2016,5,13,6,30,523.0,76.0,3.1,11.0,217.0,58.93,47.7
2016,5,13,6,45,571.5,84.0,3.15,11.5,268.5,63.79,51.99
2016,5,13,7,0,620.0,92.0,3.2,12.0,320.0,68.48,56.0
2016,5,13,7,15,656.5,98.0,3.15,12.5,371.5,71.41,58.32
2016,5,13,7,30,693.0,104.0,3.1,13.0,423.0,74.22,60.5
2016,5,13,7,45,487.5,165.5,3.1,13.5,402.0,109.94,91.45
2016,5,13,8,0,282.0,227.0,3.1,14.0,381.0,148.33,124.08
2016,5,13,8,15,310.0,243.5,3.1,14.0,427.5,156.65,130.73
2016,5,13,8,30,338.0,260.0,3.1,14.0,474.0,164.56,137.07
2016,5,13,8,45,191.5,277.5,3.1,14.5,400.5,182.39,151.49
2016,5,13,9,0,45.0,295.0,3.1,15.0,327.0,203.56,160.66
2016,5,13,9,15,35.0,294.0,3.15,15.0,319.5,209.93,164.6
2016,5,13,9,30,25.0,293.0,3.2,15.0,312.0,228.34,179.12
2016,5,13,9,45,29.5,315.0,3.25,15.5,339.0,234.54,183.16
2016,5,13,10,0,34.0,337.0,3.3,16.0,366.0,255.71,199.19
2016,5,13,10,15,40.5,360.0,3.35,16.0,395.0,279.27,217.38
2016,5,13,10,30,47.0,383.0,3.4,16.0,424.0,304.23,236.69
2016,5,13,10,45,204.5,397.5,3.5,16.0,583.0,381.45,294.65
2016,5,13,11,0,362.0,412.0,3.6,16.0,742.0,477.32,367.7
2016,5,13,11,15,414.5,399.0,3.7,16.0,782.0,519.03,400.87
2016,5,13,11,30,467.0,386.0,3.8,16.0,822.0,571.75,442.39
2016,5,13,11,45,698.5,254.5,3.9,16.5,911.0,647.9,502.71
2016,5,13,12,0,930.0,123.0,4.0,17.0,1000.0,732.55,569.44
2016,5,13,12,15,682.5,259.0,4.05,16.5,901.5,720.23,558.81
2016,5,13,12,30,435.0,395.0,4.1,16.0,803.0,683.2,529.12
2016,5,13,12,45,448.0,378.5,4.15,16.0,795.5,708.15,549.05
2016,5,13,13,0,461.0,362.0,4.2,16.0,788.0,731.69,567.55
2016,5,13,13,15,425.5,372.0,4.2,16.0,759.5,735.12,569.92
2016,5,13,13,30,390.0,382.0,4.2,16.0,731.0,723.43,561.59
2016,5,13,13,45,383.5,377.5,4.25,16.0,713.5,732.03,568.87
2016,5,13,14,0,377.0,373.0,4.3,16.0,696.0,738.64,574.7
