Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,431.0,335.0,4.25,15.5,691.5,784.29,611.17
2016,5,13,14,30,485.0,297.0,4.2,15.0,687.0,813.99,636.33
2016,5,13,14,45,299.5,322.0,4.2,15.0,559.5,649.18,512.25
2016,5,13,15,0,114.0,347.0,4.2,15.0,432.0,478.77,379.61
2016,5,13,15,15,494.5,221.0,4.15,14.5,557.0,773.61,616.07
2016,5,13,15,30,875.0,95.0,4.1,14.0,682.0,1010.14,789.22
2016,5,13,15,45,865.0,90.5,4.05,14.0,636.5,995.94,779.02
2016,5,13,16,0,855.0,86.0,4.0,14.0,591.0,978.42,768.63
2016,5,13,16,15,835.0,83.0,3.9,13.5,541.5,961.11,759.55
2016,5,13,16,30,815.0,80.0,3.8,13.0,492.0,929.44,740.08
2016,5,13,16,45,792.5,75.5,3.75,13.0,440.5,890.82,714.3
2016,5,13,17,0,770.0,71.0,3.7,13.0,389.0,850.01,686.45
2016,5,13,17,15,733.0,66.5,3.6,12.5,336.5,793.91,647.34
2016,5,13,17,30,696.0,62.0,3.5,12.0,284.0,736.92,606.18
2016,5,13,17,45,644.0,56.0,3.45,12.0,232.5,664.51,550.29
2016,5,13,18,0,592.0,50.0,3.4,12.0,181.0,600.23,498.19
2016,5,13,18,15,507.0,42.0,3.2,11.5,134.0,502.29,416.76
2016,5,13,18,30,422.0,34.0,3.0,11.0,87.0,409.58,334.95
2016,5,13,18,45,277.5,23.0,2.85,11.0,51.5,273.64,191.89
2016,5,13,19,0,133.0,12.0,2.7,11.0,16.0,100.28,0.0
2016,5,13,19,15,66.5,6.0,2.7,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,6.0,2.1,12.0,6.0,5.12,0.0
2016,5,14,5,30,0.0,12.0,2.2,12.0,12.0,9.87,1.86
2016,5,14,5,45,0.0,22.5,2.35,12.5,22.5,18.55,10.52
2016,5,14,6,0,0.0,33.0,2.5,13.0,33.0,27.25,18.59
2016,5,14,6,15,0.0,46.0,2.5,13.0,46.0,38.05,28.51
2016,5,14,6,30,0.0,59.0,2.5,13.0,59.0,48.77,38.25
2016,5,14,6,45,0.0,72.5,2.55,13.5,72.5,59.53,47.79
2016,5,14,7,0,0.0,86.0,2.6,14.0,86.0,70.22,57.09
2016,5,14,7,15,0.0,106.5,2.5,14.0,106.5,85.94,70.78
2016,5,14,7,30,0.0,127.0,2.4,14.0,127.0,101.44,84.1
2016,5,14,7,45,5.5,156.0,2.3,14.5,159.5,122.69,102.04
2016,5,14,8,0,11.0,185.0,2.2,15.0,192.0,143.49,119.28
2016,5,14,8,15,13.5,203.0,2.1,15.0,211.5,156.65,130.03
2016,5,14,8,30,16.0,221.0,2.0,15.0,231.0,169.66,140.58
2016,5,14,8,45,19.0,240.5,1.95,15.5,253.5,183.5,151.47
2016,5,14,9,0,22.0,260.0,1.9,16.0,276.0,198.04,155.48
2016,5,14,9,15,42.0,302.5,1.9,16.0,334.5,215.59,167.64
2016,5,14,9,30,62.0,345.0,1.9,16.0,393.0,250.34,193.31
2016,5,14,9,45,82.5,372.0,1.9,16.5,439.0,279.59,214.42
2016,5,14,10,0,103.0,399.0,1.9,17.0,485.0,311.92,238.14
2016,5,14,10,15,112.0,415.5,1.95,17.0,512.0,326.21,249.22
2016,5,14,10,30,121.0,432.0,2.0,17.0,539.0,353.98,270.74
2016,5,14,10,45,77.0,403.0,2.05,17.0,472.0,338.75,260.4
2016,5,14,11,0,33.0,374.0,2.1,17.0,405.0,306.71,236.7
2016,5,14,11,15,36.5,387.5,2.15,17.0,422.5,325.11,250.96
2016,5,14,11,30,40.0,401.0,2.2,17.0,440.0,344.35,265.63
2016,5,14,11,45,90.5,439.0,2.25,17.0,525.5,413.06,317.97
2016,5,14,12,0,141.0,477.0,2.3,17.0,611.0,488.83,374.77
2016,5,14,12,15,102.0,457.5,2.35,17.0,554.5,457.39,351.12
2016,5,14,12,30,63.0,438.0,2.4,17.0,498.0,422.14,324.74
2016,5,14,12,45,163.0,446.0,2.45,17.5,597.5,525.71,403.54
2016,5,14,13,0,263.0,454.0,2.5,18.0,697.0,640.01,487.36
2016,5,14,13,15,163.0,433.5,2.55,17.5,583.5,542.47,415.86
2016,5,14,13,30,63.0,413.0,2.6,17.0,470.0,432.12,333.55
2016,5,14,13,45,50.0,384.5,2.65,17.0,429.5,399.89,310.09
2016,5,14,14,0,37.0,356.0,2.7,17.0,389.0,365.76,284.53
2016,5,14,14,15,201.0,353.0,2.75,17.0,516.5,545.33,425.57
2016,5,14,14,30,365.0,350.0,2.8,17.0,644.0,732.51,565.39
2016,5,14,14,45,214.0,339.0,2.85,17.0,509.5,561.8,438.02
2016,5,14,15,0,63.0,328.0,2.9,17.0,375.0,385.15,302.21
2016,5,14,15,15,61.5,308.5,2.9,16.5,352.0,368.08,291.14
2016,5,14,15,30,60.0,289.0,2.9,16.0,329.0,350.4,278.82
2016,5,14,15,45,65.5,271.0,2.95,16.0,312.5,341.01,272.72
2016,5,14,16,0,71.0,253.0,3.0,16.0,296.0,331.14,266.19
2016,5,14,16,15,183.5,227.5,2.95,16.0,324.0,439.32,356.01
2016,5,14,16,30,296.0,202.0,2.9,16.0,352.0,543.66,440.43
2016,5,14,16,45,307.0,177.0,2.9,16.0,318.5,523.14,426.23
2016,5,14,17,0,318.0,152.0,2.9,16.0,285.0,500.21,410.62
2016,5,14,17,15,441.0,118.0,2.85,15.5,275.0,588.43,483.61
2016,5,14,17,30,564.0,84.0,2.8,15.0,265.0,654.14,535.08
2016,5,14,17,45,516.0,74.0,2.75,15.0,217.0,584.17,480.32
2016,5,14,18,0,468.0,64.0,2.7,15.0,169.0,515.25,424.97
2016,5,14,18,15,380.5,53.0,2.55,14.5,124.5,415.24,342.63
2016,5,14,18,30,293.0,42.0,2.4,14.0,80.0,318.62,258.91
2016,5,14,18,45,146.5,28.5,2.25,13.5,47.5,185.81,130.76
2016,5,14,19,0,0.0,15.0,2.1,13.0,15.0,12.8,0.0
2016,5,14,19,15,0.0,7.5,2.1,13.0,7.5,6.4,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,14.5,2.2,11.5,21.5,12.38,0.0
2016,5,15,5,30,172.0,29.0,2.2,12.0,43.0,22.43,11.76
2016,5,15,5,45,284.0,41.5,2.25,12.5,83.5,31.97,22.24
2016,5,15,6,0,396.0,54.0,2.3,13.0,124.0,43.27,32.8
2016,5,15,6,15,467.5,62.5,2.15,13.5,172.0,49.12,38.31
2016,5,15,6,30,539.0,71.0,2.0,14.0,220.0,54.86,43.52
2016,5,15,6,45,597.0,76.0,1.85,14.5,272.0,57.68,45.95
2016,5,15,7,0,655.0,81.0,1.7,15.0,324.0,60.52,48.29
2016,5,15,7,15,690.0,86.0,1.65,15.0,376.0,63.07,50.39
2016,5,15,7,30,725.0,91.0,1.6,15.0,428.0,65.54,52.39
2016,5,15,7,45,756.5,93.0,1.55,15.5,479.5,72.04,57.76
2016,5,15,8,0,788.0,95.0,1.5,16.0,531.0,72.46,57.8
2016,5,15,8,15,807.5,98.5,1.5,16.5,579.0,73.7,58.56
2016,5,15,8,30,827.0,102.0,1.5,17.0,627.0,74.84,59.23
2016,5,15,8,45,845.5,103.0,1.5,17.5,672.5,74.3,58.48
2016,5,15,9,0,864.0,104.0,1.5,18.0,718.0,100.66,65.01
2016,5,15,9,15,875.5,106.0,1.55,18.0,757.5,153.29,86.53
2016,5,15,9,30,887.0,108.0,1.6,18.0,797.0,207.4,122.83
2016,5,15,9,45,900.5,107.0,1.65,18.5,832.0,261.35,165.7
2016,5,15,10,0,914.0,106.0,1.7,19.0,867.0,316.55,212.63
2016,5,15,10,15,920.0,107.0,1.85,19.0,895.0,371.72,261.25
2016,5,15,10,30,926.0,108.0,2.0,19.0,923.0,426.97,309.7
2016,5,15,10,45,930.0,109.5,2.15,19.5,943.5,481.58,356.17
2016,5,15,11,0,934.0,111.0,2.3,20.0,964.0,535.66,400.97
2016,5,15,11,15,936.5,111.5,2.4,20.0,977.0,587.49,443.52
2016,5,15,11,30,939.0,112.0,2.5,20.0,990.0,638.24,484.19
2016,5,15,11,45,937.5,113.5,2.7,20.0,995.0,685.96,522.15
2016,5,15,12,0,936.0,115.0,2.9,20.0,1000.0,731.9,558.08
2016,5,15,12,15,936.0,115.0,2.95,20.0,998.0,775.76,591.16
2016,5,15,12,30,936.0,115.0,3.0,20.0,996.0,817.52,620.95
2016,5,15,12,45,934.5,114.0,3.15,20.0,986.5,854.94,647.62
2016,5,15,13,0,933.0,113.0,3.3,20.0,977.0,889.7,672.48
2016,5,15,13,15,929.5,112.5,3.35,19.5,960.0,920.37,695.26
2016,5,15,13,30,926.0,112.0,3.4,19.0,943.0,947.96,716.09
2016,5,15,13,45,920.5,111.0,3.5,19.0,918.5,970.03,732.27
2016,5,15,14,0,915.0,110.0,3.6,19.0,894.0,988.71,746.31
2016,5,15,14,15,907.5,108.5,3.65,19.0,863.5,1001.5,756.19
2016,5,15,14,30,900.0,107.0,3.7,19.0,833.0,1010.75,763.86
2016,5,15,14,45,890.5,105.0,3.75,19.0,796.0,1013.92,767.62
2016,5,15,15,0,881.0,103.0,3.8,19.0,759.0,1013.53,769.17
2016,5,15,15,15,869.0,100.5,3.85,18.5,717.0,1006.56,767.88
2016,5,15,15,30,857.0,98.0,3.9,18.0,675.0,996.16,764.41
2016,5,15,15,45,838.5,96.0,4.0,18.0,628.5,988.52,761.85
2016,5,15,16,0,820.0,94.0,4.1,18.0,582.0,965.74,748.76
2016,5,15,16,15,799.0,91.0,4.1,17.5,533.0,936.25,731.77
2016,5,15,16,30,778.0,88.0,4.1,17.0,484.0,904.09,712.67
2016,5,15,16,45,746.5,84.5,4.1,17.0,432.0,858.67,682.28
2016,5,15,17,0,715.0,81.0,4.1,17.0,380.0,817.36,654.36
2016,5,15,17,15,676.0,75.5,4.0,16.5,328.5,759.77,614.22
2016,5,15,17,30,637.0,70.0,3.9,16.0,277.0,701.69,572.37
2016,5,15,17,45,575.5,64.0,3.85,15.5,226.0,623.32,513.08
2016,5,15,18,0,514.0,58.0,3.8,15.0,175.0,546.71,452.45
2016,5,15,18,15,429.0,49.0,3.7,14.5,130.0,449.78,372.37
2016,5,15,18,30,344.0,40.0,3.6,14.0,85.0,357.83,292.45
2016,5,15,18,45,213.0,27.0,3.5,14.0,51.0,231.43,167.82
2016,5,15,19,0,82.0,14.0,3.4,14.0,17.0,67.6,0.0
2016,5,15,19,15,41.0,7.0,3.4,13.5,8.5,5.97,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,11.5,21.5,12.8,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,43.0,23.14,12.61
2016,5,16,5,45,261.0,43.5,2.05,12.5,82.5,33.36,23.49
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,43.44,32.98
2016,5,16,6,15,432.5,66.5,2.05,13.5,169.0,52.13,41.01
2016,5,16,6,30,503.0,76.0,2.0,14.0,216.0,58.51,46.77
2016,5,16,6,45,558.5,82.0,2.0,14.5,267.0,61.85,49.65
2016,5,16,7,0,614.0,88.0,2.0,15.0,318.0,65.17,52.39
2016,5,16,7,15,650.0,94.0,2.0,15.5,369.0,68.2,54.79
2016,5,16,7,30,686.0,100.0,2.0,16.0,420.0,71.1,57.03
2016,5,16,7,45,718.5,102.5,2.05,16.5,471.0,71.49,57.05
2016,5,16,8,0,751.0,105.0,2.1,17.0,522.0,78.85,63.09
2016,5,16,8,15,771.0,109.0,2.1,17.5,569.5,80.13,63.85
2016,5,16,8,30,791.0,113.0,2.1,18.0,617.0,81.31,64.52
2016,5,16,8,45,810.0,114.5,2.1,18.5,662.0,80.76,63.74
2016,5,16,9,0,829.0,116.0,2.1,19.0,707.0,97.23,61.5
2016,5,16,9,15,841.0,118.5,2.1,19.0,746.0,149.01,83.78
2016,5,16,9,30,853.0,121.0,2.1,19.0,785.0,211.47,127.18
2016,5,16,9,45,870.0,118.5,2.1,19.5,821.0,263.49,168.35
2016,5,16,10,0,887.0,116.0,2.1,20.0,857.0,317.1,213.74
2016,5,16,10,15,894.0,117.5,2.1,20.0,884.5,371.5,261.29
2016,5,16,10,30,901.0,119.0,2.1,20.0,912.0,426.12,308.65
2016,5,16,10,45,905.5,120.0,2.15,20.5,932.5,479.34,353.52
2016,5,16,11,0,910.0,121.0,2.2,21.0,953.0,532.11,396.73
2016,5,16,11,15,912.5,122.0,2.25,21.0,966.5,583.18,438.2
2016,5,16,11,30,915.0,123.0,2.3,21.0,980.0,633.24,477.81
2016,5,16,11,45,916.0,123.5,2.35,21.0,986.0,680.78,514.65
2016,5,16,12,0,917.0,124.0,2.4,21.0,992.0,726.8,549.54
2016,5,16,12,15,916.5,124.0,2.45,21.0,990.0,769.63,581.5
2016,5,16,12,30,916.0,124.0,2.5,21.0,988.0,810.4,610.54
2016,5,16,12,45,914.5,123.5,2.6,21.0,978.5,847.68,636.6
2016,5,16,13,0,913.0,123.0,2.7,21.0,969.0,882.41,660.91
2016,5,16,13,15,909.0,122.0,2.75,21.0,952.0,911.77,681.24
2016,5,16,13,30,905.0,121.0,2.8,21.0,935.0,938.07,699.59
2016,5,16,13,45,899.5,120.0,2.85,21.0,911.0,959.82,714.98
2016,5,16,14,0,894.0,119.0,2.9,21.0,887.0,978.24,728.31
2016,5,16,14,15,886.5,117.5,2.9,21.0,856.5,990.85,737.5
2016,5,16,14,30,879.0,116.0,2.9,21.0,826.0,999.97,744.58
2016,5,16,14,45,865.0,116.0,2.95,21.0,788.5,1000.78,746.76
2016,5,16,15,0,851.0,116.0,3.0,21.0,751.0,998.11,746.85
2016,5,16,15,15,838.0,113.5,3.0,20.5,709.5,1002.98,753.2
2016,5,16,15,30,825.0,111.0,3.0,20.0,668.0,991.8,748.87
2016,5,16,15,45,801.0,110.5,3.05,20.0,620.5,968.58,735.58
2016,5,16,16,0,777.0,110.0,3.1,20.0,573.0,942.29,720.24
2016,5,16,16,15,754.5,106.0,3.1,19.5,524.0,910.53,701.98
2016,5,16,16,30,732.0,102.0,3.1,19.0,475.0,882.89,686.39
2016,5,16,16,45,699.5,97.5,3.1,19.0,424.0,836.43,655.76
2016,5,16,17,0,667.0,93.0,3.1,19.0,373.0,788.41,623.46
2016,5,16,17,15,625.5,87.0,3.05,18.5,322.0,728.89,582.65
2016,5,16,17,30,584.0,81.0,3.0,18.0,271.0,668.99,540.11
2016,5,16,17,45,525.0,73.0,2.95,17.5,221.5,591.39,482.1
2016,5,16,18,0,466.0,65.0,2.9,17.0,172.0,515.38,422.68
2016,5,16,18,15,380.5,54.5,2.85,16.5,127.5,417.47,342.91
2016,5,16,18,30,295.0,44.0,2.8,16.0,83.0,323.04,261.84
2016,5,16,18,45,178.5,29.5,2.75,15.5,50.0,211.18,154.12
2016,5,16,19,0,62.0,15.0,2.7,15.0,17.0,71.98,0.0
2016,5,16,19,15,31.0,7.5,2.65,14.5,8.5,26.2,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.0,14.0,1.85,14.5,25.0,11.34,0.0
2016,5,17,5,30,262.0,28.0,1.9,15.0,50.0,22.95,12.51
2016,5,17,5,45,366.0,38.0,1.95,15.5,92.0,30.76,20.98
2016,5,17,6,0,470.0,48.0,2.0,16.0,134.0,38.45,28.21
2016,5,17,6,15,537.0,55.5,2.0,16.5,183.0,43.76,33.14
2016,5,17,6,30,604.0,63.0,2.0,17.0,232.0,48.99,37.82
2016,5,17,6,45,650.5,68.5,2.05,17.5,284.0,52.43,40.77
2016,5,17,7,0,697.0,74.0,2.1,18.0,336.0,55.8,43.56
2016,5,17,7,15,730.0,78.5,2.15,18.0,388.0,63.5,50.14
2016,5,17,7,30,763.0,83.0,2.2,18.0,440.0,66.07,52.2
2016,5,17,7,45,787.0,87.0,2.3,18.5,491.0,68.06,53.62
2016,5,17,8,0,811.0,91.0,2.4,19.0,542.0,69.95,54.94
2016,5,17,8,15,829.5,94.0,2.4,19.5,590.5,70.96,55.51
2016,5,17,8,30,848.0,97.0,2.4,20.0,639.0,71.89,56.02
2016,5,17,8,45,862.5,99.5,2.45,20.5,683.5,83.11,65.22
2016,5,17,9,0,877.0,102.0,2.5,21.0,728.0,102.98,64.11
2016,5,17,9,15,888.0,104.0,2.45,21.0,767.5,156.13,86.79
2016,5,17,9,30,899.0,106.0,2.4,21.0,807.0,210.72,123.69
2016,5,17,9,45,908.0,107.5,2.4,21.5,841.5,265.82,167.61
2016,5,17,10,0,917.0,109.0,2.4,22.0,876.0,321.74,215.04
2016,5,17,10,15,923.0,110.5,2.35,22.0,903.5,377.32,263.39
2016,5,17,10,30,929.0,112.0,2.3,22.0,931.0,432.98,311.37
2016,5,17,10,45,932.0,113.5,2.3,22.5,951.0,487.23,356.73
2016,5,17,11,0,935.0,115.0,2.3,23.0,971.0,540.86,400.19
2016,5,17,11,15,937.5,115.5,2.25,23.0,984.0,592.68,441.58
2016,5,17,11,30,940.0,116.0,2.2,23.0,997.0,643.41,480.91
2016,5,17,11,45,939.5,117.0,2.15,23.5,1002.5,691.38,516.1
2016,5,17,12,0,939.0,118.0,2.1,24.0,1008.0,737.65,548.95
2016,5,17,12,15,938.5,117.5,2.05,24.0,1005.5,780.83,579.84
2016,5,17,12,30,938.0,117.0,2.0,24.0,1003.0,821.87,607.33
2016,5,17,12,45,935.0,117.0,2.0,24.0,993.0,859.0,631.86
2016,5,17,13,0,932.0,117.0,2.0,24.0,983.0,893.43,654.5
2016,5,17,13,15,928.0,116.5,2.0,24.0,965.5,923.67,674.35
2016,5,17,13,30,924.0,116.0,2.0,24.0,948.0,950.82,692.21
2016,5,17,13,45,917.5,115.0,2.0,24.0,923.5,971.97,706.25
2016,5,17,14,0,911.0,114.0,2.0,24.0,899.0,989.7,718.23
2016,5,17,14,15,904.0,112.5,2.05,24.0,868.0,1002.97,728.1
2016,5,17,14,30,897.0,111.0,2.1,24.0,837.0,1012.72,735.92
2016,5,17,14,45,887.0,109.0,2.15,24.0,800.0,1015.44,739.43
2016,5,17,15,0,877.0,107.0,2.2,24.0,763.0,1014.6,740.88
2016,5,17,15,15,864.5,104.5,2.25,23.5,721.0,1007.19,739.7
2016,5,17,15,30,852.0,102.0,2.3,23.0,679.0,996.39,736.47
2016,5,17,15,45,835.0,99.5,2.35,23.0,632.5,989.92,734.79
2016,5,17,16,0,818.0,97.0,2.4,23.0,586.0,968.08,722.97
2016,5,17,16,15,796.5,93.5,2.4,22.5,537.0,937.52,706.26
2016,5,17,16,30,775.0,90.0,2.4,22.0,488.0,904.28,687.54
2016,5,17,16,45,744.5,86.5,2.45,22.0,436.0,859.88,659.87
2016,5,17,17,0,714.0,83.0,2.5,22.0,384.0,819.76,634.59
2016,5,17,17,15,675.0,77.5,2.4,21.0,332.5,762.2,597.28
2016,5,17,17,30,636.0,72.0,2.3,20.0,281.0,704.13,558.2
2016,5,17,17,45,576.0,66.0,2.25,19.5,230.0,627.01,502.25
2016,5,17,18,0,516.0,60.0,2.2,19.0,179.0,551.51,444.87
2016,5,17,18,15,433.5,50.5,2.15,18.5,133.5,455.75,368.69
2016,5,17,18,30,351.0,41.0,2.1,18.0,88.0,364.79,292.46
2016,5,17,18,45,225.0,28.0,2.05,17.5,53.5,245.13,180.22
2016,5,17,19,0,99.0,15.0,2.0,17.0,19.0,108.39,0.0
2016,5,17,19,15,49.5,7.5,1.95,16.5,9.5,38.05,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,15.0,24.5,11.7,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,49.0,23.28,12.99
2016,5,18,5,45,316.5,41.5,1.35,15.5,89.5,33.53,23.42
2016,5,18,6,0,414.0,53.0,1.4,16.0,130.0,42.29,31.61
2016,5,18,6,15,480.5,61.5,1.3,16.5,177.5,48.17,37.05
2016,5,18,6,30,547.0,70.0,1.2,17.0,225.0,53.94,42.19
2016,5,18,6,45,592.5,77.0,1.15,17.5,275.0,58.21,45.85
2016,5,18,7,0,638.0,84.0,1.1,18.0,325.0,62.35,49.28
2016,5,18,7,15,672.0,89.5,1.0,18.0,375.5,65.15,51.56
2016,5,18,7,30,706.0,95.0,0.9,18.0,426.0,67.82,53.7
2016,5,18,7,45,729.5,99.5,0.85,18.5,475.5,69.56,54.89
2016,5,18,8,0,753.0,104.0,0.8,19.0,525.0,78.04,61.83
2016,5,18,8,15,772.5,108.0,0.8,19.5,572.0,79.34,62.58
2016,5,18,8,30,792.0,112.0,0.8,20.0,619.0,80.52,63.26
2016,5,18,8,45,803.0,116.5,0.85,20.5,661.5,81.74,63.98
2016,5,18,9,0,814.0,121.0,0.9,21.0,704.0,102.41,63.74
2016,5,18,9,15,826.0,123.5,1.0,21.0,742.5,153.29,86.25
2016,5,18,9,30,838.0,126.0,1.1,21.0,781.0,205.87,121.89
2016,5,18,9,45,851.0,125.5,1.2,21.5,815.0,266.12,169.22
2016,5,18,10,0,864.0,125.0,1.3,22.0,849.0,318.88,213.36
2016,5,18,10,15,870.5,126.5,1.4,22.0,876.0,371.83,259.06
2016,5,18,10,30,877.0,128.0,1.5,22.0,903.0,424.97,304.6
2016,5,18,10,45,880.0,130.0,1.6,22.5,923.0,476.93,347.81
2016,5,18,11,0,883.0,132.0,1.7,23.0,943.0,528.34,389.4
2016,5,18,11,15,886.0,133.0,1.75,23.0,956.0,578.35,429.33
2016,5,18,11,30,889.0,134.0,1.8,23.0,969.0,627.45,467.54
2016,5,18,11,45,892.0,133.0,1.85,23.0,975.0,674.01,503.04
2016,5,18,12,0,895.0,132.0,1.9,23.0,981.0,719.24,536.82
2016,5,18,12,15,895.0,132.0,1.95,23.0,979.5,761.57,567.88
2016,5,18,12,30,895.0,132.0,2.0,23.0,978.0,801.95,596.41
2016,5,18,12,45,890.5,133.0,2.05,23.0,968.0,837.42,620.51
2016,5,18,13,0,886.0,134.0,2.1,23.0,958.0,870.28,642.84
2016,5,18,13,15,882.5,133.0,2.15,22.5,941.5,899.45,664.01
2016,5,18,13,30,879.0,132.0,2.2,22.0,925.0,925.67,683.38
2016,5,18,13,45,870.5,132.5,2.3,22.0,900.5,945.62,697.92
2016,5,18,14,0,862.0,133.0,2.4,22.0,876.0,962.28,710.47
2016,5,18,14,15,854.5,131.5,2.45,21.5,846.0,974.6,721.24
2016,5,18,14,30,847.0,130.0,2.5,21.0,816.0,983.55,730.01
2016,5,18,14,45,836.5,127.5,2.55,21.0,780.5,998.17,741.34
2016,5,18,15,0,826.0,125.0,2.6,21.0,745.0,996.39,741.94
2016,5,18,15,15,813.0,122.5,2.6,20.5,704.0,988.64,739.82
2016,5,18,15,30,800.0,120.0,2.6,20.0,663.0,977.52,735.62
2016,5,18,15,45,789.0,114.0,2.65,20.0,619.0,961.09,727.02
2016,5,18,16,0,778.0,108.0,2.7,20.0,575.0,941.47,716.32
2016,5,18,16,15,756.5,104.0,2.7,19.5,527.0,910.71,698.86
2016,5,18,16,30,735.0,100.0,2.7,19.0,479.0,883.68,683.84
2016,5,18,16,45,711.5,94.0,2.7,19.0,429.5,843.89,658.21
2016,5,18,17,0,688.0,88.0,2.7,19.0,380.0,802.2,630.78
2016,5,18,17,15,649.0,82.5,2.7,18.5,329.0,745.23,592.59
2016,5,18,17,30,610.0,77.0,2.7,18.0,278.0,687.76,552.63
2016,5,18,17,45,552.5,70.0,2.75,17.5,228.5,612.11,497.16
2016,5,18,18,0,495.0,63.0,2.8,17.0,179.0,537.93,440.09
2016,5,18,18,15,412.0,53.5,2.8,16.5,134.0,442.29,362.81
2016,5,18,18,30,329.0,44.0,2.8,16.0,89.0,351.26,285.35
2016,5,18,18,45,206.0,30.5,2.85,15.5,54.5,231.78,174.13
2016,5,18,19,0,83.0,17.0,2.9,15.0,20.0,102.26,0.0
2016,5,18,19,15,41.5,8.5,2.95,14.5,10.0,33.82,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,46.0,16.0,3.95,10.0,20.5,12.76,0.0
2016,5,19,5,30,92.0,32.0,4.1,10.0,41.0,24.96,14.84
2016,5,19,5,45,150.0,50.0,4.35,10.5,74.0,38.36,28.19
2016,5,19,6,0,208.0,68.0,4.6,11.0,107.0,51.52,40.49
2016,5,19,6,15,244.5,86.0,4.6,11.5,145.5,64.26,52.22
2016,5,19,6,30,281.0,104.0,4.6,12.0,184.0,76.66,63.39
2016,5,19,6,45,328.5,115.0,4.7,12.5,226.5,81.41,67.5
2016,5,19,7,0,376.0,126.0,4.8,13.0,269.0,87.9,72.99
2016,5,19,7,15,389.0,144.5,4.6,13.5,311.0,98.59,82.06
2016,5,19,7,30,402.0,163.0,4.4,14.0,353.0,108.72,90.48
2016,5,19,7,45,582.0,128.5,4.25,14.5,437.0,86.79,70.86
2016,5,19,8,0,762.0,94.0,4.1,15.0,521.0,71.12,56.85
2016,5,19,8,15,808.5,99.5,4.0,15.0,587.0,74.16,59.31
2016,5,19,8,30,855.0,105.0,3.9,15.0,653.0,77.07,61.65
2016,5,19,8,45,871.5,106.5,3.8,15.5,698.5,76.75,61.08
2016,5,19,9,0,888.0,108.0,3.7,16.0,744.0,109.66,69.16
2016,5,19,9,15,898.0,110.5,3.55,16.0,783.5,163.59,93.72
2016,5,19,9,30,908.0,113.0,3.4,16.0,823.0,218.86,132.41
2016,5,19,9,45,906.0,120.5,3.25,16.5,854.5,275.8,179.36
2016,5,19,10,0,904.0,128.0,3.1,17.0,886.0,332.45,228.69
2016,5,19,10,15,909.5,129.5,3.15,17.0,913.0,387.28,277.57
2016,5,19,10,30,915.0,131.0,3.2,17.0,940.0,442.15,326.15
2016,5,19,10,45,921.0,131.0,3.25,17.5,961.0,496.09,372.43
2016,5,19,11,0,927.0,131.0,3.3,18.0,982.0,549.7,417.15
2016,5,19,11,15,746.5,243.0,3.35,18.0,934.5,584.43,446.53
2016,5,19,11,30,566.0,355.0,3.4,18.0,887.0,609.72,466.31
2016,5,19,11,45,577.0,347.0,3.45,18.0,892.5,647.8,496.23
2016,5,19,12,0,588.0,339.0,3.5,18.0,898.0,685.6,525.41
2016,5,19,12,15,544.5,364.5,3.55,18.0,881.5,710.27,543.67
2016,5,19,12,30,501.0,390.0,3.6,18.0,865.0,730.96,558.68
2016,5,19,12,45,465.0,390.5,3.7,18.5,828.0,733.11,559.86
2016,5,19,13,0,429.0,391.0,3.8,19.0,791.0,731.08,557.98
2016,5,19,13,15,681.5,256.0,3.95,18.5,877.5,855.89,655.51
2016,5,19,13,30,934.0,121.0,4.1,18.0,964.0,965.2,735.34
2016,5,19,13,45,926.5,120.5,4.25,18.0,939.0,986.27,750.59
2016,5,19,14,0,919.0,120.0,4.4,18.0,914.0,1003.87,764.36
2016,5,19,14,15,911.0,118.5,4.5,17.5,882.5,1016.46,776.34
2016,5,19,14,30,903.0,117.0,4.6,17.0,851.0,1025.48,786.11
2016,5,19,14,45,719.5,184.5,4.7,17.0,753.0,951.3,736.45
2016,5,19,15,0,536.0,252.0,4.8,17.0,655.0,842.01,658.63
2016,5,19,15,15,690.0,182.5,4.9,16.5,671.5,939.4,735.18
2016,5,19,15,30,844.0,113.0,5.0,16.0,688.0,1014.21,791.78
2016,5,19,15,45,706.0,142.0,5.1,15.5,601.0,917.47,726.13
2016,5,19,16,0,568.0,171.0,5.2,15.0,514.0,810.65,651.84
2016,5,19,16,15,538.0,164.0,5.25,14.5,467.0,761.13,618.45
2016,5,19,16,30,508.0,157.0,5.3,14.0,420.0,719.86,590.36
2016,5,19,16,45,433.0,154.0,5.4,14.0,361.5,638.73,528.6
2016,5,19,17,0,358.0,151.0,5.5,14.0,303.0,558.58,465.76
2016,5,19,17,15,325.5,138.0,5.4,13.5,262.5,486.23,409.66
2016,5,19,17,30,293.0,125.0,5.3,13.0,222.0,436.7,370.13
2016,5,19,17,45,265.5,106.0,5.25,12.5,183.0,383.64,326.74
2016,5,19,18,0,238.0,87.0,5.2,12.0,144.0,330.97,282.17
2016,5,19,18,15,197.5,68.5,5.2,11.5,108.0,269.24,228.11
2016,5,19,18,30,157.0,50.0,5.2,11.0,72.0,209.07,173.79
2016,5,19,18,45,78.5,33.5,5.25,11.0,44.5,126.94,96.05
2016,5,19,19,0,0.0,17.0,5.3,11.0,17.0,15.3,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.0,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.5,4.5,9.0,27.5,12.87,0.0
2016,5,20,5,30,241.0,33.0,4.5,9.0,55.0,25.6,15.6
2016,5,20,5,45,348.5,43.5,4.55,9.5,97.5,35.28,25.62
2016,5,20,6,0,456.0,54.0,4.6,10.0,140.0,43.24,33.26
2016,5,20,6,15,523.5,61.5,4.6,10.5,189.0,48.36,38.13
2016,5,20,6,30,591.0,69.0,4.6,11.0,238.0,53.41,42.74
2016,5,20,6,45,641.5,74.0,4.7,11.5,290.0,56.32,45.26
2016,5,20,7,0,692.0,79.0,4.8,12.0,342.0,59.21,47.67
2016,5,20,7,15,724.5,84.0,4.75,12.0,394.5,61.85,49.88
2016,5,20,7,30,757.0,89.0,4.7,12.0,447.0,70.32,57.24
2016,5,20,7,45,781.0,93.0,4.7,12.5,497.5,72.14,58.52
2016,5,20,8,0,805.0,97.0,4.7,13.0,548.0,73.86,59.72
2016,5,20,8,15,823.0,100.0,4.65,13.0,596.0,74.7,60.26
2016,5,20,8,30,841.0,103.0,4.6,13.0,644.0,75.46,60.74
2016,5,20,8,45,852.5,107.0,4.6,13.5,688.0,76.63,61.46
2016,5,20,9,0,864.0,111.0,4.6,14.0,732.0,111.56,71.04
2016,5,20,9,15,875.0,113.5,4.6,14.0,771.0,164.24,95.73
2016,5,20,9,30,886.0,116.0,4.6,14.0,810.0,218.35,134.25
2016,5,20,9,45,896.0,117.0,4.6,14.0,844.5,272.58,179.6
2016,5,20,10,0,906.0,118.0,4.6,14.0,879.0,327.72,228.74
2016,5,20,10,15,912.0,119.5,4.6,14.0,906.5,382.61,278.72
2016,5,20,10,30,918.0,121.0,4.6,14.0,934.0,437.59,328.46
2016,5,20,10,45,920.5,123.0,4.65,14.5,954.0,491.3,375.76
2016,5,20,11,0,923.0,125.0,4.7,15.0,974.0,544.36,421.26
2016,5,20,11,15,925.5,126.0,4.7,15.0,987.0,595.9,465.01
2016,5,20,11,30,928.0,127.0,4.7,15.0,1000.0,646.41,506.85
2016,5,20,11,45,926.0,129.0,4.75,15.0,1005.0,693.63,545.38
2016,5,20,12,0,924.0,131.0,4.8,15.0,1010.0,739.12,581.78
2016,5,20,12,15,923.5,131.0,4.8,15.0,1008.0,782.22,615.52
2016,5,20,12,30,923.0,131.0,4.8,15.0,1006.0,823.29,646.25
2016,5,20,12,45,915.5,134.0,4.85,15.0,994.5,859.01,672.38
2016,5,20,13,0,908.0,137.0,4.9,15.0,983.0,891.91,696.48
2016,5,20,13,15,904.0,136.0,4.9,15.0,966.0,921.4,717.81
2016,5,20,13,30,900.0,135.0,4.9,15.0,949.0,947.85,737.02
2016,5,20,13,45,893.0,134.5,4.9,15.0,924.5,968.84,752.43
2016,5,20,14,0,886.0,134.0,4.9,15.0,900.0,986.49,765.61
2016,5,20,14,15,878.0,132.0,4.9,14.5,869.0,998.31,776.32
2016,5,20,14,30,870.0,130.0,4.9,14.0,838.0,1006.63,784.79
2016,5,20,14,45,859.5,127.5,4.9,14.0,801.0,1021.55,796.62
2016,5,20,15,0,849.0,125.0,4.9,14.0,764.0,1019.98,796.93
2016,5,20,15,15,835.5,122.5,4.85,14.0,722.0,1011.85,792.44
2016,5,20,15,30,822.0,120.0,4.8,14.0,680.0,1000.28,785.7
2016,5,20,15,45,805.0,116.5,4.8,14.0,634.0,980.68,773.79
2016,5,20,16,0,788.0,113.0,4.8,14.0,588.0,957.92,759.7
2016,5,20,16,15,765.0,109.0,4.7,13.5,539.0,925.61,739.29
2016,5,20,16,30,742.0,105.0,4.6,13.0,490.0,897.63,721.93
2016,5,20,16,45,711.5,100.0,4.55,13.0,438.5,852.33,690.45
2016,5,20,17,0,681.0,95.0,4.5,13.0,387.0,805.35,657.25
2016,5,20,17,15,640.0,89.0,4.4,12.5,335.5,745.98,614.69
2016,5,20,17,30,599.0,83.0,4.3,12.0,284.0,686.15,570.47
2016,5,20,17,45,538.0,76.0,4.25,12.0,233.5,607.54,508.86
2016,5,20,18,0,477.0,69.0,4.2,12.0,183.0,530.41,446.11
2016,5,20,18,15,393.5,59.0,4.05,11.5,138.0,430.08,362.24
2016,5,20,18,30,310.0,49.0,3.9,11.0,93.0,341.98,284.76
2016,5,20,18,45,192.0,34.5,3.8,11.0,58.0,228.32,177.88
2016,5,20,19,0,74.0,20.0,3.7,11.0,23.0,91.64,0.0
2016,5,20,19,15,37.0,10.0,3.6,10.5,11.5,32.28,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,83.0,18.0,2.05,10.0,25.5,13.96,0.0
2016,5,21,5,30,166.0,36.0,2.1,10.0,51.0,27.65,17.4
2016,5,21,5,45,246.0,51.5,2.2,10.0,90.0,39.16,29.05
2016,5,21,6,0,326.0,67.0,2.3,10.0,129.0,50.43,39.74
2016,5,21,6,15,392.5,78.5,2.35,10.0,175.5,58.49,47.37
2016,5,21,6,30,459.0,90.0,2.4,10.0,222.0,66.38,54.63
2016,5,21,6,45,250.0,117.5,2.45,10.5,191.5,85.21,71.4
2016,5,21,7,0,41.0,145.0,2.5,11.0,161.0,107.69,91.08
2016,5,21,7,15,49.5,168.0,2.6,11.0,189.5,123.06,104.36
2016,5,21,7,30,58.0,191.0,2.7,11.0,218.0,138.1,117.18
2016,5,21,7,45,97.0,219.0,2.8,11.5,271.0,155.98,132.08
2016,5,21,8,0,136.0,247.0,2.9,12.0,324.0,164.98,139.14
2016,5,21,8,15,159.5,269.5,2.95,12.0,367.0,177.38,149.33
2016,5,21,8,30,183.0,292.0,3.0,12.0,410.0,189.3,159.04
2016,5,21,8,45,142.0,311.5,3.1,12.0,406.5,198.03,166.02
2016,5,21,9,0,101.0,331.0,3.2,12.0,403.0,226.69,179.55
2016,5,21,9,15,152.0,353.0,3.15,12.0,469.0,241.83,187.15
2016,5,21,9,30,203.0,375.0,3.1,12.0,535.0,277.41,212.04
2016,5,21,9,45,298.0,365.5,3.1,12.0,611.0,298.19,224.73
2016,5,21,10,0,393.0,356.0,3.1,12.0,687.0,342.31,257.8
2016,5,21,10,15,359.5,383.5,3.05,12.0,693.5,377.38,288.61
2016,5,21,10,30,326.0,411.0,3.0,12.0,700.0,409.72,316.57
2016,5,21,10,45,404.0,392.0,3.0,12.0,758.5,457.27,354.37
2016,5,21,11,0,482.0,373.0,3.0,12.0,817.0,505.72,393.26
2016,5,21,11,15,461.5,383.5,2.95,12.0,814.0,536.37,418.45
2016,5,21,11,30,441.0,394.0,2.9,12.0,811.0,565.02,441.46
2016,5,21,11,45,432.0,399.0,2.9,12.5,809.5,594.98,464.24
2016,5,21,12,0,423.0,404.0,2.9,13.0,808.0,623.76,485.59
2016,5,21,12,15,420.0,404.0,2.9,13.0,804.0,651.67,506.94
2016,5,21,12,30,417.0,404.0,2.9,13.0,800.0,678.35,527.11
2016,5,21,12,45,419.0,398.5,2.9,13.0,793.0,703.07,545.82
2016,5,21,13,0,421.0,393.0,2.9,13.0,786.0,726.25,563.3
2016,5,21,13,15,440.0,379.5,2.9,13.0,783.5,755.52,585.53
2016,5,21,13,30,459.0,366.0,2.9,13.0,781.0,783.57,606.78
2016,5,21,13,45,508.5,338.0,2.9,13.0,787.0,824.88,638.28
2016,5,21,14,0,558.0,310.0,2.9,13.0,793.0,865.07,668.77
2016,5,21,14,15,513.0,309.0,2.9,13.0,741.5,839.03,650.37
2016,5,21,14,30,468.0,308.0,2.9,13.0,690.0,809.14,629.63
2016,5,21,14,45,624.0,231.0,2.9,13.0,716.0,904.34,703.15
2016,5,21,15,0,780.0,154.0,2.9,13.0,742.0,982.19,758.45
2016,5,21,15,15,765.5,150.5,2.9,13.0,701.5,980.06,757.82
2016,5,21,15,30,751.0,147.0,2.9,13.0,661.0,966.83,750.44
2016,5,21,15,45,742.0,138.5,2.9,13.0,617.5,950.08,740.79
2016,5,21,16,0,733.0,130.0,2.9,13.0,574.0,930.17,729.0
2016,5,21,16,15,709.5,125.0,2.9,13.0,525.5,897.11,707.86
2016,5,21,16,30,686.0,120.0,2.9,13.0,477.0,861.62,684.87
2016,5,21,16,45,661.0,112.5,2.95,13.0,428.0,819.44,656.97
2016,5,21,17,0,636.0,105.0,3.0,13.0,379.0,775.46,627.15
2016,5,21,17,15,595.5,98.0,2.95,12.5,328.5,716.19,585.5
2016,5,21,17,30,555.0,91.0,2.9,12.0,278.0,656.45,542.15
2016,5,21,17,45,501.0,82.0,2.9,12.0,229.5,582.53,485.13
2016,5,21,18,0,447.0,73.0,2.9,12.0,181.0,504.82,422.76
2016,5,21,18,15,367.0,61.5,2.7,11.5,136.5,412.59,346.16
2016,5,21,18,30,287.0,50.0,2.5,11.0,92.0,325.76,270.2
2016,5,21,18,45,184.0,35.0,2.35,11.0,58.0,222.9,174.21
2016,5,21,19,0,81.0,20.0,2.2,11.0,24.0,96.48,3.31
2016,5,21,19,15,40.5,10.0,2.15,10.5,12.0,34.56,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.7,10.0,27.5,13.6,0.0
2016,5,22,5,30,208.0,35.0,1.8,10.0,55.0,27.0,17.0
2016,5,22,5,45,301.0,48.0,1.95,10.5,96.0,36.79,26.94
2016,5,22,6,0,394.0,61.0,2.1,11.0,137.0,46.44,36.05
2016,5,22,6,15,197.0,64.0,2.1,11.0,102.0,49.08,38.74
2016,5,22,6,30,0.0,67.0,2.1,11.0,67.0,54.97,44.17
2016,5,22,6,45,0.0,81.0,2.1,11.5,81.0,66.05,54.0
2016,5,22,7,0,0.0,95.0,2.1,12.0,95.0,77.05,63.57
2016,5,22,7,15,60.5,147.5,2.05,12.0,176.5,111.04,93.39
2016,5,22,7,30,121.0,200.0,2.0,12.0,258.0,138.23,116.76
2016,5,22,7,45,126.0,223.5,2.0,12.5,289.5,151.83,127.83
2016,5,22,8,0,131.0,247.0,2.0,13.0,321.0,164.92,138.34
2016,5,22,8,15,439.0,193.0,1.95,13.0,471.5,120.41,99.73
2016,5,22,8,30,747.0,139.0,1.9,13.0,622.0,88.26,71.76
2016,5,22,8,45,484.5,235.5,1.9,13.5,557.5,139.69,115.59
2016,5,22,9,0,222.0,332.0,1.9,14.0,493.0,219.13,169.27
2016,5,22,9,15,120.5,304.5,1.9,14.0,392.5,213.62,163.96
2016,5,22,9,30,19.0,277.0,1.9,14.0,292.0,217.52,170.72
2016,5,22,9,45,102.5,344.0,1.95,14.5,430.0,257.4,198.05
2016,5,22,10,0,186.0,411.0,2.0,15.0,568.0,331.28,252.26
2016,5,22,10,15,188.5,425.5,2.05,15.0,589.0,358.92,274.22
2016,5,22,10,30,191.0,440.0,2.1,15.0,610.0,387.23,296.84
2016,5,22,10,45,334.5,407.0,2.15,15.0,712.0,437.3,334.5
2016,5,22,11,0,478.0,374.0,2.2,15.0,814.0,504.74,386.27
2016,5,22,11,15,464.5,384.0,2.25,15.0,816.5,538.55,413.38
2016,5,22,11,30,451.0,394.0,2.3,15.0,819.0,571.07,439.06
2016,5,22,11,45,499.0,382.0,2.4,15.0,855.5,625.15,480.73
2016,5,22,12,0,547.0,370.0,2.5,15.0,892.0,682.37,524.15
2016,5,22,12,15,505.0,384.0,2.55,15.0,865.0,697.63,535.6
2016,5,22,12,30,463.0,398.0,2.6,15.0,838.0,708.77,544.01
2016,5,22,12,45,460.0,392.0,2.7,15.0,826.0,730.66,561.02
2016,5,22,13,0,457.0,386.0,2.8,15.0,814.0,750.51,576.41
2016,5,22,13,15,456.0,376.5,2.85,15.0,797.0,766.86,589.11
2016,5,22,13,30,455.0,367.0,2.9,15.0,780.0,780.91,600.2
2016,5,22,13,45,444.0,358.5,2.95,15.0,753.0,784.25,603.56
2016,5,22,14,0,433.0,350.0,3.0,15.0,726.0,784.78,605.04
2016,5,22,14,15,433.0,336.5,3.05,15.0,701.5,788.42,609.14
2016,5,22,14,30,433.0,323.0,3.1,15.0,677.0,789.6,611.56
2016,5,22,14,45,429.5,309.5,3.15,15.0,647.5,784.84,609.78
2016,5,22,15,0,426.0,296.0,3.2,15.0,618.0,777.6,606.34
2016,5,22,15,15,441.0,272.5,3.2,14.5,590.0,776.16,608.71
2016,5,22,15,30,456.0,249.0,3.2,14.0,562.0,771.98,609.19
2016,5,22,15,45,465.5,227.5,3.25,14.0,528.5,761.63,604.26
2016,5,22,16,0,475.0,206.0,3.3,14.0,495.0,748.5,597.38
2016,5,22,16,15,485.0,184.5,3.3,13.5,458.5,733.02,589.67
2016,5,22,16,30,495.0,163.0,3.3,13.0,422.0,714.62,579.71
2016,5,22,16,45,341.0,169.5,3.3,13.0,339.5,545.65,449.29
2016,5,22,17,0,187.0,176.0,3.3,13.0,257.0,386.21,320.98
2016,5,22,17,15,169.5,156.5,3.2,13.0,223.0,346.76,290.09
2016,5,22,17,30,152.0,137.0,3.1,13.0,189.0,307.32,258.06
2016,5,22,17,45,139.0,115.0,3.05,13.0,156.5,268.13,225.68
2016,5,22,18,0,126.0,93.0,3.0,13.0,124.0,228.48,192.03
2016,5,22,18,15,101.5,72.5,2.8,12.5,94.0,181.51,151.2
2016,5,22,18,30,77.0,52.0,2.6,12.0,64.0,134.57,109.54
2016,5,22,18,45,38.5,34.5,2.45,11.5,40.5,82.92,61.94
2016,5,22,19,0,0.0,17.0,2.3,11.0,17.0,14.21,0.0
2016,5,22,19,15,0.0,8.5,2.25,10.5,8.5,7.26,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.5,12.84,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,55.0,25.52,15.77
2016,5,23,5,45,311.5,45.0,2.4,11.5,95.5,34.6,24.91
2016,5,23,6,0,404.0,57.0,2.5,12.0,136.0,45.32,34.91
2016,5,23,6,15,468.0,66.0,2.5,12.0,183.0,51.48,40.74
2016,5,23,6,30,532.0,75.0,2.5,12.0,230.0,57.48,46.24
2016,5,23,6,45,577.0,82.0,2.55,12.5,279.5,61.6,49.81
2016,5,23,7,0,622.0,89.0,2.6,13.0,329.0,65.58,53.14
2016,5,23,7,15,655.5,95.0,2.55,13.5,379.5,68.57,55.51
2016,5,23,7,30,689.0,101.0,2.5,14.0,430.0,71.42,57.72
2016,5,23,7,45,712.5,106.5,2.5,14.5,478.5,73.63,59.34
2016,5,23,8,0,736.0,112.0,2.5,15.0,527.0,75.69,60.8
2016,5,23,8,15,755.5,115.5,2.5,15.0,574.0,83.88,67.7
2016,5,23,8,30,775.0,119.0,2.5,15.0,621.0,84.52,68.03
2016,5,23,8,45,788.0,123.5,2.5,15.5,663.5,85.58,68.62
2016,5,23,9,0,801.0,128.0,2.5,16.0,706.0,111.66,69.96
2016,5,23,9,15,813.0,130.5,2.5,16.0,744.5,161.59,94.42
2016,5,23,9,30,825.0,133.0,2.5,16.0,783.0,213.24,131.24
2016,5,23,9,45,631.5,234.0,2.5,16.5,744.0,278.1,191.95
2016,5,23,10,0,438.0,335.0,2.5,17.0,705.0,332.47,243.61
2016,5,23,10,15,652.0,235.0,2.5,17.0,805.0,366.01,267.21
2016,5,23,10,30,866.0,135.0,2.5,17.0,905.0,429.03,316.48
2016,5,23,10,45,631.0,266.5,2.55,17.0,834.0,460.98,348.18
