Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,0,396.0,398.0,2.6,17.0,763.0,487.64,371.86
2016,5,23,11,15,409.5,398.5,2.6,17.0,781.5,519.14,397.11
2016,5,23,11,30,423.0,399.0,2.6,17.0,800.0,558.32,427.51
2016,5,23,11,45,650.0,271.5,2.65,17.0,890.5,634.29,487.47
2016,5,23,12,0,877.0,144.0,2.7,17.0,981.0,718.0,553.16
2016,5,23,12,15,648.0,274.5,2.7,16.5,892.5,711.07,546.14
2016,5,23,12,30,419.0,405.0,2.7,16.0,804.0,680.79,521.69
2016,5,23,12,45,395.5,411.5,2.75,16.0,785.0,689.62,528.91
2016,5,23,13,0,372.0,418.0,2.8,16.0,766.0,699.62,536.47
2016,5,23,13,15,335.0,425.0,2.8,16.0,734.5,695.77,533.51
2016,5,23,13,30,298.0,432.0,2.8,16.0,703.0,688.71,528.26
2016,5,23,13,45,333.0,407.5,2.85,16.0,703.0,714.98,549.27
2016,5,23,14,0,368.0,383.0,2.9,16.0,703.0,740.43,569.53
2016,5,23,14,15,356.0,373.0,2.9,16.0,674.0,734.0,565.58
2016,5,23,14,30,344.0,363.0,2.9,16.0,645.0,725.33,560.29
2016,5,23,14,45,368.5,338.0,2.95,16.0,627.5,734.96,569.65
2016,5,23,15,0,393.0,313.0,3.0,16.0,610.0,742.6,577.6
2016,5,23,15,15,591.0,219.0,3.0,16.0,638.5,877.63,680.58
2016,5,23,15,30,789.0,125.0,3.0,16.0,667.0,973.01,748.02
2016,5,23,15,45,775.0,120.0,3.05,16.0,622.5,954.86,736.89
2016,5,23,16,0,761.0,115.0,3.1,16.0,578.0,933.62,724.67
2016,5,23,16,15,454.5,170.5,3.1,15.5,441.0,685.8,548.0
2016,5,23,16,30,148.0,226.0,3.1,15.0,304.0,405.09,328.62
2016,5,23,16,45,88.0,193.5,3.15,15.0,238.5,289.11,236.8
2016,5,23,17,0,28.0,161.0,3.2,15.0,173.0,195.11,158.9
2016,5,23,17,15,23.0,141.5,3.2,14.5,150.5,155.4,126.74
2016,5,23,17,30,18.0,122.0,3.2,14.0,128.0,132.55,107.95
2016,5,23,17,45,11.0,102.5,3.2,14.0,106.0,107.88,86.94
2016,5,23,18,0,4.0,83.0,3.2,14.0,84.0,83.18,65.58
2016,5,23,18,15,168.0,65.0,3.1,13.5,90.0,237.95,199.94
2016,5,23,18,30,332.0,47.0,3.0,13.0,96.0,354.98,294.46
2016,5,23,18,45,224.0,33.5,2.9,12.5,61.0,248.14,196.09
2016,5,23,19,0,116.0,20.0,2.8,12.0,26.0,134.01,35.04
2016,5,23,19,15,58.0,10.0,2.75,12.0,13.0,45.89,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,17.0,2.6,11.0,29.0,13.23,0.0
2016,5,24,5,30,230.0,34.0,2.7,11.0,58.0,26.3,16.51
2016,5,24,5,45,324.0,46.0,2.85,11.5,98.5,35.39,25.62
2016,5,24,6,0,418.0,58.0,3.0,12.0,139.0,46.2,35.7
2016,5,24,6,15,482.5,66.0,3.0,12.0,186.5,51.53,40.78
2016,5,24,6,30,547.0,74.0,3.0,12.0,234.0,56.77,45.6
2016,5,24,6,45,367.5,113.5,3.0,12.5,230.0,80.57,66.73
2016,5,24,7,0,188.0,153.0,3.0,13.0,226.0,110.49,92.87
2016,5,24,7,15,277.0,163.0,3.0,13.0,287.5,113.25,94.98
2016,5,24,7,30,366.0,173.0,3.0,13.0,349.0,119.95,100.51
2016,5,24,7,45,314.5,205.5,3.0,13.5,368.0,137.38,115.08
2016,5,24,8,0,263.0,238.0,3.0,14.0,387.0,153.63,128.41
2016,5,24,8,15,203.0,266.5,3.0,14.0,387.5,176.69,147.63
2016,5,24,8,30,143.0,295.0,3.0,14.0,388.0,190.02,158.43
2016,5,24,8,45,121.0,313.5,3.0,14.5,395.5,198.55,164.85
2016,5,24,9,0,99.0,332.0,3.0,15.0,403.0,227.89,178.25
2016,5,24,9,15,203.0,344.0,2.95,15.0,500.5,243.55,184.2
2016,5,24,9,30,307.0,356.0,2.9,15.0,598.0,271.32,200.2
2016,5,24,9,45,226.0,384.5,2.9,15.5,566.5,307.45,231.81
2016,5,24,10,0,145.0,413.0,2.9,16.0,535.0,321.72,246.13
2016,5,24,10,15,154.5,427.5,2.9,16.0,562.0,349.38,267.94
2016,5,24,10,30,164.0,442.0,2.9,16.0,589.0,378.5,290.85
2016,5,24,10,45,189.5,451.0,2.95,16.0,624.0,412.54,317.33
2016,5,24,11,0,215.0,460.0,3.0,16.0,659.0,449.45,346.01
2016,5,24,11,15,128.0,434.0,3.0,16.0,553.5,404.08,312.62
2016,5,24,11,30,41.0,408.0,3.0,16.0,448.0,350.6,271.94
2016,5,24,11,45,62.0,435.5,3.0,16.0,495.5,392.82,304.57
2016,5,24,12,0,83.0,463.0,3.0,16.0,543.0,438.1,338.97
2016,5,24,12,15,68.0,447.5,3.0,16.0,513.0,424.86,328.85
2016,5,24,12,30,53.0,432.0,3.0,16.0,483.0,409.38,317.19
2016,5,24,12,45,47.0,417.0,3.05,16.0,462.0,399.46,309.96
2016,5,24,13,0,41.0,402.0,3.1,16.0,441.0,388.23,301.69
2016,5,24,13,15,42.0,394.0,3.1,16.0,433.5,388.33,302.15
2016,5,24,13,30,43.0,386.0,3.1,16.0,426.0,388.03,302.3
2016,5,24,13,45,74.5,403.5,3.15,16.0,470.0,440.32,343.35
2016,5,24,14,0,106.0,421.0,3.2,16.0,514.0,495.14,385.78
2016,5,24,14,15,88.0,397.5,3.2,15.5,472.5,462.03,361.5
2016,5,24,14,30,70.0,374.0,3.2,15.0,431.0,427.19,335.98
2016,5,24,14,45,68.0,355.5,3.25,15.0,409.0,412.19,325.4
2016,5,24,15,0,66.0,337.0,3.3,15.0,387.0,396.46,314.13
2016,5,24,15,15,165.5,322.0,3.3,15.0,438.0,508.62,404.49
2016,5,24,15,30,265.0,307.0,3.3,15.0,489.0,621.67,492.98
2016,5,24,15,45,190.0,289.5,3.3,15.0,415.5,508.97,406.88
2016,5,24,16,0,115.0,272.0,3.3,15.0,342.0,418.01,335.99
2016,5,24,16,15,193.0,243.5,3.3,14.5,349.5,466.84,379.23
2016,5,24,16,30,271.0,215.0,3.3,14.0,357.0,534.27,435.78
2016,5,24,16,45,266.0,192.5,3.35,14.0,320.5,502.31,412.31
2016,5,24,17,0,261.0,170.0,3.4,14.0,284.0,468.9,387.81
2016,5,24,17,15,238.5,152.5,3.4,13.5,246.5,424.71,354.1
2016,5,24,17,30,216.0,135.0,3.4,13.0,209.0,380.57,319.53
2016,5,24,17,45,196.0,114.5,3.4,13.0,173.0,334.49,281.88
2016,5,24,18,0,176.0,94.0,3.4,13.0,137.0,288.4,243.08
2016,5,24,18,15,144.0,74.5,3.3,12.5,104.5,234.32,196.41
2016,5,24,18,30,112.0,55.0,3.2,12.0,72.0,181.19,149.3
2016,5,24,18,45,61.5,37.5,3.1,12.0,46.0,104.76,80.63
2016,5,24,19,0,11.0,20.0,3.0,12.0,20.0,29.56,5.6
2016,5,24,19,15,5.5,10.0,2.95,12.0,10.0,12.08,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,2.3,11.0,29.0,13.23,0.0
2016,5,25,5,30,232.0,34.0,2.4,11.0,58.0,26.3,16.6
2016,5,25,5,45,324.5,45.5,2.55,11.5,98.5,35.01,25.32
2016,5,25,6,0,417.0,57.0,2.7,12.0,139.0,45.29,34.91
2016,5,25,6,15,480.5,65.5,2.7,12.0,186.0,51.06,40.37
2016,5,25,6,30,544.0,74.0,2.7,12.0,233.0,56.7,45.54
2016,5,25,6,45,272.0,84.5,2.75,12.5,164.0,59.9,48.29
2016,5,25,7,0,0.0,95.0,2.8,13.0,95.0,77.11,63.38
2016,5,25,7,15,0.0,104.5,2.8,13.5,104.5,84.75,69.79
2016,5,25,7,30,0.0,114.0,2.8,14.0,114.0,92.33,76.05
2016,5,25,7,45,1.5,141.5,2.85,14.5,142.5,112.85,93.46
2016,5,25,8,0,3.0,169.0,2.9,15.0,171.0,132.91,110.2
2016,5,25,8,15,8.0,193.5,2.9,15.0,199.0,150.62,124.94
2016,5,25,8,30,13.0,218.0,2.9,15.0,227.0,168.04,139.31
2016,5,25,8,45,8.5,201.5,2.95,15.5,208.0,157.7,129.93
2016,5,25,9,0,4.0,185.0,3.0,16.0,189.0,147.16,115.17
2016,5,25,9,15,9.0,221.0,3.0,16.0,228.5,174.77,136.83
2016,5,25,9,30,14.0,257.0,3.0,16.0,268.0,203.05,158.77
2016,5,25,9,45,59.0,331.0,3.0,16.5,380.5,252.27,195.04
2016,5,25,10,0,104.0,405.0,3.0,17.0,493.0,318.22,244.16
2016,5,25,10,15,160.5,421.5,3.0,17.0,562.0,347.92,265.81
2016,5,25,10,30,217.0,438.0,3.0,17.0,631.0,396.43,302.59
2016,5,25,10,45,240.5,444.0,3.0,17.5,663.0,421.03,321.52
2016,5,25,11,0,264.0,450.0,3.0,18.0,695.0,458.84,350.32
2016,5,25,11,15,315.0,438.0,3.0,18.0,733.5,501.48,383.25
2016,5,25,11,30,366.0,426.0,3.0,18.0,772.0,548.32,419.23
2016,5,25,11,45,645.0,269.0,3.05,18.0,884.0,629.52,483.74
2016,5,25,12,0,924.0,112.0,3.1,18.0,996.0,726.02,559.55
2016,5,25,12,15,924.5,112.0,3.15,18.0,994.5,769.19,592.08
2016,5,25,12,30,925.0,112.0,3.2,18.0,993.0,810.4,621.53
2016,5,25,12,45,916.5,116.0,3.25,18.0,982.5,845.66,646.39
2016,5,25,13,0,908.0,120.0,3.3,18.0,972.0,878.1,669.27
2016,5,25,13,15,905.0,119.5,3.35,18.0,956.0,908.32,690.64
2016,5,25,13,30,902.0,119.0,3.4,18.0,940.0,935.62,710.02
2016,5,25,13,45,898.5,117.0,3.5,18.0,917.5,957.96,726.44
2016,5,25,14,0,895.0,115.0,3.6,18.0,895.0,977.06,740.8
2016,5,25,14,15,888.5,113.5,3.65,18.0,865.5,990.45,751.09
2016,5,25,14,30,882.0,112.0,3.7,18.0,836.0,1000.43,759.25
2016,5,25,14,45,872.5,110.5,3.75,18.0,800.5,1004.01,763.23
2016,5,25,15,0,863.0,109.0,3.8,18.0,765.0,1004.15,765.07
2016,5,25,15,15,851.5,106.5,3.85,17.5,724.5,997.76,764.08
2016,5,25,15,30,840.0,104.0,3.9,17.0,684.0,988.05,760.96
2016,5,25,15,45,822.0,102.5,3.95,17.0,638.5,982.07,759.13
2016,5,25,16,0,804.0,101.0,4.0,17.0,593.0,960.65,746.57
2016,5,25,16,15,784.0,97.5,4.0,16.5,545.0,931.87,729.96
2016,5,25,16,30,764.0,94.0,4.0,16.0,497.0,900.43,711.27
2016,5,25,16,45,731.0,91.5,4.05,16.0,446.0,855.12,681.13
2016,5,25,17,0,698.0,89.0,4.1,16.0,395.0,814.69,654.05
2016,5,25,17,15,660.5,84.0,4.1,15.5,344.0,759.64,616.21
2016,5,25,17,30,623.0,79.0,4.1,15.0,293.0,703.97,576.65
2016,5,25,17,45,561.0,73.5,4.1,14.5,243.0,625.91,517.96
2016,5,25,18,0,499.0,68.0,4.1,14.0,193.0,549.37,457.95
2016,5,25,18,15,421.0,58.5,4.0,13.5,147.5,457.27,382.31
2016,5,25,18,30,343.0,49.0,3.9,13.0,102.0,366.54,304.56
2016,5,25,18,45,224.5,36.0,3.8,13.0,65.5,252.43,201.27
2016,5,25,19,0,106.0,23.0,3.7,13.0,29.0,134.51,54.33
2016,5,25,19,15,53.0,11.5,3.65,12.5,14.5,44.04,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.0,1.9,11.5,29.0,14.72,0.0
2016,5,26,5,30,192.0,38.0,1.9,12.0,58.0,29.18,19.03
2016,5,26,5,45,285.0,51.0,1.95,12.5,98.5,38.89,28.64
2016,5,26,6,0,378.0,64.0,2.0,13.0,139.0,48.47,37.6
2016,5,26,6,15,444.0,73.5,1.9,13.0,186.0,55.22,43.93
2016,5,26,6,30,510.0,83.0,1.8,13.0,233.0,63.54,51.47
2016,5,26,6,45,557.0,90.0,1.75,13.5,282.5,67.41,54.76
2016,5,26,7,0,604.0,97.0,1.7,14.0,332.0,71.17,57.86
2016,5,26,7,15,410.0,147.5,1.6,14.5,317.0,100.45,83.21
2016,5,26,7,30,216.0,198.0,1.5,15.0,302.0,138.59,115.62
2016,5,26,7,45,470.5,158.5,1.4,15.5,416.5,104.51,85.68
2016,5,26,8,0,725.0,119.0,1.3,16.0,531.0,79.83,64.05
2016,5,26,8,15,745.5,123.0,1.25,16.0,578.0,80.56,64.51
2016,5,26,8,30,766.0,127.0,1.2,16.0,625.0,89.52,71.99
2016,5,26,8,45,782.5,130.0,1.15,16.5,668.5,89.48,71.59
2016,5,26,9,0,799.0,133.0,1.1,17.0,712.0,117.17,72.81
2016,5,26,9,15,811.0,136.0,1.05,17.5,750.5,167.18,97.63
2016,5,26,9,30,823.0,139.0,1.0,18.0,789.0,218.92,133.99
2016,5,26,9,45,825.0,145.5,1.0,18.5,820.5,272.31,177.17
2016,5,26,10,0,827.0,152.0,1.0,19.0,852.0,326.03,222.51
2016,5,26,10,15,834.5,154.0,1.0,19.0,879.0,378.67,267.56
2016,5,26,10,30,842.0,156.0,1.0,19.0,906.0,431.78,312.42
2016,5,26,10,45,849.0,156.0,1.05,19.5,927.0,483.55,354.88
2016,5,26,11,0,856.0,156.0,1.1,20.0,948.0,535.31,396.09
2016,5,26,11,15,859.5,156.5,1.15,20.0,961.5,583.78,434.58
2016,5,26,11,30,863.0,157.0,1.2,20.0,975.0,631.51,471.52
2016,5,26,11,45,866.5,156.0,1.3,20.5,981.5,677.26,505.68
2016,5,26,12,0,870.0,155.0,1.4,21.0,988.0,721.87,538.2
2016,5,26,12,15,870.0,155.0,1.55,21.0,986.5,763.35,569.4
2016,5,26,12,30,870.0,155.0,1.7,21.0,985.0,803.03,598.85
2016,5,26,12,45,876.0,149.0,1.85,21.0,978.5,840.7,625.42
2016,5,26,13,0,882.0,143.0,2.0,21.0,972.0,876.18,650.51
2016,5,26,13,15,879.0,142.0,2.15,20.5,955.5,905.76,672.99
2016,5,26,13,30,876.0,141.0,2.3,20.0,939.0,932.46,693.75
2016,5,26,13,45,870.0,140.5,2.45,20.0,916.0,953.84,709.8
2016,5,26,14,0,864.0,140.0,2.6,20.0,893.0,972.02,723.87
2016,5,26,14,15,856.5,138.0,2.7,20.0,863.5,984.03,733.54
2016,5,26,14,30,849.0,136.0,2.8,20.0,834.0,1006.01,750.05
2016,5,26,14,45,840.0,133.5,2.9,20.0,798.5,1009.41,754.27
2016,5,26,15,0,831.0,131.0,3.0,20.0,763.0,1009.31,756.48
2016,5,26,15,15,818.5,128.0,3.05,19.5,722.5,1001.67,754.81
2016,5,26,15,30,806.0,125.0,3.1,19.0,682.0,990.65,751.03
2016,5,26,15,45,789.5,121.5,3.2,19.0,637.0,971.73,740.93
2016,5,26,16,0,773.0,118.0,3.3,19.0,592.0,949.7,728.71
2016,5,26,16,15,751.5,114.0,3.35,18.5,544.0,926.09,716.34
2016,5,26,16,30,730.0,110.0,3.4,18.0,496.0,893.41,697.39
2016,5,26,16,45,700.5,105.5,3.45,17.5,446.0,850.02,670.42
2016,5,26,17,0,671.0,101.0,3.5,17.0,396.0,804.92,641.54
2016,5,26,17,15,632.0,94.5,3.45,16.5,345.0,747.03,601.76
2016,5,26,17,30,593.0,88.0,3.4,16.0,294.0,688.57,560.27
2016,5,26,17,45,537.5,80.5,3.4,15.5,244.5,614.22,505.0
2016,5,26,18,0,482.0,73.0,3.4,15.0,195.0,541.02,448.19
2016,5,26,18,15,403.5,63.0,3.3,14.5,149.0,444.25,369.5
2016,5,26,18,30,325.0,53.0,3.2,14.0,103.0,359.06,296.59
2016,5,26,18,45,214.0,38.5,3.1,13.5,66.5,248.97,198.32
2016,5,26,19,0,103.0,24.0,3.0,13.0,30.0,121.29,55.23
2016,5,26,19,15,51.5,12.0,2.95,12.5,15.0,43.54,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,101.0,19.0,1.0,11.5,29.5,14.73,0.29
2016,5,27,5,30,202.0,38.0,1.0,12.0,59.0,29.21,19.14
2016,5,27,5,45,299.5,50.5,1.05,12.5,100.5,38.58,28.42
2016,5,27,6,0,397.0,63.0,1.1,13.0,142.0,47.84,37.09
2016,5,27,6,15,462.5,72.0,1.15,13.5,189.5,56.19,44.72
2016,5,27,6,30,528.0,81.0,1.2,14.0,237.0,62.04,49.93
2016,5,27,6,45,580.5,86.5,1.25,14.5,288.0,64.9,52.32
2016,5,27,7,0,633.0,92.0,1.3,15.0,339.0,67.74,54.6
2016,5,27,7,15,667.0,97.5,1.3,15.5,390.0,70.32,56.58
2016,5,27,7,30,701.0,103.0,1.3,16.0,441.0,72.78,58.41
2016,5,27,7,45,732.0,105.5,1.3,16.5,492.0,73.11,58.37
2016,5,27,8,0,763.0,108.0,1.3,17.0,543.0,80.58,64.48
2016,5,27,8,15,782.0,112.0,1.25,17.5,590.0,81.77,65.15
2016,5,27,8,30,801.0,116.0,1.2,18.0,637.0,82.85,65.73
2016,5,27,8,45,819.0,117.5,1.2,18.5,681.5,82.2,64.87
2016,5,27,9,0,837.0,119.0,1.2,19.0,726.0,111.06,66.16
2016,5,27,9,15,848.5,121.5,1.15,19.5,764.5,162.66,91.76
2016,5,27,9,30,860.0,124.0,1.1,20.0,803.0,224.68,135.95
2016,5,27,9,45,875.0,122.0,1.05,20.5,838.0,276.44,177.12
2016,5,27,10,0,890.0,120.0,1.0,21.0,873.0,329.58,221.53
2016,5,27,10,15,896.5,121.5,0.95,21.0,900.5,383.36,267.41
2016,5,27,10,30,903.0,123.0,0.9,21.0,928.0,437.3,312.71
2016,5,27,10,45,908.5,123.0,0.9,21.5,948.5,489.78,355.36
2016,5,27,11,0,914.0,123.0,0.9,22.0,969.0,541.89,396.32
2016,5,27,11,15,916.5,124.0,0.95,22.0,982.5,592.55,436.06
2016,5,27,11,30,919.0,125.0,1.0,22.0,996.0,642.21,474.01
2016,5,27,11,45,919.5,125.5,1.1,22.5,1001.5,689.09,508.59
2016,5,27,12,0,920.0,126.0,1.2,23.0,1007.0,734.45,541.26
2016,5,27,12,15,920.0,126.0,1.35,23.0,1005.5,777.36,573.18
2016,5,27,12,30,920.0,126.0,1.5,23.0,1004.0,818.32,602.29
2016,5,27,12,45,911.5,130.0,1.65,23.0,993.0,853.64,627.0
2016,5,27,13,0,903.0,134.0,1.8,23.0,982.0,886.17,649.92
2016,5,27,13,15,899.5,133.0,1.9,23.0,966.0,915.73,670.42
2016,5,27,13,30,896.0,132.0,2.0,23.0,950.0,942.32,689.06
2016,5,27,13,45,889.0,132.0,2.15,23.0,926.0,963.53,704.85
2016,5,27,14,0,882.0,132.0,2.3,23.0,902.0,981.46,718.67
2016,5,27,14,15,874.5,130.5,2.35,22.5,872.0,994.11,729.57
2016,5,27,14,30,867.0,129.0,2.4,22.0,842.0,1003.35,738.49
2016,5,27,14,45,854.0,128.5,2.5,22.0,805.5,1017.93,750.2
2016,5,27,15,0,841.0,128.0,2.6,22.0,769.0,1016.11,751.29
2016,5,27,15,15,828.0,125.5,2.6,21.5,728.0,1008.56,749.35
2016,5,27,15,30,815.0,123.0,2.6,21.0,687.0,997.62,745.34
2016,5,27,15,45,793.0,121.5,2.65,21.0,641.0,975.4,732.97
2016,5,27,16,0,771.0,120.0,2.7,21.0,595.0,950.11,718.58
2016,5,27,16,15,749.0,116.0,2.7,20.5,546.5,926.28,706.05
2016,5,27,16,30,727.0,112.0,2.7,20.0,498.0,893.16,686.92
2016,5,27,16,45,693.5,108.0,2.75,20.0,447.0,846.59,657.14
2016,5,27,17,0,660.0,104.0,2.8,20.0,396.0,798.42,625.62
2016,5,27,17,15,621.0,97.5,2.75,19.5,345.0,740.76,586.86
2016,5,27,17,30,582.0,91.0,2.7,19.0,294.0,682.51,546.4
2016,5,27,17,45,524.0,83.5,2.65,18.5,244.0,606.16,490.56
2016,5,27,18,0,466.0,76.0,2.6,18.0,194.0,531.04,433.3
2016,5,27,18,15,390.0,65.0,2.5,17.0,149.0,436.38,358.42
2016,5,27,18,30,314.0,54.0,2.4,16.0,104.0,352.04,287.83
2016,5,27,18,45,209.0,39.0,2.35,15.5,67.5,245.84,194.5
2016,5,27,19,0,104.0,24.0,2.3,15.0,31.0,136.44,68.07
2016,5,27,19,15,52.0,12.0,2.3,14.5,15.5,43.9,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,110.0,19.0,1.5,13.5,30.5,14.74,0.82
2016,5,28,5,30,220.0,38.0,1.5,14.0,61.0,29.26,19.05
2016,5,28,5,45,309.5,50.5,1.55,14.5,102.0,38.62,28.2
2016,5,28,6,0,399.0,63.0,1.6,15.0,143.0,47.85,36.77
2016,5,28,6,15,462.5,72.5,1.65,15.0,190.5,56.56,44.77
2016,5,28,6,30,526.0,82.0,1.7,15.0,238.0,62.78,50.38
2016,5,28,6,45,572.0,89.0,1.75,15.5,288.0,66.7,53.69
2016,5,28,7,0,618.0,96.0,1.8,16.0,338.0,70.5,56.8
2016,5,28,7,15,652.5,102.0,1.75,16.5,389.0,73.3,58.95
2016,5,28,7,30,687.0,108.0,1.7,17.0,440.0,75.98,60.95
2016,5,28,7,45,713.0,113.0,1.65,17.5,489.5,77.73,62.12
2016,5,28,8,0,739.0,118.0,1.6,18.0,539.0,79.34,63.17
2016,5,28,8,15,759.0,122.0,1.55,18.5,586.0,80.11,63.48
2016,5,28,8,30,779.0,126.0,1.5,19.0,633.0,89.01,70.71
2016,5,28,8,45,795.0,129.0,1.45,19.5,677.0,88.99,70.34
2016,5,28,9,0,811.0,132.0,1.4,20.0,721.0,118.47,72.12
2016,5,28,9,15,823.0,135.0,1.3,20.5,759.5,169.04,97.35
2016,5,28,9,30,835.0,138.0,1.2,21.0,798.0,221.34,133.93
2016,5,28,9,45,843.5,140.5,1.2,21.5,831.5,274.08,176.09
2016,5,28,10,0,852.0,143.0,1.2,22.0,865.0,327.78,220.99
2016,5,28,10,15,859.0,145.0,1.2,22.0,892.0,381.42,266.63
2016,5,28,10,30,866.0,147.0,1.2,22.0,919.0,438.79,314.37
2016,5,28,10,45,871.0,148.0,1.2,22.5,940.0,490.05,355.99
2016,5,28,11,0,876.0,149.0,1.2,23.0,961.0,540.99,396.07
2016,5,28,11,15,879.0,150.0,1.25,23.0,974.0,590.37,434.86
2016,5,28,11,30,882.0,151.0,1.3,23.0,987.0,638.89,472.01
2016,5,28,11,45,687.5,275.5,1.4,23.0,929.5,661.57,488.04
2016,5,28,12,0,493.0,400.0,1.5,23.0,872.0,668.64,491.83
2016,5,28,12,15,492.0,399.5,1.6,23.0,870.0,700.41,515.32
2016,5,28,12,30,491.0,399.0,1.7,23.0,868.0,730.95,537.5
2016,5,28,12,45,512.0,384.5,1.8,23.0,869.5,766.12,563.16
2016,5,28,13,0,533.0,370.0,1.9,23.0,871.0,800.43,588.09
2016,5,28,13,15,695.5,264.0,1.95,23.0,906.0,875.73,643.59
2016,5,28,13,30,858.0,158.0,2.0,23.0,941.0,944.17,690.66
2016,5,28,13,45,853.5,155.5,2.1,23.0,918.0,965.59,705.6
2016,5,28,14,0,849.0,153.0,2.2,23.0,895.0,983.73,719.01
2016,5,28,14,15,841.0,151.0,2.25,22.5,865.0,995.63,729.42
2016,5,28,14,30,833.0,149.0,2.3,22.0,835.0,1004.06,737.81
2016,5,28,14,45,823.5,145.5,2.35,22.0,799.5,1005.94,740.72
2016,5,28,15,0,814.0,142.0,2.4,22.0,764.0,1004.32,741.56
2016,5,28,15,15,800.5,139.0,2.4,21.5,723.0,995.75,738.92
2016,5,28,15,30,787.0,136.0,2.4,21.0,682.0,983.81,734.22
2016,5,28,15,45,770.5,131.5,2.45,21.0,637.5,963.91,723.43
2016,5,28,16,0,754.0,127.0,2.5,21.0,593.0,948.59,715.78
2016,5,28,16,15,731.5,122.5,2.5,20.5,544.5,917.07,697.95
2016,5,28,16,30,709.0,118.0,2.5,20.0,496.0,883.08,678.3
2016,5,28,16,45,681.0,112.0,2.5,20.0,446.0,839.63,650.4
2016,5,28,17,0,653.0,106.0,2.5,20.0,396.0,794.44,620.77
2016,5,28,17,15,614.0,99.5,2.4,19.5,345.0,736.93,581.95
2016,5,28,17,30,575.0,93.0,2.3,19.0,294.0,678.82,541.53
2016,5,28,17,45,523.0,84.5,2.25,18.5,245.0,606.72,489.26
2016,5,28,18,0,471.0,76.0,2.2,18.0,196.0,535.62,435.47
2016,5,28,18,15,395.0,65.0,2.1,17.0,150.5,440.45,360.72
2016,5,28,18,30,319.0,54.0,2.0,16.0,105.0,355.8,290.43
2016,5,28,18,45,217.0,39.5,1.9,15.5,68.5,252.25,199.83
2016,5,28,19,0,115.0,25.0,1.8,15.0,32.0,146.71,79.07
2016,5,28,19,15,57.5,12.5,1.8,14.5,16.0,47.93,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.5,19.0,1.65,12.5,31.0,14.74,1.35
2016,5,29,5,30,225.0,38.0,1.6,13.0,62.0,29.26,19.19
2016,5,29,5,45,319.5,50.0,1.55,13.5,104.0,38.29,28.05
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,49.35,38.27
2016,5,29,6,15,478.5,71.0,1.4,14.5,193.5,55.39,43.83
2016,5,29,6,30,543.0,80.0,1.3,15.0,241.0,61.29,49.06
2016,5,29,6,45,589.5,86.5,1.25,15.5,292.0,64.91,52.12
2016,5,29,7,0,636.0,93.0,1.2,16.0,343.0,68.45,54.99
2016,5,29,7,15,669.5,98.5,1.15,16.5,393.5,70.99,56.92
2016,5,29,7,30,703.0,104.0,1.1,17.0,444.0,73.43,58.72
2016,5,29,7,45,728.5,108.5,1.05,17.5,494.0,74.96,59.71
2016,5,29,8,0,754.0,113.0,1.0,18.0,544.0,76.38,60.6
2016,5,29,8,15,773.5,117.0,1.0,18.5,591.0,84.96,67.59
2016,5,29,8,30,793.0,121.0,1.0,19.0,638.0,85.91,68.04
2016,5,29,8,45,807.0,124.5,1.0,19.5,681.0,86.32,68.05
2016,5,29,9,0,821.0,128.0,1.0,20.0,724.0,117.04,70.42
2016,5,29,9,15,832.5,131.0,1.05,20.0,763.0,168.04,96.21
2016,5,29,9,30,844.0,134.0,1.1,20.0,802.0,220.7,133.51
2016,5,29,9,45,849.5,137.5,1.15,20.5,834.0,273.85,176.35
2016,5,29,10,0,855.0,141.0,1.2,21.0,866.0,327.64,221.7
2016,5,29,10,15,861.5,143.0,1.25,21.0,893.0,386.01,271.15
2016,5,29,10,30,868.0,145.0,1.3,21.0,920.0,438.57,315.77
2016,5,29,10,45,872.5,146.5,1.4,21.5,940.5,489.96,358.22
2016,5,29,11,0,877.0,148.0,1.5,22.0,961.0,540.99,399.21
2016,5,29,11,15,879.5,148.5,1.55,22.0,974.0,589.75,437.97
2016,5,29,11,30,882.0,149.0,1.6,22.0,987.0,637.6,475.06
2016,5,29,11,45,884.0,148.5,1.7,22.0,992.5,683.36,510.14
2016,5,29,12,0,886.0,148.0,1.8,22.0,998.0,727.83,543.6
2016,5,29,12,15,886.0,148.0,1.85,22.0,996.5,769.76,574.29
2016,5,29,12,30,886.0,148.0,1.9,22.0,995.0,809.85,602.84
2016,5,29,12,45,877.5,152.0,1.95,22.0,984.5,844.29,626.22
2016,5,29,13,0,869.0,156.0,2.0,22.0,974.0,876.05,647.81
2016,5,29,13,15,865.0,155.0,2.05,22.0,957.5,904.69,667.35
2016,5,29,13,30,861.0,154.0,2.1,22.0,941.0,942.97,693.28
2016,5,29,13,45,858.5,151.0,2.15,22.0,918.5,965.74,708.94
2016,5,29,14,0,856.0,148.0,2.2,22.0,896.0,985.27,722.76
2016,5,29,14,15,848.0,146.0,2.25,22.0,866.5,997.22,731.8
2016,5,29,14,30,840.0,144.0,2.3,22.0,837.0,1005.69,738.81
2016,5,29,14,45,832.5,140.0,2.35,22.0,802.0,1009.04,742.68
2016,5,29,15,0,825.0,136.0,2.4,22.0,767.0,1008.9,744.47
2016,5,29,15,15,811.5,133.0,2.4,21.5,726.5,1000.34,741.83
2016,5,29,15,30,798.0,130.0,2.4,21.0,686.0,988.41,737.16
2016,5,29,15,45,783.0,126.0,2.45,21.0,641.5,970.57,727.76
2016,5,29,16,0,768.0,122.0,2.5,21.0,597.0,949.61,716.33
2016,5,29,16,15,746.0,118.0,2.5,20.5,548.5,926.07,704.01
2016,5,29,16,30,724.0,114.0,2.5,20.0,500.0,893.05,685.04
2016,5,29,16,45,696.0,108.5,2.55,20.0,450.0,850.02,657.92
2016,5,29,17,0,668.0,103.0,2.6,20.0,400.0,805.22,629.0
2016,5,29,17,15,629.0,97.0,2.6,19.5,349.0,748.07,591.14
2016,5,29,17,30,590.0,91.0,2.6,19.0,298.0,690.29,551.54
2016,5,29,17,45,537.0,83.0,2.65,18.5,248.5,617.58,499.18
2016,5,29,18,0,484.0,75.0,2.7,18.0,199.0,545.88,445.15
2016,5,29,18,15,407.5,64.5,2.6,17.0,153.5,449.85,369.48
2016,5,29,18,30,331.0,54.0,2.5,16.0,108.0,365.01,298.96
2016,5,29,18,45,224.5,40.0,2.45,15.5,71.0,258.33,205.72
2016,5,29,19,0,118.0,26.0,2.4,15.0,34.0,151.45,86.73
2016,5,29,19,15,59.0,13.0,2.4,14.5,17.0,49.38,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,18.5,0.85,12.5,32.5,14.39,1.61
2016,5,30,5,30,258.0,37.0,0.8,13.0,65.0,28.61,18.72
2016,5,30,5,45,353.5,47.5,0.8,14.0,107.0,38.3,28.05
2016,5,30,6,0,449.0,58.0,0.8,15.0,149.0,46.12,35.29
2016,5,30,6,15,511.5,66.0,0.75,15.0,197.0,51.5,40.33
2016,5,30,6,30,574.0,74.0,0.7,15.0,245.0,56.78,45.09
2016,5,30,6,45,621.0,79.0,0.7,15.5,296.0,59.51,47.36
2016,5,30,7,0,668.0,84.0,0.7,16.0,347.0,62.21,49.53
2016,5,30,7,15,700.0,89.0,0.7,16.5,398.0,64.68,51.42
2016,5,30,7,30,732.0,94.0,0.7,17.0,449.0,67.04,53.18
2016,5,30,7,45,757.0,97.5,0.75,18.0,498.5,74.66,59.33
2016,5,30,8,0,782.0,101.0,0.8,19.0,548.0,75.9,59.93
2016,5,30,8,15,800.0,104.5,0.8,19.0,595.0,76.94,60.61
2016,5,30,8,30,818.0,108.0,0.8,19.0,642.0,77.87,61.22
2016,5,30,8,45,831.5,111.0,0.85,19.5,685.0,78.29,61.28
2016,5,30,9,0,845.0,114.0,0.9,20.0,728.0,110.13,64.1
2016,5,30,9,15,856.0,116.0,0.95,20.5,766.5,171.46,97.71
2016,5,30,9,30,867.0,118.0,1.0,21.0,805.0,223.69,134.25
2016,5,30,9,45,878.0,118.5,1.1,21.5,839.0,276.24,176.35
2016,5,30,10,0,889.0,119.0,1.2,22.0,873.0,329.81,221.44
2016,5,30,10,15,895.0,120.5,1.25,22.0,900.0,383.2,267.34
2016,5,30,10,30,901.0,122.0,1.3,22.0,927.0,436.71,312.83
2016,5,30,10,45,904.5,123.5,1.4,22.5,947.0,489.06,356.05
2016,5,30,11,0,908.0,125.0,1.5,23.0,967.0,540.89,397.66
2016,5,30,11,15,910.5,125.5,1.55,23.0,980.0,590.78,437.23
2016,5,30,11,30,913.0,126.0,1.6,23.0,993.0,639.7,475.04
2016,5,30,11,45,913.5,126.5,1.7,23.0,998.5,686.2,510.56
2016,5,30,12,0,914.0,127.0,1.8,23.0,1004.0,731.21,544.31
2016,5,30,12,15,913.5,127.0,1.85,23.0,1002.5,773.46,575.13
2016,5,30,12,30,913.0,127.0,1.9,23.0,1001.0,813.74,603.07
2016,5,30,12,45,906.5,129.5,1.95,23.0,990.5,849.12,626.96
2016,5,30,13,0,900.0,132.0,2.0,23.0,980.0,881.82,649.06
2016,5,30,13,15,896.5,131.5,2.05,23.0,963.5,911.66,669.28
2016,5,30,13,30,893.0,131.0,2.1,23.0,947.0,938.58,687.63
2016,5,30,13,45,888.0,129.5,2.2,23.0,924.0,960.13,703.1
2016,5,30,14,0,883.0,128.0,2.3,23.0,901.0,978.43,716.62
2016,5,30,14,15,657.5,227.5,2.35,22.5,792.5,903.37,669.55
2016,5,30,14,30,432.0,327.0,2.4,22.0,684.0,792.09,591.7
2016,5,30,14,45,641.5,223.0,2.5,22.0,727.5,913.96,683.26
2016,5,30,15,0,851.0,119.0,2.6,22.0,771.0,1003.2,743.69
2016,5,30,15,15,839.0,116.5,2.6,22.0,730.5,1009.51,748.49
2016,5,30,15,30,827.0,114.0,2.6,22.0,690.0,999.58,743.58
2016,5,30,15,45,812.0,110.5,2.65,22.0,645.5,982.13,734.42
2016,5,30,16,0,797.0,107.0,2.7,22.0,601.0,961.56,723.26
2016,5,30,16,15,777.0,103.5,2.65,21.5,553.5,933.01,707.17
2016,5,30,16,30,757.0,100.0,2.6,21.0,506.0,901.8,689.15
2016,5,30,16,45,694.5,98.0,2.6,20.5,442.0,835.06,646.39
2016,5,30,17,0,632.0,96.0,2.6,20.0,378.0,761.99,598.06
2016,5,30,17,15,633.5,88.0,2.5,19.5,341.5,740.92,585.64
2016,5,30,17,30,635.0,80.0,2.4,19.0,305.0,717.42,570.45
2016,5,30,17,45,585.5,73.5,2.35,19.0,255.5,648.73,520.05
2016,5,30,18,0,536.0,67.0,2.3,19.0,206.0,580.9,468.59
2016,5,30,18,15,462.5,58.5,2.15,18.0,159.5,492.42,399.95
2016,5,30,18,30,389.0,50.0,2.0,17.0,113.0,407.52,330.81
2016,5,30,18,45,278.5,38.0,1.95,16.5,75.0,294.14,233.65
2016,5,30,19,0,168.0,26.0,1.9,16.0,37.0,186.79,112.68
2016,5,30,19,15,84.0,13.0,1.9,15.5,18.5,65.67,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.55,13.5,33.0,14.39,1.91
2016,5,31,5,30,259.0,37.0,1.5,14.0,66.0,28.61,18.64
2016,5,31,5,45,353.0,48.0,1.5,14.5,108.0,38.7,28.32
2016,5,31,6,0,447.0,59.0,1.5,15.0,150.0,46.92,35.98
2016,5,31,6,15,511.0,67.0,1.45,15.5,198.5,52.29,40.91
2016,5,31,6,30,575.0,75.0,1.4,16.0,247.0,57.55,45.56
2016,5,31,6,45,621.0,81.0,1.35,16.5,298.0,60.99,48.46
2016,5,31,7,0,667.0,87.0,1.3,17.0,349.0,64.35,51.19
2016,5,31,7,15,699.5,92.0,1.3,17.5,400.5,66.74,53.0
2016,5,31,7,30,732.0,97.0,1.3,18.0,452.0,69.04,54.69
2016,5,31,7,45,758.0,100.5,1.3,18.5,502.5,76.82,61.08
2016,5,31,8,0,784.0,104.0,1.3,19.0,553.0,78.0,61.74
2016,5,31,8,15,803.0,107.5,1.25,19.5,600.5,78.98,62.25
2016,5,31,8,30,822.0,111.0,1.2,20.0,648.0,79.86,62.67
2016,5,31,8,45,837.5,113.5,1.2,20.5,692.0,79.95,62.44
2016,5,31,9,0,853.0,116.0,1.2,21.0,736.0,112.26,65.18
2016,5,31,9,15,864.5,118.0,1.2,21.5,775.5,173.96,98.97
2016,5,31,9,30,876.0,120.0,1.2,22.0,815.0,226.72,135.82
2016,5,31,9,45,886.5,121.0,1.25,22.5,849.0,279.95,178.34
2016,5,31,10,0,897.0,122.0,1.3,23.0,883.0,334.16,223.74
2016,5,31,10,15,903.5,123.5,1.35,23.0,910.5,388.14,269.96
2016,5,31,10,30,910.0,125.0,1.4,23.0,938.0,442.3,315.8
2016,5,31,10,45,914.5,126.0,1.45,23.5,959.0,495.23,359.11
2016,5,31,11,0,919.0,127.0,1.5,24.0,980.0,547.72,400.78
2016,5,31,11,15,922.0,127.5,1.55,24.0,994.0,598.44,440.75
2016,5,31,11,30,925.0,128.0,1.6,24.0,1008.0,648.21,478.96
2016,5,31,11,45,926.5,128.5,1.65,24.0,1014.5,695.92,514.77
2016,5,31,12,0,928.0,129.0,1.7,24.0,1021.0,742.22,548.78
2016,5,31,12,15,928.0,129.0,1.75,24.0,1019.5,785.46,580.02
2016,5,31,12,30,928.0,129.0,1.8,24.0,1018.0,826.75,608.37
2016,5,31,12,45,931.5,125.0,1.9,24.5,1010.5,865.35,633.41
2016,5,31,13,0,935.0,121.0,2.0,25.0,1003.0,901.56,656.76
2016,5,31,13,15,932.0,120.5,2.05,24.5,986.5,932.66,678.84
2016,5,31,13,30,929.0,120.0,2.1,24.0,970.0,960.78,699.12
2016,5,31,13,45,923.5,119.0,2.2,24.0,946.5,982.98,714.9
2016,5,31,14,0,918.0,118.0,2.3,24.0,923.0,1001.84,728.7
2016,5,31,14,15,911.5,116.5,2.3,24.0,893.5,1015.83,738.43
2016,5,31,14,30,905.0,115.0,2.3,24.0,864.0,1026.35,746.12
2016,5,31,14,45,896.0,113.0,2.35,24.0,828.0,1030.35,750.37
2016,5,31,15,0,887.0,111.0,2.4,24.0,792.0,1030.83,752.58
2016,5,31,15,15,875.5,109.0,2.4,23.5,751.0,1025.33,752.03
2016,5,31,15,30,864.0,107.0,2.4,23.0,710.0,1016.44,749.48
2016,5,31,15,45,848.5,104.0,2.45,23.0,664.5,1011.48,748.74
2016,5,31,16,0,833.0,101.0,2.5,23.0,619.0,990.79,737.69
2016,5,31,16,15,813.5,98.0,2.45,22.5,570.0,963.06,722.49
2016,5,31,16,30,794.0,95.0,2.4,22.0,521.0,932.55,705.33
2016,5,31,16,45,767.5,91.0,2.4,22.0,470.0,891.45,679.8
2016,5,31,17,0,741.0,87.0,2.4,22.0,419.0,848.28,652.45
2016,5,31,17,15,705.5,82.0,2.3,21.5,367.0,800.26,621.43
2016,5,31,17,30,670.0,77.0,2.2,21.0,315.0,745.41,584.54
2016,5,31,17,45,620.0,71.0,2.15,20.5,264.0,676.02,535.9
2016,5,31,18,0,570.0,65.0,2.1,20.0,213.0,607.47,485.7
2016,5,31,18,15,496.5,56.5,2.05,19.0,166.0,517.94,417.61
2016,5,31,18,30,423.0,48.0,2.0,18.0,119.0,432.08,348.76
2016,5,31,18,45,309.5,37.0,1.95,17.5,79.5,318.6,252.48
2016,5,31,19,0,196.0,26.0,1.9,17.0,40.0,206.93,129.51
2016,5,31,19,15,98.0,13.0,1.95,16.5,20.0,74.85,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,7.68,0.0
2016,6,1,5,15,162.0,23.5,2.35,13.5,40.0,18.28,4.32
2016,6,1,5,30,292.0,38.0,2.4,14.0,70.0,31.29,20.91
2016,6,1,5,45,384.0,48.5,2.5,14.5,113.5,39.26,28.79
2016,6,1,6,0,476.0,59.0,2.6,15.0,157.0,47.07,36.1
2016,6,1,6,15,283.0,89.0,2.55,15.0,151.5,66.66,53.71
2016,6,1,6,30,90.0,119.0,2.5,15.0,146.0,86.99,71.76
2016,6,1,6,45,103.5,139.0,2.5,15.5,175.5,100.32,83.22
2016,6,1,7,0,117.0,159.0,2.5,16.0,205.0,113.32,94.16
2016,6,1,7,15,199.5,175.5,2.5,16.0,267.0,124.88,103.86
2016,6,1,7,30,282.0,192.0,2.5,16.0,329.0,129.8,107.73
2016,6,1,7,45,544.0,148.0,2.5,16.5,447.5,99.01,80.71
2016,6,1,8,0,806.0,104.0,2.5,17.0,566.0,78.35,62.55
2016,6,1,8,15,824.5,107.5,2.45,17.5,614.0,79.35,63.1
2016,6,1,8,30,843.0,111.0,2.4,18.0,662.0,80.24,63.55
2016,6,1,8,45,857.0,113.5,2.4,18.5,706.0,80.32,63.31
2016,6,1,9,0,871.0,116.0,2.4,19.0,750.0,113.65,66.32
2016,6,1,9,15,882.0,118.5,2.35,19.0,789.5,176.53,101.55
2016,6,1,9,30,893.0,121.0,2.3,19.0,829.0,230.43,140.21
2016,6,1,9,45,904.0,121.0,2.3,19.5,864.0,284.07,183.92
2016,6,1,10,0,915.0,121.0,2.3,20.0,899.0,338.7,230.67
2016,6,1,10,15,921.0,122.5,2.3,20.0,926.5,393.45,278.55
2016,6,1,10,30,927.0,124.0,2.3,20.0,954.0,448.3,325.98
2016,6,1,10,45,931.0,125.5,2.3,20.5,974.5,502.19,370.99
2016,6,1,11,0,935.0,127.0,2.3,21.0,995.0,555.58,414.22
2016,6,1,11,15,937.5,127.5,2.3,21.0,1008.5,606.81,455.35
2016,6,1,11,30,940.0,128.0,2.3,21.0,1022.0,657.01,494.58
2016,6,1,11,45,940.0,129.0,2.3,21.0,1028.0,704.81,531.04
2016,6,1,12,0,940.0,130.0,2.3,21.0,1034.0,751.07,565.48
2016,6,1,12,15,940.0,130.0,2.3,21.0,1032.5,794.82,597.43
2016,6,1,12,30,940.0,130.0,2.3,21.0,1031.0,836.62,626.31
2016,6,1,12,45,926.5,137.0,2.35,21.0,1018.5,871.17,649.88
2016,6,1,13,0,913.0,144.0,2.4,21.0,1006.0,902.66,671.4
2016,6,1,13,15,909.5,143.0,2.4,21.0,989.5,932.83,691.61
2016,6,1,13,30,906.0,142.0,2.4,21.0,973.0,960.02,709.83
2016,6,1,13,45,900.5,141.0,2.45,21.0,949.0,982.25,725.34
2016,6,1,14,0,895.0,140.0,2.5,21.0,925.0,1001.19,738.85
2016,6,1,14,15,887.5,138.0,2.45,21.0,895.0,1013.88,747.38
2016,6,1,14,30,880.0,136.0,2.4,21.0,865.0,1023.1,753.81
2016,6,1,14,45,871.5,133.0,2.4,21.0,829.0,1040.34,766.17
2016,6,1,15,0,863.0,130.0,2.4,21.0,793.0,1040.6,767.58
2016,6,1,15,15,850.0,127.0,2.4,20.5,751.5,1032.77,765.51
2016,6,1,15,30,837.0,124.0,2.4,20.0,710.0,1021.46,761.35
2016,6,1,15,45,823.0,119.5,2.4,20.0,664.5,1004.04,751.83
2016,6,1,16,0,809.0,115.0,2.4,20.0,619.0,983.39,740.27
2016,6,1,16,15,788.0,111.0,2.35,19.5,569.5,953.23,723.19
2016,6,1,16,30,767.0,107.0,2.3,19.0,520.0,920.34,704.15
2016,6,1,16,45,742.0,101.5,2.3,19.0,469.5,886.36,683.25
2016,6,1,17,0,717.0,96.0,2.3,19.0,419.0,843.66,655.86
2016,6,1,17,15,680.0,90.5,2.25,18.5,367.0,788.09,619.44
2016,6,1,17,30,643.0,85.0,2.2,18.0,315.0,731.74,581.33
2016,6,1,17,45,595.0,77.5,2.2,17.5,264.5,662.76,532.56
2016,6,1,18,0,547.0,70.0,2.2,17.0,214.0,594.51,482.05
2016,6,1,18,15,472.5,61.0,2.1,16.5,166.5,504.07,411.23
2016,6,1,18,30,398.0,52.0,2.0,16.0,119.0,417.2,340.04
2016,6,1,18,45,289.5,40.0,1.9,15.5,80.0,305.42,244.31
2016,6,1,19,0,181.0,28.0,1.8,15.0,41.0,201.25,130.64
2016,6,1,19,15,90.5,14.0,1.85,14.5,20.5,70.9,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,10.0,1.7,11.0,10.0,8.54,0.0
2016,6,2,5,15,168.0,24.0,1.65,11.5,40.5,18.67,4.96
2016,6,2,5,30,300.0,38.0,1.6,12.0,71.0,31.29,21.16
2016,6,2,5,45,396.0,48.0,1.6,13.0,115.0,38.85,28.65
2016,6,2,6,0,492.0,58.0,1.6,14.0,159.0,46.3,35.59
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.0,60.09,48.01
2016,6,2,6,30,4.0,101.0,1.4,15.0,103.0,79.43,65.08
2016,6,2,6,45,9.5,119.5,1.35,15.5,123.5,93.46,77.16
2016,6,2,7,0,15.0,138.0,1.3,16.0,144.0,107.42,88.92
