Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,43.0,168.5,1.2,16.5,189.0,123.7,102.44
2016,6,2,7,30,71.0,199.0,1.1,17.0,234.0,143.19,118.42
2016,6,2,7,45,88.0,224.0,1.05,17.5,272.0,158.98,131.0
2016,6,2,8,0,105.0,249.0,1.0,18.0,310.0,174.38,143.05
2016,6,2,8,15,478.0,178.0,0.95,18.5,487.0,111.85,90.11
2016,6,2,8,30,851.0,107.0,0.9,19.0,664.0,77.8,61.09
2016,6,2,8,45,865.0,109.5,0.85,20.0,708.0,77.98,60.89
2016,6,2,9,0,879.0,112.0,0.8,21.0,752.0,122.55,72.41
2016,6,2,9,15,889.0,114.5,0.75,21.0,791.5,175.24,98.86
2016,6,2,9,30,899.0,117.0,0.7,21.0,831.0,229.27,136.84
2016,6,2,9,45,900.5,122.5,0.7,21.5,863.0,284.39,180.97
2016,6,2,10,0,902.0,128.0,0.7,22.0,895.0,339.6,227.02
2016,6,2,10,15,908.0,129.0,0.7,22.5,922.0,393.37,271.97
2016,6,2,10,30,914.0,130.0,0.7,23.0,949.0,447.24,316.18
2016,6,2,10,45,918.5,131.0,0.75,23.5,969.5,500.37,358.92
2016,6,2,11,0,923.0,132.0,0.8,24.0,990.0,553.07,400.02
2016,6,2,11,15,925.5,132.5,0.85,24.0,1003.0,603.74,439.24
2016,6,2,11,30,928.0,133.0,0.9,24.0,1016.0,653.41,476.7
2016,6,2,11,45,929.5,133.0,0.95,24.5,1022.0,700.94,510.75
2016,6,2,12,0,931.0,133.0,1.0,25.0,1028.0,747.05,542.9
2016,6,2,12,15,930.5,132.5,1.05,25.0,1026.0,789.72,573.08
2016,6,2,12,30,930.0,132.0,1.1,25.0,1024.0,830.4,600.49
2016,6,2,12,45,934.5,127.5,1.2,25.0,1016.5,869.55,626.76
2016,6,2,13,0,939.0,123.0,1.3,25.0,1009.0,906.37,651.5
2016,6,2,13,15,935.5,122.0,1.4,25.0,992.5,936.78,672.19
2016,6,2,13,30,932.0,121.0,1.5,25.0,976.0,964.14,691.07
2016,6,2,13,45,926.5,120.0,1.6,25.0,952.0,986.48,706.88
2016,6,2,14,0,921.0,119.0,1.7,25.0,928.0,1005.47,720.75
2016,6,2,14,15,914.0,117.0,1.75,25.0,898.0,1018.59,730.39
2016,6,2,14,30,907.0,115.0,1.8,25.0,868.0,1028.18,738.03
2016,6,2,14,45,898.0,113.0,1.9,25.0,832.0,1032.26,743.06
2016,6,2,15,0,889.0,111.0,2.0,25.0,796.0,1032.82,746.05
2016,6,2,15,15,877.0,109.0,2.05,24.5,754.5,1026.87,745.87
2016,6,2,15,30,865.0,107.0,2.1,24.0,713.0,1017.54,743.71
2016,6,2,15,45,850.0,104.0,2.15,24.0,667.5,1013.15,743.43
2016,6,2,16,0,835.0,101.0,2.2,24.0,622.0,993.03,732.96
2016,6,2,16,15,815.5,97.5,2.2,23.5,573.0,964.73,718.07
2016,6,2,16,30,796.0,94.0,2.2,23.0,524.0,933.66,701.22
2016,6,2,16,45,770.0,90.0,2.25,23.0,473.0,893.08,676.79
2016,6,2,17,0,744.0,86.0,2.3,23.0,422.0,850.44,650.46
2016,6,2,17,15,709.0,81.0,2.25,22.0,370.5,802.62,621.38
2016,6,2,17,30,674.0,76.0,2.2,21.0,319.0,748.19,586.44
2016,6,2,17,45,625.5,70.0,2.2,20.5,268.0,680.04,539.13
2016,6,2,18,0,577.0,64.0,2.2,20.0,217.0,612.68,490.17
2016,6,2,18,15,505.5,56.0,2.1,19.0,169.5,525.21,423.57
2016,6,2,18,30,434.0,48.0,2.0,18.0,122.0,441.24,356.25
2016,6,2,18,45,324.0,37.5,1.95,17.5,82.5,330.33,262.65
2016,6,2,19,0,214.0,27.0,1.9,17.0,43.0,222.9,147.79
2016,6,2,19,15,107.0,13.5,1.9,16.5,21.5,81.31,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,53.0,10.0,1.1,14.0,11.0,8.54,0.0
2016,6,3,5,15,187.0,22.5,1.1,14.5,41.0,18.45,4.99
2016,6,3,5,30,321.0,35.0,1.1,15.0,71.0,28.65,18.68
2016,6,3,5,45,412.0,44.5,1.1,16.0,114.5,35.89,25.73
2016,6,3,6,0,503.0,54.0,1.1,17.0,158.0,43.01,32.28
2016,6,3,6,15,563.0,60.5,1.0,17.5,206.5,47.39,36.29
2016,6,3,6,30,623.0,67.0,0.9,18.0,255.0,51.71,40.09
2016,6,3,6,45,665.5,72.5,0.85,18.5,306.5,55.05,42.89
2016,6,3,7,0,708.0,78.0,0.8,19.0,358.0,58.31,45.52
2016,6,3,7,15,738.0,82.0,0.75,19.5,409.0,65.77,51.72
2016,6,3,7,30,768.0,86.0,0.7,20.0,460.0,67.86,53.21
2016,6,3,7,45,791.5,89.5,0.65,21.0,510.0,69.41,54.11
2016,6,3,8,0,815.0,93.0,0.6,22.0,560.0,70.88,54.94
2016,6,3,8,15,832.5,95.5,0.55,22.5,607.5,71.49,55.15
2016,6,3,8,30,850.0,98.0,0.5,23.0,655.0,82.34,63.92
2016,6,3,8,45,863.5,100.5,0.5,24.0,698.5,83.46,64.37
2016,6,3,9,0,877.0,103.0,0.5,25.0,742.0,117.47,67.09
2016,6,3,9,15,887.0,105.0,0.45,25.5,780.5,169.59,92.59
2016,6,3,9,30,897.0,107.0,0.4,26.0,819.0,223.02,129.14
2016,6,3,9,45,910.0,105.5,0.4,26.5,854.0,276.06,170.31
2016,6,3,10,0,923.0,104.0,0.4,27.0,889.0,330.28,214.33
2016,6,3,10,15,928.5,105.5,0.55,27.0,916.0,384.99,260.29
2016,6,3,10,30,934.0,107.0,0.7,27.0,943.0,439.75,305.89
2016,6,3,10,45,936.5,108.5,0.85,27.0,963.0,493.04,349.65
2016,6,3,11,0,939.0,110.0,1.0,27.0,983.0,545.67,391.91
2016,6,3,11,15,941.0,110.5,1.1,27.0,996.0,596.48,431.53
2016,6,3,11,30,943.0,111.0,1.2,27.0,1009.0,646.19,469.38
2016,6,3,11,45,943.0,112.0,1.35,27.0,1014.5,693.76,505.29
2016,6,3,12,0,943.0,113.0,1.5,27.0,1020.0,739.76,539.42
2016,6,3,12,15,942.5,113.0,1.6,27.0,1019.0,782.84,570.58
2016,6,3,12,30,942.0,113.0,1.7,27.0,1018.0,823.9,598.43
2016,6,3,12,45,931.0,119.0,1.8,27.0,1006.5,859.39,622.35
2016,6,3,13,0,920.0,125.0,1.9,27.0,995.0,891.97,644.4
2016,6,3,13,15,917.0,124.0,1.95,27.0,979.0,922.26,664.51
2016,6,3,13,30,914.0,123.0,2.0,27.0,963.0,949.6,682.75
2016,6,3,13,45,909.5,122.0,2.05,27.0,940.0,972.46,698.23
2016,6,3,14,0,905.0,121.0,2.1,27.0,917.0,992.08,711.78
2016,6,3,14,15,898.5,119.0,2.1,27.0,887.5,1005.45,720.94
2016,6,3,14,30,892.0,117.0,2.1,27.0,858.0,1015.36,728.12
2016,6,3,14,45,884.5,114.5,2.15,27.0,823.0,1020.29,732.91
2016,6,3,15,0,877.0,112.0,2.2,27.0,788.0,1021.75,735.71
2016,6,3,15,15,865.5,109.5,2.15,26.5,747.5,1015.74,734.24
2016,6,3,15,30,854.0,107.0,2.1,26.0,707.0,1006.36,730.82
2016,6,3,15,45,671.5,157.0,2.1,26.0,610.0,901.19,664.2
2016,6,3,16,0,489.0,207.0,2.1,26.0,513.0,763.83,572.84
2016,6,3,16,15,547.5,170.5,2.05,25.5,487.5,779.27,588.59
2016,6,3,16,30,606.0,134.0,2.0,25.0,462.0,801.17,606.12
2016,6,3,16,45,524.0,139.5,2.0,25.0,403.5,709.98,544.27
2016,6,3,17,0,442.0,145.0,2.0,25.0,345.0,631.83,490.36
2016,6,3,17,15,555.5,111.0,1.9,24.0,331.5,697.22,541.45
2016,6,3,17,30,669.0,77.0,1.8,23.0,318.0,745.27,577.8
2016,6,3,17,45,620.5,71.0,1.7,22.5,267.5,677.27,529.71
2016,6,3,18,0,572.0,65.0,1.6,22.0,217.0,610.04,481.17
2016,6,3,18,15,501.5,57.0,1.55,21.0,170.0,523.51,416.77
2016,6,3,18,30,431.0,49.0,1.5,20.0,123.0,440.36,351.45
2016,6,3,18,45,324.0,38.0,1.45,19.5,83.5,331.11,260.71
2016,6,3,19,0,217.0,27.0,1.4,19.0,44.0,227.53,152.52
2016,6,3,19,15,108.5,13.5,1.4,18.5,22.0,82.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,17.0,7.0,5.97,0.0
2016,6,4,5,15,42.0,23.0,0.9,17.0,27.5,18.5,5.14
2016,6,4,5,30,84.0,39.0,0.8,17.0,48.0,30.12,19.77
2016,6,4,5,45,113.5,58.0,0.75,17.5,77.5,43.92,32.53
2016,6,4,6,0,143.0,77.0,0.7,18.0,107.0,57.36,44.65
2016,6,4,6,15,163.0,97.5,0.7,18.0,140.0,73.13,58.68
2016,6,4,6,30,183.0,118.0,0.7,18.0,173.0,84.83,68.92
2016,6,4,6,45,202.0,136.0,0.7,18.5,207.5,96.32,78.62
2016,6,4,7,0,221.0,154.0,0.7,19.0,242.0,107.41,87.74
2016,6,4,7,15,157.5,178.5,0.75,19.0,246.0,126.05,103.3
2016,6,4,7,30,94.0,203.0,0.8,19.0,250.0,145.76,119.5
2016,6,4,7,45,54.0,199.5,0.85,19.5,227.5,144.84,118.05
2016,6,4,8,0,14.0,196.0,0.9,20.0,205.0,151.44,122.95
2016,6,4,8,15,126.0,243.5,0.95,20.0,326.0,163.5,132.54
2016,6,4,8,30,238.0,291.0,1.0,20.0,447.0,189.94,153.8
2016,6,4,8,45,182.5,315.5,1.05,20.5,440.0,200.74,161.79
2016,6,4,9,0,127.0,340.0,1.1,21.0,433.0,220.7,166.37
2016,6,4,9,15,149.5,360.5,1.1,21.0,475.5,247.84,183.77
2016,6,4,9,30,172.0,381.0,1.1,21.0,518.0,278.03,204.69
2016,6,4,9,45,212.0,393.5,1.1,21.0,569.5,310.78,227.79
2016,6,4,10,0,252.0,406.0,1.1,21.0,621.0,335.57,245.83
2016,6,4,10,15,220.5,425.0,1.15,21.0,617.5,370.4,273.84
2016,6,4,10,30,189.0,444.0,1.2,21.0,614.0,389.8,289.85
2016,6,4,10,45,123.0,433.5,1.25,21.0,545.5,372.32,278.86
2016,6,4,11,0,57.0,423.0,1.3,21.0,477.0,353.82,266.25
2016,6,4,11,15,49.5,417.5,1.3,21.0,465.0,354.42,266.97
2016,6,4,11,30,42.0,412.0,1.3,21.0,453.0,353.89,266.65
2016,6,4,11,45,104.5,450.0,1.35,21.0,551.0,430.67,323.59
2016,6,4,12,0,167.0,488.0,1.4,21.0,649.0,514.77,384.5
2016,6,4,12,15,167.5,487.0,1.4,21.0,648.5,531.24,395.98
2016,6,4,12,30,168.0,486.0,1.4,21.0,648.0,547.28,407.61
2016,6,4,12,45,150.0,480.0,1.4,21.5,623.5,543.66,404.24
2016,6,4,13,0,132.0,474.0,1.4,22.0,599.0,537.84,399.43
2016,6,4,13,15,78.0,409.5,1.4,22.0,483.0,433.1,324.56
2016,6,4,13,30,24.0,345.0,1.4,22.0,367.0,331.75,250.18
2016,6,4,13,45,82.0,389.5,1.45,22.5,462.0,432.7,326.18
2016,6,4,14,0,140.0,434.0,1.5,23.0,557.0,556.06,414.53
2016,6,4,14,15,256.5,396.5,1.5,23.0,613.0,659.75,489.67
2016,6,4,14,30,373.0,359.0,1.5,23.0,669.0,748.24,553.15
2016,6,4,14,45,427.5,318.5,1.5,23.0,660.0,790.88,583.51
2016,6,4,15,0,482.0,278.0,1.5,23.0,651.0,814.55,602.0
2016,6,4,15,15,631.5,207.0,1.5,23.0,668.0,906.58,667.63
2016,6,4,15,30,781.0,136.0,1.5,23.0,685.0,977.95,714.37
2016,6,4,15,45,770.5,129.0,1.55,23.0,642.0,961.61,705.43
2016,6,4,16,0,760.0,122.0,1.6,23.0,599.0,942.12,695.52
2016,6,4,16,15,739.0,118.0,1.6,22.5,551.5,919.67,684.32
2016,6,4,16,30,718.0,114.0,1.6,22.0,504.0,887.91,666.8
2016,6,4,16,45,697.5,107.0,1.65,21.5,455.5,850.55,645.83
2016,6,4,17,0,677.0,100.0,1.7,21.0,407.0,811.17,622.9
2016,6,4,17,15,641.0,94.0,1.7,20.5,357.0,756.82,588.14
2016,6,4,17,30,605.0,88.0,1.7,20.0,307.0,701.74,551.74
2016,6,4,17,45,563.5,79.5,1.7,19.5,258.5,638.34,507.63
2016,6,4,18,0,522.0,71.0,1.7,19.0,210.0,575.38,461.78
2016,6,4,18,15,452.5,61.5,1.65,18.0,164.5,489.27,396.21
2016,6,4,18,30,383.0,52.0,1.6,17.0,119.0,406.56,329.97
2016,6,4,18,45,289.5,39.5,1.55,16.5,81.0,304.03,243.04
2016,6,4,19,0,196.0,27.0,1.5,16.0,43.0,211.69,146.17
2016,6,4,19,15,98.0,13.5,1.55,15.5,21.5,75.6,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,4.5,1.55,12.0,5.0,0.0,0.0
2016,6,5,5,0,56.0,9.0,1.6,12.0,10.0,7.68,0.0
2016,6,5,5,15,179.5,22.5,1.65,12.5,40.0,17.54,4.93
2016,6,5,5,30,303.0,36.0,1.7,13.0,70.0,29.44,19.55
2016,6,5,5,45,391.0,46.0,1.8,14.0,112.5,37.04,26.96
2016,6,5,6,0,479.0,56.0,1.9,15.0,155.0,44.49,33.86
2016,6,5,6,15,241.5,79.0,1.85,15.0,129.5,59.71,47.58
2016,6,5,6,30,4.0,102.0,1.8,15.0,104.0,80.15,65.72
2016,6,5,6,45,9.5,120.5,1.8,15.5,124.5,94.18,77.81
2016,6,5,7,0,15.0,139.0,1.8,16.0,145.0,108.12,89.58
2016,6,5,7,15,26.5,163.0,1.8,16.5,175.5,120.3,99.62
2016,6,5,7,30,38.0,187.0,1.8,17.0,206.0,135.98,112.48
2016,6,5,7,45,40.5,208.0,1.8,17.5,230.0,149.47,123.28
2016,6,5,8,0,43.0,229.0,1.8,18.0,254.0,162.62,133.65
2016,6,5,8,15,76.0,262.0,1.85,18.5,310.5,182.37,149.39
2016,6,5,8,30,109.0,295.0,1.9,19.0,367.0,201.38,164.31
2016,6,5,8,45,482.0,204.0,2.0,19.5,551.5,121.56,97.54
2016,6,5,9,0,855.0,113.0,2.1,20.0,736.0,122.35,72.95
2016,6,5,9,15,865.5,115.0,2.15,20.0,775.0,173.37,99.13
2016,6,5,9,30,876.0,117.0,2.2,20.0,814.0,225.75,136.71
2016,6,5,9,45,890.5,115.5,2.3,20.5,849.0,278.06,179.18
2016,6,5,10,0,905.0,114.0,2.4,21.0,884.0,331.72,224.99
2016,6,5,10,15,910.5,115.5,2.4,21.0,911.0,385.5,272.03
2016,6,5,10,30,916.0,117.0,2.4,21.0,938.0,439.35,318.61
2016,6,5,10,45,920.0,118.0,2.45,21.5,958.5,492.08,362.81
2016,6,5,11,0,924.0,119.0,2.5,22.0,979.0,544.32,405.36
2016,6,5,11,15,926.5,119.5,2.5,22.0,992.5,594.73,445.95
2016,6,5,11,30,929.0,120.0,2.5,22.0,1006.0,644.15,484.69
2016,6,5,11,45,930.0,120.5,2.5,22.0,1012.0,691.45,520.9
2016,6,5,12,0,931.0,121.0,2.5,22.0,1018.0,737.3,555.19
2016,6,5,12,15,931.0,121.0,2.45,22.0,1017.0,780.41,586.49
2016,6,5,12,30,931.0,121.0,2.4,22.0,1016.0,821.58,614.53
2016,6,5,12,45,920.5,127.0,2.4,22.0,1005.0,857.2,638.45
2016,6,5,13,0,910.0,133.0,2.4,22.0,994.0,889.98,660.41
2016,6,5,13,15,907.0,132.0,2.4,22.0,978.0,920.21,680.62
2016,6,5,13,30,904.0,131.0,2.4,22.0,962.0,947.51,698.9
2016,6,5,13,45,900.5,129.0,2.4,22.5,940.0,970.36,712.91
2016,6,5,14,0,897.0,127.0,2.4,23.0,918.0,989.99,724.86
2016,6,5,14,15,890.0,125.0,2.45,23.0,888.5,1002.93,734.5
2016,6,5,14,30,883.0,123.0,2.5,23.0,859.0,1012.43,742.11
2016,6,5,14,45,876.0,120.5,2.55,23.0,824.0,1017.97,747.34
2016,6,5,15,0,869.0,118.0,2.6,23.0,789.0,1020.09,750.53
2016,6,5,15,15,857.0,115.5,2.65,22.5,748.0,1013.74,749.83
2016,6,5,15,30,845.0,113.0,2.7,22.0,707.0,1016.88,755.6
2016,6,5,15,45,831.0,109.0,2.75,22.0,662.5,1000.02,746.73
2016,6,5,16,0,817.0,105.0,2.8,22.0,618.0,979.96,735.95
2016,6,5,16,15,797.0,101.5,2.8,21.5,569.5,951.45,720.4
2016,6,5,16,30,777.0,98.0,2.8,21.0,521.0,920.23,702.88
2016,6,5,16,45,752.0,93.5,2.85,21.0,471.0,880.41,678.15
2016,6,5,17,0,727.0,89.0,2.9,21.0,421.0,844.66,655.86
2016,6,5,17,15,692.0,84.0,2.85,20.5,369.5,791.53,621.07
2016,6,5,17,30,657.0,79.0,2.8,20.0,318.0,737.57,584.68
2016,6,5,17,45,610.0,72.5,2.8,19.5,268.0,670.57,537.36
2016,6,5,18,0,563.0,66.0,2.8,19.0,218.0,604.27,488.46
2016,6,5,18,15,493.5,58.0,2.7,18.0,171.0,518.82,422.65
2016,6,5,18,30,424.0,50.0,2.6,17.0,124.0,436.66,356.14
2016,6,5,18,45,321.5,38.5,2.55,16.5,84.5,330.3,265.67
2016,6,5,19,0,219.0,27.0,2.5,16.0,45.0,231.45,163.14
2016,6,5,19,15,109.5,13.5,2.5,15.5,22.5,83.21,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,2.45,13.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,2.5,14.0,10.0,7.68,0.0
2016,6,6,5,15,168.0,22.0,2.5,14.0,38.5,17.13,4.75
2016,6,6,5,30,282.0,35.0,2.5,14.0,67.0,28.47,18.63
2016,6,6,5,45,366.0,44.5,2.5,14.5,107.5,35.62,25.66
2016,6,6,6,0,450.0,54.0,2.5,15.0,148.0,42.64,32.22
2016,6,6,6,15,507.5,61.5,2.45,15.5,194.0,47.73,36.88
2016,6,6,6,30,565.0,69.0,2.4,16.0,240.0,52.7,41.28
2016,6,6,6,45,282.5,96.0,2.4,16.5,181.5,67.61,54.28
2016,6,6,7,0,0.0,123.0,2.4,17.0,123.0,97.15,79.8
2016,6,6,7,15,27.5,159.0,2.4,17.5,172.5,117.93,97.29
2016,6,6,7,30,55.0,195.0,2.4,18.0,222.0,140.78,116.24
2016,6,6,7,45,80.0,222.5,2.4,18.5,266.5,158.1,130.2
2016,6,6,8,0,105.0,250.0,2.4,19.0,311.0,174.95,143.59
2016,6,6,8,15,447.0,178.0,2.4,19.0,467.0,111.24,89.67
2016,6,6,8,30,789.0,106.0,2.4,19.0,623.0,75.93,59.58
2016,6,6,8,45,803.5,108.5,2.45,19.5,665.0,76.07,59.45
2016,6,6,9,0,818.0,111.0,2.5,20.0,707.0,108.52,62.76
2016,6,6,9,15,829.0,113.0,2.5,20.0,745.0,168.14,96.53
2016,6,6,9,30,840.0,115.0,2.5,20.0,783.0,218.53,132.74
2016,6,6,9,45,848.5,117.0,2.55,20.5,816.0,269.62,174.49
2016,6,6,10,0,857.0,119.0,2.6,21.0,849.0,321.51,218.99
2016,6,6,10,15,863.5,120.5,2.6,21.0,875.5,373.05,264.14
2016,6,6,10,30,870.0,122.0,2.6,21.0,902.0,424.79,309.01
2016,6,6,10,45,875.0,122.5,2.65,21.0,922.5,475.22,352.16
2016,6,6,11,0,880.0,123.0,2.7,21.0,943.0,525.32,394.02
2016,6,6,11,15,883.5,124.0,2.65,21.0,956.5,574.45,433.77
2016,6,6,11,30,887.0,125.0,2.6,21.0,970.0,622.77,471.79
2016,6,6,11,45,580.0,299.0,2.6,21.0,853.0,609.08,460.65
2016,6,6,12,0,273.0,473.0,2.6,21.0,736.0,574.23,431.96
2016,6,6,12,15,226.5,480.0,2.6,21.0,698.5,568.04,427.67
2016,6,6,12,30,180.0,487.0,2.6,21.0,661.0,556.96,419.37
2016,6,6,12,45,128.5,469.5,2.6,21.0,593.5,517.07,390.2
2016,6,6,13,0,77.0,452.0,2.6,21.0,526.0,462.24,349.82
2016,6,6,13,15,146.0,454.5,2.6,21.0,591.0,545.22,412.43
2016,6,6,13,30,215.0,457.0,2.6,21.0,656.0,622.39,469.31
2016,6,6,13,45,222.0,443.5,2.6,21.0,644.5,629.92,475.1
2016,6,6,14,0,229.0,430.0,2.6,21.0,633.0,636.37,480.66
2016,6,6,14,15,215.5,416.5,2.6,20.5,602.5,621.84,471.74
2016,6,6,14,30,202.0,403.0,2.6,20.0,572.0,605.52,461.62
2016,6,6,14,45,304.0,358.0,2.65,20.0,599.5,689.97,526.29
2016,6,6,15,0,406.0,313.0,2.7,20.0,627.0,773.66,588.86
2016,6,6,15,15,600.5,216.0,2.7,19.5,653.0,884.19,673.33
2016,6,6,15,30,795.0,119.0,2.7,19.0,679.0,972.97,736.08
2016,6,6,15,45,778.5,116.0,2.75,19.0,635.5,954.93,725.23
2016,6,6,16,0,762.0,113.0,2.8,19.0,592.0,933.88,713.36
2016,6,6,16,15,742.0,109.5,2.85,18.5,546.0,905.9,697.99
2016,6,6,16,30,722.0,106.0,2.9,18.0,500.0,881.79,685.16
2016,6,6,16,45,697.5,101.0,2.95,18.0,451.5,843.05,660.39
2016,6,6,17,0,673.0,96.0,3.0,18.0,403.0,802.48,633.92
2016,6,6,17,15,438.0,118.5,3.0,17.5,309.0,587.81,477.04
2016,6,6,17,30,203.0,141.0,3.0,17.0,215.0,374.99,308.5
2016,6,6,17,45,183.5,122.0,3.0,17.0,181.5,313.48,260.24
2016,6,6,18,0,164.0,103.0,3.0,17.0,148.0,271.53,225.71
2016,6,6,18,15,140.0,83.0,2.95,16.5,116.0,224.56,186.22
2016,6,6,18,30,116.0,63.0,2.9,16.0,84.0,177.88,145.88
2016,6,6,18,45,78.5,45.0,2.9,15.5,57.5,124.93,99.02
2016,6,6,19,0,41.0,27.0,2.9,15.0,31.0,72.16,48.29
2016,6,6,19,15,20.5,13.5,2.9,14.5,15.5,24.96,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.0,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,13.0,10.0,8.54,0.0
2016,6,7,5,15,148.5,24.0,2.4,13.0,39.0,18.62,5.82
2016,6,7,5,30,259.0,38.0,2.4,13.0,68.0,29.34,19.48
2016,6,7,5,45,350.0,48.5,2.45,13.5,109.5,38.98,28.72
2016,6,7,6,0,441.0,59.0,2.5,14.0,151.0,46.75,35.99
2016,6,7,6,15,501.5,66.5,2.45,14.0,198.0,51.69,40.64
2016,6,7,6,30,562.0,74.0,2.4,14.0,245.0,56.54,45.04
2016,6,7,6,45,281.0,81.0,2.35,14.5,166.5,57.46,45.71
2016,6,7,7,0,0.0,88.0,2.3,15.0,88.0,72.05,58.39
2016,6,7,7,15,2.5,122.5,2.25,15.5,123.5,97.87,80.64
2016,6,7,7,30,5.0,157.0,2.2,16.0,159.0,122.83,101.72
2016,6,7,7,45,2.5,148.5,2.15,16.5,149.5,117.93,96.94
2016,6,7,8,0,0.0,140.0,2.1,17.0,140.0,112.5,91.8
2016,6,7,8,15,1.0,154.5,2.1,17.0,155.0,123.5,100.88
2016,6,7,8,30,2.0,169.0,2.1,17.0,170.0,134.39,109.77
2016,6,7,8,45,4.0,181.0,2.15,17.5,183.5,143.43,116.84
2016,6,7,9,0,6.0,193.0,2.2,18.0,197.0,153.15,118.84
2016,6,7,9,15,8.5,215.0,2.25,18.0,222.0,170.67,132.31
2016,6,7,9,30,11.0,237.0,2.3,18.0,247.0,188.66,146.09
2016,6,7,9,45,16.0,272.0,2.35,18.5,286.5,216.97,167.53
2016,6,7,10,0,21.0,307.0,2.4,19.0,326.0,246.15,189.45
2016,6,7,10,15,19.5,307.5,2.45,19.0,325.5,249.31,191.79
2016,6,7,10,30,18.0,308.0,2.5,19.0,325.0,252.12,193.95
2016,6,7,10,45,35.0,363.0,2.6,19.5,396.0,293.81,225.27
2016,6,7,11,0,52.0,418.0,2.7,20.0,467.0,347.67,265.41
2016,6,7,11,15,54.0,422.0,2.75,19.5,473.5,359.95,275.15
2016,6,7,11,30,56.0,426.0,2.8,19.0,480.0,372.5,285.29
2016,6,7,11,45,157.0,451.0,2.85,19.0,603.0,463.04,354.15
2016,6,7,12,0,258.0,476.0,2.9,19.0,726.0,566.09,430.95
2016,6,7,12,15,286.5,470.0,2.9,19.0,746.5,604.72,459.42
2016,6,7,12,30,315.0,464.0,2.9,19.0,767.0,644.79,489.11
2016,6,7,12,45,349.5,439.5,2.95,19.0,773.0,674.87,512.12
2016,6,7,13,0,384.0,415.0,3.0,19.0,779.0,704.98,535.21
2016,6,7,13,15,319.5,432.5,3.0,19.0,731.5,686.96,521.38
2016,6,7,13,30,255.0,450.0,3.0,19.0,684.0,664.57,504.48
2016,6,7,13,45,357.0,399.5,3.05,19.5,719.5,727.32,552.17
2016,6,7,14,0,459.0,349.0,3.1,20.0,755.0,806.66,609.97
2016,6,7,14,15,469.5,327.5,3.1,19.5,731.0,813.34,616.78
2016,6,7,14,30,480.0,306.0,3.1,19.0,707.0,817.43,622.48
2016,6,7,14,45,296.0,335.0,3.15,19.0,579.0,657.3,505.85
2016,6,7,15,0,112.0,364.0,3.2,19.0,451.0,491.4,380.52
2016,6,7,15,15,129.0,346.0,3.2,19.0,441.0,496.2,386.51
2016,6,7,15,30,146.0,328.0,3.2,19.0,431.0,500.2,391.16
2016,6,7,15,45,104.0,297.0,3.2,19.0,368.5,405.91,319.85
2016,6,7,16,0,62.0,266.0,3.2,19.0,306.0,332.66,263.2
2016,6,7,16,15,55.5,243.0,3.15,18.5,276.5,304.23,242.31
2016,6,7,16,30,49.0,220.0,3.1,18.0,247.0,275.29,220.54
2016,6,7,16,45,70.5,204.5,3.1,18.0,239.0,282.77,228.27
2016,6,7,17,0,92.0,189.0,3.1,18.0,231.0,289.39,235.21
2016,6,7,17,15,46.0,149.0,3.1,17.5,170.0,198.83,161.44
2016,6,7,17,30,0.0,109.0,3.1,17.0,109.0,98.45,77.35
2016,6,7,17,45,0.0,92.0,3.1,16.5,92.0,82.79,64.59
2016,6,7,18,0,0.0,75.0,3.1,16.0,75.0,66.88,51.27
2016,6,7,18,15,0.0,59.0,3.0,15.5,59.0,51.81,38.42
2016,6,7,18,30,0.0,43.0,2.9,15.0,43.0,36.34,25.06
2016,6,7,18,45,0.0,29.5,2.85,14.5,29.5,24.37,14.58
2016,6,7,19,0,0.0,16.0,2.8,14.0,16.0,13.18,4.19
2016,6,7,19,15,0.0,8.0,2.8,13.5,8.0,6.58,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.12,0.0
2016,6,8,5,15,5.0,21.5,2.95,12.0,22.0,17.6,5.33
2016,6,8,5,30,10.0,37.0,3.0,12.0,38.0,29.8,19.96
2016,6,8,5,45,23.5,55.5,3.15,12.5,60.0,43.57,32.88
2016,6,8,6,0,37.0,74.0,3.3,13.0,82.0,57.31,45.51
2016,6,8,6,15,46.0,94.5,3.35,13.0,107.0,72.09,58.98
2016,6,8,6,30,55.0,115.0,3.4,13.0,132.0,86.64,72.02
2016,6,8,6,45,61.5,135.5,3.5,13.5,157.5,100.94,84.45
2016,6,8,7,0,68.0,156.0,3.6,14.0,183.0,114.99,96.41
2016,6,8,7,15,55.5,173.0,3.65,14.0,197.5,126.53,106.18
2016,6,8,7,30,43.0,190.0,3.7,14.0,212.0,137.79,115.59
2016,6,8,7,45,56.0,216.0,3.75,14.5,247.0,154.18,129.08
2016,6,8,8,0,69.0,242.0,3.8,15.0,282.0,170.12,142.01
2016,6,8,8,15,57.0,255.0,3.8,15.0,289.5,178.33,148.51
2016,6,8,8,30,45.0,268.0,3.8,15.0,297.0,186.24,154.75
2016,6,8,8,45,201.0,287.0,3.85,15.5,432.0,187.29,154.93
2016,6,8,9,0,357.0,306.0,3.9,16.0,567.0,202.3,150.78
2016,6,8,9,15,415.5,299.5,3.9,16.0,618.5,218.83,155.41
2016,6,8,9,30,474.0,293.0,3.9,16.0,670.0,253.76,178.85
2016,6,8,9,45,668.5,212.0,3.9,16.5,768.0,275.26,189.14
2016,6,8,10,0,863.0,131.0,3.9,17.0,866.0,330.29,229.8
2016,6,8,10,15,543.0,285.5,3.9,17.0,753.0,368.95,273.66
2016,6,8,10,30,223.0,440.0,3.9,17.0,640.0,400.04,306.13
2016,6,8,10,45,385.5,396.5,3.9,17.0,752.0,452.86,346.12
2016,6,8,11,0,548.0,353.0,3.9,17.0,864.0,524.63,401.68
2016,6,8,11,15,717.0,247.5,3.95,17.0,925.5,573.0,441.37
2016,6,8,11,30,886.0,142.0,4.0,17.0,987.0,633.58,491.0
2016,6,8,11,45,644.0,279.0,4.05,17.0,895.5,634.4,491.24
2016,6,8,12,0,402.0,416.0,4.1,17.0,804.0,617.33,476.4
2016,6,8,12,15,456.0,404.5,4.1,17.0,844.0,675.9,521.14
2016,6,8,12,30,510.0,393.0,4.1,17.0,884.0,738.33,567.82
2016,6,8,12,45,320.5,434.0,4.1,17.0,741.5,646.62,498.41
2016,6,8,13,0,131.0,475.0,4.1,17.0,599.0,537.23,414.36
2016,6,8,13,15,491.5,316.0,4.05,17.0,771.0,741.51,574.78
2016,6,8,13,30,852.0,157.0,4.0,17.0,943.0,935.84,717.4
2016,6,8,13,45,856.5,149.0,4.0,17.0,923.0,947.32,724.53
2016,6,8,14,0,861.0,141.0,4.0,17.0,903.0,968.53,739.9
2016,6,8,14,15,696.5,220.0,3.95,16.5,823.0,932.35,716.59
2016,6,8,14,30,532.0,299.0,3.9,16.0,743.0,861.55,665.22
2016,6,8,14,45,534.5,280.5,3.85,16.0,711.0,858.6,665.1
2016,6,8,15,0,537.0,262.0,3.8,16.0,679.0,852.73,662.53
2016,6,8,15,15,551.5,239.5,3.8,16.0,648.0,851.79,664.19
2016,6,8,15,30,566.0,217.0,3.8,16.0,617.0,847.78,663.76
2016,6,8,15,45,536.0,210.0,3.8,16.0,569.5,813.14,640.13
2016,6,8,16,0,506.0,203.0,3.8,16.0,522.0,776.34,614.92
2016,6,8,16,15,406.0,211.0,3.8,15.5,454.5,684.71,547.89
2016,6,8,16,30,306.0,219.0,3.8,15.0,387.0,572.32,463.64
2016,6,8,16,45,509.0,155.5,3.8,15.0,403.0,715.66,580.16
2016,6,8,17,0,712.0,92.0,3.8,15.0,419.0,834.92,670.12
2016,6,8,17,15,534.5,107.5,3.75,14.5,336.5,674.49,551.55
2016,6,8,17,30,357.0,123.0,3.7,14.0,254.0,512.15,426.14
2016,6,8,17,45,453.0,96.0,3.7,14.0,236.5,554.47,462.63
2016,6,8,18,0,549.0,69.0,3.7,14.0,219.0,597.04,495.75
2016,6,8,18,15,481.5,60.5,3.55,14.0,173.0,512.95,426.83
2016,6,8,18,30,414.0,52.0,3.4,14.0,127.0,431.99,358.43
2016,6,8,18,45,315.5,41.0,3.3,14.0,88.0,329.21,268.94
2016,6,8,19,0,217.0,30.0,3.2,14.0,49.0,233.58,171.96
2016,6,8,19,15,108.5,15.0,3.15,13.5,24.5,111.22,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,23.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,47.0,10.0,3.1,12.0,11.0,8.54,0.0
2016,6,9,5,15,166.5,24.0,3.25,12.5,41.0,18.66,6.02
2016,6,9,5,30,286.0,38.0,3.4,13.0,71.0,29.44,19.56
2016,6,9,5,45,374.5,48.0,3.6,13.5,113.0,38.65,28.42
2016,6,9,6,0,463.0,58.0,3.8,14.0,155.0,46.03,35.35
2016,6,9,6,15,522.5,65.5,3.8,14.0,202.5,51.03,40.04
2016,6,9,6,30,582.0,73.0,3.8,14.0,250.0,55.93,44.49
2016,6,9,6,45,291.0,68.0,3.8,14.5,156.5,48.78,38.0
2016,6,9,7,0,0.0,63.0,3.8,15.0,63.0,52.19,40.85
2016,6,9,7,15,0.0,96.5,3.75,15.5,96.5,78.93,64.14
2016,6,9,7,30,0.0,130.0,3.7,16.0,130.0,104.01,85.58
2016,6,9,7,45,0.0,137.0,3.7,16.5,137.0,109.73,90.04
2016,6,9,8,0,0.0,144.0,3.7,17.0,144.0,115.38,94.4
2016,6,9,8,15,1.0,157.0,3.65,17.0,157.5,125.29,102.54
2016,6,9,8,30,2.0,170.0,3.6,17.0,171.0,135.1,110.55
2016,6,9,8,45,3.0,176.5,3.55,17.5,178.5,140.23,114.34
2016,6,9,9,0,4.0,183.0,3.5,18.0,186.0,145.89,113.29
2016,6,9,9,15,6.5,200.0,3.45,18.0,205.0,159.7,123.91
2016,6,9,9,30,9.0,217.0,3.4,18.0,224.0,173.93,134.82
2016,6,9,9,45,12.0,244.0,3.4,18.5,254.0,195.98,151.62
2016,6,9,10,0,15.0,271.0,3.4,19.0,284.0,218.6,168.75
2016,6,9,10,15,15.0,278.5,3.35,19.0,292.0,226.55,174.77
2016,6,9,10,30,15.0,286.0,3.3,19.0,300.0,234.53,180.86
2016,6,9,10,45,21.5,325.0,3.3,19.0,345.0,269.21,207.5
2016,6,9,11,0,28.0,364.0,3.3,19.0,390.0,297.24,228.84
2016,6,9,11,15,61.0,415.5,3.3,19.0,473.5,358.83,275.66
2016,6,9,11,30,94.0,467.0,3.3,19.0,557.0,425.36,325.68
2016,6,9,11,45,97.0,466.5,3.35,19.5,560.0,438.13,334.71
2016,6,9,12,0,100.0,466.0,3.4,20.0,563.0,450.97,343.97
2016,6,9,12,15,498.0,302.0,3.45,19.5,782.0,624.78,480.61
2016,6,9,12,30,896.0,138.0,3.5,19.0,1001.0,807.15,619.18
2016,6,9,12,45,904.5,130.5,3.55,19.0,995.5,845.98,645.52
2016,6,9,13,0,913.0,123.0,3.6,19.0,990.0,882.67,671.3
2016,6,9,13,15,910.0,122.5,3.65,19.0,974.0,913.22,692.8
2016,6,9,13,30,907.0,122.0,3.7,19.0,958.0,940.88,712.38
2016,6,9,13,45,904.0,119.5,3.75,19.0,936.0,963.62,728.67
2016,6,9,14,0,901.0,117.0,3.8,19.0,914.0,983.14,742.89
2016,6,9,14,15,894.5,115.5,3.8,19.0,885.0,996.99,753.07
2016,6,9,14,30,888.0,114.0,3.8,19.0,856.0,1007.44,761.13
2016,6,9,14,45,880.0,111.5,3.85,19.0,821.0,1011.93,765.65
2016,6,9,15,0,872.0,109.0,3.9,19.0,786.0,1012.97,768.04
2016,6,9,15,15,860.5,107.0,3.95,18.5,746.0,1007.62,767.72
2016,6,9,15,30,849.0,105.0,4.0,18.0,706.0,998.95,765.29
2016,6,9,15,45,835.0,102.0,4.05,18.0,662.0,995.71,765.31
2016,6,9,16,0,821.0,99.0,4.1,18.0,618.0,976.93,754.61
2016,6,9,16,15,802.5,96.0,4.1,17.5,570.5,950.63,739.86
2016,6,9,16,30,784.0,93.0,4.1,17.0,523.0,921.6,723.07
2016,6,9,16,45,759.5,89.0,4.15,17.0,473.5,882.95,698.02
2016,6,9,17,0,735.0,85.0,4.2,17.0,424.0,842.22,671.08
2016,6,9,17,15,702.0,80.5,4.2,16.5,373.5,796.94,641.14
2016,6,9,17,30,669.0,76.0,4.2,16.0,323.0,745.38,605.51
2016,6,9,17,45,625.0,70.0,4.2,16.0,273.5,681.46,557.99
2016,6,9,18,0,581.0,64.0,4.2,16.0,224.0,618.06,509.07
2016,6,9,18,15,515.5,56.5,4.1,15.5,177.0,535.99,443.8
2016,6,9,18,30,450.0,49.0,4.0,15.0,130.0,456.95,378.0
2016,6,9,18,45,356.5,38.5,3.95,14.5,90.5,357.23,292.15
2016,6,9,19,0,263.0,28.0,3.9,14.0,51.0,265.24,197.72
2016,6,9,19,15,131.5,14.0,3.85,13.5,25.5,129.22,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,3.3,12.0,6.0,0.0,0.0
2016,6,10,5,0,80.0,11.0,3.4,12.0,12.0,9.39,0.0
2016,6,10,5,15,206.5,22.5,3.55,12.5,42.5,18.42,5.91
2016,6,10,5,30,333.0,34.0,3.7,13.0,73.0,27.73,18.11
2016,6,10,5,45,411.0,43.5,3.85,13.5,114.5,34.97,25.19
2016,6,10,6,0,489.0,53.0,4.0,14.0,156.0,42.04,31.81
2016,6,10,6,15,547.0,60.0,4.05,14.0,203.5,46.82,36.29
2016,6,10,6,30,605.0,67.0,4.1,14.0,251.0,51.51,40.55
2016,6,10,6,45,375.0,113.5,4.2,14.5,234.5,80.37,66.03
2016,6,10,7,0,145.0,160.0,4.3,15.0,218.0,114.27,95.48
2016,6,10,7,15,272.0,165.0,4.3,15.0,291.5,114.31,95.19
2016,6,10,7,30,399.0,170.0,4.3,15.0,365.0,112.38,93.19
2016,6,10,7,45,410.0,188.0,4.3,15.5,406.5,121.39,100.49
2016,6,10,8,0,421.0,206.0,4.3,16.0,448.0,129.84,107.21
2016,6,10,8,15,519.0,190.5,4.3,16.5,514.0,119.8,98.08
2016,6,10,8,30,617.0,175.0,4.3,17.0,580.0,107.48,87.12
2016,6,10,8,45,559.0,212.0,4.3,17.5,597.5,127.51,103.71
2016,6,10,9,0,501.0,249.0,4.3,18.0,615.0,166.89,118.14
2016,6,10,9,15,414.5,300.5,4.25,18.0,614.5,219.05,154.62
2016,6,10,9,30,328.0,352.0,4.2,18.0,614.0,274.24,199.92
2016,6,10,9,45,244.0,384.0,4.2,18.0,583.5,298.87,223.07
2016,6,10,10,0,160.0,416.0,4.2,18.0,553.0,328.04,249.58
2016,6,10,10,15,349.5,375.5,4.2,18.0,686.0,370.46,278.46
2016,6,10,10,30,539.0,335.0,4.2,18.0,819.0,434.8,326.73
2016,6,10,10,45,728.5,227.5,4.25,18.5,897.0,476.77,360.02
2016,6,10,11,0,918.0,120.0,4.3,19.0,975.0,540.6,411.31
2016,6,10,11,15,719.0,251.0,4.3,19.0,927.0,575.85,440.71
2016,6,10,11,30,520.0,382.0,4.3,19.0,879.0,601.17,459.97
2016,6,10,11,45,724.5,252.0,4.3,19.0,949.0,664.58,511.09
2016,6,10,12,0,929.0,122.0,4.3,19.0,1019.0,734.98,567.57
2016,6,10,12,15,930.0,122.0,4.3,19.0,1018.5,778.74,600.84
2016,6,10,12,30,931.0,122.0,4.3,19.0,1018.0,820.68,631.14
2016,6,10,12,45,911.0,134.5,4.3,19.0,1005.0,854.11,654.66
2016,6,10,13,0,891.0,147.0,4.3,19.0,992.0,884.23,675.85
2016,6,10,13,15,888.0,146.0,4.3,19.0,977.0,914.33,697.03
2016,6,10,13,30,885.0,145.0,4.3,19.0,962.0,941.58,716.22
2016,6,10,13,45,883.0,142.0,4.3,19.0,940.5,964.93,732.77
2016,6,10,14,0,881.0,139.0,4.3,19.0,919.0,985.15,747.26
2016,6,10,14,15,874.5,137.5,4.3,19.0,890.5,999.23,757.68
2016,6,10,14,30,868.0,136.0,4.3,19.0,862.0,1009.97,765.99
2016,6,10,14,45,863.5,131.5,4.3,19.0,828.0,1016.28,771.46
2016,6,10,15,0,859.0,127.0,4.3,19.0,794.0,1032.52,783.89
2016,6,10,15,15,847.0,124.5,4.3,18.5,754.0,1026.53,782.73
2016,6,10,15,30,835.0,122.0,4.3,18.0,714.0,1017.11,779.52
2016,6,10,15,45,823.0,117.5,4.3,18.0,670.0,1002.06,771.07
2016,6,10,16,0,811.0,113.0,4.3,18.0,626.0,983.78,760.48
2016,6,10,16,15,791.0,109.0,4.3,18.0,578.0,954.97,742.54
2016,6,10,16,30,771.0,105.0,4.3,18.0,530.0,923.42,722.61
2016,6,10,16,45,746.5,100.5,4.3,18.0,480.0,890.93,701.81
2016,6,10,17,0,722.0,96.0,4.3,18.0,430.0,850.24,674.74
2016,6,10,17,15,687.0,90.5,4.25,17.5,378.5,796.68,638.64
2016,6,10,17,30,652.0,85.0,4.2,17.0,327.0,742.23,600.85
2016,6,10,17,45,605.0,78.5,4.2,16.5,276.5,675.35,552.27
2016,6,10,18,0,558.0,72.0,4.2,16.0,226.0,609.03,502.09
2016,6,10,18,15,488.5,63.5,4.0,15.5,178.5,522.83,433.3
2016,6,10,18,30,419.0,55.0,3.8,15.0,131.0,439.71,364.12
2016,6,10,18,45,318.0,43.5,3.65,14.5,91.0,333.99,273.03
2016,6,10,19,0,217.0,32.0,3.5,14.0,51.0,237.01,177.32
2016,6,10,19,15,108.5,16.0,3.4,13.5,25.5,113.97,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,11.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2016,6,11,5,15,25.5,23.0,1.95,12.5,26.0,18.52,6.0
2016,6,11,5,30,51.0,39.0,2.0,13.0,45.0,30.71,20.68
2016,6,11,5,45,76.0,58.5,2.1,13.5,72.0,45.04,34.05
2016,6,11,6,0,101.0,78.0,2.2,14.0,99.0,59.1,46.92
2016,6,11,6,15,117.5,99.0,2.2,14.5,130.0,73.75,60.09
2016,6,11,6,30,134.0,120.0,2.2,15.0,161.0,88.06,72.68
2016,6,11,6,45,151.0,139.5,2.2,15.5,193.5,101.17,83.94
2016,6,11,7,0,168.0,159.0,2.2,16.0,226.0,113.97,94.68
2016,6,11,7,15,122.0,180.0,2.15,16.5,232.0,126.44,104.95
2016,6,11,7,30,76.0,201.0,2.1,17.0,238.0,144.43,119.73
2016,6,11,7,45,144.5,224.5,2.1,17.5,304.5,152.84,126.19
2016,6,11,8,0,213.0,248.0,2.1,18.0,371.0,166.96,137.37
2016,6,11,8,15,249.5,265.0,2.0,18.5,420.5,166.26,136.04
2016,6,11,8,30,286.0,282.0,1.9,19.0,470.0,174.12,141.87
2016,6,11,8,45,572.5,195.5,1.85,19.5,603.0,115.57,92.55
2016,6,11,9,0,859.0,109.0,1.8,20.0,736.0,119.76,70.99
2016,6,11,9,15,870.5,111.5,1.7,20.5,775.5,171.12,96.97
2016,6,11,9,30,882.0,114.0,1.6,21.0,815.0,224.0,134.26
2016,6,11,9,45,883.5,120.0,1.55,21.5,847.0,278.14,178.07
2016,6,11,10,0,885.0,126.0,1.5,22.0,879.0,332.4,223.91
2016,6,11,10,15,789.5,188.0,1.4,22.5,876.0,386.91,272.05
2016,6,11,10,30,694.0,250.0,1.3,23.0,873.0,433.75,312.1
2016,6,11,10,45,802.0,190.0,1.25,23.5,925.5,485.73,352.05
2016,6,11,11,0,910.0,130.0,1.2,24.0,978.0,543.1,395.77
2016,6,11,11,15,913.0,130.5,1.2,24.0,992.0,593.15,434.64
2016,6,11,11,30,916.0,131.0,1.2,24.0,1006.0,642.32,471.76
2016,6,11,11,45,917.5,131.5,1.2,24.0,1013.0,689.48,506.45
2016,6,11,12,0,919.0,132.0,1.2,24.0,1020.0,735.3,539.31
2016,6,11,12,15,919.5,132.0,1.3,24.0,1019.0,778.51,570.74
2016,6,11,12,30,920.0,132.0,1.4,24.0,1018.0,819.91,599.66
2016,6,11,12,45,924.0,128.0,1.55,24.5,1011.5,858.77,625.33
2016,6,11,13,0,928.0,124.0,1.7,25.0,1005.0,895.36,649.41
2016,6,11,13,15,925.5,123.0,1.85,24.5,990.0,926.46,672.5
2016,6,11,13,30,923.0,122.0,2.0,24.0,975.0,954.64,693.87
2016,6,11,13,45,918.0,121.5,2.2,24.0,952.5,977.92,711.41
2016,6,11,14,0,913.0,121.0,2.4,24.0,930.0,997.95,726.97
2016,6,11,14,15,906.5,119.5,2.5,24.0,901.0,1012.23,737.91
2016,6,11,14,30,900.0,118.0,2.6,24.0,872.0,1023.06,746.83
2016,6,11,14,45,890.5,117.0,2.75,24.0,836.5,1027.99,752.59
2016,6,11,15,0,881.0,116.0,2.9,24.0,801.0,1029.47,756.27
2016,6,11,15,15,870.0,113.5,2.95,23.5,761.0,1024.39,756.38
2016,6,11,15,30,859.0,111.0,3.0,23.0,721.0,1028.67,762.85
2016,6,11,15,45,842.0,109.0,3.05,23.0,675.5,1011.36,753.64
2016,6,11,16,0,825.0,107.0,3.1,23.0,630.0,990.88,742.53
2016,6,11,16,15,806.0,103.5,3.05,22.5,582.0,963.57,727.44
2016,6,11,16,30,787.0,100.0,3.0,22.0,534.0,933.49,710.37
2016,6,11,16,45,759.0,97.0,3.0,21.5,483.0,892.62,685.96
2016,6,11,17,0,731.0,94.0,3.0,21.0,432.0,856.42,664.39
2016,6,11,17,15,696.5,88.5,2.95,20.5,380.5,803.16,629.65
2016,6,11,17,30,662.0,83.0,2.9,20.0,329.0,748.98,593.27
2016,6,11,17,45,613.5,77.0,2.85,19.5,278.5,681.2,545.39
2016,6,11,18,0,565.0,71.0,2.8,19.0,228.0,614.06,495.99
2016,6,11,18,15,497.5,62.5,2.75,18.0,180.5,529.33,431.37
2016,6,11,18,30,430.0,54.0,2.7,17.0,133.0,447.6,365.79
2016,6,11,18,45,330.5,42.5,2.65,16.5,92.5,342.66,277.18
2016,6,11,19,0,231.0,31.0,2.6,16.0,52.0,244.65,182.57
2016,6,11,19,15,115.5,15.5,2.55,15.5,26.0,117.84,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,50.0,11.0,2.1,13.0,12.0,9.39,0.0
2016,6,12,5,15,171.0,25.0,2.2,13.5,42.0,19.43,6.52
2016,6,12,5,30,292.0,39.0,2.3,14.0,72.0,30.21,20.14
2016,6,12,5,45,379.0,49.5,2.4,14.5,114.5,39.98,29.47
