Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,466.0,60.0,2.5,15.0,157.0,47.74,36.72
2016,6,12,6,15,526.0,67.5,2.45,15.0,205.0,52.68,41.35
2016,6,12,6,30,586.0,75.0,2.4,15.0,253.0,57.53,45.73
2016,6,12,6,45,630.5,81.0,2.35,15.5,304.0,60.99,48.65
2016,6,12,7,0,675.0,87.0,2.3,16.0,355.0,64.36,51.4
2016,6,12,7,15,706.0,91.5,2.25,16.0,405.5,66.4,53.02
2016,6,12,7,30,737.0,96.0,2.2,16.0,456.0,68.36,54.55
2016,6,12,7,45,761.5,100.0,2.15,16.5,505.5,76.44,61.25
2016,6,12,8,0,786.0,104.0,2.1,17.0,555.0,77.96,62.22
2016,6,12,8,15,803.5,107.0,2.05,17.5,602.0,78.58,62.43
2016,6,12,8,30,821.0,110.0,2.0,18.0,649.0,79.12,62.58
2016,6,12,8,45,835.0,113.0,1.95,18.5,692.0,79.51,62.6
2016,6,12,9,0,849.0,116.0,1.9,19.0,735.0,112.48,65.81
2016,6,12,9,15,859.5,118.0,1.9,19.0,773.5,173.4,99.9
2016,6,12,9,30,870.0,120.0,1.9,19.0,812.0,225.26,136.96
2016,6,12,9,45,881.0,120.0,1.9,19.5,845.5,277.22,179.14
2016,6,12,10,0,892.0,120.0,1.9,20.0,879.0,330.2,224.31
2016,6,12,10,15,897.5,121.0,1.95,20.0,906.0,382.85,270.39
2016,6,12,10,30,903.0,122.0,2.0,20.0,933.0,435.58,316.1
2016,6,12,10,45,905.5,124.0,2.1,20.5,953.0,487.56,359.82
2016,6,12,11,0,908.0,126.0,2.2,21.0,973.0,538.96,401.87
2016,6,12,11,15,910.5,127.0,2.25,21.0,986.0,588.93,442.29
2016,6,12,11,30,913.0,128.0,2.3,21.0,999.0,637.96,480.97
2016,6,12,11,45,912.0,129.0,2.4,21.0,1004.5,683.7,516.6
2016,6,12,12,0,911.0,130.0,2.5,21.0,1010.0,727.91,550.39
2016,6,12,12,15,910.5,130.0,2.55,21.0,1008.5,770.01,581.79
2016,6,12,12,30,910.0,130.0,2.6,21.0,1007.0,810.24,610.51
2016,6,12,12,45,904.5,132.0,2.65,21.0,997.5,846.02,635.18
2016,6,12,13,0,899.0,134.0,2.7,21.0,988.0,879.24,658.07
2016,6,12,13,15,895.5,133.0,2.7,21.0,972.5,908.85,678.13
2016,6,12,13,30,892.0,132.0,2.7,21.0,957.0,935.55,696.26
2016,6,12,13,45,886.0,131.5,2.7,21.0,934.0,957.39,711.19
2016,6,12,14,0,880.0,131.0,2.7,21.0,911.0,976.02,724.1
2016,6,12,14,15,873.0,129.0,2.65,20.5,882.0,988.96,734.32
2016,6,12,14,30,866.0,127.0,2.6,20.0,853.0,998.53,742.49
2016,6,12,14,45,856.5,125.0,2.6,20.0,818.0,1002.23,746.02
2016,6,12,15,0,847.0,123.0,2.6,20.0,783.0,1002.54,747.53
2016,6,12,15,15,835.0,120.5,2.55,20.0,743.5,1009.59,753.2
2016,6,12,15,30,823.0,118.0,2.5,20.0,704.0,1000.18,748.03
2016,6,12,15,45,808.0,115.0,2.45,20.0,660.0,983.87,738.56
2016,6,12,16,0,793.0,112.0,2.4,20.0,616.0,964.46,727.15
2016,6,12,16,15,773.5,108.0,2.35,19.5,568.5,936.37,711.29
2016,6,12,16,30,754.0,104.0,2.3,19.0,521.0,905.6,693.52
2016,6,12,16,45,730.0,99.5,2.3,19.0,472.0,873.74,673.95
2016,6,12,17,0,706.0,95.0,2.3,19.0,423.0,833.91,648.47
2016,6,12,17,15,672.0,89.5,2.25,18.5,372.5,781.69,614.4
2016,6,12,17,30,638.0,84.0,2.2,18.0,322.0,728.6,578.72
2016,6,12,17,45,595.0,77.0,2.2,17.5,273.0,665.07,534.21
2016,6,12,18,0,552.0,70.0,2.2,17.0,224.0,601.97,488.05
2016,6,12,18,15,487.0,61.5,2.15,16.5,177.5,519.79,424.51
2016,6,12,18,30,422.0,53.0,2.1,16.0,131.0,440.53,360.29
2016,6,12,18,45,328.5,42.0,2.05,15.5,91.5,340.94,276.2
2016,6,12,19,0,235.0,31.0,2.0,15.0,52.0,247.27,185.88
2016,6,12,19,15,117.5,15.5,2.05,14.5,26.0,119.46,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.0,5.5,2.7,11.0,6.0,0.0,0.0
2016,6,13,5,0,56.0,11.0,2.8,11.0,12.0,9.39,0.0
2016,6,13,5,15,175.5,24.0,2.8,11.5,41.5,18.68,6.1
2016,6,13,5,30,295.0,37.0,2.8,12.0,71.0,30.26,20.37
2016,6,13,5,45,386.0,46.5,2.85,12.5,113.5,37.42,27.46
2016,6,13,6,0,477.0,56.0,2.9,13.0,156.0,44.46,34.1
2016,6,13,6,15,536.0,63.0,2.9,13.0,203.5,49.14,38.52
2016,6,13,6,30,595.0,70.0,2.9,13.0,251.0,53.74,42.71
2016,6,13,6,45,348.5,114.5,2.95,13.5,225.5,80.79,66.65
2016,6,13,7,0,102.0,159.0,3.0,14.0,200.0,113.19,94.83
2016,6,13,7,15,97.0,181.0,3.0,14.5,224.0,131.58,110.32
2016,6,13,7,30,92.0,203.0,3.0,15.0,248.0,145.74,121.92
2016,6,13,7,45,441.5,150.0,3.05,15.5,399.5,98.6,80.68
2016,6,13,8,0,791.0,97.0,3.1,16.0,551.0,73.21,58.35
2016,6,13,8,15,809.0,100.0,3.15,16.0,598.0,74.02,58.89
2016,6,13,8,30,827.0,103.0,3.2,16.0,645.0,74.76,59.35
2016,6,13,8,45,842.0,105.5,3.25,16.5,689.0,75.03,59.3
2016,6,13,9,0,857.0,108.0,3.3,17.0,733.0,118.44,71.27
2016,6,13,9,15,868.0,110.0,3.3,17.5,772.0,169.27,97.13
2016,6,13,9,30,879.0,112.0,3.3,18.0,811.0,221.55,134.67
2016,6,13,9,45,891.0,112.0,3.3,18.5,846.0,274.07,177.82
2016,6,13,10,0,903.0,112.0,3.3,19.0,881.0,327.73,224.22
2016,6,13,10,15,909.0,113.5,3.4,19.0,908.5,381.34,271.88
2016,6,13,10,30,915.0,115.0,3.5,19.0,936.0,435.1,319.31
2016,6,13,10,45,918.0,117.0,3.6,19.0,956.5,487.83,365.16
2016,6,13,11,0,921.0,119.0,3.7,19.0,977.0,540.02,409.53
2016,6,13,11,15,923.5,119.5,3.8,19.0,991.0,590.17,451.3
2016,6,13,11,30,926.0,120.0,3.9,19.0,1005.0,639.36,491.34
2016,6,13,11,45,924.0,122.5,4.0,19.5,1010.5,686.05,527.58
2016,6,13,12,0,922.0,125.0,4.1,20.0,1016.0,731.12,561.71
2016,6,13,12,15,922.0,125.0,4.15,20.0,1015.0,773.95,594.44
2016,6,13,12,30,922.0,125.0,4.2,20.0,1014.0,814.92,624.27
2016,6,13,12,45,919.5,125.5,4.3,20.0,1005.5,852.22,650.85
2016,6,13,13,0,917.0,126.0,4.4,20.0,997.0,887.06,675.74
2016,6,13,13,15,913.5,125.0,4.45,20.0,981.5,917.05,697.09
2016,6,13,13,30,910.0,124.0,4.5,20.0,966.0,944.09,716.48
2016,6,13,13,45,902.0,125.5,4.55,20.0,942.5,966.25,732.59
2016,6,13,14,0,894.0,127.0,4.6,20.0,919.0,985.18,746.62
2016,6,13,14,15,887.0,125.0,4.6,19.5,890.0,998.33,757.91
2016,6,13,14,30,880.0,123.0,4.6,19.0,861.0,1008.05,767.05
2016,6,13,14,45,874.5,119.0,4.7,19.0,827.0,1013.77,773.03
2016,6,13,15,0,869.0,115.0,4.8,19.0,793.0,1016.02,776.8
2016,6,13,15,15,857.5,112.5,4.8,18.5,752.5,1010.42,775.97
2016,6,13,15,30,846.0,110.0,4.8,18.0,712.0,1014.15,781.85
2016,6,13,15,45,840.0,103.5,4.85,18.0,669.5,1002.68,776.13
2016,6,13,16,0,834.0,97.0,4.9,18.0,627.0,987.83,768.22
2016,6,13,16,15,815.5,94.0,4.9,17.5,579.5,961.58,753.33
2016,6,13,16,30,797.0,91.0,4.9,17.0,532.0,932.56,736.39
2016,6,13,16,45,773.0,87.5,4.9,17.0,482.0,894.98,711.59
2016,6,13,17,0,749.0,84.0,4.9,17.0,432.0,855.28,684.89
2016,6,13,17,15,717.0,79.5,4.9,16.5,381.5,804.95,650.97
2016,6,13,17,30,685.0,75.0,4.9,16.0,331.0,759.57,619.81
2016,6,13,17,45,630.5,71.5,4.9,15.5,280.0,689.43,568.25
2016,6,13,18,0,576.0,68.0,4.9,15.0,229.0,620.2,515.36
2016,6,13,18,15,511.5,60.0,4.8,14.5,182.0,538.33,449.56
2016,6,13,18,30,447.0,52.0,4.7,14.0,135.0,459.3,383.23
2016,6,13,18,45,344.5,42.0,4.65,14.0,94.5,353.14,290.95
2016,6,13,19,0,242.0,32.0,4.6,14.0,54.0,254.02,194.12
2016,6,13,19,15,121.0,16.0,4.6,13.5,27.0,123.14,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,5.5,3.7,11.0,6.5,0.0,0.0
2016,6,14,5,0,64.0,11.0,3.7,11.0,13.0,9.39,0.0
2016,6,14,5,15,191.0,23.5,3.7,11.5,43.0,19.29,6.42
2016,6,14,5,30,318.0,36.0,3.7,12.0,73.0,29.46,19.66
2016,6,14,5,45,417.0,44.0,3.75,12.5,116.0,35.43,25.7
2016,6,14,6,0,516.0,52.0,3.8,13.0,159.0,41.4,31.37
2016,6,14,6,15,572.5,58.0,3.8,13.0,207.0,45.45,35.22
2016,6,14,6,30,629.0,64.0,3.8,13.0,255.0,49.46,38.88
2016,6,14,6,45,531.0,93.0,3.85,13.5,274.5,69.16,56.32
2016,6,14,7,0,433.0,122.0,3.9,14.0,294.0,85.41,70.44
2016,6,14,7,15,439.0,140.5,3.85,14.0,335.0,96.07,79.58
2016,6,14,7,30,445.0,159.0,3.8,14.0,376.0,106.15,88.11
2016,6,14,7,45,633.5,121.5,3.75,14.5,466.0,82.0,66.6
2016,6,14,8,0,822.0,84.0,3.7,15.0,556.0,64.92,51.38
2016,6,14,8,15,838.0,86.5,3.65,15.0,602.5,75.53,60.45
2016,6,14,8,30,854.0,89.0,3.6,15.0,649.0,76.98,61.51
2016,6,14,8,45,672.5,170.5,3.55,15.5,630.0,102.24,82.92
2016,6,14,9,0,491.0,252.0,3.5,16.0,611.0,167.14,119.76
2016,6,14,9,15,489.0,269.5,3.5,16.0,643.0,208.85,144.63
2016,6,14,9,30,487.0,287.0,3.5,16.0,675.0,251.12,176.08
2016,6,14,9,45,527.5,290.0,3.5,16.5,725.5,294.59,209.46
2016,6,14,10,0,568.0,293.0,3.5,17.0,776.0,342.7,248.13
2016,6,14,10,15,731.5,207.5,3.55,17.0,850.5,373.92,272.46
2016,6,14,10,30,895.0,122.0,3.6,17.0,925.0,431.55,319.46
2016,6,14,10,45,902.0,121.0,3.65,17.0,946.5,483.04,364.53
2016,6,14,11,0,909.0,120.0,3.7,17.0,968.0,534.34,408.44
2016,6,14,11,15,912.0,121.0,3.75,17.0,981.5,584.53,450.43
2016,6,14,11,30,915.0,122.0,3.8,17.0,995.0,633.83,490.69
2016,6,14,11,45,917.5,121.5,3.9,17.0,1002.0,680.67,528.37
2016,6,14,12,0,920.0,121.0,4.0,17.0,1009.0,726.22,564.32
2016,6,14,12,15,728.5,250.0,4.1,17.0,953.5,745.02,575.96
2016,6,14,12,30,537.0,379.0,4.2,17.0,898.0,745.48,573.37
2016,6,14,12,45,526.0,380.0,4.35,17.0,884.5,769.15,591.88
2016,6,14,13,0,515.0,381.0,4.5,17.0,871.0,790.43,608.53
2016,6,14,13,15,717.0,247.5,4.55,17.0,917.0,875.28,675.86
2016,6,14,13,30,919.0,114.0,4.6,17.0,963.0,942.55,724.93
2016,6,14,13,45,915.0,112.5,4.65,17.0,941.5,965.56,741.58
2016,6,14,14,0,911.0,111.0,4.7,17.0,920.0,985.34,756.4
2016,6,14,14,15,905.0,109.5,4.7,17.0,891.5,999.89,767.29
2016,6,14,14,30,899.0,108.0,4.7,17.0,863.0,1011.03,776.0
2016,6,14,14,45,893.0,105.5,4.7,17.0,829.0,1017.7,781.78
2016,6,14,15,0,887.0,103.0,4.7,17.0,795.0,1020.92,785.36
2016,6,14,15,15,877.0,101.0,4.7,17.0,755.5,1017.24,784.34
2016,6,14,15,30,867.0,99.0,4.7,17.0,716.0,1010.21,781.18
2016,6,14,15,45,633.5,171.0,4.75,17.0,607.0,878.25,689.69
2016,6,14,16,0,400.0,243.0,4.8,17.0,498.0,713.81,567.24
2016,6,14,16,15,410.0,219.5,4.8,16.5,463.5,698.33,559.99
2016,6,14,16,30,420.0,196.0,4.8,16.0,429.0,680.18,549.89
2016,6,14,16,45,551.5,141.5,4.85,16.0,417.5,750.27,607.76
2016,6,14,17,0,683.0,87.0,4.9,16.0,406.0,801.28,648.06
2016,6,14,17,15,525.5,105.5,4.9,15.5,334.0,664.7,546.49
2016,6,14,17,30,368.0,124.0,4.9,15.0,262.0,523.93,436.98
2016,6,14,17,45,335.5,111.0,4.9,14.5,222.5,471.1,396.0
2016,6,14,18,0,303.0,98.0,4.9,14.0,183.0,419.02,353.83
2016,6,14,18,15,387.0,74.0,4.8,13.5,160.5,448.46,379.13
2016,6,14,18,30,471.0,50.0,4.7,13.0,138.0,476.04,398.65
2016,6,14,18,45,361.5,41.0,4.6,13.0,97.0,365.01,301.96
2016,6,14,19,0,252.0,32.0,4.5,13.0,56.0,262.08,201.92
2016,6,14,19,15,126.0,16.0,4.45,12.5,28.0,126.74,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.1,0.0
2016,6,15,5,15,159.5,24.5,3.85,11.0,43.0,19.03,6.19
2016,6,15,5,30,319.0,36.0,3.9,11.0,73.0,29.47,19.75
2016,6,15,5,45,415.0,44.0,4.0,11.5,116.0,35.43,25.81
2016,6,15,6,0,511.0,52.0,4.1,12.0,159.0,41.38,31.48
2016,6,15,6,15,568.5,58.5,4.15,12.5,207.0,45.82,35.62
2016,6,15,6,30,626.0,65.0,4.2,13.0,255.0,50.2,39.54
2016,6,15,6,45,637.5,71.0,4.3,13.5,294.5,53.66,42.51
2016,6,15,7,0,649.0,77.0,4.4,14.0,334.0,56.92,45.21
2016,6,15,7,15,620.5,97.5,4.45,14.0,370.5,69.54,56.23
2016,6,15,7,30,592.0,118.0,4.5,14.0,407.0,81.43,66.5
2016,6,15,7,45,708.5,100.5,4.55,14.5,482.0,69.34,55.55
2016,6,15,8,0,825.0,83.0,4.6,15.0,557.0,64.31,50.86
2016,6,15,8,15,841.0,85.5,4.6,15.0,603.5,74.96,59.96
2016,6,15,8,30,857.0,88.0,4.6,15.0,650.0,76.43,61.04
2016,6,15,8,45,870.5,90.0,4.7,15.5,693.0,77.41,61.6
2016,6,15,9,0,884.0,92.0,4.8,16.0,736.0,109.62,64.17
2016,6,15,9,15,893.5,93.5,4.8,16.0,774.5,161.18,90.45
2016,6,15,9,30,903.0,95.0,4.8,16.0,813.0,214.03,129.02
2016,6,15,9,45,689.0,209.5,4.85,16.0,771.0,275.97,189.6
2016,6,15,10,0,475.0,324.0,4.9,16.0,729.0,335.73,247.8
2016,6,15,10,15,694.5,217.0,4.9,16.0,829.5,367.51,270.73
2016,6,15,10,30,914.0,110.0,4.9,16.0,930.0,430.32,321.15
2016,6,15,10,45,921.5,109.0,4.95,16.0,952.0,482.82,367.83
2016,6,15,11,0,929.0,108.0,5.0,16.0,974.0,535.17,413.41
2016,6,15,11,15,931.5,109.0,5.0,16.0,988.0,585.91,456.58
2016,6,15,11,30,934.0,110.0,5.0,16.0,1002.0,635.68,497.9
2016,6,15,11,45,938.0,108.5,5.05,16.5,1009.5,683.37,535.89
2016,6,15,12,0,942.0,107.0,5.1,17.0,1017.0,729.8,571.99
2016,6,15,12,15,942.0,107.0,5.05,17.0,1016.5,773.09,605.61
2016,6,15,12,30,942.0,107.0,5.0,17.0,1016.0,814.45,635.58
2016,6,15,12,45,699.5,252.0,4.95,17.0,924.0,798.36,620.6
2016,6,15,13,0,457.0,397.0,4.9,17.0,832.0,755.11,583.79
2016,6,15,13,15,479.5,382.5,4.85,16.5,832.0,787.99,610.16
2016,6,15,13,30,502.0,368.0,4.8,16.0,832.0,819.74,635.28
2016,6,15,13,45,446.5,372.5,4.8,16.0,778.5,795.36,617.28
2016,6,15,14,0,391.0,377.0,4.8,16.0,725.0,752.47,586.22
2016,6,15,14,15,476.5,332.5,4.7,16.0,742.5,823.26,640.51
2016,6,15,14,30,562.0,288.0,4.6,16.0,760.0,878.63,682.86
2016,6,15,14,45,731.5,191.5,4.6,16.0,779.5,969.11,750.88
2016,6,15,15,0,901.0,95.0,4.6,16.0,799.0,1026.0,791.36
2016,6,15,15,15,890.5,93.5,4.55,15.5,759.5,1022.3,790.99
2016,6,15,15,30,880.0,92.0,4.5,15.0,720.0,1015.23,788.86
2016,6,15,15,45,870.0,88.0,4.45,15.0,676.5,1002.4,781.33
2016,6,15,16,0,860.0,84.0,4.4,15.0,633.0,986.29,771.64
2016,6,15,16,15,842.5,81.5,4.3,14.5,585.0,961.41,756.81
2016,6,15,16,30,825.0,79.0,4.2,14.0,537.0,933.82,740.21
2016,6,15,16,45,802.0,76.0,4.15,14.0,487.0,908.72,724.28
2016,6,15,17,0,779.0,73.0,4.1,14.0,437.0,870.21,698.33
2016,6,15,17,15,749.0,69.5,3.95,13.5,386.5,822.56,665.96
2016,6,15,17,30,719.0,66.0,3.8,13.0,336.0,773.65,631.81
2016,6,15,17,45,676.0,61.5,3.65,13.0,285.5,710.93,584.8
2016,6,15,18,0,633.0,57.0,3.5,13.0,235.0,654.17,540.83
2016,6,15,18,15,572.0,50.5,3.25,12.5,187.5,575.54,478.23
2016,6,15,18,30,511.0,44.0,3.0,12.0,140.0,499.65,415.05
2016,6,15,18,45,418.0,36.0,2.75,12.0,99.0,401.13,329.87
2016,6,15,19,0,325.0,28.0,2.5,12.0,58.0,309.84,239.39
2016,6,15,19,15,162.5,14.0,2.35,11.5,29.0,152.67,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.2,11.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.2,12.0,5.0,4.27,0.0
2016,6,16,5,15,0.0,18.5,1.2,12.0,18.5,15.28,3.75
2016,6,16,5,30,0.0,32.0,1.2,12.0,32.0,26.15,16.85
2016,6,16,5,45,2.0,50.5,1.3,12.5,51.0,40.49,30.2
2016,6,16,6,0,4.0,69.0,1.4,13.0,70.0,54.69,43.21
2016,6,16,6,15,12.0,88.0,1.3,13.0,92.0,69.19,56.39
2016,6,16,6,30,20.0,107.0,1.2,13.0,114.0,83.62,69.28
2016,6,16,6,45,26.0,126.5,1.2,13.0,136.5,95.12,79.36
2016,6,16,7,0,32.0,146.0,1.2,13.0,159.0,108.62,91.0
2016,6,16,7,15,35.5,166.5,1.15,13.5,182.5,122.43,102.52
2016,6,16,7,30,39.0,187.0,1.1,14.0,206.0,135.95,113.58
2016,6,16,7,45,46.0,210.5,1.1,14.5,235.0,150.91,125.71
2016,6,16,8,0,53.0,234.0,1.1,15.0,264.0,165.48,137.32
2016,6,16,8,15,37.5,235.5,1.1,15.0,258.0,167.29,138.37
2016,6,16,8,30,22.0,237.0,1.1,15.0,252.0,180.7,149.17
2016,6,16,8,45,77.5,288.0,1.1,15.5,344.0,198.39,163.09
2016,6,16,9,0,133.0,339.0,1.1,16.0,436.0,219.83,168.97
2016,6,16,9,15,87.0,334.0,1.15,16.0,399.0,240.2,184.07
2016,6,16,9,30,41.0,329.0,1.2,16.0,362.0,240.04,185.23
2016,6,16,9,45,25.0,272.0,1.3,16.5,292.5,207.47,160.16
2016,6,16,10,0,9.0,215.0,1.4,17.0,223.0,175.41,135.45
2016,6,16,10,15,12.5,254.5,1.5,17.0,266.0,207.76,160.73
2016,6,16,10,30,16.0,294.0,1.6,17.0,309.0,240.73,186.12
2016,6,16,10,45,81.0,379.5,1.7,17.5,455.5,324.67,249.12
2016,6,16,11,0,146.0,465.0,1.8,18.0,602.0,417.21,317.48
2016,6,16,11,15,121.0,466.0,1.9,18.0,580.5,420.56,320.25
2016,6,16,11,30,96.0,467.0,2.0,18.0,559.0,425.6,324.42
2016,6,16,11,45,101.5,464.5,2.1,18.0,562.5,438.49,334.56
2016,6,16,12,0,107.0,462.0,2.2,18.0,566.0,451.57,344.8
2016,6,16,12,15,68.5,423.5,2.25,18.0,490.5,403.57,309.1
2016,6,16,12,30,30.0,385.0,2.3,18.0,415.0,350.28,268.94
2016,6,16,12,45,176.0,418.0,2.4,18.5,587.0,509.13,390.36
2016,6,16,13,0,322.0,451.0,2.5,19.0,759.0,682.4,516.32
2016,6,16,13,15,202.0,446.0,2.55,18.5,638.0,584.35,444.58
2016,6,16,13,30,82.0,441.0,2.6,18.0,517.0,472.62,361.98
2016,6,16,13,45,60.5,406.5,2.65,18.0,462.0,427.83,329.39
2016,6,16,14,0,39.0,372.0,2.7,18.0,407.0,380.45,293.96
2016,6,16,14,15,134.0,387.0,2.7,18.0,500.5,511.33,395.42
2016,6,16,14,30,229.0,402.0,2.7,18.0,594.0,629.45,484.16
2016,6,16,14,45,190.0,387.0,2.75,18.0,542.0,584.87,451.13
2016,6,16,15,0,151.0,372.0,2.8,18.0,490.0,538.2,417.13
2016,6,16,15,15,227.0,341.5,2.75,17.5,508.5,589.52,459.6
2016,6,16,15,30,303.0,311.0,2.7,17.0,527.0,661.83,516.23
2016,6,16,15,45,328.5,283.5,2.7,17.0,504.5,662.24,518.51
2016,6,16,16,0,354.0,256.0,2.7,17.0,482.0,660.25,519.67
2016,6,16,16,15,195.0,235.5,2.6,16.5,358.5,456.04,364.98
2016,6,16,16,30,36.0,215.0,2.5,16.0,235.0,255.11,204.53
2016,6,16,16,45,34.0,195.5,2.45,16.0,213.5,234.49,189.22
2016,6,16,17,0,32.0,176.0,2.4,16.0,192.0,213.55,172.89
2016,6,16,17,15,29.0,156.5,2.3,15.5,169.5,191.35,155.55
2016,6,16,17,30,26.0,137.0,2.2,15.0,147.0,168.88,137.65
2016,6,16,17,45,21.0,118.0,2.1,15.0,125.0,131.32,106.49
2016,6,16,18,0,16.0,99.0,2.0,15.0,103.0,108.86,87.52
2016,6,16,18,15,8.0,80.0,1.8,14.5,82.0,83.78,65.99
2016,6,16,18,30,0.0,61.0,1.6,14.0,61.0,58.58,44.07
2016,6,16,18,45,0.0,43.5,1.45,14.0,43.5,41.14,28.76
2016,6,16,19,0,0.0,26.0,1.3,14.0,26.0,22.2,11.82
2016,6,16,19,15,0.0,13.0,1.2,13.5,13.0,10.72,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,12.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,13.0,4.0,3.41,0.0
2016,6,17,5,15,0.0,15.5,1.55,13.0,15.5,12.78,2.08
2016,6,17,5,30,0.0,27.0,1.6,13.0,27.0,22.31,13.46
2016,6,17,5,45,0.0,43.0,1.7,13.5,43.0,35.09,25.31
2016,6,17,6,0,0.0,59.0,1.8,14.0,59.0,47.64,36.79
2016,6,17,6,15,0.0,77.0,1.8,14.0,77.0,61.52,49.38
2016,6,17,6,30,0.0,95.0,1.8,14.0,95.0,75.3,61.68
2016,6,17,6,45,2.0,112.5,1.8,14.5,113.0,88.65,73.27
2016,6,17,7,0,4.0,130.0,1.8,15.0,131.0,101.92,84.54
2016,6,17,7,15,6.0,145.5,1.8,15.0,148.0,113.75,94.55
2016,6,17,7,30,8.0,161.0,1.8,15.0,165.0,125.5,104.36
2016,6,17,7,45,4.0,134.0,1.85,15.5,136.0,107.61,88.4
2016,6,17,8,0,0.0,107.0,1.9,16.0,107.0,87.99,71.1
2016,6,17,8,15,6.0,161.0,1.95,16.0,165.0,128.2,105.31
2016,6,17,8,30,12.0,215.0,2.0,16.0,223.0,166.14,136.97
2016,6,17,8,45,58.5,274.5,2.05,16.5,317.0,190.86,156.88
2016,6,17,9,0,105.0,334.0,2.1,17.0,411.0,230.01,177.82
2016,6,17,9,15,54.0,251.0,2.15,17.0,291.0,188.37,144.81
2016,6,17,9,30,3.0,168.0,2.2,17.0,171.0,136.56,105.48
2016,6,17,9,45,3.5,167.0,2.3,17.5,170.5,136.58,105.21
2016,6,17,10,0,4.0,166.0,2.4,18.0,170.0,136.58,104.86
2016,6,17,10,15,117.0,301.5,2.45,18.0,407.0,257.63,196.87
2016,6,17,10,30,230.0,437.0,2.5,18.0,644.0,399.08,302.74
2016,6,17,10,45,230.5,448.0,2.55,18.5,659.5,426.49,323.44
2016,6,17,11,0,231.0,459.0,2.6,19.0,675.0,454.21,344.55
2016,6,17,11,15,165.0,463.5,2.65,19.0,619.0,442.18,336.59
2016,6,17,11,30,99.0,468.0,2.7,19.0,563.0,427.94,326.29
2016,6,17,11,45,62.5,418.5,2.75,19.0,479.0,378.23,289.49
2016,6,17,12,0,26.0,369.0,2.8,19.0,395.0,322.34,247.33
2016,6,17,12,15,46.5,411.0,2.8,19.0,456.5,377.35,289.4
2016,6,17,12,30,67.0,453.0,2.8,19.0,518.0,435.74,333.13
2016,6,17,12,45,45.5,405.0,2.85,19.0,449.5,385.89,295.76
2016,6,17,13,0,24.0,357.0,2.9,19.0,381.0,332.18,255.32
2016,6,17,13,15,79.0,408.5,2.9,19.0,483.0,431.67,331.97
2016,6,17,13,30,134.0,460.0,2.9,19.0,585.0,550.33,420.24
2016,6,17,13,45,128.0,447.0,2.9,19.0,564.0,544.29,415.62
2016,6,17,14,0,122.0,434.0,2.9,19.0,543.0,536.84,410.7
2016,6,17,14,15,66.0,331.5,2.9,18.5,390.5,371.82,288.42
2016,6,17,14,30,10.0,229.0,2.9,18.0,238.0,207.52,161.26
2016,6,17,14,45,13.0,246.5,2.95,18.0,257.5,227.75,177.94
2016,6,17,15,0,16.0,264.0,3.0,18.0,277.0,248.86,194.9
2016,6,17,15,15,11.5,234.0,3.05,17.5,243.0,217.43,170.73
2016,6,17,15,30,7.0,204.0,3.1,17.0,209.0,185.66,146.05
2016,6,17,15,45,72.5,246.0,3.2,17.0,292.5,314.93,251.85
2016,6,17,16,0,138.0,288.0,3.3,17.0,376.0,456.55,363.95
2016,6,17,16,15,69.0,220.0,3.4,16.5,264.0,289.55,232.95
2016,6,17,16,30,0.0,152.0,3.5,16.0,152.0,133.57,105.43
2016,6,17,16,45,38.5,171.5,3.6,16.0,189.5,209.78,170.28
2016,6,17,17,0,77.0,191.0,3.7,16.0,227.0,276.08,226.05
2016,6,17,17,15,38.5,115.0,3.7,15.5,133.0,148.89,121.35
2016,6,17,17,30,0.0,39.0,3.7,15.0,39.0,32.22,21.9
2016,6,17,17,45,0.0,33.0,3.7,14.5,33.0,27.23,17.76
2016,6,17,18,0,0.0,27.0,3.7,14.0,27.0,22.25,13.52
2016,6,17,18,15,0.0,21.5,3.5,13.5,21.5,17.7,9.59
2016,6,17,18,30,0.0,16.0,3.3,13.0,16.0,13.16,5.61
2016,6,17,18,45,0.0,11.0,3.15,13.0,11.0,9.03,1.95
2016,6,17,19,0,0.0,6.0,3.0,13.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,2.85,13.0,3.0,2.46,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.0,5.0,1.65,11.0,6.5,0.0,0.0
2016,6,18,5,0,106.0,10.0,1.7,11.0,13.0,8.54,0.0
2016,6,18,5,15,245.0,21.0,1.75,11.5,44.0,17.21,4.67
2016,6,18,5,30,384.0,32.0,1.8,12.0,75.0,26.21,16.86
2016,6,18,5,45,471.0,39.5,1.85,12.5,119.0,31.94,22.63
2016,6,18,6,0,558.0,47.0,1.9,13.0,163.0,37.64,28.04
2016,6,18,6,15,614.5,53.0,1.9,13.5,212.0,41.9,31.99
2016,6,18,6,30,671.0,59.0,1.9,14.0,261.0,50.16,39.37
2016,6,18,6,45,712.0,63.0,1.9,14.5,313.0,52.88,41.67
2016,6,18,7,0,753.0,67.0,1.9,15.0,365.0,55.59,43.87
2016,6,18,7,15,781.5,70.5,1.85,15.5,416.5,57.72,45.52
2016,6,18,7,30,810.0,74.0,1.8,16.0,468.0,59.8,47.08
2016,6,18,7,45,832.5,77.0,1.75,16.5,519.0,61.36,48.17
2016,6,18,8,0,855.0,80.0,1.7,17.0,570.0,71.92,57.04
2016,6,18,8,15,871.5,82.5,1.6,17.0,618.0,73.62,58.3
2016,6,18,8,30,888.0,85.0,1.5,17.0,666.0,75.18,59.46
2016,6,18,8,45,901.0,87.0,1.45,17.5,710.0,76.24,60.07
2016,6,18,9,0,914.0,89.0,1.4,18.0,754.0,107.68,62.1
2016,6,18,9,15,923.5,91.0,1.35,18.5,794.0,161.08,88.14
2016,6,18,9,30,933.0,93.0,1.3,19.0,834.0,215.81,126.56
2016,6,18,9,45,938.0,96.0,1.3,19.5,867.5,271.33,171.55
2016,6,18,10,0,943.0,99.0,1.3,20.0,901.0,327.32,219.2
2016,6,18,10,15,948.5,100.0,1.3,20.0,929.0,382.39,266.99
2016,6,18,10,30,954.0,101.0,1.3,20.0,957.0,437.53,314.27
2016,6,18,10,45,959.0,101.5,1.3,20.5,978.5,491.97,359.25
2016,6,18,11,0,964.0,102.0,1.3,21.0,1000.0,545.99,402.45
2016,6,18,11,15,966.5,102.5,1.35,21.0,1014.0,598.06,443.95
2016,6,18,11,30,969.0,103.0,1.4,21.0,1028.0,649.09,483.55
2016,6,18,11,45,971.0,102.5,1.5,21.5,1035.0,697.83,519.93
2016,6,18,12,0,973.0,102.0,1.6,22.0,1042.0,745.09,554.35
2016,6,18,12,15,973.0,102.0,1.65,22.0,1041.5,789.66,586.78
2016,6,18,12,30,973.0,102.0,1.7,22.0,1041.0,832.23,615.54
2016,6,18,12,45,971.5,101.5,1.8,22.0,1033.0,870.94,641.98
2016,6,18,13,0,970.0,101.0,1.9,22.0,1025.0,907.06,666.7
2016,6,18,13,15,967.5,100.5,1.9,22.0,1009.5,939.55,687.94
2016,6,18,13,30,965.0,100.0,1.9,22.0,994.0,969.03,707.21
2016,6,18,13,45,961.0,99.0,1.95,22.0,971.5,993.51,723.89
2016,6,18,14,0,957.0,98.0,2.0,22.0,949.0,1014.65,738.57
2016,6,18,14,15,951.0,97.0,2.0,22.0,920.0,1030.45,749.35
2016,6,18,14,30,945.0,96.0,2.0,22.0,891.0,1042.74,758.05
2016,6,18,14,45,935.5,95.5,2.05,22.0,855.5,1048.55,763.48
2016,6,18,15,0,926.0,95.0,2.1,22.0,820.0,1050.82,766.86
2016,6,18,15,15,916.0,93.5,2.1,21.5,779.5,1047.93,767.98
2016,6,18,15,30,906.0,92.0,2.1,21.0,739.0,1041.59,767.07
2016,6,18,15,45,890.5,90.5,2.15,21.0,694.0,1026.29,759.66
2016,6,18,16,0,875.0,89.0,2.2,21.0,649.0,1007.81,750.3
2016,6,18,16,15,857.5,86.0,2.2,20.5,600.5,982.44,737.24
2016,6,18,16,30,840.0,83.0,2.2,20.0,552.0,965.68,729.91
2016,6,18,16,45,817.5,80.0,2.25,20.0,501.5,929.75,708.56
2016,6,18,17,0,795.0,77.0,2.3,20.0,451.0,891.55,685.4
2016,6,18,17,15,764.5,73.0,2.3,19.5,399.0,842.51,654.87
2016,6,18,17,30,734.0,69.0,2.3,19.0,347.0,792.13,622.43
2016,6,18,17,45,693.0,64.0,2.3,19.0,296.0,730.11,579.06
2016,6,18,18,0,652.0,59.0,2.3,19.0,245.0,674.23,538.49
2016,6,18,18,15,591.0,53.0,2.3,18.0,196.5,595.65,480.45
2016,6,18,18,30,530.0,47.0,2.3,17.0,148.0,519.63,421.01
2016,6,18,18,45,437.0,38.0,2.35,16.5,105.5,418.77,337.76
2016,6,18,19,0,344.0,29.0,2.4,16.0,63.0,325.03,249.26
2016,6,18,19,15,172.0,14.5,2.4,15.5,31.5,161.01,10.11
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,1.2,13.0,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,1.2,13.0,13.0,9.39,0.0
2016,6,19,5,15,249.0,21.5,1.15,13.5,45.0,17.68,4.68
2016,6,19,5,30,391.0,32.0,1.1,14.0,77.0,26.25,16.73
2016,6,19,5,45,479.5,40.0,1.1,15.0,121.0,32.41,22.8
2016,6,19,6,0,568.0,48.0,1.1,16.0,165.0,38.52,28.46
2016,6,19,6,15,623.0,53.5,1.1,16.5,214.5,42.36,32.01
2016,6,19,6,30,678.0,59.0,1.1,17.0,264.0,50.24,38.96
2016,6,19,6,45,717.5,63.5,1.1,17.5,315.0,53.35,41.57
2016,6,19,7,0,757.0,68.0,1.1,18.0,366.0,56.42,44.06
2016,6,19,7,15,784.0,71.5,1.1,18.5,417.5,58.51,45.65
2016,6,19,7,30,811.0,75.0,1.1,19.0,469.0,60.54,47.14
2016,6,19,7,45,832.0,77.5,1.15,19.5,519.0,61.71,47.88
2016,6,19,8,0,853.0,80.0,1.2,20.0,569.0,71.89,56.31
2016,6,19,8,15,868.5,82.5,1.15,20.5,616.0,73.57,57.41
2016,6,19,8,30,884.0,85.0,1.1,21.0,663.0,75.11,58.42
2016,6,19,8,45,775.5,135.0,1.1,21.5,666.5,92.42,72.63
2016,6,19,9,0,667.0,185.0,1.1,22.0,670.0,132.47,86.25
2016,6,19,9,15,797.5,139.0,1.1,22.5,749.5,166.59,95.86
2016,6,19,9,30,928.0,93.0,1.1,23.0,829.0,214.28,123.46
2016,6,19,9,45,938.5,92.0,1.1,23.5,863.5,268.13,166.16
2016,6,19,10,0,949.0,91.0,1.1,24.0,898.0,322.94,211.94
2016,6,19,10,15,954.5,92.0,1.15,24.0,926.0,378.23,259.26
2016,6,19,10,30,960.0,93.0,1.2,24.0,954.0,433.59,306.14
2016,6,19,10,45,962.0,95.0,1.25,24.0,974.5,487.99,351.36
2016,6,19,11,0,964.0,97.0,1.3,24.0,995.0,541.7,394.84
2016,6,19,11,15,966.5,98.0,1.4,24.0,1009.5,594.08,436.44
2016,6,19,11,30,969.0,99.0,1.5,24.0,1024.0,645.42,476.23
2016,6,19,11,45,964.5,103.0,1.65,24.5,1029.5,693.45,512.08
2016,6,19,12,0,960.0,107.0,1.8,25.0,1035.0,739.58,545.71
2016,6,19,12,15,960.0,107.0,1.9,24.5,1034.0,783.74,579.19
2016,6,19,12,30,960.0,107.0,2.0,24.0,1033.0,825.93,609.43
2016,6,19,12,45,951.0,111.5,2.15,24.0,1023.0,862.6,634.9
2016,6,19,13,0,942.0,116.0,2.3,24.0,1013.0,896.44,658.52
2016,6,19,13,15,939.5,115.5,2.4,23.5,998.0,928.48,681.88
2016,6,19,13,30,937.0,115.0,2.5,23.0,983.0,957.61,703.45
2016,6,19,13,45,936.0,112.0,2.6,23.0,961.5,982.67,721.13
2016,6,19,14,0,935.0,109.0,2.7,23.0,940.0,1004.5,736.83
2016,6,19,14,15,730.5,206.0,2.75,23.0,843.0,948.36,701.01
2016,6,19,14,30,526.0,303.0,2.8,23.0,746.0,857.43,637.93
2016,6,19,14,45,445.5,319.5,2.85,23.0,684.5,807.48,604.17
2016,6,19,15,0,365.0,336.0,2.9,23.0,623.0,735.84,554.7
2016,6,19,15,15,295.0,331.5,2.9,22.5,555.5,668.9,508.61
2016,6,19,15,30,225.0,327.0,2.9,22.0,488.0,578.0,444.29
2016,6,19,15,45,180.5,307.5,2.95,22.0,432.0,516.63,400.01
2016,6,19,16,0,136.0,288.0,3.0,22.0,376.0,454.34,353.9
2016,6,19,16,15,117.5,264.0,3.0,21.5,335.5,412.33,323.74
2016,6,19,16,30,99.0,240.0,3.0,21.0,295.0,348.25,276.05
2016,6,19,16,45,374.0,168.5,3.0,21.0,349.0,599.78,477.08
2016,6,19,17,0,649.0,97.0,3.0,21.0,403.0,782.86,614.0
2016,6,19,17,15,329.0,113.0,2.9,20.5,268.0,478.97,386.8
2016,6,19,17,30,9.0,129.0,2.8,20.0,133.0,128.44,100.99
2016,6,19,17,45,4.5,111.5,2.75,19.5,113.5,108.45,85.22
2016,6,19,18,0,0.0,94.0,2.7,19.0,94.0,88.49,68.66
2016,6,19,18,15,0.0,75.5,2.55,18.5,75.5,70.93,53.98
2016,6,19,18,30,0.0,57.0,2.4,18.0,57.0,52.77,38.55
2016,6,19,18,45,0.0,40.5,2.3,17.5,40.5,36.47,24.51
2016,6,19,19,0,0.0,24.0,2.2,17.0,24.0,19.82,9.88
2016,6,19,19,15,0.0,12.0,2.2,16.5,12.0,9.88,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,114.0,11.0,2.5,12.0,13.0,9.39,0.0
2016,6,20,5,15,260.0,21.5,2.5,12.5,45.5,17.71,4.5
2016,6,20,5,30,406.0,32.0,2.5,13.0,78.0,26.32,16.81
2016,6,20,5,45,496.5,39.0,2.55,13.5,122.5,31.67,22.26
2016,6,20,6,0,587.0,46.0,2.6,14.0,167.0,40.31,30.26
2016,6,20,6,15,642.0,51.5,2.5,14.5,217.0,44.55,34.2
2016,6,20,6,30,697.0,57.0,2.4,15.0,267.0,48.76,37.95
2016,6,20,6,45,737.0,60.5,2.35,15.5,318.5,51.17,39.98
2016,6,20,7,0,777.0,64.0,2.3,16.0,370.0,53.59,41.93
2016,6,20,7,15,803.5,67.5,2.3,16.5,422.0,55.81,43.66
2016,6,20,7,30,830.0,71.0,2.3,17.0,474.0,57.96,45.29
2016,6,20,7,45,850.0,74.0,2.35,18.0,524.0,67.94,53.58
2016,6,20,8,0,870.0,77.0,2.4,19.0,574.0,70.22,55.12
2016,6,20,8,15,885.0,79.5,2.4,19.5,621.5,71.96,56.31
2016,6,20,8,30,900.0,82.0,2.4,20.0,669.0,73.56,57.38
2016,6,20,8,45,911.5,84.0,2.4,20.5,713.0,74.65,58.02
2016,6,20,9,0,923.0,86.0,2.4,21.0,757.0,104.88,59.68
2016,6,20,9,15,932.0,87.5,2.4,21.5,796.5,158.34,85.06
2016,6,20,9,30,941.0,89.0,2.4,22.0,836.0,213.06,123.09
2016,6,20,9,45,939.5,96.0,2.4,22.5,868.0,270.15,169.37
2016,6,20,10,0,938.0,103.0,2.4,23.0,900.0,327.06,217.87
2016,6,20,10,15,943.5,104.0,2.45,23.0,927.5,381.93,265.62
2016,6,20,10,30,949.0,105.0,2.5,23.0,955.0,436.86,313.06
2016,6,20,10,45,953.5,105.5,2.55,23.0,976.5,490.89,358.92
2016,6,20,11,0,958.0,106.0,2.6,23.0,998.0,544.46,403.29
2016,6,20,11,15,960.0,106.5,2.65,23.0,1012.0,596.06,445.07
2016,6,20,11,30,962.0,107.0,2.7,23.0,1026.0,646.58,484.94
2016,6,20,11,45,964.5,106.5,2.75,23.5,1033.0,695.43,521.61
2016,6,20,12,0,967.0,106.0,2.8,24.0,1040.0,742.87,556.28
2016,6,20,12,15,966.5,106.0,2.85,23.5,1039.0,786.97,590.03
2016,6,20,12,30,966.0,106.0,2.9,23.0,1038.0,829.05,620.38
2016,6,20,12,45,963.5,105.5,3.0,23.0,1029.5,866.88,646.55
2016,6,20,13,0,961.0,105.0,3.1,23.0,1021.0,902.08,670.93
2016,6,20,13,15,958.0,104.5,3.15,23.0,1005.0,934.03,692.8
2016,6,20,13,30,955.0,104.0,3.2,23.0,989.0,962.99,712.69
2016,6,20,13,45,950.0,103.0,3.25,23.0,966.0,986.48,729.02
2016,6,20,14,0,945.0,102.0,3.3,23.0,943.0,1006.62,743.27
2016,6,20,14,15,938.5,101.0,3.35,22.5,914.0,1021.9,755.93
2016,6,20,14,30,932.0,100.0,3.4,22.0,885.0,1033.69,766.5
2016,6,20,14,45,922.5,99.5,3.45,22.0,849.5,1039.53,771.87
2016,6,20,15,0,913.0,99.0,3.5,22.0,814.0,1041.86,775.12
2016,6,20,15,15,902.0,97.0,3.5,21.5,773.5,1037.51,775.22
2016,6,20,15,30,891.0,95.0,3.5,21.0,733.0,1029.7,773.22
2016,6,20,15,45,876.0,93.0,3.5,21.0,688.0,1014.49,764.9
2016,6,20,16,0,861.0,91.0,3.5,21.0,643.0,996.11,754.57
2016,6,20,16,15,843.5,88.5,3.45,20.5,595.5,971.62,741.19
2016,6,20,16,30,826.0,86.0,3.4,20.0,548.0,955.89,733.84
2016,6,20,16,45,618.5,122.5,3.35,20.0,450.5,794.64,621.99
2016,6,20,17,0,411.0,159.0,3.3,20.0,353.0,620.41,494.95
2016,6,20,17,15,221.0,149.5,3.15,19.5,252.5,401.94,326.44
2016,6,20,17,30,31.0,140.0,3.0,19.0,152.0,177.1,142.25
2016,6,20,17,45,25.0,120.5,2.95,18.5,129.5,151.64,122.09
2016,6,20,18,0,19.0,101.0,2.9,18.0,107.0,113.62,90.64
2016,6,20,18,15,11.5,82.5,2.85,17.5,85.5,89.59,70.26
2016,6,20,18,30,4.0,64.0,2.8,17.0,64.0,65.5,49.48
2016,6,20,18,45,2.0,46.0,2.8,16.5,46.0,45.88,32.46
2016,6,20,19,0,0.0,28.0,2.8,16.0,28.0,24.84,13.91
2016,6,20,19,15,0.0,14.0,2.85,16.0,14.0,11.54,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,101.0,11.0,1.9,13.0,13.0,9.39,0.0
2016,6,21,5,15,242.5,21.5,1.9,13.5,44.0,17.69,4.19
2016,6,21,5,30,384.0,32.0,1.9,14.0,75.0,26.26,16.66
2016,6,21,5,45,472.0,39.5,1.9,14.5,118.5,31.99,22.44
2016,6,21,6,0,560.0,47.0,1.9,15.0,162.0,37.69,27.82
2016,6,21,6,15,615.5,52.5,1.8,15.5,211.0,41.56,31.41
2016,6,21,6,30,671.0,58.0,1.7,16.0,260.0,49.37,38.34
2016,6,21,6,45,711.0,62.0,1.65,17.0,311.0,52.12,40.56
2016,6,21,7,0,751.0,66.0,1.6,18.0,362.0,54.83,42.68
2016,6,21,7,15,778.5,69.5,1.6,18.5,412.5,56.98,44.32
2016,6,21,7,30,806.0,73.0,1.6,19.0,463.0,59.06,45.87
2016,6,21,7,45,827.5,75.5,1.6,19.5,513.0,68.6,53.81
2016,6,21,8,0,849.0,78.0,1.6,20.0,563.0,70.53,55.15
2016,6,21,8,15,864.5,80.5,1.6,20.5,610.0,72.23,56.3
2016,6,21,8,30,880.0,83.0,1.6,21.0,657.0,73.81,57.34
2016,6,21,8,45,893.0,84.5,1.6,22.0,701.0,74.59,57.6
2016,6,21,9,0,906.0,86.0,1.6,23.0,745.0,103.22,58.58
2016,6,21,9,15,915.0,88.0,1.6,23.5,783.5,156.05,83.25
2016,6,21,9,30,924.0,90.0,1.6,24.0,822.0,210.16,120.31
2016,6,21,9,45,926.0,94.5,1.6,24.5,854.5,265.47,164.39
2016,6,21,10,0,928.0,99.0,1.6,25.0,887.0,320.96,210.96
2016,6,21,10,15,933.5,100.0,1.65,25.0,914.5,375.23,257.52
2016,6,21,10,30,939.0,101.0,1.7,25.0,942.0,429.58,303.74
2016,6,21,10,45,941.5,102.5,1.75,25.5,963.0,482.87,347.61
2016,6,21,11,0,944.0,104.0,1.8,26.0,984.0,535.53,389.7
2016,6,21,11,15,946.5,104.5,1.85,26.0,998.0,586.68,430.22
2016,6,21,11,30,949.0,105.0,1.9,26.0,1012.0,636.82,468.91
2016,6,21,11,45,949.5,106.0,2.0,26.0,1018.5,684.91,505.47
2016,6,21,12,0,950.0,107.0,2.1,26.0,1025.0,731.51,540.2
2016,6,21,12,15,949.5,107.0,2.2,26.0,1024.0,774.93,572.11
2016,6,21,12,30,949.0,107.0,2.3,26.0,1023.0,816.38,600.77
2016,6,21,12,45,944.5,108.5,2.4,26.0,1014.0,853.73,626.2
2016,6,21,13,0,940.0,110.0,2.5,26.0,1005.0,888.47,649.88
2016,6,21,13,15,937.0,109.5,2.6,26.0,990.0,919.92,671.42
2016,6,21,13,30,934.0,109.0,2.7,26.0,975.0,948.43,691.09
2016,6,21,13,45,930.0,108.0,2.85,26.0,953.0,972.47,708.35
2016,6,21,14,0,926.0,107.0,3.0,26.0,931.0,993.28,723.65
2016,6,21,14,15,920.0,105.5,3.05,25.5,902.5,1008.33,735.98
2016,6,21,14,30,914.0,104.0,3.1,25.0,874.0,1019.94,746.3
2016,6,21,14,45,905.5,102.5,3.2,25.0,839.5,1025.6,751.89
2016,6,21,15,0,897.0,101.0,3.3,25.0,805.0,1027.78,755.41
2016,6,21,15,15,887.0,99.0,3.35,24.5,765.5,1024.44,756.56
2016,6,21,15,30,877.0,97.0,3.4,24.0,726.0,1017.7,755.65
2016,6,21,15,45,863.5,95.0,3.45,23.5,682.0,1004.12,750.31
2016,6,21,16,0,850.0,93.0,3.5,23.0,638.0,987.41,742.96
2016,6,21,16,15,833.0,90.0,3.5,22.5,590.5,974.74,738.03
2016,6,21,16,30,816.0,87.0,3.5,22.0,543.0,947.33,722.97
2016,6,21,16,45,794.0,83.5,3.5,22.0,493.5,911.72,700.76
2016,6,21,17,0,772.0,80.0,3.5,22.0,444.0,873.88,676.7
2016,6,21,17,15,742.0,76.0,3.45,21.0,393.5,825.87,647.11
2016,6,21,17,30,712.0,72.0,3.4,20.0,343.0,776.52,615.55
2016,6,21,17,45,671.5,66.5,3.4,19.5,293.0,720.78,577.0
2016,6,21,18,0,631.0,61.0,3.4,19.0,243.0,659.87,532.8
2016,6,21,18,15,571.0,55.0,3.3,18.5,195.0,582.77,473.56
2016,6,21,18,30,511.0,49.0,3.2,18.0,147.0,508.1,413.34
2016,6,21,18,45,417.5,40.0,3.1,17.5,105.0,407.39,329.4
2016,6,21,19,0,324.0,31.0,3.0,17.0,63.0,313.64,241.53
2016,6,21,19,15,162.0,15.5,3.0,16.5,31.5,157.03,23.39
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
