Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,43.0,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,86.0,11.0,3.6,12.0,13.0,9.39,0.0
2016,6,22,5,15,230.0,22.0,3.65,12.5,44.0,18.14,4.15
2016,6,22,5,30,374.0,33.0,3.7,13.0,75.0,27.12,17.42
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,33.23,23.6
2016,6,22,6,0,553.0,49.0,3.8,14.0,163.0,39.29,29.33
2016,6,22,6,15,610.0,55.0,3.8,14.5,212.0,43.48,33.23
2016,6,22,6,30,667.0,61.0,3.8,15.0,261.0,51.86,40.69
2016,6,22,6,45,706.5,65.5,3.8,15.5,312.0,54.89,43.26
2016,6,22,7,0,746.0,70.0,3.8,16.0,363.0,57.89,45.71
2016,6,22,7,15,774.0,74.0,3.75,16.5,414.0,60.29,47.59
2016,6,22,7,30,802.0,78.0,3.7,17.0,465.0,62.62,49.35
2016,6,22,7,45,824.0,80.5,3.65,17.5,515.0,63.71,50.02
2016,6,22,8,0,846.0,83.0,3.6,18.0,565.0,73.72,58.38
2016,6,22,8,15,862.0,85.5,3.55,18.5,612.5,75.36,59.47
2016,6,22,8,30,878.0,88.0,3.5,19.0,660.0,76.87,60.45
2016,6,22,8,45,892.0,89.0,3.5,19.5,704.0,77.3,60.52
2016,6,22,9,0,906.0,90.0,3.5,20.0,748.0,104.8,61.09
2016,6,22,9,15,915.5,92.0,3.45,20.0,787.5,157.74,86.15
2016,6,22,9,30,925.0,94.0,3.4,20.0,827.0,212.0,124.19
2016,6,22,9,45,932.5,95.0,3.35,20.5,860.5,266.34,168.35
2016,6,22,10,0,940.0,96.0,3.3,21.0,894.0,321.38,215.71
2016,6,22,10,15,945.5,97.5,3.3,21.0,922.0,376.6,264.44
2016,6,22,10,30,951.0,99.0,3.3,21.0,950.0,431.91,312.88
2016,6,22,10,45,955.0,99.5,3.3,21.5,971.5,485.77,358.64
2016,6,22,11,0,959.0,100.0,3.3,22.0,993.0,539.12,402.68
2016,6,22,11,15,961.5,100.5,3.3,22.0,1007.5,590.98,445.09
2016,6,22,11,30,964.0,101.0,3.3,22.0,1022.0,641.82,485.58
2016,6,22,11,45,965.0,101.5,3.35,22.0,1029.0,690.5,523.65
2016,6,22,12,0,966.0,102.0,3.4,22.0,1036.0,737.69,559.77
2016,6,22,12,15,966.5,102.0,3.4,22.0,1036.0,782.43,593.19
2016,6,22,12,30,967.0,102.0,3.4,22.0,1036.0,825.23,622.98
2016,6,22,12,45,959.0,106.5,3.4,22.5,1026.5,862.98,647.57
2016,6,22,13,0,951.0,111.0,3.4,23.0,1017.0,897.96,670.08
2016,6,22,13,15,948.5,110.5,3.4,23.0,1002.0,930.28,691.98
2016,6,22,13,30,946.0,110.0,3.4,23.0,987.0,959.66,711.9
2016,6,22,13,45,942.0,109.5,3.45,23.0,965.5,984.59,729.24
2016,6,22,14,0,938.0,109.0,3.5,23.0,944.0,1006.27,744.53
2016,6,22,14,15,932.0,107.5,3.5,22.5,915.0,1021.68,756.91
2016,6,22,14,30,926.0,106.0,3.5,22.0,886.0,1033.6,767.2
2016,6,22,14,45,918.5,104.0,3.5,22.0,851.5,1039.99,772.54
2016,6,22,15,0,911.0,102.0,3.5,22.0,817.0,1042.85,775.74
2016,6,22,15,15,900.5,100.0,3.5,21.5,777.0,1039.17,776.29
2016,6,22,15,30,890.0,98.0,3.5,21.0,737.0,1032.05,774.74
2016,6,22,15,45,877.0,95.5,3.55,21.0,692.5,1018.45,767.88
2016,6,22,16,0,864.0,93.0,3.6,21.0,648.0,1001.64,758.98
2016,6,22,16,15,846.5,90.0,3.6,20.5,599.5,988.41,753.67
2016,6,22,16,30,829.0,87.0,3.6,20.0,551.0,960.39,738.14
2016,6,22,16,45,806.0,83.5,3.65,20.0,500.5,923.65,715.35
2016,6,22,17,0,783.0,80.0,3.7,20.0,450.0,884.67,690.62
2016,6,22,17,15,752.5,76.0,3.7,19.5,399.0,835.98,659.35
2016,6,22,17,30,722.0,72.0,3.7,19.0,348.0,785.94,626.15
2016,6,22,17,45,679.0,67.5,3.75,18.5,296.5,729.14,586.8
2016,6,22,18,0,636.0,63.0,3.8,18.0,245.0,667.26,541.77
2016,6,22,18,15,574.5,56.5,3.8,17.0,197.0,588.0,481.66
2016,6,22,18,30,513.0,50.0,3.8,16.0,149.0,511.23,420.22
2016,6,22,18,45,415.5,41.0,3.8,15.5,106.5,407.33,332.87
2016,6,22,19,0,318.0,32.0,3.8,15.0,64.0,310.56,241.85
2016,6,22,19,15,159.0,16.0,3.8,14.5,32.0,156.13,26.75
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,59.0,5.0,3.3,11.0,6.5,0.0,0.0
2016,6,23,5,0,118.0,10.0,3.4,11.0,13.0,8.54,0.0
2016,6,23,5,15,266.5,20.5,3.4,11.5,45.0,16.89,3.18
2016,6,23,5,30,415.0,31.0,3.4,12.0,77.0,25.53,16.12
2016,6,23,5,45,506.5,37.5,3.45,12.5,121.5,30.51,21.31
2016,6,23,6,0,598.0,44.0,3.5,13.0,166.0,38.65,28.88
2016,6,23,6,15,652.0,49.5,3.5,13.5,215.5,42.96,32.9
2016,6,23,6,30,706.0,55.0,3.5,14.0,265.0,47.23,36.73
2016,6,23,6,45,745.0,58.5,3.55,15.0,317.0,49.71,38.75
2016,6,23,7,0,784.0,62.0,3.6,16.0,369.0,52.18,40.68
2016,6,23,7,15,809.0,65.0,3.5,16.5,420.0,54.08,42.14
2016,6,23,7,30,834.0,68.0,3.4,17.0,471.0,63.52,50.14
2016,6,23,7,45,853.5,70.5,3.35,17.5,520.5,65.64,51.7
2016,6,23,8,0,873.0,73.0,3.3,18.0,570.0,67.64,53.14
2016,6,23,8,15,886.5,75.0,3.25,18.5,616.5,69.1,54.1
2016,6,23,8,30,900.0,77.0,3.2,19.0,663.0,70.43,54.97
2016,6,23,8,45,910.0,78.5,3.15,19.5,705.5,71.28,55.41
2016,6,23,9,0,920.0,80.0,3.1,20.0,748.0,98.5,56.18
2016,6,23,9,15,927.5,82.0,3.05,20.5,786.0,151.85,80.97
2016,6,23,9,30,935.0,84.0,3.0,21.0,824.0,206.32,118.75
2016,6,23,9,45,935.5,88.5,3.0,21.5,855.5,261.87,163.93
2016,6,23,10,0,936.0,93.0,3.0,22.0,887.0,317.44,211.73
2016,6,23,10,15,940.0,94.0,3.05,22.0,913.5,371.6,259.47
2016,6,23,10,30,944.0,95.0,3.1,22.0,940.0,425.68,306.84
2016,6,23,10,45,948.5,94.5,3.2,22.0,960.5,478.64,352.58
2016,6,23,11,0,953.0,94.0,3.3,22.0,981.0,531.12,396.91
2016,6,23,11,15,954.5,94.5,3.4,22.0,994.0,582.08,439.0
2016,6,23,11,30,956.0,95.0,3.5,22.0,1007.0,631.91,479.2
2016,6,23,11,45,957.5,94.5,3.6,22.0,1013.5,679.67,516.96
2016,6,23,12,0,959.0,94.0,3.7,22.0,1020.0,725.94,552.83
2016,6,23,12,15,959.0,94.0,3.8,22.0,1019.5,769.86,586.32
2016,6,23,12,30,959.0,94.0,3.9,22.0,1019.0,811.81,616.08
2016,6,23,12,45,954.5,95.5,4.0,22.0,1010.5,849.3,642.5
2016,6,23,13,0,950.0,97.0,4.1,22.0,1002.0,884.14,667.08
2016,6,23,13,15,947.5,96.5,4.1,22.0,987.0,916.06,689.13
2016,6,23,13,30,945.0,96.0,4.1,22.0,972.0,945.04,709.17
2016,6,23,13,45,943.0,93.5,4.2,22.0,950.5,969.45,726.71
2016,6,23,14,0,941.0,91.0,4.3,22.0,929.0,990.59,742.16
2016,6,23,14,15,934.5,90.0,4.35,21.5,900.5,1005.62,754.8
2016,6,23,14,30,928.0,89.0,4.4,21.0,872.0,1017.17,765.31
2016,6,23,14,45,921.5,87.0,4.45,21.0,837.5,1024.14,771.44
2016,6,23,15,0,915.0,85.0,4.5,21.0,803.0,1027.6,775.57
2016,6,23,15,15,905.0,83.5,4.5,20.5,763.5,1024.61,776.57
2016,6,23,15,30,895.0,82.0,4.5,20.0,724.0,1018.2,775.43
2016,6,23,15,45,881.5,80.0,4.5,20.0,680.0,1004.3,767.77
2016,6,23,16,0,868.0,78.0,4.5,20.0,636.0,987.21,758.04
2016,6,23,16,15,852.0,75.5,4.5,19.5,589.0,963.94,745.53
2016,6,23,16,30,836.0,73.0,4.5,19.0,542.0,937.88,730.99
2016,6,23,16,45,813.0,71.0,4.5,19.0,492.0,903.05,708.61
2016,6,23,17,0,790.0,69.0,4.5,19.0,442.0,876.85,692.22
2016,6,23,17,15,762.0,65.5,4.4,18.5,392.0,831.08,661.76
2016,6,23,17,30,734.0,62.0,4.3,18.0,342.0,783.95,629.59
2016,6,23,17,45,693.0,58.0,4.25,17.5,292.0,723.49,586.6
2016,6,23,18,0,652.0,54.0,4.2,17.0,242.0,663.07,541.88
2016,6,23,18,15,594.5,48.5,4.05,16.5,194.5,587.46,482.81
2016,6,23,18,30,537.0,43.0,3.9,16.0,147.0,520.61,427.84
2016,6,23,18,45,444.5,35.5,3.8,15.5,105.5,421.92,344.48
2016,6,23,19,0,352.0,28.0,3.7,15.0,64.0,330.29,257.58
2016,6,23,19,15,176.0,14.0,3.65,14.5,32.0,164.07,30.98
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,8.54,0.0
2016,6,24,5,15,247.5,20.5,3.1,12.0,43.5,16.87,2.76
2016,6,24,5,30,397.0,31.0,3.1,12.0,75.0,25.49,16.06
2016,6,24,5,45,484.5,39.0,3.15,12.5,119.0,31.68,22.33
2016,6,24,6,0,572.0,47.0,3.2,13.0,163.0,37.81,28.14
2016,6,24,6,15,628.5,52.5,3.1,13.5,212.5,45.38,35.06
2016,6,24,6,30,685.0,58.0,3.0,14.0,262.0,49.55,38.8
2016,6,24,6,45,722.5,63.0,2.9,15.0,313.5,53.08,41.75
2016,6,24,7,0,760.0,68.0,2.8,16.0,365.0,56.53,44.53
2016,6,24,7,15,788.0,71.5,2.65,16.5,416.5,58.64,46.14
2016,6,24,7,30,816.0,75.0,2.5,17.0,468.0,60.69,47.68
2016,6,24,7,45,836.0,78.5,2.35,17.5,518.0,62.54,49.01
2016,6,24,8,0,856.0,82.0,2.2,18.0,568.0,73.25,57.97
2016,6,24,8,15,871.5,84.5,2.1,18.5,616.0,74.91,59.07
2016,6,24,8,30,887.0,87.0,2.0,19.0,664.0,76.44,60.07
2016,6,24,8,45,898.0,89.5,1.95,19.5,707.5,77.74,60.88
2016,6,24,9,0,909.0,92.0,1.9,20.0,751.0,104.32,61.54
2016,6,24,9,15,918.5,94.0,1.85,20.5,790.5,157.44,85.78
2016,6,24,9,30,928.0,96.0,1.8,21.0,830.0,211.89,123.03
2016,6,24,9,45,936.0,96.5,1.8,21.5,864.0,266.21,166.45
2016,6,24,10,0,944.0,97.0,1.8,22.0,898.0,321.28,213.1
2016,6,24,10,15,949.5,98.0,1.8,22.0,926.0,376.43,260.96
2016,6,24,10,30,955.0,99.0,1.8,22.0,954.0,431.65,308.44
2016,6,24,10,45,959.5,99.5,1.85,22.5,975.5,485.97,353.74
2016,6,24,11,0,964.0,100.0,1.9,23.0,997.0,539.84,397.36
2016,6,24,11,15,966.5,100.5,1.95,23.0,1011.5,592.01,439.22
2016,6,24,11,30,969.0,101.0,2.0,23.0,1026.0,643.14,479.19
2016,6,24,11,45,970.0,101.5,2.15,23.5,1033.0,692.12,516.2
2016,6,24,12,0,971.0,102.0,2.3,24.0,1040.0,739.6,551.22
2016,6,24,12,15,971.5,102.0,2.4,24.0,1040.0,784.63,584.58
2016,6,24,12,30,972.0,102.0,2.5,24.0,1040.0,827.72,614.49
2016,6,24,12,45,962.0,107.5,2.6,24.0,1029.5,865.01,640.07
2016,6,24,13,0,952.0,113.0,2.7,24.0,1019.0,899.42,663.72
2016,6,24,13,15,949.5,112.5,2.8,24.0,1004.5,931.92,686.13
2016,6,24,13,30,947.0,112.0,2.9,24.0,990.0,961.48,706.63
2016,6,24,13,45,942.0,111.5,3.0,24.0,967.5,985.67,723.69
2016,6,24,14,0,937.0,111.0,3.1,24.0,945.0,1006.56,738.73
2016,6,24,14,15,931.5,109.5,3.1,24.0,916.5,1022.59,749.92
2016,6,24,14,30,926.0,108.0,3.1,24.0,888.0,1035.16,759.01
2016,6,24,14,45,917.5,106.5,3.15,24.0,853.5,1041.25,764.48
2016,6,24,15,0,909.0,105.0,3.2,24.0,819.0,1043.81,767.87
2016,6,24,15,15,898.5,103.0,3.15,23.5,779.0,1040.3,768.12
2016,6,24,15,30,888.0,101.0,3.1,23.0,739.0,1033.34,766.3
2016,6,24,15,45,874.0,99.0,3.1,23.0,694.0,1019.48,759.02
2016,6,24,16,0,860.0,97.0,3.1,23.0,649.0,1002.45,749.78
2016,6,24,16,15,842.0,94.0,3.1,22.5,601.0,989.08,744.52
2016,6,24,16,30,824.0,91.0,3.1,22.0,553.0,960.72,729.06
2016,6,24,16,45,800.5,87.5,3.1,22.0,502.5,923.66,706.15
2016,6,24,17,0,777.0,84.0,3.1,22.0,452.0,884.34,681.38
2016,6,24,17,15,746.0,80.0,3.05,21.0,400.5,835.32,651.41
2016,6,24,17,30,715.0,76.0,3.0,20.0,349.0,790.99,623.84
2016,6,24,17,45,671.0,70.5,3.0,19.5,297.5,726.72,579.44
2016,6,24,18,0,627.0,65.0,3.0,19.0,246.0,662.78,533.41
2016,6,24,18,15,564.0,58.5,2.9,18.5,197.5,582.5,472.13
2016,6,24,18,30,501.0,52.0,2.8,18.0,149.0,504.73,409.86
2016,6,24,18,45,404.5,42.5,2.7,17.5,106.5,401.23,324.12
2016,6,24,19,0,308.0,33.0,2.6,17.0,64.0,304.71,234.96
2016,6,24,19,15,154.0,16.5,2.6,16.5,32.0,153.99,29.98
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,180.5,16.5,1.4,13.5,36.0,13.26,0.57
2016,6,25,5,30,361.0,33.0,1.4,14.0,72.0,27.16,17.3
2016,6,25,5,45,452.5,41.0,1.4,15.0,115.5,33.24,23.46
2016,6,25,6,0,544.0,49.0,1.4,16.0,159.0,39.3,29.1
2016,6,25,6,15,602.0,55.5,1.35,16.5,208.0,43.87,33.32
2016,6,25,6,30,660.0,62.0,1.3,17.0,257.0,48.38,37.31
2016,6,25,6,45,701.5,66.0,1.3,17.5,308.5,55.31,43.3
2016,6,25,7,0,743.0,70.0,1.3,18.0,360.0,57.91,45.38
2016,6,25,7,15,771.5,74.0,1.3,18.5,411.5,60.32,47.23
2016,6,25,7,30,800.0,78.0,1.3,19.0,463.0,62.65,48.98
2016,6,25,7,45,822.5,81.0,1.35,20.0,513.5,64.1,49.84
2016,6,25,8,0,845.0,84.0,1.4,21.0,564.0,65.47,50.63
2016,6,25,8,15,861.0,86.5,1.45,21.5,611.5,75.99,59.26
2016,6,25,8,30,877.0,89.0,1.5,22.0,659.0,77.49,60.2
2016,6,25,8,45,890.0,91.0,1.55,22.5,703.0,78.48,60.74
2016,6,25,9,0,903.0,93.0,1.6,23.0,747.0,103.65,60.86
2016,6,25,9,15,912.5,94.5,1.65,23.0,786.5,156.15,84.29
2016,6,25,9,30,922.0,96.0,1.7,23.0,826.0,209.97,120.8
2016,6,25,9,45,922.5,101.5,1.75,23.5,858.0,265.58,165.08
2016,6,25,10,0,923.0,107.0,1.8,24.0,890.0,321.23,211.95
2016,6,25,10,15,929.0,108.5,1.9,24.0,918.0,375.87,259.06
2016,6,25,10,30,935.0,110.0,2.0,24.0,946.0,430.67,306.0
2016,6,25,10,45,938.5,111.0,2.1,24.5,967.0,484.03,350.41
2016,6,25,11,0,942.0,112.0,2.2,25.0,988.0,536.88,393.2
2016,6,25,11,15,944.5,112.5,2.25,25.0,1002.5,588.15,434.24
2016,6,25,11,30,947.0,113.0,2.3,25.0,1017.0,638.44,473.47
2016,6,25,11,45,948.0,113.5,2.4,25.0,1024.0,686.64,510.49
2016,6,25,12,0,949.0,114.0,2.5,25.0,1031.0,733.4,545.68
2016,6,25,12,15,949.0,114.0,2.55,25.0,1030.5,777.44,578.02
2016,6,25,12,30,949.0,114.0,2.6,25.0,1030.0,819.57,607.35
2016,6,25,12,45,950.0,112.0,2.7,25.0,1023.0,858.67,634.12
2016,6,25,13,0,951.0,110.0,2.8,25.0,1016.0,895.38,659.25
2016,6,25,13,15,948.5,109.5,2.85,25.0,1001.0,927.81,681.16
2016,6,25,13,30,946.0,109.0,2.9,25.0,986.0,957.3,701.17
2016,6,25,13,45,942.0,108.0,2.95,25.0,964.0,981.86,718.01
2016,6,25,14,0,938.0,107.0,3.0,25.0,942.0,1003.15,732.84
2016,6,25,14,15,932.0,105.5,3.05,25.0,913.5,1018.66,744.04
2016,6,25,14,30,926.0,104.0,3.1,25.0,885.0,1030.68,753.16
2016,6,25,14,45,918.5,102.5,3.15,25.0,850.5,1037.71,759.23
2016,6,25,15,0,911.0,101.0,3.2,25.0,816.0,1041.23,763.22
2016,6,25,15,15,901.0,99.0,3.2,24.5,776.5,1038.18,764.18
2016,6,25,15,30,891.0,97.0,3.2,24.0,737.0,1031.69,763.09
2016,6,25,15,45,878.0,94.5,3.25,24.0,692.5,1018.2,756.47
2016,6,25,16,0,865.0,92.0,3.3,24.0,648.0,1001.49,747.83
2016,6,25,16,15,848.0,89.0,3.25,23.5,600.0,977.09,734.74
2016,6,25,16,30,831.0,86.0,3.2,23.0,552.0,961.38,727.55
2016,6,25,16,45,809.0,82.5,3.2,23.0,502.0,925.71,705.53
2016,6,25,17,0,787.0,79.0,3.2,23.0,452.0,887.73,681.74
2016,6,25,17,15,757.0,75.0,3.15,22.0,400.5,839.52,652.47
2016,6,25,17,30,727.0,71.0,3.1,21.0,349.0,789.93,621.21
2016,6,25,17,45,685.0,66.0,3.05,20.5,298.0,727.29,577.9
2016,6,25,18,0,643.0,61.0,3.0,20.0,247.0,671.15,537.65
2016,6,25,18,15,582.0,55.0,2.85,19.0,198.5,592.82,478.89
2016,6,25,18,30,521.0,49.0,2.7,18.0,150.0,516.95,418.99
2016,6,25,18,45,427.5,40.0,2.6,17.5,107.5,415.76,335.26
2016,6,25,19,0,334.0,31.0,2.5,17.0,65.0,321.48,247.93
2016,6,25,19,15,167.0,15.5,2.55,16.5,32.5,161.2,32.92
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,14.5,34.5,12.84,0.0
2016,6,26,5,30,344.0,32.0,1.9,15.0,69.0,26.25,16.39
2016,6,26,5,45,433.5,40.5,1.9,15.5,111.5,32.76,22.96
2016,6,26,6,0,523.0,49.0,1.9,16.0,154.0,39.2,28.99
2016,6,26,6,15,580.5,55.5,1.8,16.5,202.0,43.74,33.18
2016,6,26,6,30,638.0,62.0,1.7,17.0,250.0,48.21,37.15
2016,6,26,6,45,679.5,66.5,1.6,17.5,300.5,55.52,43.48
2016,6,26,7,0,721.0,71.0,1.5,18.0,351.0,58.47,45.86
2016,6,26,7,15,749.5,74.5,1.45,18.5,401.5,60.44,47.34
2016,6,26,7,30,778.0,78.0,1.4,19.0,452.0,62.36,48.74
2016,6,26,7,45,800.0,81.0,1.4,20.0,501.5,63.77,49.57
2016,6,26,8,0,822.0,84.0,1.4,21.0,551.0,65.11,50.33
2016,6,26,8,15,838.0,87.0,1.4,21.5,597.5,75.9,59.19
2016,6,26,8,30,854.0,90.0,1.4,22.0,644.0,77.67,60.36
2016,6,26,8,45,866.5,92.0,1.45,23.0,687.0,78.62,60.73
2016,6,26,9,0,879.0,94.0,1.5,24.0,730.0,102.13,60.38
2016,6,26,9,15,888.5,96.0,1.55,24.0,768.5,153.65,83.07
2016,6,26,9,30,898.0,98.0,1.6,24.0,807.0,206.49,118.63
2016,6,26,9,45,905.5,99.5,1.7,24.5,840.5,259.75,160.58
2016,6,26,10,0,913.0,101.0,1.8,25.0,874.0,313.73,205.79
2016,6,26,10,15,918.5,102.0,1.85,25.5,901.5,367.28,251.36
2016,6,26,10,30,924.0,103.0,1.9,26.0,929.0,420.93,296.52
2016,6,26,10,45,926.0,105.0,2.0,26.5,949.0,473.68,340.18
2016,6,26,11,0,928.0,107.0,2.1,27.0,969.0,525.81,382.13
2016,6,26,11,15,930.0,107.5,2.15,27.0,983.0,576.06,422.14
2016,6,26,11,30,932.0,108.0,2.2,27.0,997.0,625.3,460.35
2016,6,26,11,45,932.0,109.0,2.3,27.0,1003.5,672.48,496.39
2016,6,26,12,0,932.0,110.0,2.4,27.0,1010.0,718.17,530.6
2016,6,26,12,15,932.0,110.0,2.5,27.0,1009.5,761.42,562.48
2016,6,26,12,30,932.0,110.0,2.6,27.0,1009.0,802.78,591.46
2016,6,26,12,45,921.0,116.0,2.75,27.0,999.0,838.4,616.11
2016,6,26,13,0,910.0,122.0,2.9,27.0,989.0,871.2,638.92
2016,6,26,13,15,907.5,121.0,2.95,27.0,974.0,902.21,659.9
2016,6,26,13,30,905.0,120.0,3.0,27.0,959.0,930.38,679.02
2016,6,26,13,45,900.5,119.0,3.1,27.0,938.0,953.74,695.42
2016,6,26,14,0,896.0,118.0,3.2,27.0,917.0,973.92,709.88
2016,6,26,14,15,890.0,116.5,3.25,26.5,889.0,988.92,722.15
2016,6,26,14,30,884.0,115.0,3.3,26.0,861.0,1000.56,732.45
2016,6,26,14,45,876.0,113.0,3.4,26.0,827.0,1006.33,738.03
2016,6,26,15,0,868.0,111.0,3.5,26.0,793.0,1008.68,741.56
2016,6,26,15,15,857.0,109.0,3.5,25.5,754.0,1004.63,741.77
2016,6,26,15,30,846.0,107.0,3.5,25.0,715.0,997.27,739.99
2016,6,26,15,45,833.0,104.0,3.55,25.0,672.0,995.93,741.28
2016,6,26,16,0,820.0,101.0,3.6,25.0,629.0,978.94,732.17
2016,6,26,16,15,802.5,98.0,3.55,24.5,582.5,954.38,718.84
2016,6,26,16,30,785.0,95.0,3.5,24.0,536.0,927.05,703.56
2016,6,26,16,45,763.5,90.5,3.5,24.0,487.0,891.33,681.29
2016,6,26,17,0,742.0,86.0,3.5,24.0,438.0,853.39,657.17
2016,6,26,17,15,711.5,81.5,3.4,23.5,388.0,804.99,625.84
2016,6,26,17,30,681.0,77.0,3.3,23.0,338.0,761.53,597.27
2016,6,26,17,45,642.0,71.0,3.25,22.5,288.5,701.98,556.02
2016,6,26,18,0,603.0,65.0,3.2,22.0,239.0,642.54,513.2
2016,6,26,18,15,542.5,58.0,3.05,21.0,192.0,564.47,454.58
2016,6,26,18,30,482.0,51.0,2.9,20.0,145.0,488.87,394.93
2016,6,26,18,45,395.5,41.5,2.8,19.5,104.0,393.67,316.09
2016,6,26,19,0,309.0,32.0,2.7,19.0,63.0,304.85,233.65
2016,6,26,19,15,154.5,16.0,2.7,18.5,31.5,153.8,31.37
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,16.0,2.15,15.5,34.0,12.85,0.0
2016,6,27,5,30,339.0,32.0,2.1,16.0,68.0,26.27,16.27
2016,6,27,5,45,427.0,40.5,2.1,16.5,110.0,32.76,22.83
2016,6,27,6,0,515.0,49.0,2.1,17.0,152.0,39.18,28.84
2016,6,27,6,15,573.0,55.0,2.0,17.5,199.5,43.31,32.66
2016,6,27,6,30,631.0,61.0,1.9,18.0,247.0,47.41,36.29
2016,6,27,6,45,672.0,65.5,1.8,19.0,297.0,54.66,42.45
2016,6,27,7,0,713.0,70.0,1.7,20.0,347.0,57.62,44.75
2016,6,27,7,15,742.5,74.0,1.65,20.5,397.5,60.0,46.57
2016,6,27,7,30,772.0,78.0,1.6,21.0,448.0,62.3,48.29
2016,6,27,7,45,794.5,81.5,1.6,22.0,497.5,64.06,49.41
2016,6,27,8,0,817.0,85.0,1.6,23.0,547.0,65.73,50.44
2016,6,27,8,15,834.0,87.5,1.65,23.5,594.0,76.15,58.92
2016,6,27,8,30,851.0,90.0,1.7,24.0,641.0,77.62,59.83
2016,6,27,8,45,865.0,92.0,1.75,24.5,685.0,78.6,60.35
2016,6,27,9,0,879.0,94.0,1.8,25.0,729.0,101.09,59.89
2016,6,27,9,15,889.0,96.0,1.85,25.5,768.0,152.66,82.05
2016,6,27,9,30,899.0,98.0,1.9,26.0,807.0,205.62,117.11
2016,6,27,9,45,895.0,106.0,1.95,26.5,838.0,260.65,160.49
2016,6,27,10,0,891.0,114.0,2.0,27.0,869.0,315.26,206.09
2016,6,27,10,15,897.5,115.5,2.05,27.0,896.5,368.45,251.4
2016,6,27,10,30,904.0,117.0,2.1,27.0,924.0,421.88,296.62
2016,6,27,10,45,909.0,117.5,2.2,27.5,945.5,474.04,339.61
2016,6,27,11,0,914.0,118.0,2.3,28.0,967.0,525.88,381.18
2016,6,27,11,15,916.5,119.0,2.4,28.0,981.5,576.25,421.34
2016,6,27,11,30,919.0,120.0,2.5,28.0,996.0,625.7,459.83
2016,6,27,11,45,921.0,120.0,2.6,28.0,1003.5,673.03,495.94
2016,6,27,12,0,923.0,120.0,2.7,28.0,1011.0,719.06,530.37
2016,6,27,12,15,923.0,120.0,2.8,28.0,1011.0,762.19,562.15
2016,6,27,12,30,923.0,120.0,2.9,28.0,1011.0,803.48,591.36
2016,6,27,12,45,926.5,116.0,3.0,28.0,1004.5,842.14,617.71
2016,6,27,13,0,930.0,112.0,3.1,28.0,998.0,878.54,642.51
2016,6,27,13,15,927.5,111.5,3.15,28.0,983.5,910.42,663.98
2016,6,27,13,30,925.0,111.0,3.2,28.0,969.0,939.44,683.6
2016,6,27,13,45,921.5,109.5,3.3,28.0,947.5,963.56,700.43
2016,6,27,14,0,918.0,108.0,3.4,28.0,926.0,984.48,715.3
2016,6,27,14,15,912.0,106.5,3.45,27.5,898.0,999.7,727.7
2016,6,27,14,30,906.0,105.0,3.5,27.0,870.0,1011.5,738.09
2016,6,27,14,45,900.0,102.5,3.6,27.0,836.5,1018.8,744.63
2016,6,27,15,0,894.0,100.0,3.7,27.0,803.0,1022.63,749.09
2016,6,27,15,15,884.0,98.0,3.75,26.5,764.0,1019.53,750.32
2016,6,27,15,30,874.0,96.0,3.8,26.0,725.0,1013.04,749.5
2016,6,27,15,45,863.0,93.0,3.85,26.0,681.5,1001.06,743.69
2016,6,27,16,0,852.0,90.0,3.9,26.0,638.0,985.87,735.86
2016,6,27,16,15,835.5,87.0,3.9,25.5,591.0,962.09,723.4
2016,6,27,16,30,819.0,84.0,3.9,25.0,544.0,946.99,716.85
2016,6,27,16,45,799.0,80.5,3.9,25.0,495.0,913.49,696.11
2016,6,27,17,0,779.0,77.0,3.9,25.0,446.0,877.69,673.6
2016,6,27,17,15,750.0,73.0,3.8,24.0,395.5,830.65,644.72
2016,6,27,17,30,721.0,69.0,3.7,23.0,345.0,782.23,613.93
2016,6,27,17,45,682.0,64.0,3.6,22.5,295.0,722.51,572.44
2016,6,27,18,0,643.0,59.0,3.5,22.0,245.0,668.68,533.68
2016,6,27,18,15,585.0,53.0,3.35,21.0,197.5,592.87,476.96
2016,6,27,18,30,527.0,47.0,3.2,20.0,150.0,519.41,419.06
2016,6,27,18,45,437.5,38.5,3.1,19.5,107.5,421.71,338.28
2016,6,27,19,0,348.0,30.0,3.0,19.0,65.0,330.66,253.75
2016,6,27,19,15,174.0,15.0,2.95,18.5,32.5,165.21,34.25
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,174.5,16.0,2.2,14.5,34.5,12.87,0.0
2016,6,28,5,30,349.0,32.0,2.1,15.0,69.0,26.33,16.35
2016,6,28,5,45,437.0,40.5,2.05,15.5,111.5,32.83,22.99
2016,6,28,6,0,525.0,49.0,2.0,16.0,154.0,39.26,29.03
2016,6,28,6,15,583.5,55.5,1.9,16.5,202.0,43.81,33.24
2016,6,28,6,30,642.0,62.0,1.8,17.0,250.0,48.29,37.22
2016,6,28,6,45,682.5,66.5,1.7,17.5,300.5,55.6,43.55
2016,6,28,7,0,723.0,71.0,1.6,18.0,351.0,58.54,45.93
2016,6,28,7,15,752.0,75.0,1.55,18.5,402.0,60.9,47.75
2016,6,28,7,30,781.0,79.0,1.5,19.0,453.0,63.18,49.46
2016,6,28,7,45,804.0,82.0,1.5,20.0,503.0,64.58,50.27
2016,6,28,8,0,827.0,85.0,1.5,21.0,553.0,65.92,51.03
2016,6,28,8,15,844.0,87.5,1.5,21.5,600.0,76.34,59.57
2016,6,28,8,30,861.0,90.0,1.5,22.0,647.0,77.82,60.5
2016,6,28,8,45,875.0,92.0,1.55,23.0,691.0,78.82,60.91
2016,6,28,9,0,889.0,94.0,1.6,24.0,735.0,100.44,60.04
2016,6,28,9,15,899.0,95.5,1.65,24.0,774.5,152.26,82.06
2016,6,28,9,30,909.0,97.0,1.7,24.0,814.0,205.45,117.45
2016,6,28,9,45,914.5,100.0,1.75,24.5,848.0,259.86,160.18
2016,6,28,10,0,920.0,103.0,1.8,25.0,882.0,314.83,206.12
2016,6,28,10,15,926.0,104.5,1.85,25.0,910.0,369.31,252.87
2016,6,28,10,30,932.0,106.0,1.9,25.0,938.0,423.97,299.46
2016,6,28,10,45,935.5,107.5,2.0,25.5,959.5,477.54,343.89
2016,6,28,11,0,939.0,109.0,2.1,26.0,981.0,530.62,386.72
2016,6,28,11,15,942.0,109.5,2.15,26.0,995.5,582.06,427.74
2016,6,28,11,30,945.0,110.0,2.2,26.0,1010.0,632.57,467.0
2016,6,28,11,45,946.0,110.5,2.3,26.0,1017.5,680.74,503.87
2016,6,28,12,0,947.0,111.0,2.4,26.0,1025.0,727.46,538.92
2016,6,28,12,15,947.0,111.0,2.45,26.0,1025.0,771.47,571.12
2016,6,28,12,30,947.0,111.0,2.5,26.0,1025.0,813.56,600.33
2016,6,28,12,45,940.0,115.0,2.6,26.0,1016.0,851.37,626.13
2016,6,28,13,0,933.0,119.0,2.7,26.0,1007.0,886.53,650.15
2016,6,28,13,15,930.5,118.5,2.75,26.0,992.5,918.76,671.86
2016,6,28,13,30,928.0,118.0,2.8,26.0,978.0,948.12,691.7
2016,6,28,13,45,925.5,116.0,2.85,26.0,957.0,973.04,708.71
2016,6,28,14,0,923.0,114.0,2.9,26.0,936.0,994.75,723.74
2016,6,28,14,15,917.5,112.5,2.95,25.5,908.0,1010.78,736.68
2016,6,28,14,30,912.0,111.0,3.0,25.0,880.0,1023.39,747.63
2016,6,28,14,45,906.0,108.0,3.05,25.0,846.5,1030.47,753.71
2016,6,28,15,0,900.0,105.0,3.1,25.0,813.0,1034.02,757.71
2016,6,28,15,15,890.0,103.0,3.1,24.5,773.5,1031.15,758.77
2016,6,28,15,30,880.0,101.0,3.1,24.0,734.0,1024.86,757.79
2016,6,28,15,45,868.5,98.0,3.1,24.0,690.5,1012.56,751.53
2016,6,28,16,0,857.0,95.0,3.1,24.0,647.0,997.02,743.27
2016,6,28,16,15,840.5,92.0,3.05,23.5,599.5,985.23,738.64
2016,6,28,16,30,824.0,89.0,3.0,23.0,552.0,958.52,723.95
2016,6,28,16,45,803.5,85.0,3.0,23.0,502.5,923.89,702.82
2016,6,28,17,0,783.0,81.0,3.0,23.0,453.0,886.91,679.81
2016,6,28,17,15,753.5,77.0,2.95,22.5,401.5,839.32,649.8
2016,6,28,17,30,724.0,73.0,2.9,22.0,350.0,790.29,617.93
2016,6,28,17,45,684.5,67.5,2.9,21.5,299.5,735.34,580.82
2016,6,28,18,0,645.0,62.0,2.9,21.0,249.0,674.96,537.95
2016,6,28,18,15,584.5,56.0,2.85,20.0,200.5,596.94,480.2
2016,6,28,18,30,524.0,50.0,2.8,19.0,152.0,521.28,421.03
2016,6,28,18,45,431.5,41.0,2.75,18.5,109.0,420.58,338.05
2016,6,28,19,0,339.0,32.0,2.7,18.0,66.0,326.55,251.15
2016,6,28,19,15,169.5,16.0,2.8,17.5,33.0,164.02,33.7
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,12.5,33.5,13.73,0.0
2016,6,29,5,30,315.0,34.0,2.6,13.0,67.0,28.05,17.87
2016,6,29,5,45,411.5,43.5,2.6,13.5,110.0,35.33,25.35
2016,6,29,6,0,508.0,53.0,2.6,14.0,153.0,42.52,32.14
2016,6,29,6,15,570.0,59.5,2.55,14.5,202.0,46.93,36.28
2016,6,29,6,30,632.0,66.0,2.5,15.0,251.0,51.31,40.2
2016,6,29,6,45,673.5,71.5,2.5,16.0,302.0,54.68,43.0
2016,6,29,7,0,715.0,77.0,2.5,17.0,353.0,57.97,45.62
2016,6,29,7,15,745.5,81.5,2.45,17.5,404.5,65.81,52.24
2016,6,29,7,30,776.0,86.0,2.4,18.0,456.0,68.3,54.1
2016,6,29,7,45,798.0,90.0,2.4,18.5,506.5,70.2,55.44
2016,6,29,8,0,820.0,94.0,2.4,19.0,557.0,71.99,56.68
2016,6,29,8,15,837.5,97.0,2.4,19.5,604.5,72.93,57.17
2016,6,29,8,30,855.0,100.0,2.4,20.0,652.0,73.77,57.59
2016,6,29,8,45,867.0,103.0,2.4,20.5,696.0,85.16,66.93
2016,6,29,9,0,879.0,106.0,2.4,21.0,740.0,105.92,66.03
2016,6,29,9,15,889.5,108.0,2.4,21.0,779.5,157.73,88.1
2016,6,29,9,30,900.0,110.0,2.4,21.0,819.0,210.97,123.81
2016,6,29,9,45,907.5,112.5,2.45,21.5,853.5,265.16,166.78
2016,6,29,10,0,915.0,115.0,2.5,22.0,888.0,320.1,213.25
2016,6,29,10,15,921.0,116.0,2.55,22.0,916.0,374.18,260.42
2016,6,29,10,30,927.0,117.0,2.6,22.0,944.0,428.41,307.5
2016,6,29,10,45,931.5,118.0,2.65,22.5,966.0,481.98,352.6
2016,6,29,11,0,936.0,119.0,2.7,23.0,988.0,535.17,396.13
2016,6,29,11,15,938.5,119.5,2.7,23.0,1002.5,586.39,437.61
2016,6,29,11,30,941.0,120.0,2.7,23.0,1017.0,636.65,477.23
2016,6,29,11,45,942.5,120.5,2.75,23.5,1024.0,685.17,513.77
2016,6,29,12,0,944.0,121.0,2.8,24.0,1031.0,732.32,548.32
2016,6,29,12,15,944.0,121.0,2.85,24.0,1031.0,776.47,581.04
2016,6,29,12,30,944.0,121.0,2.9,24.0,1031.0,818.74,611.06
2016,6,29,12,45,942.0,120.5,2.95,24.0,1023.5,856.92,637.1
2016,6,29,13,0,940.0,120.0,3.0,24.0,1016.0,892.59,661.39
2016,6,29,13,15,937.5,119.5,3.0,24.0,1001.0,925.14,683.2
2016,6,29,13,30,935.0,119.0,3.0,24.0,986.0,954.79,703.07
2016,6,29,13,45,931.0,117.5,3.05,24.0,964.0,979.08,719.82
2016,6,29,14,0,927.0,116.0,3.1,24.0,942.0,1000.09,734.55
2016,6,29,14,15,921.0,114.5,3.1,23.5,913.5,1015.84,747.01
2016,6,29,14,30,915.0,113.0,3.1,23.0,885.0,1028.13,757.41
2016,6,29,14,45,907.0,111.0,3.1,23.0,850.5,1034.43,762.61
2016,6,29,15,0,899.0,109.0,3.1,23.0,816.0,1037.21,765.7
2016,6,29,15,15,888.5,107.0,3.1,22.5,776.5,1033.98,766.53
2016,6,29,15,30,878.0,105.0,3.1,22.0,737.0,1027.32,765.31
2016,6,29,15,45,864.5,102.5,3.1,22.0,692.5,1013.72,758.14
2016,6,29,16,0,851.0,100.0,3.1,22.0,648.0,1009.17,757.19
2016,6,29,16,15,833.5,97.0,3.1,21.5,600.0,984.5,744.19
2016,6,29,16,30,816.0,94.0,3.1,21.0,552.0,956.94,729.28
2016,6,29,16,45,792.5,90.5,3.1,21.0,502.0,920.16,706.44
2016,6,29,17,0,769.0,87.0,3.1,21.0,452.0,881.11,681.72
2016,6,29,17,15,738.0,82.5,3.1,20.5,400.5,831.72,650.39
2016,6,29,17,30,707.0,78.0,3.1,20.0,349.0,787.38,621.79
2016,6,29,17,45,662.5,72.5,3.15,19.5,297.5,722.94,577.38
2016,6,29,18,0,618.0,67.0,3.2,19.0,246.0,658.81,531.26
2016,6,29,18,15,555.0,60.0,3.15,18.0,197.5,578.08,470.49
2016,6,29,18,30,492.0,53.0,3.1,17.0,149.0,499.84,408.41
2016,6,29,18,45,392.0,43.5,3.1,16.5,106.5,393.81,320.22
2016,6,29,19,0,292.0,34.0,3.1,16.0,64.0,294.87,228.78
2016,6,29,19,15,146.0,17.0,3.1,15.5,32.0,149.85,29.77
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,120.5,18.0,1.75,13.5,30.5,14.01,0.0
2016,6,30,5,30,241.0,36.0,1.7,14.0,61.0,27.84,17.55
2016,6,30,5,45,333.0,48.0,1.7,15.0,102.0,36.92,26.56
2016,6,30,6,0,425.0,60.0,1.7,16.0,143.0,48.04,36.72
2016,6,30,6,15,489.5,68.5,1.6,16.5,190.5,53.75,41.98
2016,6,30,6,30,554.0,77.0,1.5,17.0,238.0,59.34,46.94
2016,6,30,6,45,600.5,83.5,1.4,17.5,288.5,63.07,50.1
2016,6,30,7,0,647.0,90.0,1.3,18.0,339.0,66.72,53.07
2016,6,30,7,15,680.5,95.5,1.25,18.5,390.0,69.37,55.1
2016,6,30,7,30,714.0,101.0,1.2,19.0,441.0,71.91,56.98
2016,6,30,7,45,741.0,105.0,1.2,19.5,491.0,73.24,57.8
2016,6,30,8,0,768.0,109.0,1.2,20.0,541.0,81.72,64.71
2016,6,30,8,15,787.0,112.5,1.15,20.5,588.5,82.56,65.06
2016,6,30,8,30,806.0,116.0,1.1,21.0,636.0,83.3,65.35
2016,6,30,8,45,821.0,119.0,1.1,21.5,680.0,83.55,65.23
2016,6,30,9,0,836.0,122.0,1.1,22.0,724.0,101.88,63.72
2016,6,30,9,15,847.5,125.0,1.15,22.5,763.5,152.85,85.25
2016,6,30,9,30,859.0,128.0,1.2,23.0,803.0,205.55,119.87
2016,6,30,9,45,875.0,125.5,1.25,23.5,839.5,265.29,165.86
2016,6,30,10,0,891.0,123.0,1.3,24.0,876.0,317.76,209.07
2016,6,30,10,15,897.5,124.5,1.4,24.0,904.0,371.14,254.7
2016,6,30,10,30,904.0,126.0,1.5,24.0,932.0,424.76,300.33
2016,6,30,10,45,908.0,127.5,1.6,24.5,953.5,477.39,343.83
2016,6,30,11,0,912.0,129.0,1.7,25.0,975.0,529.63,385.84
2016,6,30,11,15,914.5,130.0,1.8,25.0,989.5,580.17,426.26
2016,6,30,11,30,917.0,131.0,1.9,25.0,1004.0,629.82,465.01
2016,6,30,11,45,918.0,131.5,2.05,25.0,1011.0,677.13,501.51
2016,6,30,12,0,919.0,132.0,2.2,25.0,1018.0,723.1,536.32
2016,6,30,12,15,919.0,132.0,2.3,25.0,1018.0,766.46,568.4
2016,6,30,12,30,919.0,132.0,2.4,25.0,1018.0,808.02,598.32
2016,6,30,12,45,915.0,133.0,2.5,25.0,1009.5,845.21,623.81
2016,6,30,13,0,911.0,134.0,2.6,25.0,1001.0,879.91,647.63
2016,6,30,13,15,907.5,133.0,2.65,25.0,986.0,910.64,668.43
2016,6,30,13,30,904.0,132.0,2.7,25.0,971.0,938.47,687.35
2016,6,30,13,45,901.0,129.5,2.75,25.0,949.0,962.33,703.75
2016,6,30,14,0,898.0,127.0,2.8,25.0,927.0,983.01,718.18
2016,6,30,14,15,891.5,125.5,2.85,25.0,898.5,998.02,729.07
2016,6,30,14,30,885.0,124.0,2.9,25.0,870.0,1009.65,737.94
2016,6,30,14,45,878.0,121.0,2.95,25.0,836.0,1015.83,743.44
2016,6,30,15,0,871.0,118.0,3.0,25.0,802.0,1018.55,746.89
2016,6,30,15,15,859.5,115.5,3.0,24.5,762.5,1013.83,746.7
2016,6,30,15,30,848.0,113.0,3.0,24.0,723.0,1018.56,752.93
2016,6,30,15,45,835.0,109.5,3.05,24.0,679.0,1004.43,745.78
2016,6,30,16,0,822.0,106.0,3.1,24.0,635.0,987.06,736.7
2016,6,30,16,15,803.0,103.0,3.1,23.5,587.5,961.17,722.94
2016,6,30,16,30,784.0,100.0,3.1,23.0,540.0,932.49,707.21
2016,6,30,16,45,760.0,95.5,3.1,23.0,490.5,894.47,683.49
2016,6,30,17,0,736.0,91.0,3.1,23.0,441.0,854.26,657.93
2016,6,30,17,15,704.0,86.5,3.05,22.5,390.0,811.07,630.67
2016,6,30,17,30,672.0,82.0,3.0,22.0,339.0,760.81,597.48
2016,6,30,17,45,628.0,76.0,2.95,21.5,289.0,697.05,553.2
2016,6,30,18,0,584.0,70.0,2.9,21.0,239.0,633.62,507.36
2016,6,30,18,15,520.5,62.5,2.8,20.0,191.5,552.83,446.69
2016,6,30,18,30,457.0,55.0,2.7,19.0,144.0,474.57,384.9
2016,6,30,18,45,363.5,44.5,2.65,18.5,102.5,373.49,301.21
2016,6,30,19,0,270.0,34.0,2.6,18.0,61.0,279.27,214.5
2016,6,30,19,15,135.0,17.0,2.7,17.5,30.5,137.32,25.02
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,119.0,17.5,2.3,14.5,29.5,13.62,0.0
2016,7,1,5,30,238.0,35.0,2.3,15.0,59.0,27.09,16.75
2016,7,1,5,45,331.0,46.0,2.35,15.5,99.5,37.26,26.76
2016,7,1,6,0,424.0,57.0,2.4,16.0,140.0,45.51,34.47
2016,7,1,6,15,488.0,65.5,2.35,16.0,187.0,51.31,39.91
2016,7,1,6,30,552.0,74.0,2.3,16.0,234.0,56.98,45.05
2016,7,1,6,45,597.0,80.5,2.25,16.5,283.5,60.79,48.3
2016,7,1,7,0,642.0,87.0,2.2,17.0,333.0,64.49,51.35
2016,7,1,7,15,675.0,92.0,2.1,17.5,383.0,66.86,53.15
2016,7,1,7,30,708.0,97.0,2.0,18.0,433.0,69.13,54.83
2016,7,1,7,45,734.0,101.0,1.95,18.5,482.5,70.54,55.74
2016,7,1,8,0,760.0,105.0,1.9,19.0,532.0,78.79,62.5
2016,7,1,8,15,779.0,108.5,1.85,19.5,579.0,79.72,62.95
2016,7,1,8,30,798.0,112.0,1.8,20.0,626.0,80.56,63.34
2016,7,1,8,45,813.5,114.5,1.8,20.5,669.5,80.6,63.06
2016,7,1,9,0,829.0,117.0,1.8,21.0,713.0,97.35,61.19
2016,7,1,9,15,840.5,119.5,1.85,21.0,752.5,147.6,82.29
2016,7,1,9,30,852.0,122.0,1.9,21.0,792.0,208.68,123.98
2016,7,1,9,45,861.5,124.0,1.95,21.0,826.0,260.53,164.92
2016,7,1,10,0,871.0,126.0,2.0,21.0,860.0,313.34,209.71
2016,7,1,10,15,877.5,127.5,2.0,21.0,888.5,365.7,255.18
2016,7,1,10,30,884.0,129.0,2.0,21.0,917.0,418.31,300.62
2016,7,1,10,45,889.5,130.0,2.05,21.5,938.5,470.25,344.21
2016,7,1,11,0,895.0,131.0,2.1,22.0,960.0,521.97,386.43
2016,7,1,11,15,898.0,131.5,2.15,22.0,975.0,571.64,426.72
2016,7,1,11,30,901.0,132.0,2.2,22.0,990.0,620.48,465.36
2016,7,1,11,45,903.0,132.0,2.25,22.0,997.5,667.36,501.63
2016,7,1,12,0,905.0,132.0,2.3,22.0,1005.0,712.98,536.18
2016,7,1,12,15,905.0,132.0,2.35,22.0,1005.0,755.78,568.02
2016,7,1,12,30,905.0,132.0,2.4,22.0,1005.0,796.8,597.76
2016,7,1,12,45,897.0,136.0,2.45,22.0,995.5,832.78,622.43
2016,7,1,13,0,889.0,140.0,2.5,22.0,986.0,866.15,645.3
2016,7,1,13,15,885.5,139.5,2.55,22.0,971.5,896.8,666.33
2016,7,1,13,30,882.0,139.0,2.6,22.0,957.0,924.63,685.51
2016,7,1,13,45,878.5,136.5,2.65,22.0,935.5,947.69,701.58
2016,7,1,14,0,875.0,134.0,2.7,22.0,914.0,967.61,715.7
2016,7,1,14,15,868.5,132.5,2.7,22.0,886.0,982.38,726.12
2016,7,1,14,30,862.0,131.0,2.7,22.0,858.0,993.84,734.53
2016,7,1,14,45,854.0,128.0,2.75,22.0,824.0,998.95,739.38
2016,7,1,15,0,846.0,125.0,2.8,22.0,790.0,1013.8,750.88
2016,7,1,15,15,834.0,122.5,2.8,21.5,751.0,1008.67,750.27
2016,7,1,15,30,822.0,120.0,2.8,21.0,712.0,1000.16,747.73
2016,7,1,15,45,808.0,116.5,2.8,21.0,668.5,985.16,739.56
2016,7,1,16,0,794.0,113.0,2.8,21.0,625.0,966.99,729.4
2016,7,1,16,15,774.5,109.5,2.8,20.5,578.0,940.27,714.84
2016,7,1,16,30,755.0,106.0,2.8,20.0,531.0,910.81,698.32
2016,7,1,16,45,731.0,101.5,2.8,20.0,481.5,879.67,679.11
2016,7,1,17,0,707.0,97.0,2.8,20.0,432.0,840.41,653.88
2016,7,1,17,15,673.5,91.5,2.75,19.5,382.0,789.11,620.42
2016,7,1,17,30,640.0,86.0,2.7,19.0,332.0,736.82,585.32
2016,7,1,17,45,596.0,79.5,2.7,19.0,282.5,673.23,539.73
2016,7,1,18,0,552.0,73.0,2.7,19.0,233.0,610.0,492.72
2016,7,1,18,15,488.0,65.0,2.65,18.5,186.0,529.07,430.58
2016,7,1,18,30,424.0,57.0,2.6,18.0,139.0,450.72,367.58
2016,7,1,18,45,330.5,46.0,2.55,17.5,99.0,350.16,283.49
2016,7,1,19,0,237.0,35.0,2.5,17.0,59.0,256.75,197.56
2016,7,1,19,15,118.5,17.5,2.5,16.5,29.5,127.34,21.11
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
