Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.5,29.0,13.62,0.0
2016,7,2,5,30,235.0,35.0,2.2,13.0,58.0,27.08,16.82
2016,7,2,5,45,331.5,45.5,2.25,13.5,98.5,36.87,26.64
2016,7,2,6,0,428.0,56.0,2.3,14.0,139.0,44.73,34.07
2016,7,2,6,15,492.0,64.5,2.3,14.0,186.0,50.56,39.57
2016,7,2,6,30,556.0,73.0,2.3,14.0,233.0,56.27,44.78
2016,7,2,6,45,602.5,79.0,2.3,14.5,283.0,59.74,47.77
2016,7,2,7,0,649.0,85.0,2.3,15.0,333.0,63.14,50.58
2016,7,2,7,15,682.0,90.0,2.3,15.5,383.0,65.57,52.46
2016,7,2,7,30,715.0,95.0,2.3,16.0,433.0,67.91,54.22
2016,7,2,7,45,740.5,98.5,2.3,16.5,482.5,75.61,60.61
2016,7,2,8,0,766.0,102.0,2.3,17.0,532.0,76.81,61.31
2016,7,2,8,15,785.0,105.5,2.3,17.0,579.5,77.84,61.99
2016,7,2,8,30,804.0,109.0,2.3,17.0,627.0,78.76,62.59
2016,7,2,8,45,819.5,111.5,2.3,17.5,670.5,78.88,62.38
2016,7,2,9,0,835.0,114.0,2.3,18.0,714.0,94.55,60.37
2016,7,2,9,15,846.5,116.5,2.3,18.0,753.5,155.16,89.51
2016,7,2,9,30,858.0,119.0,2.3,18.0,793.0,206.65,123.75
2016,7,2,9,45,855.0,128.0,2.3,18.5,824.0,260.48,166.9
2016,7,2,10,0,852.0,137.0,2.3,19.0,855.0,314.03,212.67
2016,7,2,10,15,859.0,138.5,2.3,19.0,883.5,365.67,257.89
2016,7,2,10,30,866.0,140.0,2.3,19.0,912.0,417.65,303.2
2016,7,2,10,45,871.0,141.5,2.35,19.5,933.5,468.94,346.69
2016,7,2,11,0,876.0,143.0,2.4,20.0,955.0,519.99,388.83
2016,7,2,11,15,879.5,144.0,2.4,20.0,970.0,569.52,429.25
2016,7,2,11,30,883.0,145.0,2.4,20.0,985.0,618.33,468.04
2016,7,2,11,45,884.0,145.5,2.45,20.0,992.0,664.37,504.06
2016,7,2,12,0,885.0,146.0,2.5,20.0,999.0,709.15,538.36
2016,7,2,12,15,885.0,146.5,2.5,20.0,999.5,751.81,570.15
2016,7,2,12,30,885.0,147.0,2.5,20.0,1000.0,792.8,600.13
2016,7,2,12,45,891.0,141.5,2.55,20.5,994.5,831.84,626.14
2016,7,2,13,0,897.0,136.0,2.6,21.0,989.0,868.84,650.38
2016,7,2,13,15,894.0,135.0,2.6,20.5,974.5,899.69,672.51
2016,7,2,13,30,891.0,134.0,2.6,20.0,960.0,927.7,692.83
2016,7,2,13,45,886.5,133.0,2.65,20.0,938.5,951.38,709.43
2016,7,2,14,0,882.0,132.0,2.7,20.0,917.0,971.92,724.07
2016,7,2,14,15,875.0,130.5,2.7,20.0,889.0,986.36,734.33
2016,7,2,14,30,868.0,129.0,2.7,20.0,861.0,997.44,742.55
2016,7,2,14,45,859.0,127.0,2.7,20.0,827.0,1002.66,747.05
2016,7,2,15,0,850.0,125.0,2.7,20.0,793.0,1017.63,758.23
2016,7,2,15,15,838.0,122.5,2.7,19.5,753.5,1012.59,757.66
2016,7,2,15,30,826.0,120.0,2.7,19.0,714.0,1004.13,755.15
2016,7,2,15,45,810.0,117.0,2.7,19.0,670.0,987.72,746.0
2016,7,2,16,0,794.0,114.0,2.7,19.0,626.0,968.15,734.86
2016,7,2,16,15,774.5,110.5,2.65,18.5,578.5,941.46,719.83
2016,7,2,16,30,755.0,107.0,2.6,18.0,531.0,912.03,702.83
2016,7,2,16,45,728.5,103.0,2.6,18.0,481.5,879.27,682.44
2016,7,2,17,0,702.0,99.0,2.6,18.0,432.0,838.32,655.94
2016,7,2,17,15,668.5,93.5,2.55,17.5,381.5,787.14,622.41
2016,7,2,17,30,635.0,88.0,2.5,17.0,331.0,734.96,587.22
2016,7,2,17,45,587.5,81.5,2.5,17.0,281.5,668.34,539.16
2016,7,2,18,0,540.0,75.0,2.5,17.0,232.0,602.26,489.73
2016,7,2,18,15,476.5,66.5,2.45,16.5,185.0,521.43,427.27
2016,7,2,18,30,413.0,58.0,2.4,16.0,138.0,443.15,363.91
2016,7,2,18,45,321.5,46.5,2.35,15.5,98.0,341.39,278.31
2016,7,2,19,0,230.0,35.0,2.3,15.0,58.0,251.94,194.96
2016,7,2,19,15,115.0,17.5,2.3,14.5,29.0,124.97,18.57
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.0,16.5,2.1,11.5,29.0,12.87,0.0
2016,7,3,5,30,250.0,33.0,2.2,12.0,58.0,25.62,15.58
2016,7,3,5,45,346.0,43.5,2.3,12.5,98.5,35.23,25.29
2016,7,3,6,0,442.0,54.0,2.4,13.0,139.0,43.16,32.8
2016,7,3,6,15,505.5,62.0,2.4,13.5,186.0,48.66,37.95
2016,7,3,6,30,569.0,70.0,2.4,14.0,233.0,54.05,42.81
2016,7,3,6,45,614.0,76.0,2.4,14.5,283.0,57.62,45.89
2016,7,3,7,0,659.0,82.0,2.4,15.0,333.0,61.1,48.78
2016,7,3,7,15,691.5,87.0,2.35,15.0,383.5,63.62,50.86
2016,7,3,7,30,724.0,92.0,2.3,15.0,434.0,66.05,52.81
2016,7,3,7,45,748.0,96.0,2.25,15.5,483.5,73.94,59.41
2016,7,3,8,0,772.0,100.0,2.2,16.0,533.0,75.55,60.47
2016,7,3,8,15,791.0,103.5,2.2,16.5,580.0,76.63,61.08
2016,7,3,8,30,810.0,107.0,2.2,17.0,627.0,77.61,61.61
2016,7,3,8,45,825.0,109.5,2.2,17.5,670.5,77.78,61.45
2016,7,3,9,0,840.0,112.0,2.2,18.0,714.0,92.28,59.3
2016,7,3,9,15,851.0,114.0,2.2,18.0,753.5,152.93,87.84
2016,7,3,9,30,862.0,116.0,2.2,18.0,793.0,204.27,121.72
2016,7,3,9,45,883.0,111.0,2.25,18.5,830.0,254.65,161.13
2016,7,3,10,0,904.0,106.0,2.3,19.0,867.0,307.03,205.43
2016,7,3,10,15,910.5,107.0,2.3,19.0,895.5,360.66,252.67
2016,7,3,10,30,917.0,108.0,2.3,19.0,924.0,414.52,299.89
2016,7,3,10,45,921.5,109.0,2.35,19.0,945.5,467.58,345.81
2016,7,3,11,0,926.0,110.0,2.4,19.0,967.0,520.27,390.35
2016,7,3,11,15,929.0,110.5,2.45,19.0,982.0,571.28,432.48
2016,7,3,11,30,932.0,111.0,2.5,19.0,997.0,621.38,472.82
2016,7,3,11,45,933.0,111.5,2.55,19.5,1004.5,669.18,509.51
2016,7,3,12,0,934.0,112.0,2.6,20.0,1012.0,715.56,544.15
2016,7,3,12,15,934.5,112.0,2.6,20.0,1012.5,759.61,577.07
2016,7,3,12,30,935.0,112.0,2.6,20.0,1013.0,801.83,607.16
2016,7,3,12,45,919.5,121.0,2.65,20.0,1001.5,836.93,631.46
2016,7,3,13,0,904.0,130.0,2.7,20.0,990.0,868.97,653.67
2016,7,3,13,15,901.0,129.5,2.7,20.0,975.5,900.37,675.05
2016,7,3,13,30,898.0,129.0,2.7,20.0,961.0,928.95,694.5
2016,7,3,13,45,893.5,127.5,2.75,20.0,939.5,952.26,710.88
2016,7,3,14,0,889.0,126.0,2.8,20.0,918.0,972.39,725.26
2016,7,3,14,15,882.5,124.5,2.8,19.5,890.0,987.35,737.3
2016,7,3,14,30,876.0,123.0,2.8,19.0,862.0,998.94,747.31
2016,7,3,14,45,867.5,121.0,2.8,19.0,828.0,1004.66,752.17
2016,7,3,15,0,859.0,119.0,2.8,19.0,794.0,1006.97,754.97
2016,7,3,15,15,848.0,116.5,2.75,19.0,755.0,1002.83,753.19
2016,7,3,15,30,837.0,114.0,2.7,19.0,716.0,1008.23,757.99
2016,7,3,15,45,822.5,111.0,2.7,19.0,672.0,993.31,749.73
2016,7,3,16,0,808.0,108.0,2.7,19.0,628.0,975.2,739.6
2016,7,3,16,15,789.0,104.5,2.7,18.5,581.0,948.92,725.32
2016,7,3,16,30,770.0,101.0,2.7,18.0,534.0,919.87,709.06
2016,7,3,16,45,745.5,97.0,2.7,18.0,484.5,882.25,685.26
2016,7,3,17,0,721.0,93.0,2.7,18.0,435.0,848.77,664.1
2016,7,3,17,15,688.5,88.0,2.65,17.5,384.5,798.83,631.46
2016,7,3,17,30,656.0,83.0,2.6,17.0,334.0,747.84,597.21
2016,7,3,17,45,612.5,76.5,2.6,16.5,284.5,684.31,552.58
2016,7,3,18,0,569.0,70.0,2.6,16.0,235.0,621.13,506.32
2016,7,3,18,15,506.5,62.0,2.55,15.5,188.0,541.03,444.34
2016,7,3,18,30,444.0,54.0,2.5,15.0,141.0,463.51,381.47
2016,7,3,18,45,353.0,43.5,2.5,15.0,100.0,364.85,297.93
2016,7,3,19,0,262.0,33.0,2.5,15.0,59.0,273.01,211.37
2016,7,3,19,15,131.0,16.5,2.5,14.5,29.5,133.48,17.06
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,135.5,16.0,2.3,12.0,29.0,12.96,0.0
2016,7,4,5,30,271.0,32.0,2.4,12.0,58.0,26.36,16.07
2016,7,4,5,45,370.0,41.5,2.55,12.5,99.0,33.64,23.87
2016,7,4,6,0,469.0,51.0,2.7,13.0,140.0,40.83,30.72
2016,7,4,6,15,531.5,58.0,2.65,13.5,187.5,45.64,35.25
2016,7,4,6,30,594.0,65.0,2.6,14.0,235.0,50.39,39.54
2016,7,4,6,45,297.0,80.5,2.6,14.5,165.5,57.63,45.9
2016,7,4,7,0,0.0,96.0,2.6,15.0,96.0,77.66,63.41
2016,7,4,7,15,10.0,132.0,2.55,15.0,137.0,104.17,86.41
2016,7,4,7,30,20.0,168.0,2.5,15.0,178.0,129.79,108.3
2016,7,4,7,45,51.5,202.5,2.45,15.5,231.0,145.93,121.53
2016,7,4,8,0,83.0,237.0,2.4,16.0,284.0,167.0,138.74
2016,7,4,8,15,184.5,254.5,2.35,16.0,370.0,170.16,140.91
2016,7,4,8,30,286.0,272.0,2.3,16.0,456.0,169.64,140.04
2016,7,4,8,45,216.0,302.0,2.3,16.5,446.5,194.96,160.52
2016,7,4,9,0,146.0,332.0,2.3,17.0,437.0,211.78,164.29
2016,7,4,9,15,516.0,217.5,2.3,17.0,617.0,170.27,114.18
2016,7,4,9,30,886.0,103.0,2.3,17.0,797.0,198.68,116.76
2016,7,4,9,45,878.5,113.5,2.35,17.5,827.0,254.1,161.49
2016,7,4,10,0,871.0,124.0,2.4,18.0,857.0,308.75,208.62
2016,7,4,10,15,877.5,126.0,2.4,18.0,885.0,361.49,255.08
2016,7,4,10,30,884.0,128.0,2.4,18.0,913.0,414.51,301.61
2016,7,4,10,45,887.5,130.0,2.45,18.5,934.5,466.38,345.98
2016,7,4,11,0,891.0,132.0,2.5,19.0,956.0,517.84,388.81
2016,7,4,11,15,894.0,132.5,2.5,19.0,970.5,567.46,429.67
2016,7,4,11,30,897.0,133.0,2.5,19.0,985.0,616.26,468.79
2016,7,4,11,45,896.5,134.5,2.55,19.5,992.0,662.64,504.38
2016,7,4,12,0,896.0,136.0,2.6,20.0,999.0,707.61,537.96
2016,7,4,12,15,896.0,136.0,2.6,20.0,999.0,750.25,569.87
2016,7,4,12,30,896.0,136.0,2.6,20.0,999.0,791.14,599.84
2016,7,4,12,45,905.0,128.5,2.65,20.0,994.0,831.05,627.52
2016,7,4,13,0,914.0,121.0,2.7,20.0,989.0,868.94,653.71
2016,7,4,13,15,910.5,120.0,2.7,20.0,974.5,899.6,674.54
2016,7,4,13,30,907.0,119.0,2.7,20.0,960.0,927.34,693.44
2016,7,4,13,45,902.5,118.0,2.7,20.0,938.5,951.14,709.73
2016,7,4,14,0,898.0,117.0,2.7,20.0,917.0,971.75,723.98
2016,7,4,14,15,891.5,115.5,2.7,19.5,888.5,986.69,735.97
2016,7,4,14,30,885.0,114.0,2.7,19.0,860.0,998.25,745.94
2016,7,4,14,45,877.0,112.0,2.7,19.0,826.0,1004.4,751.07
2016,7,4,15,0,869.0,110.0,2.7,19.0,792.0,1007.12,754.13
2016,7,4,15,15,858.0,107.5,2.7,18.5,753.0,1002.86,754.17
2016,7,4,15,30,847.0,105.0,2.7,18.0,714.0,995.25,752.16
2016,7,4,15,45,834.5,102.0,2.75,18.0,670.5,994.58,754.06
2016,7,4,16,0,822.0,99.0,2.8,18.0,627.0,978.38,745.49
2016,7,4,16,15,803.5,95.5,2.75,17.5,580.5,952.45,730.93
2016,7,4,16,30,785.0,92.0,2.7,17.0,534.0,923.74,714.41
2016,7,4,16,45,763.5,88.0,2.7,17.0,485.0,888.87,692.49
2016,7,4,17,0,742.0,84.0,2.7,17.0,436.0,851.77,668.7
2016,7,4,17,15,711.0,79.5,2.7,16.5,385.5,803.08,637.25
2016,7,4,17,30,680.0,75.0,2.7,16.0,335.0,759.03,608.28
2016,7,4,17,45,639.0,69.0,2.7,16.0,285.5,697.81,564.19
2016,7,4,18,0,598.0,63.0,2.7,16.0,236.0,636.83,518.63
2016,7,4,18,15,537.5,56.5,2.65,15.5,189.0,559.65,459.03
2016,7,4,18,30,477.0,50.0,2.6,15.0,142.0,484.94,398.45
2016,7,4,18,45,386.5,40.5,2.55,14.5,101.0,386.85,315.98
2016,7,4,19,0,296.0,31.0,2.5,14.0,60.0,295.56,229.44
2016,7,4,19,15,148.0,15.5,2.5,13.5,30.0,148.37,15.38
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,2.65,12.5,28.0,12.49,0.0
2016,7,5,5,30,254.0,32.0,2.7,13.0,56.0,26.37,15.86
2016,7,5,5,45,350.5,42.5,2.75,13.5,97.0,34.48,24.47
2016,7,5,6,0,447.0,53.0,2.8,14.0,138.0,42.44,32.0
2016,7,5,6,15,512.0,60.5,2.75,14.0,185.0,47.58,36.89
2016,7,5,6,30,577.0,68.0,2.7,14.0,232.0,52.64,41.54
2016,7,5,6,45,288.5,78.5,2.65,14.5,160.5,56.21,44.64
2016,7,5,7,0,0.0,89.0,2.6,15.0,89.0,72.52,58.88
2016,7,5,7,15,0.0,112.0,2.55,15.5,112.0,89.98,73.88
2016,7,5,7,30,0.0,135.0,2.5,16.0,135.0,107.16,88.37
2016,7,5,7,45,5.5,160.0,2.45,16.5,163.0,125.51,103.65
2016,7,5,8,0,11.0,185.0,2.4,17.0,191.0,143.59,118.45
2016,7,5,8,15,37.5,228.5,2.35,17.0,252.0,162.95,134.38
2016,7,5,8,30,64.0,272.0,2.3,17.0,313.0,188.17,155.02
2016,7,5,8,45,111.5,302.0,2.3,17.5,379.5,192.88,158.15
2016,7,5,9,0,159.0,332.0,2.3,18.0,446.0,211.8,163.7
2016,7,5,9,15,516.0,222.5,2.35,18.0,621.0,172.24,115.52
2016,7,5,9,30,873.0,113.0,2.4,18.0,796.0,201.61,119.27
2016,7,5,9,45,883.5,114.0,2.45,18.5,831.0,254.18,160.69
2016,7,5,10,0,894.0,115.0,2.5,19.0,866.0,307.82,206.26
2016,7,5,10,15,900.5,116.0,2.55,19.0,894.5,361.1,253.24
2016,7,5,10,30,907.0,117.0,2.6,19.0,923.0,414.62,300.33
2016,7,5,10,45,912.5,118.0,2.65,19.5,945.5,467.78,345.74
2016,7,5,11,0,918.0,119.0,2.7,20.0,968.0,520.7,389.73
2016,7,5,11,15,921.5,120.0,2.75,20.0,983.5,572.14,432.16
2016,7,5,11,30,925.0,121.0,2.8,20.0,999.0,622.78,472.88
2016,7,5,11,45,927.0,121.0,2.85,20.0,1007.0,670.79,510.69
2016,7,5,12,0,929.0,121.0,2.9,20.0,1015.0,717.48,546.67
2016,7,5,12,15,929.5,121.0,2.95,20.0,1016.0,761.62,580.09
2016,7,5,12,30,930.0,121.0,3.0,20.0,1017.0,803.96,611.05
2016,7,5,12,45,925.0,123.5,3.05,20.0,1009.0,842.02,637.55
2016,7,5,13,0,920.0,126.0,3.1,20.0,1001.0,877.56,662.25
2016,7,5,13,15,918.0,125.0,3.1,20.0,987.0,909.91,684.39
2016,7,5,13,30,916.0,124.0,3.1,20.0,973.0,939.42,704.6
2016,7,5,13,45,914.5,121.5,3.1,20.0,952.5,965.0,722.17
2016,7,5,14,0,913.0,119.0,3.1,20.0,932.0,987.43,737.71
2016,7,5,14,15,907.0,117.5,3.1,20.0,904.0,1003.29,748.97
2016,7,5,14,30,901.0,116.0,3.1,20.0,876.0,1015.72,758.13
2016,7,5,14,45,895.5,113.0,3.15,20.0,842.5,1023.63,764.89
2016,7,5,15,0,890.0,110.0,3.2,20.0,809.0,1028.06,769.53
2016,7,5,15,15,879.0,108.0,3.2,19.5,769.0,1024.56,770.13
2016,7,5,15,30,868.0,106.0,3.2,19.0,729.0,1017.65,768.65
2016,7,5,15,45,855.5,103.0,3.25,19.0,685.5,1004.76,762.23
2016,7,5,16,0,843.0,100.0,3.3,19.0,642.0,1000.9,762.11
2016,7,5,16,15,824.5,96.5,3.35,18.5,594.0,974.87,748.24
2016,7,5,16,30,806.0,93.0,3.4,18.0,546.0,945.96,732.4
2016,7,5,16,45,782.0,89.5,3.45,18.0,495.5,909.01,709.26
2016,7,5,17,0,758.0,86.0,3.5,18.0,445.0,869.81,684.17
2016,7,5,17,15,493.5,116.0,3.55,17.5,339.5,639.66,517.64
2016,7,5,17,30,229.0,146.0,3.6,17.0,234.0,405.8,334.12
2016,7,5,17,45,207.0,128.0,3.65,16.5,199.0,361.28,300.14
2016,7,5,18,0,185.0,110.0,3.7,16.0,164.0,317.09,264.56
2016,7,5,18,15,329.0,81.5,3.65,15.5,154.0,413.93,346.17
2016,7,5,18,30,473.0,53.0,3.6,15.0,144.0,485.58,401.83
2016,7,5,18,45,373.0,43.0,3.55,14.5,102.0,379.6,311.53
2016,7,5,19,0,273.0,33.0,3.5,14.0,60.0,280.97,218.3
2016,7,5,19,15,136.5,16.5,3.45,13.5,30.0,137.05,8.93
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.0,2.75,12.0,28.0,12.14,0.0
2016,7,6,5,30,279.0,30.0,2.7,12.0,56.0,24.69,14.42
2016,7,6,5,45,376.0,39.0,2.7,12.5,96.5,31.6,22.03
2016,7,6,6,0,473.0,48.0,2.7,13.0,137.0,38.43,28.56
2016,7,6,6,15,535.5,55.0,2.55,13.5,183.5,43.34,33.19
2016,7,6,6,30,598.0,62.0,2.4,14.0,230.0,48.18,37.57
2016,7,6,6,45,313.5,99.5,2.3,14.5,189.0,70.82,57.6
2016,7,6,7,0,29.0,137.0,2.2,15.0,148.0,102.45,85.16
2016,7,6,7,15,74.0,166.0,2.1,15.5,199.5,121.86,101.55
2016,7,6,7,30,119.0,195.0,2.0,16.0,251.0,135.25,112.5
2016,7,6,7,45,455.5,141.0,1.9,16.5,389.5,94.06,76.51
2016,7,6,8,0,792.0,87.0,1.8,17.0,528.0,66.97,52.79
2016,7,6,8,15,810.0,90.0,1.75,17.0,575.0,68.06,53.59
2016,7,6,8,30,828.0,93.0,1.7,17.0,622.0,79.14,62.93
2016,7,6,8,45,842.0,95.0,1.7,17.5,665.5,80.08,63.41
2016,7,6,9,0,856.0,97.0,1.7,18.0,709.0,91.09,60.84
2016,7,6,9,15,866.5,99.0,1.75,18.5,748.0,141.63,78.99
2016,7,6,9,30,877.0,101.0,1.8,19.0,787.0,193.62,112.27
2016,7,6,9,45,885.0,103.0,1.85,19.5,821.0,246.4,153.58
2016,7,6,10,0,893.0,105.0,1.9,20.0,855.0,300.01,198.9
2016,7,6,10,15,899.0,106.5,1.95,20.0,883.0,353.31,245.56
2016,7,6,10,30,905.0,108.0,2.0,20.0,911.0,406.81,292.27
2016,7,6,10,45,910.0,108.5,2.15,20.5,932.5,459.23,337.03
2016,7,6,11,0,915.0,109.0,2.3,21.0,954.0,511.34,380.43
2016,7,6,11,15,917.5,109.5,2.4,21.0,968.5,561.66,421.95
2016,7,6,11,30,920.0,110.0,2.5,21.0,983.0,611.04,461.74
2016,7,6,11,45,922.5,109.5,2.65,21.0,991.0,658.58,499.47
2016,7,6,12,0,925.0,109.0,2.8,21.0,999.0,704.81,535.49
2016,7,6,12,15,925.0,109.0,2.9,21.0,999.0,748.2,568.56
2016,7,6,12,30,925.0,109.0,3.0,21.0,999.0,789.73,598.94
2016,7,6,12,45,915.0,114.0,3.15,21.0,989.0,825.55,624.45
2016,7,6,13,0,905.0,119.0,3.3,21.0,979.0,858.6,648.07
2016,7,6,13,15,902.0,118.5,3.4,20.5,965.0,889.87,671.5
2016,7,6,13,30,899.0,118.0,3.5,20.0,951.0,918.32,693.11
2016,7,6,13,45,897.0,115.5,3.6,20.0,930.0,942.83,710.84
2016,7,6,14,0,895.0,113.0,3.7,20.0,909.0,964.22,726.56
2016,7,6,14,15,889.0,111.5,3.7,20.0,881.5,979.56,737.67
2016,7,6,14,30,883.0,110.0,3.7,20.0,854.0,991.55,746.68
2016,7,6,14,45,674.5,199.5,3.75,20.0,755.0,916.43,696.65
2016,7,6,15,0,466.0,289.0,3.8,20.0,656.0,805.64,616.7
2016,7,6,15,15,460.5,275.0,3.8,19.5,622.0,794.65,612.33
2016,7,6,15,30,455.0,261.0,3.8,19.0,588.0,781.15,605.52
2016,7,6,15,45,387.5,263.5,3.8,19.0,530.0,698.35,546.15
2016,7,6,16,0,320.0,266.0,3.8,19.0,472.0,637.14,501.31
2016,7,6,16,15,559.5,176.0,3.75,18.5,503.0,798.61,628.73
2016,7,6,16,30,799.0,86.0,3.7,18.0,534.0,930.05,724.67
2016,7,6,16,45,779.5,81.5,3.7,18.0,485.5,896.3,701.92
2016,7,6,17,0,760.0,77.0,3.7,18.0,437.0,860.23,678.53
2016,7,6,17,15,730.0,73.0,3.7,17.5,387.0,812.83,647.63
2016,7,6,17,30,700.0,69.0,3.7,17.0,337.0,764.11,614.86
2016,7,6,17,45,660.5,64.0,3.7,16.5,287.5,704.61,572.66
2016,7,6,18,0,621.0,59.0,3.7,16.0,238.0,651.17,533.31
2016,7,6,18,15,561.0,53.0,3.6,15.5,190.5,574.46,473.3
2016,7,6,18,30,501.0,47.0,3.5,15.0,143.0,500.23,412.4
2016,7,6,18,45,409.5,38.0,3.45,15.0,102.0,401.25,327.9
2016,7,6,19,0,318.0,29.0,3.4,15.0,61.0,309.27,239.03
2016,7,6,19,15,159.0,14.5,3.35,14.5,30.5,153.61,3.94
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,12.0,27.5,11.31,0.0
2016,7,7,5,30,300.0,28.0,3.1,12.0,55.0,23.01,12.91
2016,7,7,5,45,394.5,36.5,3.1,12.5,95.5,29.57,20.23
2016,7,7,6,0,489.0,45.0,3.1,13.0,136.0,36.07,26.45
2016,7,7,6,15,550.0,51.0,3.0,13.5,182.5,40.29,30.46
2016,7,7,6,30,611.0,57.0,2.9,14.0,229.0,44.48,34.26
2016,7,7,6,45,351.5,102.5,2.85,14.5,206.0,73.27,59.78
2016,7,7,7,0,92.0,148.0,2.8,15.0,183.0,109.59,91.44
2016,7,7,7,15,95.0,170.5,2.8,15.5,211.0,124.62,104.02
2016,7,7,7,30,98.0,193.0,2.8,16.0,239.0,139.33,116.13
2016,7,7,7,45,169.0,213.0,2.8,16.5,303.0,146.67,121.76
2016,7,7,8,0,240.0,233.0,2.8,17.0,367.0,150.89,124.7
2016,7,7,8,15,148.5,250.0,2.8,17.0,335.0,167.17,138.04
2016,7,7,8,30,57.0,267.0,2.8,17.0,303.0,185.35,152.84
2016,7,7,8,45,63.5,290.0,2.85,17.5,333.0,198.65,163.16
2016,7,7,9,0,70.0,313.0,2.9,18.0,363.0,213.17,166.19
2016,7,7,9,15,217.0,324.0,2.95,18.0,491.5,227.76,170.37
2016,7,7,9,30,364.0,335.0,3.0,18.0,620.0,258.49,185.88
2016,7,7,9,45,628.5,219.0,3.1,18.5,736.0,252.61,169.97
2016,7,7,10,0,893.0,103.0,3.2,19.0,852.0,297.5,198.56
2016,7,7,10,15,899.0,104.0,3.25,19.0,880.0,350.48,245.66
2016,7,7,10,30,905.0,105.0,3.3,19.0,908.0,403.66,292.88
2016,7,7,10,45,910.5,105.5,3.35,19.0,930.0,456.3,339.0
2016,7,7,11,0,916.0,106.0,3.4,19.0,952.0,508.67,383.88
2016,7,7,11,15,919.0,106.5,3.4,19.0,966.5,559.3,426.24
2016,7,7,11,30,922.0,107.0,3.4,19.0,981.0,609.04,466.8
2016,7,7,11,45,924.5,106.5,3.4,19.0,989.0,656.67,504.76
2016,7,7,12,0,927.0,106.0,3.4,19.0,997.0,702.98,540.85
2016,7,7,12,15,927.0,106.0,3.4,19.0,997.5,746.44,574.06
2016,7,7,12,30,927.0,106.0,3.4,19.0,998.0,788.03,604.4
2016,7,7,12,45,919.5,110.0,3.4,19.5,989.0,825.05,629.07
2016,7,7,13,0,912.0,114.0,3.4,20.0,980.0,859.42,651.71
2016,7,7,13,15,909.0,113.0,3.35,20.0,965.5,890.39,672.85
2016,7,7,13,30,906.0,112.0,3.3,20.0,951.0,918.48,691.96
2016,7,7,13,45,904.0,110.0,3.3,20.0,930.5,943.53,709.35
2016,7,7,14,0,902.0,108.0,3.3,20.0,910.0,965.47,724.69
2016,7,7,14,15,550.0,257.5,3.3,20.0,742.5,819.62,622.68
2016,7,7,14,30,198.0,407.0,3.3,20.0,575.0,601.64,459.62
2016,7,7,14,45,309.5,357.5,3.3,20.0,607.0,690.54,529.28
2016,7,7,15,0,421.0,308.0,3.3,20.0,639.0,779.75,596.33
2016,7,7,15,15,381.5,305.5,3.3,19.5,593.5,726.47,559.78
2016,7,7,15,30,342.0,303.0,3.3,19.0,548.0,691.18,536.13
2016,7,7,15,45,321.0,287.0,3.35,19.0,506.0,657.8,513.37
2016,7,7,16,0,300.0,271.0,3.4,19.0,464.0,622.78,489.11
2016,7,7,16,15,195.0,255.0,3.45,18.5,377.0,479.39,381.56
2016,7,7,16,30,90.0,239.0,3.5,18.0,290.0,338.04,271.14
2016,7,7,16,45,65.0,210.0,3.6,18.0,245.0,282.81,227.97
2016,7,7,17,0,40.0,181.0,3.7,18.0,200.0,227.42,183.47
2016,7,7,17,15,32.5,159.5,3.75,17.5,174.0,198.39,160.64
2016,7,7,17,30,25.0,138.0,3.8,17.0,148.0,169.14,137.1
2016,7,7,17,45,20.0,119.0,3.9,16.5,126.0,131.52,106.22
2016,7,7,18,0,15.0,100.0,4.0,16.0,104.0,109.13,87.51
2016,7,7,18,15,260.5,72.5,3.9,15.5,123.0,344.36,289.6
2016,7,7,18,30,506.0,45.0,3.8,15.0,142.0,501.48,415.0
2016,7,7,18,45,419.0,36.5,3.75,14.5,101.5,406.47,332.91
2016,7,7,19,0,332.0,28.0,3.7,14.0,61.0,318.15,246.42
2016,7,7,19,15,166.0,14.0,3.6,13.5,30.5,157.16,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,3.1,12.5,27.0,10.06,0.0
2016,7,8,5,30,327.0,25.0,3.1,13.0,54.0,20.48,10.66
2016,7,8,5,45,418.5,32.5,3.15,13.5,94.0,26.32,17.28
2016,7,8,6,0,510.0,40.0,3.2,14.0,134.0,32.14,22.85
2016,7,8,6,15,568.0,45.5,3.15,14.5,180.0,39.28,29.42
2016,7,8,6,30,626.0,51.0,3.1,15.0,226.0,43.57,33.3
2016,7,8,6,45,313.0,79.0,3.05,15.5,166.5,56.87,45.05
2016,7,8,7,0,0.0,107.0,3.0,16.0,107.0,85.41,69.98
2016,7,8,7,15,9.5,136.5,2.9,16.5,141.0,107.07,88.47
2016,7,8,7,30,19.0,166.0,2.8,17.0,175.0,128.27,106.24
2016,7,8,7,45,48.0,199.5,2.75,17.5,225.5,143.99,119.05
2016,7,8,8,0,77.0,233.0,2.7,18.0,276.0,164.55,135.75
2016,7,8,8,15,113.5,259.5,2.65,18.5,329.0,171.41,140.75
2016,7,8,8,30,150.0,286.0,2.6,19.0,382.0,185.67,151.88
2016,7,8,8,45,504.5,185.0,2.6,19.5,539.0,112.84,90.47
2016,7,8,9,0,859.0,84.0,2.6,20.0,696.0,80.71,63.14
2016,7,8,9,15,869.0,86.0,2.6,20.0,734.5,131.23,70.98
2016,7,8,9,30,879.0,88.0,2.6,20.0,773.0,183.17,103.88
2016,7,8,9,45,886.0,90.0,2.6,20.5,806.5,235.77,144.95
2016,7,8,10,0,893.0,92.0,2.6,21.0,840.0,289.09,190.15
2016,7,8,10,15,899.0,93.0,2.65,21.0,868.0,341.96,236.69
2016,7,8,10,30,905.0,94.0,2.7,21.0,896.0,395.04,283.38
2016,7,8,10,45,909.0,95.5,2.8,21.5,917.5,447.64,328.47
2016,7,8,11,0,913.0,97.0,2.9,22.0,939.0,499.85,372.09
2016,7,8,11,15,916.0,97.5,2.95,22.0,954.0,550.23,413.78
2016,7,8,11,30,919.0,98.0,3.0,22.0,969.0,599.72,453.73
2016,7,8,11,45,922.0,97.5,3.05,22.0,977.0,647.38,491.36
2016,7,8,12,0,925.0,97.0,3.1,22.0,985.0,693.77,527.2
2016,7,8,12,15,925.5,97.0,3.15,22.0,986.0,737.34,560.27
2016,7,8,12,30,926.0,97.0,3.2,22.0,987.0,779.06,590.36
2016,7,8,12,45,920.0,100.5,3.25,22.0,979.0,816.65,616.56
2016,7,8,13,0,914.0,104.0,3.3,22.0,971.0,851.68,640.93
2016,7,8,13,15,911.5,103.0,3.35,22.0,957.0,882.89,662.66
2016,7,8,13,30,909.0,102.0,3.4,22.0,943.0,911.26,682.49
2016,7,8,13,45,907.0,100.0,3.45,22.0,923.0,936.13,700.0
2016,7,8,14,0,905.0,98.0,3.5,22.0,903.0,957.88,715.51
2016,7,8,14,15,899.0,97.0,3.5,22.0,875.5,973.61,726.76
2016,7,8,14,30,893.0,96.0,3.5,22.0,848.0,985.99,735.94
2016,7,8,14,45,887.0,94.0,3.55,22.0,815.0,993.91,742.64
2016,7,8,15,0,881.0,92.0,3.6,22.0,782.0,998.43,747.26
2016,7,8,15,15,871.0,90.0,3.6,21.5,744.0,995.5,748.16
2016,7,8,15,30,861.0,88.0,3.6,21.0,706.0,989.22,747.0
2016,7,8,15,45,849.0,85.5,3.65,21.0,663.0,977.03,740.88
2016,7,8,16,0,837.0,83.0,3.7,21.0,620.0,961.69,732.72
2016,7,8,16,15,820.0,80.5,3.65,20.5,574.0,938.32,719.83
2016,7,8,16,30,803.0,78.0,3.6,20.0,528.0,912.23,705.01
2016,7,8,16,45,783.0,74.5,3.55,20.0,479.5,890.43,691.77
2016,7,8,17,0,763.0,71.0,3.5,20.0,431.0,855.12,668.74
2016,7,8,17,15,734.0,67.5,3.4,19.5,381.5,809.31,638.76
2016,7,8,17,30,705.0,64.0,3.3,19.0,332.0,762.18,607.02
2016,7,8,17,45,666.5,59.0,3.25,18.5,283.0,703.53,565.77
2016,7,8,18,0,628.0,54.0,3.2,18.0,234.0,644.81,522.74
2016,7,8,18,15,570.0,48.5,3.1,17.5,187.0,575.38,469.02
2016,7,8,18,30,512.0,43.0,3.0,17.0,140.0,503.4,410.52
2016,7,8,18,45,424.0,35.0,2.95,16.5,99.5,408.17,330.46
2016,7,8,19,0,336.0,27.0,2.9,16.0,59.0,319.8,244.45
2016,7,8,19,15,168.0,13.5,2.9,15.5,29.5,157.28,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.0,12.0,2.1,14.0,26.5,9.66,0.0
2016,7,9,5,30,334.0,24.0,2.1,14.0,53.0,19.67,9.8
2016,7,9,5,45,425.0,31.5,2.15,14.5,93.0,25.55,16.51
2016,7,9,6,0,516.0,39.0,2.2,15.0,133.0,31.39,22.09
2016,7,9,6,15,574.0,44.0,2.25,15.5,179.0,38.07,28.22
2016,7,9,6,30,632.0,49.0,2.3,16.0,225.0,41.99,31.77
2016,7,9,6,45,670.5,53.5,2.4,16.5,273.5,45.31,34.65
2016,7,9,7,0,709.0,58.0,2.5,17.0,322.0,48.56,37.39
2016,7,9,7,15,737.5,61.5,2.55,17.5,371.5,50.88,39.23
2016,7,9,7,30,766.0,65.0,2.6,18.0,421.0,53.13,40.97
2016,7,9,7,45,786.5,68.0,2.65,18.5,469.0,62.89,49.2
2016,7,9,8,0,807.0,71.0,2.7,19.0,517.0,65.24,50.94
2016,7,9,8,15,824.0,73.5,2.7,19.0,563.0,67.08,52.34
2016,7,9,8,30,841.0,76.0,2.7,19.0,609.0,68.79,53.63
2016,7,9,8,45,853.5,78.0,2.75,19.5,652.0,69.99,54.38
2016,7,9,9,0,866.0,80.0,2.8,20.0,695.0,77.07,60.12
2016,7,9,9,15,876.0,81.5,2.85,20.0,734.0,127.64,68.28
2016,7,9,9,30,886.0,83.0,2.9,20.0,773.0,179.61,100.92
2016,7,9,9,45,887.5,88.0,3.0,20.0,805.5,233.46,143.45
2016,7,9,10,0,889.0,93.0,3.1,20.0,838.0,287.5,189.97
2016,7,9,10,15,895.5,94.0,3.15,20.0,866.0,340.37,236.78
2016,7,9,10,30,902.0,95.0,3.2,20.0,894.0,393.49,283.83
2016,7,9,10,45,910.0,94.0,3.25,20.5,916.5,445.89,329.03
2016,7,9,11,0,918.0,93.0,3.3,21.0,939.0,498.24,373.04
2016,7,9,11,15,921.5,93.5,3.35,21.0,954.5,549.13,415.5
2016,7,9,11,30,925.0,94.0,3.4,21.0,970.0,599.16,456.22
2016,7,9,11,45,930.0,92.0,3.5,21.0,979.0,647.15,494.63
2016,7,9,12,0,935.0,90.0,3.6,21.0,988.0,693.95,531.36
2016,7,9,12,15,936.5,90.5,3.7,20.5,990.0,738.97,567.11
2016,7,9,12,30,938.0,91.0,3.8,20.0,992.0,782.21,599.85
2016,7,9,12,45,935.0,93.0,3.9,20.0,985.5,821.24,627.68
2016,7,9,13,0,932.0,95.0,4.0,20.0,979.0,857.82,653.74
2016,7,9,13,15,931.5,94.5,4.05,20.0,967.0,891.61,677.59
2016,7,9,13,30,931.0,94.0,4.1,20.0,955.0,922.64,699.54
2016,7,9,13,45,931.0,92.5,4.2,20.0,936.5,950.25,719.44
2016,7,9,14,0,931.0,91.0,4.3,20.0,918.0,974.79,737.35
2016,7,9,14,15,927.5,90.0,4.35,19.5,892.5,993.34,752.45
2016,7,9,14,30,924.0,89.0,4.4,19.0,867.0,1008.53,765.49
2016,7,9,14,45,920.0,87.5,4.45,19.0,835.5,1019.29,774.39
2016,7,9,15,0,916.0,86.0,4.5,19.0,804.0,1026.6,781.15
2016,7,9,15,15,909.0,84.0,4.5,18.5,766.5,1026.85,784.34
2016,7,9,15,30,902.0,82.0,4.5,18.0,729.0,1023.63,785.36
2016,7,9,15,45,891.0,80.5,4.55,18.0,686.5,1013.57,780.76
2016,7,9,16,0,880.0,79.0,4.6,18.0,644.0,1000.25,774.05
2016,7,9,16,15,866.0,77.0,4.6,17.5,597.5,980.16,763.7
2016,7,9,16,30,852.0,75.0,4.6,17.0,551.0,957.17,751.29
2016,7,9,16,45,830.5,72.5,4.6,17.0,501.5,923.44,729.61
2016,7,9,17,0,809.0,70.0,4.6,17.0,452.0,898.2,713.88
2016,7,9,17,15,781.5,66.5,4.55,16.5,401.0,852.86,683.98
2016,7,9,17,30,754.0,63.0,4.5,16.0,350.0,805.99,652.18
2016,7,9,17,45,712.5,59.5,4.45,16.0,298.5,745.37,607.58
2016,7,9,18,0,671.0,56.0,4.4,16.0,247.0,684.59,561.22
2016,7,9,18,15,612.5,50.0,4.25,15.5,198.5,606.73,499.93
2016,7,9,18,30,554.0,44.0,4.1,15.0,150.0,538.34,443.22
2016,7,9,18,45,458.5,36.0,3.95,14.5,106.5,435.81,355.96
2016,7,9,19,0,363.0,28.0,3.8,14.0,63.0,340.54,261.92
2016,7,9,19,15,181.5,14.0,3.75,13.5,31.5,167.0,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,168.0,12.5,3.15,12.5,27.0,10.67,0.0
2016,7,10,5,30,336.0,25.0,3.2,13.0,54.0,20.58,10.36
2016,7,10,5,45,434.5,33.0,3.25,13.5,96.0,26.87,17.7
2016,7,10,6,0,533.0,41.0,3.3,14.0,138.0,33.13,23.69
2016,7,10,6,15,594.0,47.0,3.25,14.5,186.0,40.82,30.77
2016,7,10,6,30,655.0,53.0,3.2,15.0,234.0,45.53,35.04
2016,7,10,6,45,698.0,57.0,3.15,15.5,285.0,48.4,37.53
2016,7,10,7,0,741.0,61.0,3.1,16.0,336.0,51.25,39.92
2016,7,10,7,15,770.5,64.5,3.0,16.5,387.0,53.54,41.73
2016,7,10,7,30,800.0,68.0,2.9,17.0,438.0,55.77,43.46
2016,7,10,7,45,823.0,70.5,2.85,17.5,488.5,65.14,51.36
2016,7,10,8,0,846.0,73.0,2.8,18.0,539.0,67.21,52.85
2016,7,10,8,15,862.5,75.5,2.75,18.5,587.0,69.06,54.15
2016,7,10,8,30,879.0,78.0,2.7,19.0,635.0,70.78,55.34
2016,7,10,8,45,892.5,79.5,2.65,19.5,679.5,71.7,55.84
2016,7,10,9,0,906.0,81.0,2.6,20.0,724.0,77.28,60.29
2016,7,10,9,15,916.0,82.5,2.6,20.0,764.5,130.08,69.32
2016,7,10,9,30,926.0,84.0,2.6,20.0,805.0,184.32,102.97
2016,7,10,9,45,930.0,87.5,2.6,20.5,839.0,239.95,146.22
2016,7,10,10,0,934.0,91.0,2.6,21.0,873.0,296.01,193.66
2016,7,10,10,15,940.0,92.5,2.65,21.0,901.5,351.56,242.4
2016,7,10,10,30,946.0,94.0,2.7,21.0,930.0,407.3,291.3
2016,7,10,10,45,950.5,95.0,2.8,21.5,952.5,462.06,338.17
2016,7,10,11,0,955.0,96.0,2.9,22.0,975.0,516.43,383.5
2016,7,10,11,15,957.5,96.5,3.0,22.0,990.5,568.81,426.88
2016,7,10,11,30,960.0,97.0,3.1,22.0,1006.0,620.19,468.41
2016,7,10,11,45,961.5,97.0,3.25,22.0,1014.0,669.38,507.54
2016,7,10,12,0,963.0,97.0,3.4,22.0,1022.0,717.11,544.76
2016,7,10,12,15,963.5,97.5,3.45,22.0,1022.5,762.88,579.43
2016,7,10,12,30,964.0,98.0,3.5,22.0,1023.0,806.74,610.96
2016,7,10,12,45,957.5,101.5,3.6,22.0,1015.0,845.58,638.21
2016,7,10,13,0,951.0,105.0,3.7,22.0,1007.0,881.72,663.57
2016,7,10,13,15,948.5,104.5,3.7,22.0,992.5,914.79,686.26
2016,7,10,13,30,946.0,104.0,3.7,22.0,978.0,944.93,706.94
2016,7,10,13,45,943.0,102.5,3.75,22.0,957.0,970.58,724.93
2016,7,10,14,0,940.0,101.0,3.8,22.0,936.0,992.96,740.84
2016,7,10,14,15,934.5,100.0,3.75,22.0,908.5,1010.12,752.7
2016,7,10,14,30,929.0,99.0,3.7,22.0,881.0,1023.82,762.39
2016,7,10,14,45,922.5,97.0,3.7,22.0,847.0,1031.95,768.88
2016,7,10,15,0,916.0,95.0,3.7,22.0,813.0,1036.53,773.22
2016,7,10,15,15,906.0,93.5,3.65,22.0,773.5,1034.62,773.05
2016,7,10,15,30,896.0,92.0,3.6,22.0,734.0,1029.24,770.77
2016,7,10,15,45,883.5,89.5,3.6,22.0,690.0,1016.74,764.27
2016,7,10,16,0,871.0,87.0,3.6,22.0,646.0,1000.96,755.7
2016,7,10,16,15,854.5,84.5,3.55,21.5,598.0,978.03,743.45
2016,7,10,16,30,838.0,82.0,3.5,21.0,550.0,963.64,737.07
2016,7,10,16,45,815.5,78.5,3.5,21.0,499.5,927.75,714.61
2016,7,10,17,0,793.0,75.0,3.5,21.0,449.0,889.53,690.34
2016,7,10,17,15,763.0,71.5,3.4,20.5,397.5,842.16,659.75
2016,7,10,17,30,733.0,68.0,3.3,20.0,346.0,793.36,627.28
2016,7,10,17,45,690.5,63.5,3.25,19.5,294.5,730.96,583.81
2016,7,10,18,0,648.0,59.0,3.2,19.0,243.0,674.81,543.18
2016,7,10,18,15,586.0,52.5,3.1,18.5,194.0,594.82,481.87
2016,7,10,18,30,524.0,46.0,3.0,18.0,145.0,517.43,419.54
2016,7,10,18,45,425.5,37.5,2.9,17.5,102.5,413.0,332.46
2016,7,10,19,0,327.0,29.0,2.8,17.0,60.0,316.03,238.51
2016,7,10,19,15,163.5,14.5,2.8,16.5,30.0,155.37,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,159.0,12.5,1.2,13.5,26.0,10.67,0.0
2016,7,11,5,30,318.0,25.0,1.2,14.0,52.0,20.58,10.09
2016,7,11,5,45,418.0,33.5,1.3,15.0,93.0,27.27,17.92
2016,7,11,6,0,518.0,42.0,1.4,16.0,134.0,33.9,24.18
2016,7,11,6,15,579.5,47.5,1.4,16.5,182.0,37.85,27.91
2016,7,11,6,30,641.0,53.0,1.4,17.0,230.0,45.45,34.7
2016,7,11,6,45,683.5,57.5,1.4,17.5,280.0,48.69,37.5
2016,7,11,7,0,726.0,62.0,1.4,18.0,330.0,51.9,40.17
2016,7,11,7,15,756.0,66.0,1.4,18.5,381.0,54.52,42.26
2016,7,11,7,30,786.0,70.0,1.4,19.0,432.0,57.06,44.23
2016,7,11,7,45,808.0,73.0,1.4,19.5,482.0,58.7,45.38
2016,7,11,8,0,830.0,76.0,1.4,20.0,532.0,68.95,53.91
2016,7,11,8,15,847.0,78.5,1.45,20.5,579.5,70.75,55.13
2016,7,11,8,30,864.0,81.0,1.5,21.0,627.0,72.42,56.25
2016,7,11,8,45,876.5,83.5,1.55,21.5,671.0,73.87,57.19
2016,7,11,9,0,889.0,86.0,1.6,22.0,715.0,78.37,60.69
2016,7,11,9,15,899.0,87.5,1.65,22.0,755.0,130.36,69.9
2016,7,11,9,30,909.0,89.0,1.7,22.0,795.0,183.76,102.32
2016,7,11,9,45,909.0,95.5,1.8,22.5,828.0,239.72,145.3
2016,7,11,10,0,909.0,102.0,1.9,23.0,861.0,295.72,192.09
2016,7,11,10,15,915.5,103.0,1.95,23.0,889.5,349.91,238.94
2016,7,11,10,30,922.0,104.0,2.0,23.0,918.0,404.35,286.0
2016,7,11,10,45,926.5,105.0,2.05,23.0,940.5,458.02,331.78
2016,7,11,11,0,931.0,106.0,2.1,23.0,963.0,511.33,376.21
2016,7,11,11,15,934.0,106.5,2.15,23.0,978.5,562.96,418.25
2016,7,11,11,30,937.0,107.0,2.2,23.0,994.0,613.68,458.48
2016,7,11,11,45,939.0,107.5,2.3,23.5,1002.0,662.72,495.75
2016,7,11,12,0,941.0,108.0,2.4,24.0,1010.0,710.4,531.05
2016,7,11,12,15,941.5,108.0,2.45,24.0,1011.0,755.11,564.23
2016,7,11,12,30,942.0,108.0,2.5,24.0,1012.0,797.95,594.75
2016,7,11,12,45,943.5,106.5,2.65,24.0,1006.0,838.21,622.83
2016,7,11,13,0,945.0,105.0,2.8,24.0,1000.0,876.16,649.31
2016,7,11,13,15,942.5,104.5,2.85,23.5,986.0,909.09,673.02
2016,7,11,13,30,940.0,104.0,2.9,23.0,972.0,939.09,694.9
2016,7,11,13,45,936.5,103.0,3.0,23.0,951.0,964.65,712.98
2016,7,11,14,0,933.0,102.0,3.1,23.0,930.0,986.97,729.04
2016,7,11,14,15,927.5,100.5,3.15,23.0,902.0,1003.54,741.06
2016,7,11,14,30,922.0,99.0,3.2,23.0,874.0,1016.64,750.97
2016,7,11,14,45,916.0,97.0,3.25,23.0,840.5,1025.22,758.08
2016,7,11,15,0,910.0,95.0,3.3,23.0,807.0,1030.27,763.08
2016,7,11,15,15,900.0,93.5,3.3,22.5,768.0,1028.35,764.74
2016,7,11,15,30,890.0,92.0,3.3,22.0,729.0,1022.97,764.33
2016,7,11,15,45,879.0,89.0,3.3,22.0,685.5,1011.43,758.49
2016,7,11,16,0,868.0,86.0,3.3,22.0,642.0,996.58,750.59
2016,7,11,16,15,851.0,83.5,3.3,21.5,594.0,973.16,738.39
2016,7,11,16,30,834.0,81.0,3.3,21.0,546.0,946.91,724.22
2016,7,11,16,45,813.5,77.0,3.3,21.0,496.5,923.74,710.67
2016,7,11,17,0,793.0,73.0,3.3,21.0,447.0,886.82,687.26
2016,7,11,17,15,763.5,69.5,3.25,20.5,395.5,839.94,657.35
2016,7,11,17,30,734.0,66.0,3.2,20.0,344.0,791.63,625.54
2016,7,11,17,45,695.0,61.0,3.2,19.5,293.0,731.73,584.17
2016,7,11,18,0,656.0,56.0,3.2,19.0,242.0,671.63,540.77
2016,7,11,18,15,595.5,50.0,3.1,18.5,193.5,599.06,485.06
2016,7,11,18,30,535.0,44.0,3.0,18.0,145.0,523.37,423.98
2016,7,11,18,45,440.5,36.0,2.95,17.5,102.5,422.35,339.57
2016,7,11,19,0,346.0,28.0,2.9,17.0,60.0,328.54,246.81
2016,7,11,19,15,173.0,14.0,2.95,16.5,30.0,160.51,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
