Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,3.15,12.5,26.0,10.24,0.0
2016,7,12,5,30,329.0,24.0,3.2,13.0,52.0,19.77,9.24
2016,7,12,5,45,427.0,32.5,3.25,13.5,93.0,26.49,17.3
2016,7,12,6,0,525.0,41.0,3.3,14.0,134.0,33.15,23.68
2016,7,12,6,15,588.0,47.0,3.25,14.5,182.0,40.85,30.77
2016,7,12,6,30,651.0,53.0,3.2,15.0,230.0,45.56,35.06
2016,7,12,6,45,691.5,58.0,3.15,15.5,281.0,49.2,38.25
2016,7,12,7,0,732.0,63.0,3.1,16.0,332.0,52.77,41.27
2016,7,12,7,15,763.5,66.5,3.05,16.5,384.0,55.01,43.04
2016,7,12,7,30,795.0,70.0,3.0,17.0,436.0,57.21,44.72
2016,7,12,7,45,816.5,73.5,2.95,17.5,486.5,59.2,46.2
2016,7,12,8,0,838.0,77.0,2.9,18.0,537.0,69.74,55.05
2016,7,12,8,15,856.0,80.0,2.8,18.5,585.5,71.88,56.58
2016,7,12,8,30,874.0,83.0,2.7,19.0,634.0,73.87,57.99
2016,7,12,8,45,886.5,85.5,2.65,19.5,679.0,75.31,58.92
2016,7,12,9,0,899.0,88.0,2.6,20.0,724.0,78.28,61.15
2016,7,12,9,15,909.5,90.0,2.55,20.0,764.5,131.23,71.38
2016,7,12,9,30,920.0,92.0,2.5,20.0,805.0,185.68,104.49
2016,7,12,9,45,930.0,92.0,2.45,20.5,840.5,240.06,146.08
2016,7,12,10,0,940.0,92.0,2.4,21.0,876.0,295.44,192.55
2016,7,12,10,15,945.5,93.5,2.4,21.0,905.0,351.29,241.41
2016,7,12,10,30,951.0,95.0,2.4,21.0,934.0,407.27,290.36
2016,7,12,10,45,955.0,96.0,2.4,21.5,956.5,462.23,337.11
2016,7,12,11,0,959.0,97.0,2.4,22.0,979.0,516.73,382.15
2016,7,12,11,15,961.5,97.5,2.45,22.0,994.0,569.46,425.45
2016,7,12,11,30,964.0,98.0,2.5,22.0,1009.0,621.18,466.81
2016,7,12,11,45,965.0,98.0,2.55,22.5,1016.5,670.42,504.34
2016,7,12,12,0,966.0,98.0,2.6,23.0,1024.0,718.12,539.7
2016,7,12,12,15,966.0,98.5,2.65,23.0,1024.5,763.82,573.81
2016,7,12,12,30,966.0,99.0,2.7,23.0,1025.0,807.55,604.86
2016,7,12,12,45,955.5,104.5,2.8,23.0,1015.0,845.21,630.94
2016,7,12,13,0,945.0,110.0,2.9,23.0,1005.0,879.94,655.04
2016,7,12,13,15,942.0,109.5,2.95,23.0,990.5,912.64,677.42
2016,7,12,13,30,939.0,109.0,3.0,23.0,976.0,942.39,697.85
2016,7,12,13,45,935.0,108.0,3.1,23.0,954.0,967.66,715.74
2016,7,12,14,0,931.0,107.0,3.2,23.0,932.0,989.67,731.61
2016,7,12,14,15,925.0,105.5,3.2,23.0,904.0,1005.92,743.02
2016,7,12,14,30,919.0,104.0,3.2,23.0,876.0,1018.67,752.31
2016,7,12,14,45,911.0,102.0,3.25,23.0,841.5,1025.4,758.22
2016,7,12,15,0,903.0,100.0,3.3,23.0,807.0,1028.57,761.99
2016,7,12,15,15,892.5,98.0,3.3,22.5,767.0,1025.69,763.03
2016,7,12,15,30,882.0,96.0,3.3,22.0,727.0,1019.35,761.98
2016,7,12,15,45,869.5,93.5,3.3,22.0,683.0,1007.02,755.61
2016,7,12,16,0,857.0,91.0,3.3,22.0,639.0,991.45,747.21
2016,7,12,16,15,839.5,88.0,3.25,21.5,591.5,967.14,734.0
2016,7,12,16,30,822.0,85.0,3.2,21.0,544.0,951.49,726.74
2016,7,12,16,45,800.5,81.5,3.2,21.0,494.0,916.88,705.21
2016,7,12,17,0,779.0,78.0,3.2,21.0,444.0,879.91,681.86
2016,7,12,17,15,748.5,74.0,3.1,20.5,392.5,831.71,650.65
2016,7,12,17,30,718.0,70.0,3.0,20.0,341.0,782.1,617.6
2016,7,12,17,45,677.0,64.5,2.95,19.5,290.0,720.11,574.46
2016,7,12,18,0,636.0,59.0,2.9,19.0,239.0,664.5,534.23
2016,7,12,18,15,574.0,52.5,2.8,18.5,190.5,584.93,473.23
2016,7,12,18,30,512.0,46.0,2.7,18.0,142.0,507.96,411.23
2016,7,12,18,45,414.5,37.5,2.6,17.5,100.0,404.77,325.09
2016,7,12,19,0,317.0,29.0,2.5,17.0,58.0,308.94,230.37
2016,7,12,19,15,158.5,14.5,2.5,16.5,29.0,151.11,0.0
2016,7,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,13.5,24.5,10.67,0.0
2016,7,13,5,30,292.0,25.0,1.7,14.0,49.0,20.61,9.51
2016,7,13,5,45,395.0,34.5,1.65,15.0,90.0,28.12,18.56
2016,7,13,6,0,498.0,44.0,1.6,16.0,131.0,35.54,25.56
2016,7,13,6,15,563.0,50.5,1.45,16.5,179.0,40.2,29.96
2016,7,13,6,30,628.0,57.0,1.3,17.0,227.0,44.82,34.14
2016,7,13,6,45,672.0,62.0,1.2,17.5,278.0,52.33,40.71
2016,7,13,7,0,716.0,67.0,1.1,18.0,329.0,55.79,43.59
2016,7,13,7,15,748.0,71.0,1.0,18.5,380.5,58.28,45.54
2016,7,13,7,30,780.0,75.0,0.9,19.0,432.0,60.71,47.4
2016,7,13,7,45,803.5,78.5,0.85,20.0,483.0,62.58,48.63
2016,7,13,8,0,827.0,82.0,0.8,21.0,534.0,64.36,49.77
2016,7,13,8,15,845.0,84.5,0.75,21.5,582.0,74.58,58.14
2016,7,13,8,30,863.0,87.0,0.7,22.0,630.0,76.18,59.16
2016,7,13,8,45,876.5,89.5,0.7,22.5,675.0,77.57,60.02
2016,7,13,9,0,890.0,92.0,0.7,23.0,720.0,78.92,60.85
2016,7,13,9,15,900.5,94.0,0.75,23.5,760.5,131.47,71.09
2016,7,13,9,30,911.0,96.0,0.8,24.0,801.0,185.51,102.59
2016,7,13,9,45,907.0,104.5,0.85,24.5,833.0,242.25,145.19
2016,7,13,10,0,903.0,113.0,0.9,25.0,865.0,298.61,191.27
2016,7,13,10,15,909.5,114.5,1.0,25.0,894.0,353.06,237.33
2016,7,13,10,30,916.0,116.0,1.1,25.0,923.0,407.77,283.67
2016,7,13,10,45,921.0,116.5,1.25,25.5,945.5,461.28,328.06
2016,7,13,11,0,926.0,117.0,1.4,26.0,968.0,514.48,371.1
2016,7,13,11,15,929.0,118.0,1.5,26.0,983.5,566.51,412.67
2016,7,13,11,30,932.0,119.0,1.6,26.0,999.0,617.68,452.53
2016,7,13,11,45,934.0,119.0,1.7,26.0,1007.0,666.45,489.78
2016,7,13,12,0,936.0,119.0,1.8,26.0,1015.0,713.89,525.26
2016,7,13,12,15,936.0,119.0,1.9,26.0,1015.5,758.4,558.03
2016,7,13,12,30,936.0,119.0,2.0,26.0,1016.0,801.03,588.6
2016,7,13,12,45,939.0,116.0,2.15,26.0,1010.0,841.39,616.4
2016,7,13,13,0,942.0,113.0,2.3,26.0,1004.0,879.49,642.66
2016,7,13,13,15,939.0,112.5,2.4,26.0,989.5,912.22,664.99
2016,7,13,13,30,936.0,112.0,2.5,26.0,975.0,942.01,685.46
2016,7,13,13,45,932.0,111.0,2.6,26.0,953.5,967.34,703.12
2016,7,13,14,0,928.0,110.0,2.7,26.0,932.0,989.42,718.8
2016,7,13,14,15,922.0,108.5,2.75,26.0,904.0,1005.73,730.45
2016,7,13,14,30,916.0,107.0,2.8,26.0,876.0,1018.56,740.05
2016,7,13,14,45,908.0,105.5,2.85,26.0,841.5,1025.91,746.29
2016,7,13,15,0,900.0,104.0,2.9,26.0,807.0,1029.74,750.47
2016,7,13,15,15,889.5,102.0,2.95,25.5,767.5,1026.98,752.06
2016,7,13,15,30,879.0,100.0,3.0,25.0,728.0,1020.77,751.58
2016,7,13,15,45,866.0,97.0,3.05,25.0,684.0,1007.47,745.13
2016,7,13,16,0,853.0,94.0,3.1,25.0,640.0,990.92,736.65
2016,7,13,16,15,835.5,91.5,3.1,24.5,592.0,979.19,732.5
2016,7,13,16,30,818.0,89.0,3.1,24.0,544.0,952.59,718.29
2016,7,13,16,45,796.0,85.0,3.1,24.0,494.0,916.93,696.45
2016,7,13,17,0,774.0,81.0,3.1,24.0,444.0,878.92,672.7
2016,7,13,17,15,743.0,77.0,3.05,23.5,392.5,830.32,641.95
2016,7,13,17,30,712.0,73.0,3.0,23.0,341.0,780.3,609.29
2016,7,13,17,45,670.0,67.5,2.95,22.5,290.0,723.91,570.7
2016,7,13,18,0,628.0,62.0,2.9,22.0,239.0,661.9,526.17
2016,7,13,18,15,564.5,55.0,2.7,21.0,190.0,580.57,465.06
2016,7,13,18,30,501.0,48.0,2.5,20.0,141.0,501.9,402.8
2016,7,13,18,45,403.5,38.5,2.4,19.5,99.0,397.71,316.57
2016,7,13,19,0,306.0,29.0,2.3,19.0,57.0,301.07,221.07
2016,7,13,19,15,153.0,14.5,2.25,18.5,28.5,146.87,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,1.45,14.5,24.5,10.67,0.0
2016,7,14,5,30,309.0,25.0,1.4,15.0,49.0,20.7,9.16
2016,7,14,5,45,414.0,33.5,1.35,16.0,90.5,27.38,17.8
2016,7,14,6,0,519.0,42.0,1.3,17.0,132.0,34.02,24.12
2016,7,14,6,15,584.0,48.5,1.2,17.5,181.0,38.77,28.57
2016,7,14,6,30,649.0,55.0,1.1,18.0,230.0,47.31,36.18
2016,7,14,6,45,692.5,59.5,1.0,18.5,281.0,50.5,38.94
2016,7,14,7,0,736.0,64.0,0.9,19.0,332.0,53.67,41.56
2016,7,14,7,15,767.0,68.0,0.9,19.5,384.0,56.25,43.6
2016,7,14,7,30,798.0,72.0,0.9,20.0,436.0,58.77,45.54
2016,7,14,7,45,821.0,75.0,0.9,20.5,487.0,60.39,46.66
2016,7,14,8,0,844.0,78.0,0.9,21.0,538.0,70.5,55.01
2016,7,14,8,15,861.0,81.0,0.9,21.5,587.0,72.62,56.49
2016,7,14,8,30,878.0,84.0,0.9,22.0,636.0,74.59,57.85
2016,7,14,8,45,892.0,86.0,0.95,22.5,681.0,75.75,58.52
2016,7,14,9,0,906.0,88.0,1.0,23.0,726.0,76.79,59.11
2016,7,14,9,15,916.0,89.5,1.05,23.5,766.5,128.36,68.74
2016,7,14,9,30,926.0,91.0,1.1,24.0,807.0,182.87,100.23
2016,7,14,9,45,929.0,95.5,1.2,24.5,841.0,239.25,142.33
2016,7,14,10,0,932.0,100.0,1.3,25.0,875.0,295.97,188.81
2016,7,14,10,15,938.0,101.0,1.35,25.0,904.0,351.41,236.01
2016,7,14,10,30,944.0,102.0,1.4,25.0,933.0,407.05,283.39
2016,7,14,10,45,948.0,103.0,1.5,25.5,955.5,461.85,328.95
2016,7,14,11,0,952.0,104.0,1.6,26.0,978.0,516.22,372.95
2016,7,14,11,15,955.0,105.0,1.7,26.0,993.5,569.45,415.64
2016,7,14,11,30,958.0,106.0,1.8,26.0,1009.0,621.76,456.53
2016,7,14,11,45,959.0,106.0,1.9,26.0,1017.0,671.0,494.29
2016,7,14,12,0,960.0,106.0,2.0,26.0,1025.0,718.73,530.13
2016,7,14,12,15,960.0,106.5,2.05,26.0,1025.5,764.47,563.51
2016,7,14,12,30,960.0,107.0,2.1,26.0,1026.0,808.26,594.19
2016,7,14,12,45,951.0,111.5,2.2,26.0,1016.5,846.29,620.01
2016,7,14,13,0,942.0,116.0,2.3,26.0,1007.0,881.48,643.95
2016,7,14,13,15,939.0,115.5,2.35,25.5,992.5,914.35,667.26
2016,7,14,13,30,936.0,115.0,2.4,25.0,978.0,944.28,688.74
2016,7,14,13,45,932.0,114.0,2.45,25.0,956.0,969.75,706.07
2016,7,14,14,0,928.0,113.0,2.5,25.0,934.0,991.96,721.41
2016,7,14,14,15,921.5,111.5,2.5,24.5,905.5,1007.93,733.79
2016,7,14,14,30,915.0,110.0,2.5,24.0,877.0,1020.39,744.13
2016,7,14,14,45,907.0,108.0,2.55,24.0,842.5,1027.32,750.16
2016,7,14,15,0,899.0,106.0,2.6,24.0,808.0,1030.68,754.11
2016,7,14,15,15,888.0,104.0,2.6,24.0,768.0,1027.51,753.5
2016,7,14,15,30,877.0,102.0,2.6,24.0,728.0,1020.86,750.85
2016,7,14,15,45,864.0,99.0,2.6,24.0,683.5,1007.65,744.09
2016,7,14,16,0,851.0,96.0,2.6,24.0,639.0,1003.22,743.27
2016,7,14,16,15,832.5,93.0,2.6,23.5,591.0,977.95,730.12
2016,7,14,16,30,814.0,90.0,2.6,23.0,543.0,949.78,715.09
2016,7,14,16,45,791.0,86.0,2.6,22.5,492.5,913.21,694.13
2016,7,14,17,0,768.0,82.0,2.6,22.0,442.0,874.33,671.18
2016,7,14,17,15,736.0,78.0,2.55,21.5,390.0,824.9,639.82
2016,7,14,17,30,704.0,74.0,2.5,21.0,338.0,780.13,610.88
2016,7,14,17,45,659.5,68.5,2.5,21.0,287.0,715.93,565.75
2016,7,14,18,0,615.0,63.0,2.5,21.0,236.0,652.05,519.08
2016,7,14,18,15,549.5,56.0,2.45,20.0,187.5,569.47,457.47
2016,7,14,18,30,484.0,49.0,2.4,19.0,139.0,489.64,394.53
2016,7,14,18,45,381.5,39.5,2.35,18.5,97.0,382.24,305.46
2016,7,14,19,0,279.0,30.0,2.3,18.0,55.0,282.6,206.59
2016,7,14,19,15,139.5,15.0,2.35,17.5,27.5,137.91,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,2.25,13.0,22.5,11.52,0.0
2016,7,15,5,30,223.0,27.0,2.3,13.0,45.0,22.37,9.98
2016,7,15,5,45,328.5,38.0,2.35,13.5,84.5,31.05,21.1
2016,7,15,6,0,434.0,49.0,2.4,14.0,124.0,39.56,29.26
2016,7,15,6,15,505.0,57.0,2.3,14.5,171.5,45.2,34.61
2016,7,15,6,30,576.0,65.0,2.2,15.0,219.0,50.77,39.69
2016,7,15,6,45,288.0,90.5,2.15,15.5,167.5,64.76,52.03
2016,7,15,7,0,0.0,116.0,2.1,16.0,116.0,91.35,75.19
2016,7,15,7,15,11.0,140.0,2.05,16.5,145.0,109.08,90.21
2016,7,15,7,30,22.0,164.0,2.0,17.0,174.0,126.61,104.8
2016,7,15,7,45,85.0,199.5,1.95,17.5,245.0,144.14,119.13
2016,7,15,8,0,148.0,235.0,1.9,18.0,316.0,158.59,130.64
2016,7,15,8,15,491.0,167.0,1.9,18.0,469.0,107.24,86.81
2016,7,15,8,30,834.0,99.0,1.9,18.0,622.0,73.46,57.83
2016,7,15,8,45,849.5,101.5,1.9,18.5,667.0,73.88,57.94
2016,7,15,9,0,865.0,104.0,1.9,19.0,712.0,85.34,67.38
2016,7,15,9,15,876.5,106.0,1.9,19.5,752.5,133.85,76.12
2016,7,15,9,30,888.0,108.0,1.9,20.0,793.0,186.95,107.06
2016,7,15,9,45,896.5,110.0,1.95,20.5,828.5,240.92,147.69
2016,7,15,10,0,905.0,112.0,2.0,21.0,864.0,295.78,193.28
2016,7,15,10,15,911.5,113.5,2.05,21.0,893.0,350.44,240.74
2016,7,15,10,30,918.0,115.0,2.1,21.0,922.0,405.37,288.53
2016,7,15,10,45,924.0,115.5,2.15,21.0,945.0,459.49,335.06
2016,7,15,11,0,930.0,116.0,2.2,21.0,968.0,513.42,380.36
2016,7,15,11,15,933.0,116.5,2.25,21.0,983.5,565.42,423.1
2016,7,15,11,30,936.0,117.0,2.3,21.0,999.0,616.52,464.02
2016,7,15,11,45,938.5,117.0,2.35,21.5,1007.5,665.89,501.65
2016,7,15,12,0,941.0,117.0,2.4,22.0,1016.0,713.94,537.28
2016,7,15,12,15,941.0,117.0,2.4,22.0,1016.5,758.75,570.48
2016,7,15,12,30,941.0,117.0,2.4,22.0,1017.0,801.66,601.3
2016,7,15,12,45,930.5,122.5,2.4,22.0,1007.5,838.86,626.38
2016,7,15,13,0,920.0,128.0,2.4,22.0,998.0,873.2,649.44
2016,7,15,13,15,745.5,230.5,2.4,22.0,928.5,869.74,646.23
2016,7,15,13,30,571.0,333.0,2.4,22.0,859.0,838.83,621.88
2016,7,15,13,45,491.0,349.5,2.4,22.0,794.0,806.33,599.44
2016,7,15,14,0,411.0,366.0,2.4,22.0,729.0,767.97,572.61
2016,7,15,14,15,412.5,351.5,2.4,21.5,706.5,773.29,578.86
2016,7,15,14,30,414.0,337.0,2.4,21.0,684.0,776.22,583.21
2016,7,15,14,45,407.0,327.0,2.4,21.0,656.5,772.81,581.9
2016,7,15,15,0,400.0,317.0,2.4,21.0,629.0,767.0,579.07
2016,7,15,15,15,508.5,260.5,2.4,21.0,636.5,827.04,625.29
2016,7,15,15,30,617.0,204.0,2.4,21.0,644.0,891.11,672.87
2016,7,15,15,45,624.5,182.5,2.4,21.0,604.0,880.1,666.37
2016,7,15,16,0,632.0,161.0,2.4,21.0,564.0,865.43,658.18
2016,7,15,16,15,495.5,186.0,2.35,20.5,487.0,745.95,576.62
2016,7,15,16,30,359.0,211.0,2.3,20.0,410.0,615.65,483.05
2016,7,15,16,45,543.5,152.0,2.3,20.0,421.0,747.32,584.87
2016,7,15,17,0,728.0,93.0,2.3,20.0,432.0,855.72,662.52
2016,7,15,17,15,694.0,88.0,2.3,19.5,381.0,804.37,628.45
2016,7,15,17,30,660.0,83.0,2.3,19.0,330.0,751.96,594.01
2016,7,15,17,45,613.5,76.5,2.35,18.5,279.5,685.7,548.2
2016,7,15,18,0,567.0,70.0,2.4,18.0,229.0,619.87,500.52
2016,7,15,18,15,499.0,62.0,2.35,17.5,181.0,535.17,435.25
2016,7,15,18,30,431.0,54.0,2.3,17.0,133.0,453.24,368.97
2016,7,15,18,45,327.5,43.0,2.3,16.5,92.5,344.88,277.91
2016,7,15,19,0,224.0,32.0,2.3,16.0,52.0,246.37,179.45
2016,7,15,19,15,112.0,16.0,2.35,15.5,26.0,117.42,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.5,2.2,13.5,21.5,11.52,0.0
2016,7,16,5,30,222.0,27.0,2.2,14.0,43.0,22.44,9.42
2016,7,16,5,45,331.5,37.5,2.2,14.5,83.0,30.68,20.64
2016,7,16,6,0,441.0,48.0,2.2,15.0,123.0,38.8,28.45
2016,7,16,6,15,511.0,55.5,2.1,15.5,170.5,44.07,33.45
2016,7,16,6,30,581.0,63.0,2.0,16.0,218.0,49.28,38.2
2016,7,16,6,45,294.5,92.5,1.9,16.5,171.5,66.23,53.12
2016,7,16,7,0,8.0,122.0,1.8,17.0,125.0,95.44,78.44
2016,7,16,7,15,12.0,140.5,1.7,17.5,146.0,109.37,90.07
2016,7,16,7,30,16.0,159.0,1.6,18.0,167.0,123.2,101.42
2016,7,16,7,45,173.5,184.5,1.55,18.5,278.5,130.72,107.23
2016,7,16,8,0,331.0,210.0,1.5,19.0,390.0,139.86,114.33
2016,7,16,8,15,582.5,154.0,1.5,19.0,505.0,99.54,79.93
2016,7,16,8,30,834.0,98.0,1.5,19.0,620.0,72.86,57.09
2016,7,16,8,45,850.5,100.0,1.5,19.5,665.5,83.42,65.79
2016,7,16,9,0,867.0,102.0,1.5,20.0,711.0,84.26,66.17
2016,7,16,9,15,878.5,104.0,1.55,20.0,751.5,131.3,74.37
2016,7,16,9,30,890.0,106.0,1.6,20.0,792.0,184.53,105.13
2016,7,16,9,45,897.0,109.0,1.65,20.5,827.0,238.98,145.94
2016,7,16,10,0,904.0,112.0,1.7,21.0,862.0,294.19,191.66
2016,7,16,10,15,911.0,113.5,1.8,21.0,891.0,348.99,239.14
2016,7,16,10,30,918.0,115.0,1.9,21.0,920.0,404.13,287.07
2016,7,16,10,45,922.0,116.5,2.0,21.5,943.0,458.19,332.97
2016,7,16,11,0,926.0,118.0,2.1,22.0,966.0,511.86,377.38
2016,7,16,11,15,929.5,118.5,2.15,22.0,981.5,564.01,420.01
2016,7,16,11,30,933.0,119.0,2.2,22.0,997.0,615.32,460.86
2016,7,16,11,45,935.0,119.5,2.3,22.0,1005.5,664.71,499.53
2016,7,16,12,0,937.0,120.0,2.4,22.0,1014.0,712.77,536.37
2016,7,16,12,15,937.5,120.0,2.4,22.0,1014.5,757.89,569.79
2016,7,16,12,30,938.0,120.0,2.4,22.0,1015.0,801.15,600.98
2016,7,16,12,45,936.5,119.5,2.45,22.0,1008.5,840.37,627.8
2016,7,16,13,0,935.0,119.0,2.5,22.0,1002.0,877.12,652.88
2016,7,16,13,15,932.5,118.5,2.5,22.0,988.0,910.37,675.15
2016,7,16,13,30,930.0,118.0,2.5,22.0,974.0,940.72,695.47
2016,7,16,13,45,929.0,115.0,2.55,22.0,953.0,967.03,713.6
2016,7,16,14,0,928.0,112.0,2.6,22.0,932.0,990.12,729.73
2016,7,16,14,15,922.0,110.5,2.6,21.5,904.0,1006.63,742.62
2016,7,16,14,30,916.0,109.0,2.6,21.0,876.0,1019.64,753.45
2016,7,16,14,45,910.5,106.5,2.6,21.0,842.5,1028.58,760.35
2016,7,16,15,0,905.0,104.0,2.6,21.0,809.0,1033.97,765.14
2016,7,16,15,15,894.5,102.0,2.6,21.0,769.0,1031.36,764.88
2016,7,16,15,30,884.0,100.0,2.6,21.0,729.0,1025.25,762.57
2016,7,16,15,45,871.5,97.0,2.65,21.0,684.5,1012.55,756.58
2016,7,16,16,0,859.0,94.0,2.7,21.0,640.0,996.55,748.52
2016,7,16,16,15,841.5,91.0,2.7,20.5,592.0,984.19,743.95
2016,7,16,16,30,824.0,88.0,2.7,20.0,544.0,956.93,729.23
2016,7,16,16,45,801.0,84.0,2.7,20.0,493.5,920.23,706.57
2016,7,16,17,0,778.0,80.0,2.7,20.0,443.0,881.19,681.99
2016,7,16,17,15,746.5,76.0,2.7,19.5,391.0,832.06,650.94
2016,7,16,17,30,715.0,72.0,2.7,19.0,339.0,781.51,617.87
2016,7,16,17,45,670.0,67.0,2.7,18.5,287.5,723.05,577.56
2016,7,16,18,0,625.0,62.0,2.7,18.0,236.0,659.17,531.22
2016,7,16,18,15,559.5,55.0,2.7,17.5,187.0,576.3,467.76
2016,7,16,18,30,494.0,48.0,2.7,17.0,138.0,496.18,403.05
2016,7,16,18,45,384.0,39.0,2.7,16.5,95.5,383.42,308.6
2016,7,16,19,0,274.0,30.0,2.7,16.0,53.0,278.74,201.44
2016,7,16,19,15,137.0,15.0,2.75,15.5,26.5,104.53,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,2.95,12.0,21.5,10.67,0.0
2016,7,17,5,30,241.0,25.0,3.0,12.0,43.0,20.72,7.75
2016,7,17,5,45,357.0,34.5,3.05,12.5,83.5,28.19,18.62
2016,7,17,6,0,473.0,44.0,3.1,13.0,124.0,35.61,25.85
2016,7,17,6,15,541.5,51.0,3.05,13.5,171.5,40.63,30.66
2016,7,17,6,30,610.0,58.0,3.0,14.0,219.0,45.61,35.24
2016,7,17,6,45,305.0,82.0,3.0,14.5,162.5,59.13,47.25
2016,7,17,7,0,0.0,106.0,3.0,15.0,106.0,84.35,69.37
2016,7,17,7,15,2.0,125.5,2.95,15.5,126.5,99.06,81.91
2016,7,17,7,30,4.0,145.0,2.9,16.0,147.0,113.63,94.13
2016,7,17,7,45,67.0,189.0,2.85,16.5,225.5,137.79,114.37
2016,7,17,8,0,130.0,233.0,2.8,17.0,304.0,157.2,130.22
2016,7,17,8,15,261.0,235.5,2.8,17.5,393.5,151.82,124.97
2016,7,17,8,30,392.0,238.0,2.8,18.0,483.0,154.17,126.33
2016,7,17,8,45,636.0,165.5,2.85,18.5,596.5,101.3,81.21
2016,7,17,9,0,880.0,93.0,2.9,19.0,710.0,79.29,62.26
2016,7,17,9,15,890.0,95.0,2.95,19.0,750.0,125.2,70.13
2016,7,17,9,30,900.0,97.0,3.0,19.0,790.0,178.8,101.06
2016,7,17,9,45,901.5,102.5,3.05,19.5,823.0,234.33,143.29
2016,7,17,10,0,903.0,108.0,3.1,20.0,856.0,290.06,190.22
2016,7,17,10,15,909.0,109.5,3.1,20.0,884.5,344.52,238.08
2016,7,17,10,30,915.0,111.0,3.1,20.0,913.0,399.2,286.32
2016,7,17,10,45,919.5,111.5,3.15,20.0,935.5,452.63,333.07
2016,7,17,11,0,924.0,112.0,3.2,20.0,958.0,505.7,378.53
2016,7,17,11,15,927.0,112.5,3.25,20.0,973.0,557.46,421.87
2016,7,17,11,30,930.0,113.0,3.3,20.0,988.0,608.32,463.39
2016,7,17,11,45,931.5,113.0,3.4,20.0,995.5,656.84,502.32
2016,7,17,12,0,933.0,113.0,3.5,20.0,1003.0,703.96,539.35
2016,7,17,12,15,933.0,113.5,3.55,20.0,1003.5,748.84,573.8
2016,7,17,12,30,933.0,114.0,3.6,20.0,1004.0,791.85,605.91
2016,7,17,12,45,926.5,117.0,3.65,20.0,995.5,829.81,632.65
2016,7,17,13,0,920.0,120.0,3.7,20.0,987.0,865.13,657.48
2016,7,17,13,15,917.5,119.0,3.75,20.0,973.0,897.49,680.24
2016,7,17,13,30,915.0,118.0,3.8,20.0,959.0,926.98,701.03
2016,7,17,13,45,913.0,115.5,3.85,20.0,938.0,952.47,719.15
2016,7,17,14,0,911.0,113.0,3.9,20.0,917.0,974.77,735.2
2016,7,17,14,15,905.0,111.5,3.95,19.5,889.0,990.98,748.67
2016,7,17,14,30,899.0,110.0,4.0,19.0,861.0,1003.75,760.04
2016,7,17,14,45,892.5,107.0,4.05,19.0,827.5,1010.96,766.37
2016,7,17,15,0,886.0,104.0,4.1,19.0,794.0,1014.64,770.5
2016,7,17,15,15,876.0,102.0,4.15,19.0,755.0,1012.41,770.8
2016,7,17,15,30,866.0,100.0,4.2,19.0,716.0,1006.76,768.94
2016,7,17,15,45,598.5,180.0,4.3,19.0,593.0,850.73,661.81
2016,7,17,16,0,331.0,260.0,4.4,19.0,470.0,641.63,506.35
2016,7,17,16,15,567.0,174.5,4.4,18.5,501.5,804.11,635.92
2016,7,17,16,30,803.0,89.0,4.4,18.0,533.0,937.15,734.18
2016,7,17,16,45,778.5,86.0,4.45,17.5,483.0,900.56,711.1
2016,7,17,17,0,754.0,83.0,4.5,17.0,433.0,861.73,687.1
2016,7,17,17,15,546.0,105.0,4.45,16.5,343.0,686.19,558.82
2016,7,17,17,30,338.0,127.0,4.4,16.0,253.0,503.07,416.85
2016,7,17,17,45,466.5,95.5,4.4,16.0,241.0,570.29,473.48
2016,7,17,18,0,595.0,64.0,4.4,16.0,229.0,635.97,524.38
2016,7,17,18,15,528.5,56.5,4.3,15.5,181.0,552.53,457.21
2016,7,17,18,30,462.0,49.0,4.2,15.0,133.0,471.94,389.92
2016,7,17,18,45,354.5,39.0,4.1,14.5,91.5,361.07,294.56
2016,7,17,19,0,247.0,29.0,4.0,14.0,50.0,257.93,185.91
2016,7,17,19,15,123.5,14.5,3.95,13.5,25.0,95.02,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,12.5,20.5,9.82,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,18.99,5.92
2016,7,18,5,45,363.5,32.0,3.3,13.5,80.0,26.1,16.67
2016,7,18,6,0,474.0,41.0,3.4,14.0,119.0,33.14,23.54
2016,7,18,6,15,540.5,47.5,3.4,14.0,166.0,37.85,28.1
2016,7,18,6,30,607.0,54.0,3.4,14.0,213.0,42.52,32.47
2016,7,18,6,45,303.5,74.0,3.4,14.5,153.5,53.64,42.37
2016,7,18,7,0,0.0,94.0,3.4,15.0,94.0,75.8,61.84
2016,7,18,7,15,6.0,124.0,3.3,15.5,126.5,98.03,81.04
2016,7,18,7,30,12.0,154.0,3.2,16.0,159.0,119.72,99.43
2016,7,18,7,45,23.5,180.5,3.15,16.5,192.5,138.79,115.26
2016,7,18,8,0,35.0,207.0,3.1,17.0,226.0,148.99,123.31
2016,7,18,8,15,80.5,242.0,3.05,17.0,291.0,170.5,141.08
2016,7,18,8,30,126.0,277.0,3.0,17.0,356.0,180.67,149.14
2016,7,18,8,45,220.5,288.0,3.0,17.5,438.0,188.17,154.66
2016,7,18,9,0,315.0,299.0,3.0,18.0,520.0,181.18,148.15
2016,7,18,9,15,603.0,195.5,3.0,18.0,648.5,146.38,96.13
2016,7,18,9,30,891.0,92.0,3.0,18.0,777.0,173.09,97.41
2016,7,18,9,45,896.5,95.5,3.0,18.5,811.0,227.58,138.7
2016,7,18,10,0,902.0,99.0,3.0,19.0,845.0,282.68,185.11
2016,7,18,10,15,908.5,100.0,3.0,19.0,874.0,336.84,232.93
2016,7,18,10,30,915.0,101.0,3.0,19.0,903.0,391.26,281.2
2016,7,18,10,45,920.5,101.5,3.05,19.5,925.5,445.0,327.8
2016,7,18,11,0,926.0,102.0,3.1,20.0,948.0,498.48,373.0
2016,7,18,11,15,929.0,102.5,3.1,20.0,963.5,550.24,416.28
2016,7,18,11,30,932.0,103.0,3.1,20.0,979.0,601.09,457.68
2016,7,18,11,45,935.5,102.5,3.15,20.0,987.5,650.4,497.03
2016,7,18,12,0,939.0,102.0,3.2,20.0,996.0,698.45,534.52
2016,7,18,12,15,939.0,102.0,3.25,20.0,997.0,743.0,568.69
2016,7,18,12,30,939.0,102.0,3.3,20.0,998.0,785.62,600.19
2016,7,18,12,45,942.5,98.5,3.35,20.0,992.0,825.78,628.39
2016,7,18,13,0,946.0,95.0,3.4,20.0,986.0,863.64,654.88
2016,7,18,13,15,944.0,94.5,3.4,20.0,972.5,897.1,677.99
2016,7,18,13,30,942.0,94.0,3.4,20.0,959.0,927.65,699.08
2016,7,18,13,45,941.0,91.5,3.4,20.0,938.5,954.09,717.4
2016,7,18,14,0,940.0,89.0,3.4,20.0,918.0,977.31,733.62
2016,7,18,14,15,934.5,88.0,3.4,20.0,890.5,994.48,745.87
2016,7,18,14,30,929.0,87.0,3.4,20.0,863.0,1008.17,755.95
2016,7,18,14,45,924.0,84.5,3.4,20.0,829.5,1017.18,763.07
2016,7,18,15,0,919.0,82.0,3.4,20.0,796.0,1022.63,768.0
2016,7,18,15,15,910.0,80.0,3.4,19.5,757.0,1021.06,769.9
2016,7,18,15,30,901.0,78.0,3.4,19.0,718.0,1015.97,769.64
2016,7,18,15,45,890.5,75.5,3.4,19.0,674.5,1005.31,764.31
2016,7,18,16,0,880.0,73.0,3.4,19.0,631.0,991.3,756.86
2016,7,18,16,15,864.0,71.0,3.4,18.5,583.5,969.22,745.36
2016,7,18,16,30,848.0,69.0,3.4,18.0,536.0,944.25,731.84
2016,7,18,16,45,828.0,66.0,3.45,18.0,486.5,911.34,711.52
2016,7,18,17,0,808.0,63.0,3.5,18.0,437.0,876.1,689.24
2016,7,18,17,15,780.0,59.5,3.5,17.5,386.0,840.89,667.44
2016,7,18,17,30,752.0,56.0,3.5,17.0,335.0,793.65,635.98
2016,7,18,17,45,712.0,52.0,3.5,17.0,284.0,733.86,592.74
2016,7,18,18,0,672.0,48.0,3.5,17.0,233.0,674.03,547.63
2016,7,18,18,15,612.0,43.0,3.45,16.5,185.0,596.59,487.29
2016,7,18,18,30,552.0,38.0,3.4,16.0,137.0,521.3,425.32
2016,7,18,18,45,453.0,30.5,3.35,15.5,95.0,416.36,335.61
2016,7,18,19,0,354.0,23.0,3.3,15.0,53.0,326.36,230.82
2016,7,18,19,15,177.0,11.5,3.25,14.5,26.5,128.18,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,146.0,10.5,2.6,12.0,20.5,8.96,0.0
2016,7,19,5,30,292.0,21.0,2.7,12.0,41.0,17.34,4.24
2016,7,19,5,45,403.0,29.5,2.8,12.5,81.5,24.13,15.01
2016,7,19,6,0,514.0,38.0,2.9,13.0,122.0,30.88,21.64
2016,7,19,6,15,579.5,44.0,2.9,13.5,169.5,38.43,28.67
2016,7,19,6,30,645.0,50.0,2.9,14.0,217.0,43.22,33.09
2016,7,19,6,45,419.0,93.0,2.9,14.5,211.0,67.82,54.97
2016,7,19,7,0,193.0,136.0,2.9,15.0,205.0,99.63,82.8
2016,7,19,7,15,173.5,160.0,2.85,15.5,229.5,114.68,95.53
2016,7,19,7,30,154.0,184.0,2.8,16.0,254.0,129.16,107.54
2016,7,19,7,45,192.0,204.5,2.8,16.5,301.5,142.01,117.97
2016,7,19,8,0,230.0,225.0,2.8,17.0,349.0,154.51,127.96
2016,7,19,8,15,550.0,150.5,2.8,17.0,483.0,97.01,78.53
2016,7,19,8,30,870.0,76.0,2.8,17.0,617.0,69.41,54.64
2016,7,19,8,45,880.5,79.5,2.8,17.5,661.0,71.57,56.24
2016,7,19,9,0,891.0,83.0,2.8,18.0,705.0,73.56,57.67
2016,7,19,9,15,901.0,84.5,2.8,18.0,745.0,116.4,64.19
2016,7,19,9,30,911.0,86.0,2.8,18.0,785.0,170.25,94.49
2016,7,19,9,45,915.0,89.5,2.8,18.5,818.5,225.58,136.23
2016,7,19,10,0,919.0,93.0,2.8,19.0,852.0,281.37,183.21
2016,7,19,10,15,925.0,94.5,2.8,19.0,881.0,336.63,231.94
2016,7,19,10,30,931.0,96.0,2.8,19.0,910.0,392.12,281.09
2016,7,19,10,45,933.0,98.0,2.85,19.0,932.0,446.36,328.78
2016,7,19,11,0,935.0,100.0,2.9,19.0,954.0,500.01,374.93
2016,7,19,11,15,938.0,101.0,2.9,19.0,969.0,552.63,418.96
2016,7,19,11,30,941.0,102.0,2.9,19.0,984.0,604.36,461.08
2016,7,19,11,45,943.0,101.5,2.95,19.0,992.0,653.24,500.19
2016,7,19,12,0,945.0,101.0,3.0,19.0,1000.0,700.7,537.32
2016,7,19,12,15,945.0,101.0,3.0,19.0,1001.0,745.57,571.53
2016,7,19,12,30,945.0,101.0,3.0,19.0,1002.0,788.47,602.95
2016,7,19,12,45,938.5,104.5,3.05,19.5,993.5,827.18,628.91
2016,7,19,13,0,932.0,108.0,3.1,20.0,985.0,863.21,652.83
2016,7,19,13,15,929.5,107.0,3.1,20.0,971.0,895.73,675.18
2016,7,19,13,30,927.0,106.0,3.1,20.0,957.0,925.33,695.52
2016,7,19,13,45,928.5,102.0,3.15,20.0,937.0,952.59,714.66
2016,7,19,14,0,930.0,98.0,3.2,20.0,917.0,976.69,731.77
2016,7,19,14,15,924.0,96.5,3.25,20.0,889.0,992.95,743.75
2016,7,19,14,30,918.0,95.0,3.3,20.0,861.0,1005.7,753.58
2016,7,19,14,45,914.0,91.5,3.35,20.0,828.0,1014.72,761.1
2016,7,19,15,0,910.0,88.0,3.4,20.0,795.0,1020.16,766.42
2016,7,19,15,15,900.0,86.5,3.45,20.0,755.5,1018.31,767.04
2016,7,19,15,30,890.0,85.0,3.5,20.0,716.0,1012.97,765.53
2016,7,19,15,45,881.0,81.5,3.55,20.0,672.5,1002.83,760.93
2016,7,19,16,0,872.0,78.0,3.6,20.0,629.0,989.31,754.16
2016,7,19,16,15,855.5,75.5,3.6,19.5,581.5,966.3,742.01
2016,7,19,16,30,839.0,73.0,3.6,19.0,534.0,940.4,727.82
2016,7,19,16,45,820.5,69.0,3.6,19.0,484.5,907.87,707.42
2016,7,19,17,0,802.0,65.0,3.6,19.0,435.0,872.93,685.04
2016,7,19,17,15,773.5,61.5,3.55,18.5,384.0,837.45,662.79
2016,7,19,17,30,745.0,58.0,3.5,18.0,333.0,789.91,630.91
2016,7,19,17,45,707.5,53.5,3.5,17.5,282.5,731.82,590.14
2016,7,19,18,0,670.0,49.0,3.5,17.0,232.0,673.53,547.22
2016,7,19,18,15,610.0,43.5,3.35,16.5,184.0,595.43,485.97
2016,7,19,18,30,550.0,38.0,3.2,16.0,136.0,519.51,423.22
2016,7,19,18,45,452.5,30.5,3.1,15.5,94.0,415.77,334.26
2016,7,19,19,0,355.0,23.0,3.0,15.0,52.0,325.96,225.9
2016,7,19,19,15,177.5,11.5,2.95,14.5,26.0,128.43,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,148.0,10.5,2.45,12.0,20.0,8.96,0.0
2016,7,20,5,30,296.0,21.0,2.5,12.0,40.0,17.39,3.41
2016,7,20,5,45,407.5,29.0,2.6,12.5,80.5,23.75,14.63
2016,7,20,6,0,519.0,37.0,2.7,13.0,121.0,32.77,23.29
2016,7,20,6,15,585.0,43.0,2.7,13.5,168.5,37.62,27.94
2016,7,20,6,30,651.0,49.0,2.7,14.0,216.0,42.45,32.4
2016,7,20,6,45,696.0,53.0,2.7,15.0,267.5,45.42,34.98
2016,7,20,7,0,741.0,57.0,2.7,16.0,319.0,48.4,37.43
2016,7,20,7,15,771.5,60.5,2.6,16.5,370.5,50.8,39.37
2016,7,20,7,30,802.0,64.0,2.5,17.0,422.0,53.15,41.22
2016,7,20,7,45,825.0,66.5,2.45,17.5,473.0,62.38,49.02
2016,7,20,8,0,848.0,69.0,2.4,18.0,524.0,64.55,50.61
2016,7,20,8,15,865.0,71.5,2.35,18.0,572.5,66.5,52.12
2016,7,20,8,30,882.0,74.0,2.3,18.0,621.0,68.34,53.53
2016,7,20,8,45,896.0,75.5,2.25,18.5,666.0,69.37,54.13
2016,7,20,9,0,910.0,77.0,2.2,19.0,711.0,70.29,54.66
2016,7,20,9,15,920.0,78.5,2.2,19.5,751.5,112.3,60.59
2016,7,20,9,30,930.0,80.0,2.2,20.0,792.0,167.17,90.62
2016,7,20,9,45,929.5,86.5,2.25,20.5,826.0,224.72,133.66
2016,7,20,10,0,929.0,93.0,2.3,21.0,860.0,282.28,181.66
2016,7,20,10,15,935.5,94.5,2.3,21.0,889.0,338.31,230.43
2016,7,20,10,30,942.0,96.0,2.3,21.0,918.0,394.61,279.65
2016,7,20,10,45,948.5,95.5,2.35,21.5,941.5,449.57,326.67
2016,7,20,11,0,955.0,95.0,2.4,22.0,965.0,504.31,372.28
2016,7,20,11,15,958.0,95.5,2.45,22.0,981.0,557.59,416.26
2016,7,20,11,30,961.0,96.0,2.5,22.0,997.0,609.92,458.33
2016,7,20,11,45,964.0,95.0,2.6,22.0,1005.5,659.94,497.86
2016,7,20,12,0,967.0,94.0,2.7,22.0,1014.0,708.56,535.47
2016,7,20,12,15,967.5,94.0,2.75,22.0,1015.0,754.65,570.23
2016,7,20,12,30,968.0,94.0,2.8,22.0,1016.0,798.76,602.03
2016,7,20,12,45,967.0,94.0,2.85,22.0,1009.0,839.51,630.1
2016,7,20,13,0,966.0,94.0,2.9,22.0,1002.0,877.74,656.36
2016,7,20,13,15,964.0,93.5,2.95,22.0,988.0,911.96,679.85
2016,7,20,13,30,962.0,93.0,3.0,22.0,974.0,943.21,701.36
2016,7,20,13,45,959.0,91.5,3.1,22.0,953.0,969.46,719.97
2016,7,20,14,0,956.0,90.0,3.2,22.0,932.0,992.37,736.5
2016,7,20,14,15,951.0,89.0,3.25,21.5,904.0,1010.48,751.05
2016,7,20,14,30,946.0,88.0,3.3,21.0,876.0,1025.07,763.49
2016,7,20,14,45,940.0,86.0,3.35,21.0,842.0,1034.0,770.91
2016,7,20,15,0,934.0,84.0,3.4,21.0,808.0,1039.31,776.15
2016,7,20,15,15,924.5,82.5,3.4,21.0,768.0,1038.06,776.82
2016,7,20,15,30,915.0,81.0,3.4,21.0,728.0,1033.25,775.33
2016,7,20,15,45,904.0,78.5,3.45,21.0,684.0,1022.21,770.25
2016,7,20,16,0,893.0,76.0,3.5,21.0,640.0,1007.78,763.02
2016,7,20,16,15,877.0,73.5,3.5,20.5,592.0,985.09,751.31
2016,7,20,16,30,861.0,71.0,3.5,20.0,544.0,959.41,737.52
2016,7,20,16,45,841.0,68.0,3.55,19.5,493.5,926.4,718.74
2016,7,20,17,0,821.0,65.0,3.6,19.0,443.0,891.03,697.9
2016,7,20,17,15,792.0,61.5,3.6,18.5,390.5,854.68,675.46
2016,7,20,17,30,763.0,58.0,3.6,18.0,338.0,806.24,643.33
2016,7,20,17,45,722.5,54.0,3.6,18.0,286.5,745.69,599.71
2016,7,20,18,0,682.0,50.0,3.6,18.0,235.0,685.02,554.09
2016,7,20,18,15,620.5,44.5,3.5,17.5,186.0,605.22,491.92
2016,7,20,18,30,559.0,39.0,3.4,17.0,137.0,527.55,428.03
2016,7,20,18,45,456.0,31.0,3.35,16.5,94.5,418.63,335.0
2016,7,20,19,0,353.0,23.0,3.3,16.0,52.0,323.32,218.26
2016,7,20,19,15,176.5,11.5,3.3,15.5,26.0,127.66,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.9,12.5,19.5,8.54,0.0
2016,7,21,5,30,299.0,20.0,3.0,13.0,39.0,16.55,1.95
2016,7,21,5,45,412.0,28.5,3.15,13.5,79.5,23.38,14.16
2016,7,21,6,0,525.0,37.0,3.3,14.0,120.0,32.84,23.21
2016,7,21,6,15,591.0,42.5,3.3,14.5,168.0,37.25,27.48
2016,7,21,6,30,657.0,48.0,3.3,15.0,216.0,41.68,31.57
2016,7,21,6,45,702.0,52.0,3.3,15.5,267.0,44.69,34.25
2016,7,21,7,0,747.0,56.0,3.3,16.0,318.0,47.7,36.81
2016,7,21,7,15,777.5,59.5,3.2,16.5,370.0,50.14,38.79
2016,7,21,7,30,808.0,63.0,3.1,17.0,422.0,59.47,46.76
2016,7,21,7,45,831.0,65.0,3.05,17.5,472.5,61.42,48.19
2016,7,21,8,0,854.0,67.0,3.0,18.0,523.0,63.28,49.52
2016,7,21,8,15,871.0,69.5,2.95,18.0,571.5,65.28,51.08
2016,7,21,8,30,888.0,72.0,2.9,18.0,620.0,67.16,52.52
2016,7,21,8,45,901.5,73.5,2.85,18.5,665.5,68.21,53.16
2016,7,21,9,0,915.0,75.0,2.8,19.0,711.0,69.17,53.72
2016,7,21,9,15,925.0,76.5,2.8,19.5,751.5,109.72,59.1
2016,7,21,9,30,935.0,78.0,2.8,20.0,792.0,164.9,88.91
2016,7,21,9,45,940.0,81.5,2.8,20.5,827.0,221.79,131.08
2016,7,21,10,0,945.0,85.0,2.8,21.0,862.0,279.25,178.91
2016,7,21,10,15,951.0,86.0,2.85,21.0,892.0,335.65,228.33
2016,7,21,10,30,957.0,87.0,2.9,21.0,922.0,392.23,278.25
2016,7,21,10,45,962.5,87.5,2.95,21.0,945.5,448.23,327.12
2016,7,21,11,0,968.0,88.0,3.0,21.0,969.0,503.92,374.68
2016,7,21,11,15,971.0,88.5,3.1,21.0,985.0,557.84,419.84
2016,7,21,11,30,974.0,89.0,3.2,21.0,1001.0,610.77,463.08
2016,7,21,11,45,976.0,89.0,3.3,21.5,1009.5,661.52,502.69
2016,7,21,12,0,978.0,89.0,3.4,22.0,1018.0,710.78,540.13
2016,7,21,12,15,979.0,89.0,3.45,22.0,1019.0,757.66,575.81
2016,7,21,12,30,980.0,89.0,3.5,22.0,1020.0,802.56,608.37
2016,7,21,12,45,974.0,92.5,3.6,22.0,1012.5,842.92,636.7
2016,7,21,13,0,968.0,96.0,3.7,22.0,1005.0,880.52,663.08
2016,7,21,13,15,966.0,95.5,3.7,21.5,991.0,914.92,688.01
2016,7,21,13,30,964.0,95.0,3.7,21.0,977.0,946.34,710.97
2016,7,21,13,45,963.0,92.5,3.75,21.0,956.5,973.57,730.1
2016,7,21,14,0,962.0,90.0,3.8,21.0,936.0,997.5,747.11
2016,7,21,14,15,957.0,88.5,3.8,21.0,907.5,1015.25,759.75
2016,7,21,14,30,952.0,87.0,3.8,21.0,879.0,1029.43,770.18
2016,7,21,14,45,947.5,84.5,3.8,21.0,845.5,1039.38,777.95
2016,7,21,15,0,943.0,82.0,3.8,21.0,812.0,1045.67,783.48
2016,7,21,15,15,933.5,80.5,3.75,20.5,771.5,1044.46,785.32
2016,7,21,15,30,924.0,79.0,3.7,20.0,731.0,1039.65,784.97
2016,7,21,15,45,913.5,76.0,3.7,20.0,687.0,1028.47,779.36
