Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,903.0,73.0,3.7,20.0,643.0,1013.81,771.56
2016,7,21,16,15,887.0,71.0,3.65,19.5,594.5,991.62,759.78
2016,7,21,16,30,871.0,69.0,3.6,19.0,546.0,966.44,745.94
2016,7,21,16,45,850.0,66.0,3.6,19.0,495.0,932.25,724.57
2016,7,21,17,0,829.0,63.0,3.6,19.0,444.0,895.69,701.25
2016,7,21,17,15,800.5,60.0,3.55,18.5,391.5,860.3,679.27
2016,7,21,17,30,772.0,57.0,3.5,18.0,339.0,812.83,647.65
2016,7,21,17,45,730.0,53.0,3.45,17.5,287.0,750.71,603.88
2016,7,21,18,0,688.0,49.0,3.4,17.0,235.0,688.56,558.01
2016,7,21,18,15,626.0,43.5,3.3,16.5,185.5,608.2,495.26
2016,7,21,18,30,564.0,38.0,3.2,16.0,136.0,530.06,430.79
2016,7,21,18,45,458.5,30.5,3.1,15.5,93.0,419.72,336.05
2016,7,21,19,0,353.0,23.0,3.0,15.0,50.0,322.03,211.76
2016,7,21,19,15,176.5,11.5,2.95,14.5,25.0,127.56,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,2.15,12.5,19.0,8.54,0.0
2016,7,22,5,30,293.0,20.0,2.2,13.0,38.0,16.59,0.78
2016,7,22,5,45,407.5,28.5,2.25,13.5,78.5,23.41,14.11
2016,7,22,6,0,522.0,37.0,2.3,14.0,119.0,32.87,23.22
2016,7,22,6,15,590.5,43.5,2.2,14.5,168.0,38.17,28.29
2016,7,22,6,30,659.0,50.0,2.1,15.0,217.0,43.43,33.13
2016,7,22,6,45,704.5,54.0,2.05,15.5,268.5,46.37,35.75
2016,7,22,7,0,750.0,58.0,2.0,16.0,320.0,49.33,38.26
2016,7,22,7,15,781.5,62.0,1.95,16.5,373.0,52.1,40.54
2016,7,22,7,30,813.0,66.0,1.9,17.0,426.0,54.81,42.69
2016,7,22,7,45,836.0,68.5,1.85,18.0,477.5,63.9,50.26
2016,7,22,8,0,859.0,71.0,1.8,19.0,529.0,66.07,51.73
2016,7,22,8,15,876.5,73.5,1.8,19.5,578.0,68.03,53.11
2016,7,22,8,30,894.0,76.0,1.8,20.0,627.0,69.86,54.39
2016,7,22,8,45,906.5,78.5,1.8,20.5,672.5,71.48,55.48
2016,7,22,9,0,919.0,81.0,1.8,21.0,718.0,72.96,56.46
2016,7,22,9,15,929.0,82.5,1.8,21.5,759.0,112.05,61.02
2016,7,22,9,30,939.0,84.0,1.8,22.0,800.0,167.6,90.21
2016,7,22,9,45,941.5,88.5,1.85,22.5,834.5,225.08,132.13
2016,7,22,10,0,944.0,93.0,1.9,23.0,869.0,282.85,179.52
2016,7,22,10,15,950.0,94.0,1.95,23.0,898.5,339.38,228.23
2016,7,22,10,30,956.0,95.0,2.0,23.0,928.0,396.1,277.41
2016,7,22,10,45,961.0,95.5,2.05,23.5,951.0,452.04,324.75
2016,7,22,11,0,966.0,96.0,2.1,24.0,974.0,507.63,370.55
2016,7,22,11,15,969.0,96.5,2.2,24.0,990.0,561.66,414.79
2016,7,22,11,30,972.0,97.0,2.3,24.0,1006.0,614.7,457.15
2016,7,22,11,45,973.5,97.0,2.4,24.0,1014.0,665.29,496.68
2016,7,22,12,0,975.0,97.0,2.5,24.0,1022.0,714.36,534.21
2016,7,22,12,15,975.5,97.0,2.6,24.0,1023.0,761.01,569.26
2016,7,22,12,30,976.0,97.0,2.7,24.0,1024.0,805.66,601.52
2016,7,22,12,45,970.5,100.0,2.8,24.5,1016.0,846.05,628.14
2016,7,22,13,0,965.0,103.0,2.9,25.0,1008.0,883.71,652.77
2016,7,22,13,15,962.5,102.0,2.95,24.5,993.5,917.38,676.92
2016,7,22,13,30,960.0,101.0,3.0,24.0,979.0,948.01,699.16
2016,7,22,13,45,956.0,100.5,3.1,24.0,957.0,974.6,717.85
2016,7,22,14,0,952.0,100.0,3.2,24.0,935.0,997.87,734.48
2016,7,22,14,15,946.0,98.5,3.2,24.0,906.5,1014.79,746.28
2016,7,22,14,30,940.0,97.0,3.2,24.0,878.0,1028.12,755.92
2016,7,22,14,45,932.5,96.0,3.25,24.0,843.5,1036.91,763.18
2016,7,22,15,0,925.0,95.0,3.3,24.0,809.0,1042.11,768.29
2016,7,22,15,15,915.0,93.0,3.3,23.5,769.0,1040.06,769.94
2016,7,22,15,30,905.0,91.0,3.3,23.0,729.0,1034.44,769.46
2016,7,22,15,45,891.0,89.0,3.3,23.0,683.5,1021.29,762.65
2016,7,22,16,0,877.0,87.0,3.3,23.0,638.0,1004.82,753.79
2016,7,22,16,15,859.5,84.5,3.3,22.5,589.5,981.07,741.52
2016,7,22,16,30,842.0,82.0,3.3,22.0,541.0,965.79,735.02
2016,7,22,16,45,817.5,79.0,3.3,22.0,489.5,928.67,711.91
2016,7,22,17,0,793.0,76.0,3.3,22.0,438.0,889.22,686.96
2016,7,22,17,15,761.0,72.0,3.25,21.5,385.5,839.33,654.99
2016,7,22,17,30,729.0,68.0,3.2,21.0,333.0,788.03,620.99
2016,7,22,17,45,682.0,63.0,3.15,20.5,280.5,721.02,573.97
2016,7,22,18,0,635.0,58.0,3.1,20.0,228.0,661.23,530.21
2016,7,22,18,15,566.5,51.5,3.0,19.5,179.0,576.44,464.6
2016,7,22,18,30,498.0,45.0,2.9,19.0,130.0,494.63,397.9
2016,7,22,18,45,385.0,35.0,2.85,18.5,88.0,378.81,299.9
2016,7,22,19,0,272.0,25.0,2.8,18.0,46.0,265.16,165.85
2016,7,22,19,15,136.0,12.5,2.8,17.5,23.0,101.31,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,1.55,14.5,17.0,8.54,0.0
2016,7,23,5,30,240.0,20.0,1.5,15.0,34.0,16.55,0.0
2016,7,23,5,45,360.5,29.5,1.45,16.0,74.0,24.17,14.48
2016,7,23,6,0,481.0,39.0,1.4,17.0,114.0,31.73,21.91
2016,7,23,6,15,552.0,46.0,1.4,17.5,162.0,36.92,26.82
2016,7,23,6,30,623.0,53.0,1.4,18.0,210.0,42.06,31.51
2016,7,23,6,45,671.0,58.0,1.4,19.0,261.0,49.41,37.9
2016,7,23,7,0,719.0,63.0,1.4,20.0,312.0,53.02,40.84
2016,7,23,7,15,752.0,67.0,1.4,20.5,364.5,55.62,42.91
2016,7,23,7,30,785.0,71.0,1.4,21.0,417.0,58.17,44.88
2016,7,23,7,45,810.0,74.0,1.4,21.5,468.5,59.82,46.04
2016,7,23,8,0,835.0,77.0,1.4,22.0,520.0,69.71,54.19
2016,7,23,8,15,853.0,79.5,1.45,22.5,569.0,71.57,55.45
2016,7,23,8,30,871.0,82.0,1.5,23.0,618.0,73.3,56.6
2016,7,23,8,45,885.0,84.0,1.55,24.0,663.5,74.52,57.21
2016,7,23,9,0,899.0,86.0,1.6,25.0,709.0,75.61,57.72
2016,7,23,9,15,909.5,88.0,1.65,25.0,750.0,112.61,61.77
2016,7,23,9,30,920.0,90.0,1.7,25.0,791.0,167.59,90.06
2016,7,23,9,45,925.5,93.0,1.8,25.5,826.0,223.69,130.11
2016,7,23,10,0,931.0,96.0,1.9,26.0,861.0,280.4,175.91
2016,7,23,10,15,937.5,97.5,1.95,26.0,890.5,336.79,223.84
2016,7,23,10,30,944.0,99.0,2.0,26.0,920.0,393.45,272.33
2016,7,23,10,45,947.0,100.5,2.15,26.5,942.5,448.79,318.91
2016,7,23,11,0,950.0,102.0,2.3,27.0,965.0,503.6,363.93
2016,7,23,11,15,953.0,103.0,2.4,27.0,981.0,557.33,407.53
2016,7,23,11,30,956.0,104.0,2.5,27.0,997.0,610.13,449.3
2016,7,23,11,45,956.5,105.0,2.6,27.0,1005.0,660.31,488.17
2016,7,23,12,0,957.0,106.0,2.7,27.0,1013.0,708.96,525.05
2016,7,23,12,15,957.5,106.0,2.75,27.0,1014.0,755.08,559.15
2016,7,23,12,30,958.0,106.0,2.8,27.0,1015.0,799.24,590.83
2016,7,23,12,45,955.0,107.0,2.85,27.0,1007.5,839.39,617.95
2016,7,23,13,0,952.0,108.0,2.9,27.0,1000.0,876.96,643.26
2016,7,23,13,15,949.5,107.5,2.95,27.0,985.5,910.82,666.07
2016,7,23,13,30,947.0,107.0,3.0,27.0,971.0,941.72,686.94
2016,7,23,13,45,943.5,106.0,3.05,27.0,950.0,968.12,704.93
2016,7,23,14,0,940.0,105.0,3.1,27.0,929.0,991.24,720.88
2016,7,23,14,15,934.0,103.5,3.1,26.5,900.5,1008.07,733.93
2016,7,23,14,30,928.0,102.0,3.1,26.0,872.0,1021.36,744.9
2016,7,23,14,45,920.5,100.5,3.15,26.0,837.5,1029.59,751.74
2016,7,23,15,0,913.0,99.0,3.2,26.0,803.0,1034.23,756.46
2016,7,23,15,15,902.5,97.0,3.2,25.5,763.0,1031.72,757.8
2016,7,23,15,30,892.0,95.0,3.2,25.0,723.0,1025.66,757.03
2016,7,23,15,45,878.0,93.0,3.25,25.0,678.0,1012.63,750.75
2016,7,23,16,0,864.0,91.0,3.3,25.0,633.0,996.32,742.42
2016,7,23,16,15,846.5,88.0,3.25,24.5,584.5,983.8,737.4
2016,7,23,16,30,829.0,85.0,3.2,24.0,536.0,956.51,722.37
2016,7,23,16,45,805.0,81.5,3.2,24.0,484.5,919.42,699.53
2016,7,23,17,0,781.0,78.0,3.2,24.0,433.0,879.99,674.76
2016,7,23,17,15,748.5,74.0,3.15,23.0,381.0,829.86,644.05
2016,7,23,17,30,716.0,70.0,3.1,22.0,329.0,778.33,611.19
2016,7,23,17,45,669.0,64.5,3.05,21.5,277.0,717.45,568.77
2016,7,23,18,0,622.0,59.0,3.0,21.0,225.0,651.26,520.31
2016,7,23,18,15,552.0,52.0,2.95,20.0,176.0,564.95,454.71
2016,7,23,18,30,482.0,45.0,2.9,19.0,127.0,481.77,387.76
2016,7,23,18,45,367.0,35.0,2.85,18.5,85.5,365.13,288.67
2016,7,23,19,0,252.0,25.0,2.8,18.0,44.0,249.33,148.73
2016,7,23,19,15,126.0,12.5,2.85,17.5,22.0,94.56,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,96.0,10.0,1.65,15.5,15.5,8.54,0.0
2016,7,24,5,30,192.0,20.0,1.6,16.0,31.0,16.52,0.0
2016,7,24,5,45,315.0,31.0,1.55,16.5,70.0,25.41,15.35
2016,7,24,6,0,438.0,42.0,1.5,17.0,109.0,34.14,23.96
2016,7,24,6,15,513.0,49.5,1.4,17.5,156.5,39.59,29.15
2016,7,24,6,30,588.0,57.0,1.3,18.0,204.0,44.99,34.08
2016,7,24,6,45,639.5,62.5,1.2,18.5,255.0,48.59,37.26
2016,7,24,7,0,691.0,68.0,1.1,19.0,306.0,56.82,44.35
2016,7,24,7,15,726.0,72.5,1.05,19.5,358.5,59.65,46.6
2016,7,24,7,30,761.0,77.0,1.0,20.0,411.0,62.41,48.73
2016,7,24,7,45,787.5,80.0,1.0,21.0,462.5,63.88,49.61
2016,7,24,8,0,814.0,83.0,1.0,22.0,514.0,65.31,50.44
2016,7,24,8,15,833.0,86.0,1.0,22.5,562.5,66.56,51.21
2016,7,24,8,30,852.0,89.0,1.0,23.0,611.0,77.38,60.03
2016,7,24,8,45,868.0,91.0,1.05,23.5,657.0,78.51,60.65
2016,7,24,9,0,884.0,93.0,1.1,24.0,703.0,79.53,61.2
2016,7,24,9,15,895.0,95.0,1.15,24.0,744.0,114.38,64.45
2016,7,24,9,30,906.0,97.0,1.2,24.0,785.0,168.77,91.98
2016,7,24,9,45,915.0,98.5,1.3,24.5,821.0,223.89,130.9
2016,7,24,10,0,924.0,100.0,1.4,25.0,857.0,279.97,175.92
2016,7,24,10,15,930.5,101.0,1.5,25.0,886.5,335.77,223.35
2016,7,24,10,30,937.0,102.0,1.6,25.0,916.0,391.82,271.4
2016,7,24,10,45,941.5,103.0,1.7,25.5,939.0,447.14,317.77
2016,7,24,11,0,946.0,104.0,1.8,26.0,962.0,502.08,362.67
2016,7,24,11,15,949.0,104.5,1.85,26.0,977.5,555.35,405.63
2016,7,24,11,30,952.0,105.0,1.9,26.0,993.0,607.67,446.72
2016,7,24,11,45,953.5,105.5,2.0,26.0,1001.5,657.97,485.53
2016,7,24,12,0,955.0,106.0,2.1,26.0,1010.0,706.8,522.41
2016,7,24,12,15,955.0,106.0,2.2,26.0,1010.5,752.55,556.4
2016,7,24,12,30,955.0,106.0,2.3,26.0,1011.0,796.3,588.04
2016,7,24,12,45,951.0,107.5,2.4,26.0,1003.0,836.04,615.15
2016,7,24,13,0,947.0,109.0,2.5,26.0,995.0,873.15,640.47
2016,7,24,13,15,944.0,108.5,2.55,26.0,980.5,906.49,662.9
2016,7,24,13,30,941.0,108.0,2.6,26.0,966.0,936.84,683.39
2016,7,24,13,45,936.0,107.5,2.7,26.0,944.0,962.27,701.15
2016,7,24,14,0,931.0,107.0,2.8,26.0,922.0,984.37,716.89
2016,7,24,14,15,925.0,105.5,2.85,25.5,893.0,1001.1,730.29
2016,7,24,14,30,919.0,104.0,2.9,25.0,864.0,1014.3,741.64
2016,7,24,14,45,910.0,102.5,2.95,25.0,829.5,1021.0,747.51
2016,7,24,15,0,901.0,101.0,3.0,25.0,795.0,1024.09,751.25
2016,7,24,15,15,890.0,99.0,3.0,24.5,754.5,1021.06,752.23
2016,7,24,15,30,879.0,97.0,3.0,24.0,714.0,1014.51,751.11
2016,7,24,15,45,864.5,95.0,3.0,24.0,669.5,1001.03,744.1
2016,7,24,16,0,850.0,93.0,3.0,24.0,625.0,984.31,735.09
2016,7,24,16,15,832.0,90.0,2.95,23.5,576.5,971.51,729.8
2016,7,24,16,30,814.0,87.0,2.9,23.0,528.0,943.89,714.46
2016,7,24,16,45,789.5,83.5,2.9,23.0,477.0,906.52,691.39
2016,7,24,17,0,765.0,80.0,2.9,23.0,426.0,866.87,666.4
2016,7,24,17,15,731.5,75.5,2.9,22.5,374.0,815.45,633.72
2016,7,24,17,30,698.0,71.0,2.9,22.0,322.0,768.81,603.38
2016,7,24,17,45,652.0,65.5,2.9,21.5,270.5,703.52,557.88
2016,7,24,18,0,606.0,60.0,2.9,21.0,219.0,638.68,510.53
2016,7,24,18,15,536.0,52.5,2.9,20.0,171.0,552.2,444.74
2016,7,24,18,30,466.0,45.0,2.9,19.0,123.0,468.9,377.57
2016,7,24,18,45,351.5,34.5,2.9,18.5,82.0,352.76,278.43
2016,7,24,19,0,237.0,24.0,2.9,18.0,41.0,236.21,132.59
2016,7,24,19,15,118.5,12.0,2.9,17.5,20.5,89.05,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,10.0,2.0,12.5,15.0,8.54,0.0
2016,7,25,5,30,187.0,20.0,2.0,13.0,30.0,16.58,0.0
2016,7,25,5,45,313.0,31.0,2.0,13.5,69.0,25.47,15.49
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,34.21,24.3
2016,7,25,6,15,515.5,49.5,1.9,14.5,155.5,39.66,29.56
2016,7,25,6,30,592.0,57.0,1.8,15.0,203.0,45.07,34.57
2016,7,25,6,45,297.0,85.0,1.75,15.5,158.5,61.44,49.1
2016,7,25,7,0,2.0,113.0,1.7,16.0,114.0,88.76,72.96
2016,7,25,7,15,29.0,142.5,1.65,16.5,155.5,106.23,87.8
2016,7,25,7,30,56.0,172.0,1.6,17.0,197.0,125.62,104.03
2016,7,25,7,45,83.0,198.5,1.55,17.5,240.0,142.82,118.07
2016,7,25,8,0,110.0,225.0,1.5,18.0,283.0,152.44,125.5
2016,7,25,8,15,483.5,157.0,1.5,18.5,448.0,101.93,82.19
2016,7,25,8,30,857.0,89.0,1.5,19.0,613.0,77.48,61.09
2016,7,25,8,45,872.0,91.0,1.5,19.5,658.5,78.61,61.78
2016,7,25,9,0,887.0,93.0,1.5,20.0,704.0,79.62,62.33
2016,7,25,9,15,898.0,95.0,1.5,20.5,745.5,112.92,64.94
2016,7,25,9,30,909.0,97.0,1.5,21.0,787.0,167.54,92.35
2016,7,25,9,45,912.5,101.5,1.55,21.5,821.5,223.86,132.69
2016,7,25,10,0,916.0,106.0,1.6,22.0,856.0,280.59,178.86
2016,7,25,10,15,922.5,107.5,1.6,22.0,885.5,336.43,226.71
2016,7,25,10,30,929.0,109.0,1.6,22.0,915.0,392.54,275.11
2016,7,25,10,45,933.5,110.5,1.65,22.5,938.0,447.94,321.87
2016,7,25,11,0,938.0,112.0,1.7,23.0,961.0,503.0,367.12
2016,7,25,11,15,941.0,112.5,1.75,23.0,977.0,556.06,410.33
2016,7,25,11,30,944.0,113.0,1.8,23.0,993.0,608.2,451.65
2016,7,25,11,45,945.5,113.5,1.85,23.5,1001.0,658.33,489.48
2016,7,25,12,0,947.0,114.0,1.9,24.0,1009.0,707.02,525.17
2016,7,25,12,15,947.0,114.0,1.9,24.0,1010.0,752.66,558.5
2016,7,25,12,30,947.0,114.0,1.9,24.0,1011.0,796.33,589.64
2016,7,25,12,45,945.5,114.0,1.95,24.0,1004.0,836.66,616.77
2016,7,25,13,0,944.0,114.0,2.0,24.0,997.0,874.48,642.15
2016,7,25,13,15,941.5,113.5,2.05,24.0,982.5,908.33,664.85
2016,7,25,13,30,939.0,113.0,2.1,24.0,968.0,939.23,685.66
2016,7,25,13,45,936.0,111.0,2.15,24.0,946.5,965.15,703.29
2016,7,25,14,0,933.0,109.0,2.2,24.0,925.0,987.75,718.91
2016,7,25,14,15,927.0,108.0,2.2,24.0,896.5,1005.13,730.75
2016,7,25,14,30,921.0,107.0,2.2,24.0,868.0,1018.99,740.5
2016,7,25,14,45,915.5,104.0,2.25,24.0,834.0,1027.66,747.68
2016,7,25,15,0,910.0,101.0,2.3,24.0,800.0,1032.71,752.76
2016,7,25,15,15,899.0,99.0,2.25,23.5,759.5,1029.77,753.23
2016,7,25,15,30,888.0,97.0,2.2,23.0,719.0,1023.27,751.63
2016,7,25,15,45,877.0,93.5,2.2,23.0,674.5,1011.56,745.94
2016,7,25,16,0,866.0,90.0,2.2,23.0,630.0,996.46,738.2
2016,7,25,16,15,848.0,87.0,2.2,22.5,581.0,983.37,733.31
2016,7,25,16,30,830.0,84.0,2.2,22.0,532.0,955.55,718.58
2016,7,25,16,45,808.0,80.0,2.2,22.0,481.0,919.74,697.0
2016,7,25,17,0,786.0,76.0,2.2,22.0,430.0,881.53,673.45
2016,7,25,17,15,753.5,71.5,2.15,21.5,377.5,830.65,641.3
2016,7,25,17,30,721.0,67.0,2.1,21.0,325.0,778.4,607.15
2016,7,25,17,45,676.0,61.5,2.05,20.5,273.5,712.76,561.78
2016,7,25,18,0,631.0,56.0,2.0,20.0,222.0,654.14,519.39
2016,7,25,18,15,561.5,49.5,1.85,19.0,173.0,568.8,454.59
2016,7,25,18,30,492.0,43.0,1.7,18.0,124.0,486.6,388.54
2016,7,25,18,45,380.0,33.0,1.55,17.5,82.5,372.17,290.92
2016,7,25,19,0,268.0,23.0,1.4,17.0,41.0,255.6,132.42
2016,7,25,19,15,134.0,11.5,1.4,16.5,20.5,98.83,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,1.0,15.5,14.5,7.68,0.0
2016,7,26,5,30,214.0,18.0,0.9,16.0,29.0,14.87,0.0
2016,7,26,5,45,335.0,28.5,0.85,17.0,68.0,23.39,13.41
2016,7,26,6,0,456.0,39.0,0.8,18.0,107.0,31.77,21.78
2016,7,26,6,15,531.0,46.5,0.75,18.5,155.0,37.34,27.04
2016,7,26,6,30,606.0,54.0,0.7,19.0,203.0,42.84,32.06
2016,7,26,6,45,654.0,60.0,0.7,19.5,254.0,46.91,35.64
2016,7,26,7,0,702.0,66.0,0.7,20.0,305.0,55.4,42.94
2016,7,26,7,15,736.5,70.5,0.7,20.5,357.5,58.29,45.24
2016,7,26,7,30,771.0,75.0,0.7,21.0,410.0,61.12,47.43
2016,7,26,7,45,796.0,78.5,0.7,22.0,461.5,62.99,48.66
2016,7,26,8,0,821.0,82.0,0.7,23.0,513.0,64.8,49.81
2016,7,26,8,15,840.0,85.0,0.65,23.5,562.5,66.09,50.61
2016,7,26,8,30,859.0,88.0,0.6,24.0,612.0,76.9,59.37
2016,7,26,8,45,873.0,91.0,0.6,24.5,657.5,78.65,60.49
2016,7,26,9,0,887.0,94.0,0.6,25.0,703.0,80.24,61.5
2016,7,26,9,15,898.0,96.0,0.65,25.5,744.5,111.87,63.43
2016,7,26,9,30,909.0,98.0,0.7,26.0,786.0,166.57,89.69
2016,7,26,9,45,915.5,101.0,0.8,26.5,821.0,222.53,128.36
2016,7,26,10,0,922.0,104.0,0.9,27.0,856.0,279.22,173.09
2016,7,26,10,15,928.5,105.5,0.95,27.0,886.0,335.43,219.96
2016,7,26,10,30,935.0,107.0,1.0,27.0,916.0,391.92,267.4
2016,7,26,10,45,939.5,107.5,1.1,27.5,939.0,447.02,312.85
2016,7,26,11,0,944.0,108.0,1.2,28.0,962.0,501.72,356.85
2016,7,26,11,15,947.0,109.0,1.3,28.0,977.5,555.46,399.65
2016,7,26,11,30,950.0,110.0,1.4,28.0,993.0,608.28,440.64
2016,7,26,11,45,951.5,110.0,1.5,28.0,1001.5,658.34,478.71
2016,7,26,12,0,953.0,110.0,1.6,28.0,1010.0,706.92,514.87
2016,7,26,12,15,953.5,110.0,1.7,28.0,1010.5,753.14,548.67
2016,7,26,12,30,954.0,110.0,1.8,28.0,1011.0,797.4,580.36
2016,7,26,12,45,945.5,114.5,1.9,28.0,1002.0,836.4,606.57
2016,7,26,13,0,937.0,119.0,2.0,28.0,993.0,872.55,630.92
2016,7,26,13,15,934.0,118.0,2.05,28.0,978.5,905.47,652.7
2016,7,26,13,30,931.0,117.0,2.1,28.0,964.0,935.39,672.58
2016,7,26,13,45,927.5,115.5,2.2,28.0,942.0,961.26,690.45
2016,7,26,14,0,924.0,114.0,2.3,28.0,920.0,983.85,706.35
2016,7,26,14,15,917.5,112.5,2.3,28.0,891.5,1000.21,717.4
2016,7,26,14,30,911.0,111.0,2.3,28.0,863.0,1013.04,726.39
2016,7,26,14,45,903.5,108.5,2.35,28.0,828.5,1020.27,732.56
2016,7,26,15,0,896.0,106.0,2.4,28.0,794.0,1023.88,736.65
2016,7,26,15,15,885.0,104.0,2.4,27.5,753.5,1020.98,737.73
2016,7,26,15,30,874.0,102.0,2.4,27.0,713.0,1014.57,736.78
2016,7,26,15,45,861.0,98.5,2.45,27.0,668.0,1000.98,730.42
2016,7,26,16,0,848.0,95.0,2.5,27.0,623.0,996.01,729.81
2016,7,26,16,15,829.0,92.0,2.45,26.5,574.5,970.37,716.14
2016,7,26,16,30,810.0,89.0,2.4,26.0,526.0,941.79,700.61
2016,7,26,16,45,787.0,84.5,2.4,25.5,475.0,904.67,679.58
2016,7,26,17,0,764.0,80.0,2.4,25.0,424.0,865.2,656.51
2016,7,26,17,15,730.5,75.5,2.3,24.5,371.5,813.79,623.66
2016,7,26,17,30,697.0,71.0,2.2,24.0,319.0,767.3,593.31
2016,7,26,17,45,651.0,65.0,2.15,23.5,267.5,701.34,547.9
2016,7,26,18,0,605.0,59.0,2.1,23.0,216.0,635.85,500.68
2016,7,26,18,15,534.5,51.5,1.95,22.0,167.5,549.07,435.15
2016,7,26,18,30,464.0,44.0,1.8,21.0,119.0,465.53,368.43
2016,7,26,18,45,353.5,33.0,1.65,20.5,78.5,352.15,271.91
2016,7,26,19,0,243.0,22.0,1.5,20.0,38.0,235.27,107.76
2016,7,26,19,15,121.5,11.0,1.45,19.5,19.0,90.0,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,65.0,8.5,1.5,16.5,11.5,7.26,0.0
2016,7,27,5,30,130.0,17.0,1.5,17.0,23.0,13.27,0.0
2016,7,27,5,45,235.5,30.5,1.5,17.5,58.5,23.7,13.44
2016,7,27,6,0,341.0,44.0,1.5,18.0,94.0,35.68,25.07
2016,7,27,6,15,415.5,54.5,1.4,18.5,139.0,43.42,32.28
2016,7,27,6,30,490.0,65.0,1.3,19.0,184.0,50.95,39.1
2016,7,27,6,45,321.0,98.0,1.2,19.5,183.5,70.78,56.41
2016,7,27,7,0,152.0,131.0,1.1,20.0,183.0,95.78,77.8
2016,7,27,7,15,409.5,112.5,1.1,20.5,282.5,79.19,63.21
2016,7,27,7,30,667.0,94.0,1.1,21.0,382.0,68.08,53.4
2016,7,27,7,45,694.5,99.0,1.15,21.5,432.0,70.2,54.93
2016,7,27,8,0,722.0,104.0,1.2,22.0,482.0,72.21,56.32
2016,7,27,8,15,743.5,108.0,1.2,22.5,529.5,80.51,63.02
2016,7,27,8,30,765.0,112.0,1.2,23.0,577.0,81.73,63.69
2016,7,27,8,45,782.0,115.5,1.25,23.5,622.0,82.44,63.96
2016,7,27,9,0,799.0,119.0,1.3,24.0,667.0,83.05,64.15
2016,7,27,9,15,812.0,121.5,1.35,24.5,707.0,110.59,65.38
2016,7,27,9,30,825.0,124.0,1.4,25.0,747.0,162.08,90.32
2016,7,27,9,45,812.0,138.5,1.45,25.5,776.0,218.84,130.88
2016,7,27,10,0,799.0,153.0,1.5,26.0,805.0,274.55,175.59
2016,7,27,10,15,807.5,155.5,1.55,26.0,834.0,326.88,219.24
2016,7,27,10,30,816.0,158.0,1.6,26.0,863.0,379.96,263.92
2016,7,27,10,45,825.0,157.5,1.65,26.5,886.5,431.71,306.58
2016,7,27,11,0,834.0,157.0,1.7,27.0,910.0,483.79,348.46
2016,7,27,11,15,838.0,158.0,1.75,27.0,925.5,534.63,389.04
2016,7,27,11,30,842.0,159.0,1.8,27.0,941.0,584.91,428.15
2016,7,27,11,45,848.5,156.5,1.85,27.0,950.5,633.24,464.94
2016,7,27,12,0,855.0,154.0,1.9,27.0,960.0,676.15,497.27
2016,7,27,12,15,855.5,154.0,1.95,27.0,960.5,719.03,528.77
2016,7,27,12,30,856.0,154.0,2.0,27.0,961.0,760.22,558.49
2016,7,27,12,45,865.0,147.0,2.1,27.0,957.5,800.52,587.27
2016,7,27,13,0,874.0,140.0,2.2,27.0,954.0,838.94,613.44
2016,7,27,13,15,870.5,139.0,2.25,26.5,939.5,869.87,635.49
2016,7,27,13,30,867.0,138.0,2.3,26.0,925.0,897.97,655.83
2016,7,27,13,45,867.0,133.5,2.4,26.0,905.0,923.03,673.43
2016,7,27,14,0,867.0,129.0,2.5,26.0,885.0,944.99,689.14
2016,7,27,14,15,860.0,127.5,2.5,25.5,857.0,960.06,700.98
2016,7,27,14,30,853.0,126.0,2.5,25.0,829.0,971.76,710.84
2016,7,27,14,45,849.5,121.0,2.55,25.0,796.0,979.87,717.65
2016,7,27,15,0,846.0,116.0,2.6,25.0,763.0,984.52,722.39
2016,7,27,15,15,833.5,113.5,2.55,24.5,723.0,991.94,729.62
2016,7,27,15,30,821.0,111.0,2.5,24.0,683.0,983.51,726.6
2016,7,27,15,45,812.0,105.5,2.5,24.0,640.5,971.67,720.68
2016,7,27,16,0,803.0,100.0,2.5,24.0,598.0,956.48,712.68
2016,7,27,16,15,783.0,96.5,2.5,23.5,550.5,929.57,698.25
2016,7,27,16,30,763.0,93.0,2.5,23.0,503.0,899.86,681.84
2016,7,27,16,45,743.5,87.0,2.5,23.0,454.0,864.94,660.31
2016,7,27,17,0,724.0,81.0,2.5,23.0,405.0,827.68,636.79
2016,7,27,17,15,689.5,76.0,2.45,22.5,354.0,781.21,607.0
2016,7,27,17,30,655.0,71.0,2.4,22.0,303.0,728.56,571.78
2016,7,27,17,45,613.0,64.0,2.35,21.5,253.5,665.89,527.69
2016,7,27,18,0,571.0,57.0,2.3,21.0,204.0,603.6,481.74
2016,7,27,18,15,501.0,49.5,2.3,20.5,157.5,518.48,415.91
2016,7,27,18,30,431.0,42.0,2.3,20.0,111.0,436.79,349.17
2016,7,27,18,45,326.5,31.5,2.3,19.5,73.0,330.03,256.28
2016,7,27,19,0,222.0,21.0,2.3,19.0,35.0,217.79,85.76
2016,7,27,19,15,111.0,10.5,2.3,18.5,17.5,82.51,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,8.0,1.7,14.5,12.5,6.83,0.0
2016,7,28,5,30,187.0,16.0,1.7,15.0,25.0,13.13,0.0
2016,7,28,5,45,306.0,26.5,1.7,15.5,61.5,21.66,11.75
2016,7,28,6,0,425.0,37.0,1.7,16.0,98.0,30.05,20.39
2016,7,28,6,15,499.0,44.5,1.65,16.5,144.0,35.62,25.71
2016,7,28,6,30,573.0,52.0,1.6,17.0,190.0,41.12,30.78
2016,7,28,6,45,312.0,89.5,1.6,17.5,167.0,64.83,51.67
2016,7,28,7,0,51.0,127.0,1.6,18.0,144.0,95.1,77.89
2016,7,28,7,15,157.0,146.5,1.55,18.5,212.0,106.21,87.11
2016,7,28,7,30,263.0,166.0,1.5,19.0,280.0,114.92,94.11
2016,7,28,7,45,529.0,122.0,1.45,19.5,386.0,84.1,67.28
2016,7,28,8,0,795.0,78.0,1.4,20.0,492.0,61.69,47.78
2016,7,28,8,15,814.0,80.5,1.4,20.5,540.0,62.72,48.41
2016,7,28,8,30,833.0,83.0,1.4,21.0,588.0,73.31,57.14
2016,7,28,8,45,848.0,85.5,1.4,21.5,633.0,74.82,58.1
2016,7,28,9,0,863.0,88.0,1.4,22.0,678.0,76.2,58.98
2016,7,28,9,15,874.0,90.0,1.45,22.5,718.0,103.77,60.04
2016,7,28,9,30,885.0,92.0,1.5,23.0,758.0,157.15,85.21
2016,7,28,9,45,892.5,94.0,1.6,23.5,793.0,211.35,122.9
2016,7,28,10,0,900.0,96.0,1.7,24.0,828.0,266.35,167.08
2016,7,28,10,15,906.5,97.0,1.75,24.0,857.0,321.02,213.79
2016,7,28,10,30,913.0,98.0,1.8,24.0,886.0,375.97,261.24
2016,7,28,10,45,917.0,99.0,1.9,24.5,908.0,430.01,307.09
2016,7,28,11,0,921.0,100.0,2.0,25.0,930.0,483.64,351.49
2016,7,28,11,15,923.5,100.5,2.05,25.0,945.5,535.57,393.98
2016,7,28,11,30,926.0,101.0,2.1,25.0,961.0,586.53,434.58
2016,7,28,11,45,927.0,101.5,2.2,25.0,968.5,635.44,472.87
2016,7,28,12,0,928.0,102.0,2.3,25.0,976.0,682.87,509.2
2016,7,28,12,15,927.5,102.0,2.35,25.0,976.0,727.2,542.33
2016,7,28,12,30,927.0,102.0,2.4,25.0,976.0,769.52,573.2
2016,7,28,12,45,916.0,108.0,2.45,25.0,966.0,806.75,598.59
2016,7,28,13,0,905.0,114.0,2.5,25.0,956.0,841.06,621.97
2016,7,28,13,15,901.5,113.5,2.5,24.5,941.5,872.82,644.5
2016,7,28,13,30,898.0,113.0,2.5,24.0,927.0,901.68,665.16
2016,7,28,13,45,894.5,111.0,2.55,24.0,905.5,926.06,682.05
2016,7,28,14,0,891.0,109.0,2.6,24.0,884.0,947.22,696.94
2016,7,28,14,15,884.0,107.5,2.6,24.0,856.0,962.28,707.51
2016,7,28,14,30,877.0,106.0,2.6,24.0,828.0,973.89,716.0
2016,7,28,14,45,869.5,103.5,2.65,24.0,794.0,980.49,721.84
2016,7,28,15,0,862.0,101.0,2.7,24.0,760.0,983.59,725.6
2016,7,28,15,15,850.5,99.0,2.65,23.5,720.5,979.79,725.51
2016,7,28,15,30,839.0,97.0,2.6,23.0,681.0,972.61,723.38
2016,7,28,15,45,825.5,94.0,2.6,23.0,637.0,958.95,716.16
2016,7,28,16,0,812.0,91.0,2.6,23.0,593.0,953.89,714.86
2016,7,28,16,15,793.0,88.0,2.6,22.5,546.0,928.45,701.21
2016,7,28,16,30,774.0,85.0,2.6,22.0,499.0,900.21,685.68
2016,7,28,16,45,749.5,81.0,2.6,22.0,449.5,862.73,662.22
2016,7,28,17,0,725.0,77.0,2.6,22.0,400.0,823.11,636.88
2016,7,28,17,15,691.5,72.5,2.55,21.5,349.5,772.54,603.93
2016,7,28,17,30,658.0,68.0,2.5,21.0,299.0,726.64,573.3
2016,7,28,17,45,611.0,62.0,2.5,20.5,249.5,660.9,526.8
2016,7,28,18,0,564.0,56.0,2.5,20.0,200.0,595.87,478.57
2016,7,28,18,15,494.0,48.5,2.45,19.5,154.0,511.05,412.13
2016,7,28,18,30,424.0,41.0,2.4,19.0,108.0,429.74,344.93
2016,7,28,18,45,315.5,30.5,2.4,18.5,70.0,320.46,248.75
2016,7,28,19,0,207.0,20.0,2.4,18.0,32.0,204.52,63.31
2016,7,28,19,15,103.5,10.0,2.4,17.5,16.0,77.02,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,70.5,7.5,1.75,14.5,11.0,6.4,0.0
2016,7,29,5,30,141.0,15.0,1.8,15.0,22.0,12.23,0.0
2016,7,29,5,45,250.5,27.5,1.85,15.5,56.0,22.45,12.17
2016,7,29,6,0,360.0,40.0,1.9,16.0,90.0,32.42,22.39
2016,7,29,6,15,435.0,49.0,1.85,16.5,134.5,39.04,28.68
2016,7,29,6,30,510.0,58.0,1.8,17.0,179.0,45.53,34.64
2016,7,29,6,45,392.5,88.5,1.75,17.5,195.0,64.85,51.68
2016,7,29,7,0,275.0,119.0,1.7,18.0,211.0,86.4,70.35
2016,7,29,7,15,480.0,100.5,1.65,18.5,293.5,72.09,57.62
2016,7,29,7,30,685.0,82.0,1.6,19.0,376.0,60.02,46.89
2016,7,29,7,45,712.5,86.5,1.6,19.5,425.5,67.89,53.43
2016,7,29,8,0,740.0,91.0,1.6,20.0,475.0,70.13,55.05
2016,7,29,8,15,761.0,94.5,1.6,20.0,523.0,71.46,55.99
2016,7,29,8,30,782.0,98.0,1.6,20.0,571.0,72.71,56.86
2016,7,29,8,45,799.0,100.5,1.65,20.5,615.5,73.14,56.93
2016,7,29,9,0,816.0,103.0,1.7,21.0,660.0,73.51,56.97
2016,7,29,9,15,828.5,105.5,1.75,21.5,700.5,109.2,66.38
2016,7,29,9,30,841.0,108.0,1.8,22.0,741.0,160.76,90.43
2016,7,29,9,45,853.0,109.0,1.85,22.5,776.5,212.89,126.37
2016,7,29,10,0,865.0,110.0,1.9,23.0,812.0,266.29,169.08
2016,7,29,10,15,872.0,111.5,1.95,23.0,841.0,319.75,214.83
2016,7,29,10,30,879.0,113.0,2.0,23.0,870.0,373.56,261.44
2016,7,29,10,45,886.5,112.5,2.05,23.5,893.5,426.38,306.28
2016,7,29,11,0,894.0,112.0,2.1,24.0,917.0,479.15,350.01
2016,7,29,11,15,897.5,113.0,2.15,24.0,932.5,530.79,392.41
2016,7,29,11,30,901.0,114.0,2.2,24.0,948.0,581.63,433.06
2016,7,29,11,45,906.0,112.5,2.25,24.0,957.0,630.5,471.28
2016,7,29,12,0,911.0,111.0,2.3,24.0,966.0,678.24,507.76
2016,7,29,12,15,911.0,111.0,2.35,24.0,967.0,722.41,540.91
2016,7,29,12,30,911.0,111.0,2.4,24.0,968.0,764.67,572.08
2016,7,29,12,45,911.0,110.0,2.45,24.0,961.5,803.95,599.11
2016,7,29,13,0,911.0,109.0,2.5,24.0,955.0,840.87,624.34
2016,7,29,13,15,908.5,108.5,2.5,24.0,941.0,873.58,646.32
2016,7,29,13,30,906.0,108.0,2.5,24.0,927.0,903.42,666.36
2016,7,29,13,45,904.0,105.5,2.55,24.0,906.5,928.77,683.88
2016,7,29,14,0,902.0,103.0,2.6,24.0,886.0,950.92,699.41
2016,7,29,14,15,896.0,101.5,2.6,23.5,858.0,967.02,712.04
2016,7,29,14,30,890.0,100.0,2.6,23.0,830.0,979.68,722.62
2016,7,29,14,45,884.5,97.0,2.6,23.0,797.0,987.72,728.97
2016,7,29,15,0,879.0,94.0,2.6,23.0,764.0,992.24,733.2
2016,7,29,15,15,868.5,92.0,2.6,22.5,724.5,989.4,734.22
2016,7,29,15,30,858.0,90.0,2.6,22.0,685.0,983.12,733.18
2016,7,29,15,45,847.5,86.5,2.6,22.0,642.0,971.69,727.45
2016,7,29,16,0,837.0,83.0,2.6,22.0,599.0,956.97,719.68
2016,7,29,16,15,819.5,80.0,2.55,21.5,551.5,932.77,706.49
2016,7,29,16,30,802.0,77.0,2.5,21.0,504.0,916.95,699.03
2016,7,29,16,45,781.0,73.0,2.45,21.0,455.0,882.4,677.17
2016,7,29,17,0,760.0,69.0,2.4,21.0,406.0,845.55,653.52
2016,7,29,17,15,728.5,65.0,2.4,20.5,355.0,796.82,622.48
2016,7,29,17,30,697.0,61.0,2.4,20.0,304.0,746.85,589.42
2016,7,29,17,45,654.0,55.5,2.4,20.0,254.5,683.77,544.04
2016,7,29,18,0,611.0,50.0,2.4,20.0,205.0,620.88,496.66
2016,7,29,18,15,542.5,43.5,2.35,19.5,158.0,543.14,435.89
2016,7,29,18,30,474.0,37.0,2.3,19.0,111.0,463.1,369.71
2016,7,29,18,45,363.0,28.0,2.3,18.5,72.0,352.38,271.17
2016,7,29,19,0,252.0,19.0,2.3,18.0,33.0,233.42,47.65
2016,7,29,19,15,126.0,9.5,2.3,17.5,16.5,91.37,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,99.5,7.5,1.5,13.0,11.5,6.4,0.0
2016,7,30,5,30,199.0,15.0,1.5,13.0,23.0,12.8,0.0
2016,7,30,5,45,324.5,25.0,1.55,13.5,60.0,20.51,10.52
2016,7,30,6,0,450.0,35.0,1.6,14.0,97.0,28.56,19.21
2016,7,30,6,15,525.5,42.5,1.6,14.5,144.0,34.22,24.68
2016,7,30,6,30,601.0,50.0,1.6,15.0,191.0,39.83,29.88
2016,7,30,6,45,320.5,86.5,1.65,16.0,164.0,62.9,50.28
2016,7,30,7,0,40.0,123.0,1.7,17.0,137.0,92.41,75.88
2016,7,30,7,15,53.0,146.5,1.65,17.5,167.5,108.47,89.44
2016,7,30,7,30,66.0,170.0,1.6,18.0,198.0,124.18,102.46
2016,7,30,7,45,78.5,194.0,1.6,18.5,232.0,139.84,115.18
2016,7,30,8,0,91.0,218.0,1.6,19.0,266.0,155.12,127.4
2016,7,30,8,15,136.0,242.5,1.65,19.5,321.0,162.58,132.93
2016,7,30,8,30,181.0,267.0,1.7,20.0,376.0,176.44,143.73
2016,7,30,8,45,531.5,175.5,1.75,20.5,530.5,109.97,87.82
2016,7,30,9,0,882.0,84.0,1.8,21.0,685.0,74.19,57.51
2016,7,30,9,15,892.5,86.0,1.9,21.0,725.5,98.98,57.95
2016,7,30,9,30,903.0,88.0,2.0,21.0,766.0,153.41,82.93
2016,7,30,9,45,911.5,89.5,2.1,21.5,801.0,208.55,121.12
2016,7,30,10,0,920.0,91.0,2.2,22.0,836.0,264.59,166.41
2016,7,30,10,15,926.0,92.0,2.25,22.0,865.5,320.32,214.56
2016,7,30,10,30,932.0,93.0,2.3,22.0,895.0,376.25,263.53
2016,7,30,10,45,935.5,94.5,2.4,22.0,917.0,431.57,311.71
2016,7,30,11,0,939.0,96.0,2.5,22.0,939.0,486.42,358.53
2016,7,30,11,15,941.5,96.5,2.55,22.0,954.5,539.37,402.67
2016,7,30,11,30,944.0,97.0,2.6,22.0,970.0,591.31,444.84
2016,7,30,11,45,944.5,97.5,2.65,22.0,977.5,640.87,484.16
2016,7,30,12,0,945.0,98.0,2.7,22.0,985.0,688.86,521.35
2016,7,30,12,15,945.0,98.0,2.7,22.0,985.5,734.32,555.65
2016,7,30,12,30,945.0,98.0,2.7,22.0,986.0,777.76,587.46
2016,7,30,12,45,943.0,98.0,2.75,22.0,978.5,817.44,614.92
2016,7,30,13,0,941.0,98.0,2.8,22.0,971.0,854.55,640.54
2016,7,30,13,15,938.5,97.5,2.75,22.0,956.5,888.03,662.92
2016,7,30,13,30,936.0,97.0,2.7,22.0,942.0,918.55,683.23
2016,7,30,13,45,933.0,95.5,2.7,22.0,921.0,944.53,700.89
2016,7,30,14,0,930.0,94.0,2.7,22.0,900.0,967.23,716.46
2016,7,30,14,15,924.0,93.0,2.65,21.5,872.0,984.23,729.33
2016,7,30,14,30,918.0,92.0,2.6,21.0,844.0,997.72,740.06
2016,7,30,14,45,912.5,89.5,2.6,21.0,810.0,1006.51,746.93
2016,7,30,15,0,907.0,87.0,2.6,21.0,776.0,1011.7,751.65
2016,7,30,15,15,897.0,85.0,2.55,20.5,736.5,1009.39,752.56
2016,7,30,15,30,887.0,83.0,2.5,20.0,697.0,1003.54,751.35
2016,7,30,15,45,876.0,80.5,2.5,20.0,653.0,992.63,746.02
2016,7,30,16,0,865.0,78.0,2.5,20.0,609.0,978.4,738.63
2016,7,30,16,15,848.0,75.5,2.5,19.5,561.5,954.99,726.51
2016,7,30,16,30,831.0,73.0,2.5,19.0,514.0,928.72,712.39
2016,7,30,16,45,810.0,69.5,2.5,19.0,463.5,905.41,698.8
2016,7,30,17,0,789.0,66.0,2.5,19.0,413.0,868.69,675.53
2016,7,30,17,15,757.5,62.0,2.5,18.5,361.5,819.34,643.99
2016,7,30,17,30,726.0,58.0,2.5,18.0,310.0,768.69,610.34
2016,7,30,17,45,681.5,53.5,2.55,17.5,259.0,704.9,565.57
2016,7,30,18,0,637.0,49.0,2.6,17.0,208.0,641.28,518.39
2016,7,30,18,15,568.0,42.5,2.55,16.5,160.0,555.59,450.72
2016,7,30,18,30,499.0,36.0,2.5,16.0,112.0,480.93,387.64
2016,7,30,18,45,383.0,27.0,2.5,15.5,72.5,365.74,282.59
2016,7,30,19,0,267.0,18.0,2.5,15.0,33.0,241.13,16.7
2016,7,30,19,15,133.5,9.0,2.45,14.5,16.5,95.77,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.5,7.0,1.7,12.0,11.0,5.97,0.0
2016,7,31,5,30,187.0,14.0,1.8,12.0,22.0,11.95,0.0
2016,7,31,5,45,316.0,24.5,1.9,12.5,58.5,20.1,9.98
2016,7,31,6,0,445.0,35.0,2.0,13.0,95.0,28.59,19.27
2016,7,31,6,15,521.0,42.5,2.0,13.5,142.0,34.24,24.77
2016,7,31,6,30,597.0,50.0,2.0,14.0,189.0,39.84,30.0
2016,7,31,6,45,298.5,71.0,2.0,14.5,140.5,51.93,40.84
2016,7,31,7,0,0.0,92.0,2.0,15.0,92.0,73.83,60.15
2016,7,31,7,15,5.5,118.5,1.9,15.5,121.0,93.55,77.19
2016,7,31,7,30,11.0,145.0,1.8,16.0,150.0,112.92,93.59
2016,7,31,7,45,87.0,182.5,1.75,16.5,227.5,133.39,110.65
2016,7,31,8,0,163.0,220.0,1.7,17.0,305.0,150.37,124.43
2016,7,31,8,15,217.0,237.0,1.65,17.0,361.5,161.02,132.94
2016,7,31,8,30,271.0,254.0,1.6,17.0,418.0,161.43,132.82
2016,7,31,8,45,578.5,168.5,1.6,17.5,551.0,104.19,83.99
2016,7,31,9,0,886.0,83.0,1.6,18.0,684.0,73.68,57.79
2016,7,31,9,15,897.0,85.0,1.6,18.5,725.0,96.92,57.7
2016,7,31,9,30,908.0,87.0,1.6,19.0,766.0,151.71,82.3
2016,7,31,9,45,913.5,90.0,1.65,19.5,801.0,207.68,121.15
2016,7,31,10,0,919.0,93.0,1.7,20.0,836.0,264.25,167.01
2016,7,31,10,15,925.5,94.0,1.75,20.0,865.5,320.17,215.39
2016,7,31,10,30,932.0,95.0,1.8,20.0,895.0,376.34,264.64
2016,7,31,10,45,936.5,96.0,1.85,20.5,918.0,431.8,312.3
2016,7,31,11,0,941.0,97.0,1.9,21.0,941.0,486.87,358.45
2016,7,31,11,15,944.0,97.5,1.95,21.0,956.5,540.26,402.73
2016,7,31,11,30,947.0,98.0,2.0,21.0,972.0,592.69,445.06
2016,7,31,11,45,949.0,98.0,2.05,21.0,980.5,642.99,484.7
2016,7,31,12,0,951.0,98.0,2.1,21.0,989.0,691.82,522.27
2016,7,31,12,15,951.0,98.0,2.15,21.0,989.5,737.61,556.84
2016,7,31,12,30,951.0,98.0,2.2,21.0,990.0,781.36,588.99
