Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,947.0,99.5,2.25,21.0,982.5,821.12,616.34
2016,7,31,13,0,943.0,101.0,2.3,21.0,975.0,858.21,641.79
2016,7,31,13,15,940.0,100.5,2.35,21.0,960.0,891.46,664.61
2016,7,31,13,30,937.0,100.0,2.4,21.0,945.0,921.71,685.45
2016,7,31,13,45,934.5,98.0,2.45,21.0,923.5,947.8,703.59
2016,7,31,14,0,932.0,96.0,2.5,21.0,902.0,970.58,719.65
2016,7,31,14,15,926.0,95.0,2.55,20.5,873.5,987.71,733.53
2016,7,31,14,30,920.0,94.0,2.6,20.0,845.0,1001.32,745.32
2016,7,31,14,45,914.0,91.0,2.65,20.0,811.0,1009.16,752.09
2016,7,31,15,0,908.0,88.0,2.7,20.0,777.0,1013.35,756.68
2016,7,31,15,15,897.5,86.5,2.75,19.5,736.5,1011.17,758.69
2016,7,31,15,30,887.0,85.0,2.8,19.0,696.0,1005.47,758.55
2016,7,31,15,45,874.5,82.0,2.85,19.0,651.5,992.49,752.23
2016,7,31,16,0,862.0,79.0,2.9,19.0,607.0,976.16,743.77
2016,7,31,16,15,844.5,76.5,2.9,18.5,559.0,952.3,731.16
2016,7,31,16,30,827.0,74.0,2.9,18.0,511.0,925.6,716.5
2016,7,31,16,45,804.0,70.5,2.9,18.0,460.5,900.44,701.4
2016,7,31,17,0,781.0,67.0,2.9,18.0,410.0,861.91,676.49
2016,7,31,17,15,748.5,63.5,2.85,17.5,358.0,812.49,644.06
2016,7,31,17,30,716.0,60.0,2.8,17.0,306.0,761.8,609.57
2016,7,31,17,45,669.0,55.0,2.75,17.0,255.0,695.35,560.6
2016,7,31,18,0,622.0,50.0,2.7,17.0,204.0,629.21,509.63
2016,7,31,18,15,551.0,43.5,2.6,16.5,156.0,549.48,446.0
2016,7,31,18,30,480.0,37.0,2.5,16.0,108.0,467.26,376.58
2016,7,31,18,45,362.0,27.5,2.45,15.5,69.0,350.8,268.92
2016,7,31,19,0,244.0,18.0,2.4,15.0,30.0,223.23,0.0
2016,7,31,19,15,122.0,9.0,2.3,14.5,15.0,88.06,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.5,7.5,1.75,12.5,10.0,6.4,0.0
2016,8,1,5,30,141.0,15.0,1.8,13.0,20.0,12.8,0.0
2016,8,1,5,45,271.5,26.0,1.9,13.5,55.5,21.37,10.57
2016,8,1,6,0,402.0,37.0,2.0,14.0,91.0,30.2,20.53
2016,8,1,6,15,481.5,45.5,2.0,14.0,137.0,36.56,26.74
2016,8,1,6,30,561.0,54.0,2.0,14.0,183.0,42.83,32.65
2016,8,1,6,45,280.5,65.0,2.05,14.5,129.5,47.62,37.0
2016,8,1,7,0,0.0,76.0,2.1,15.0,76.0,62.17,49.84
2016,8,1,7,15,0.0,92.0,2.05,15.5,92.0,74.67,60.65
2016,8,1,7,30,0.0,108.0,2.0,16.0,108.0,87.06,71.18
2016,8,1,7,45,0.0,127.0,1.95,16.5,127.0,101.48,83.27
2016,8,1,8,0,0.0,146.0,1.9,17.0,146.0,115.73,95.03
2016,8,1,8,15,2.0,161.5,1.85,17.5,162.5,127.44,104.46
2016,8,1,8,30,4.0,177.0,1.8,18.0,179.0,139.03,113.67
2016,8,1,8,45,9.5,203.5,1.8,18.5,210.0,158.01,128.96
2016,8,1,9,0,15.0,230.0,1.8,19.0,241.0,176.64,143.74
2016,8,1,9,15,50.0,285.0,1.85,19.0,322.5,199.6,154.3
2016,8,1,9,30,85.0,340.0,1.9,19.0,404.0,241.33,184.03
2016,8,1,9,45,493.5,221.0,1.95,19.5,617.5,210.49,141.26
2016,8,1,10,0,902.0,102.0,2.0,20.0,831.0,265.03,168.37
2016,8,1,10,15,909.5,103.5,2.05,20.0,860.5,320.8,216.56
2016,8,1,10,30,917.0,105.0,2.1,20.0,890.0,376.97,265.79
2016,8,1,10,45,921.5,106.0,2.15,20.5,913.5,431.83,313.07
2016,8,1,11,0,926.0,107.0,2.2,21.0,937.0,486.33,358.9
2016,8,1,11,15,929.5,108.0,2.25,21.0,953.0,539.79,403.34
2016,8,1,11,30,933.0,109.0,2.3,21.0,969.0,592.39,445.92
2016,8,1,11,45,934.5,109.5,2.35,21.0,977.5,642.38,485.49
2016,8,1,12,0,936.0,110.0,2.4,21.0,986.0,690.91,523.01
2016,8,1,12,15,936.5,110.0,2.45,21.0,986.5,736.71,557.74
2016,8,1,12,30,937.0,110.0,2.5,21.0,987.0,780.55,590.4
2016,8,1,12,45,935.5,110.0,2.55,21.0,980.0,820.71,618.3
2016,8,1,13,0,934.0,110.0,2.6,21.0,973.0,858.35,644.27
2016,8,1,13,15,931.0,109.0,2.65,21.0,958.0,891.12,666.89
2016,8,1,13,30,928.0,108.0,2.7,21.0,943.0,920.89,687.52
2016,8,1,13,45,924.5,106.5,2.75,21.0,921.5,946.58,705.49
2016,8,1,14,0,921.0,105.0,2.8,21.0,900.0,968.97,721.38
2016,8,1,14,15,914.5,104.0,2.8,20.5,871.5,985.66,734.58
2016,8,1,14,30,908.0,103.0,2.8,20.0,843.0,998.84,745.67
2016,8,1,14,45,900.5,100.5,2.85,20.0,808.5,1005.86,751.91
2016,8,1,15,0,893.0,98.0,2.9,20.0,774.0,1009.27,755.97
2016,8,1,15,15,882.0,96.0,2.95,19.5,733.5,1006.18,757.33
2016,8,1,15,30,871.0,94.0,3.0,19.0,693.0,999.58,756.55
2016,8,1,15,45,857.0,91.5,3.1,19.0,648.0,985.96,750.13
2016,8,1,16,0,843.0,89.0,3.2,19.0,603.0,969.08,741.56
2016,8,1,16,15,824.0,86.0,3.2,18.5,555.0,955.03,735.62
2016,8,1,16,30,805.0,83.0,3.2,18.0,507.0,926.42,719.45
2016,8,1,16,45,779.5,79.5,3.2,18.0,456.0,888.15,694.96
2016,8,1,17,0,754.0,76.0,3.2,18.0,405.0,847.65,668.47
2016,8,1,17,15,719.5,71.5,3.15,17.5,353.0,795.5,633.7
2016,8,1,17,30,685.0,67.0,3.1,17.0,301.0,742.13,596.83
2016,8,1,17,45,633.5,61.5,3.1,16.5,250.0,678.5,550.7
2016,8,1,18,0,582.0,56.0,3.1,16.0,199.0,609.71,498.14
2016,8,1,18,15,506.0,48.5,3.0,15.5,151.5,519.52,425.44
2016,8,1,18,30,430.0,41.0,2.9,15.0,104.0,433.05,351.77
2016,8,1,18,45,303.5,29.5,2.85,15.0,65.5,309.69,236.13
2016,8,1,19,0,177.0,18.0,2.8,15.0,27.0,174.47,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.5,65.9,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,2.4,12.0,18.0,12.8,0.0
2016,8,2,5,45,245.0,27.0,2.5,13.0,53.5,22.28,10.86
2016,8,2,6,0,382.0,39.0,2.6,14.0,89.0,31.94,21.96
2016,8,2,6,15,466.5,47.5,2.55,14.0,135.5,38.22,28.17
2016,8,2,6,30,551.0,56.0,2.5,14.0,182.0,44.44,34.06
2016,8,2,6,45,275.5,64.0,2.5,14.5,127.0,46.91,36.35
2016,8,2,7,0,0.0,72.0,2.5,15.0,72.0,59.16,47.17
2016,8,2,7,15,0.0,89.5,2.45,15.5,89.5,72.81,59.03
2016,8,2,7,30,0.0,107.0,2.4,16.0,107.0,86.31,70.54
2016,8,2,7,45,0.0,128.0,2.35,16.5,128.0,102.15,83.89
2016,8,2,8,0,0.0,149.0,2.3,17.0,149.0,117.78,96.85
2016,8,2,8,15,5.5,172.5,2.25,17.5,176.0,135.0,110.96
2016,8,2,8,30,11.0,196.0,2.2,18.0,203.0,151.97,124.65
2016,8,2,8,45,13.5,214.5,2.15,18.5,223.5,165.35,135.17
2016,8,2,9,0,16.0,233.0,2.1,19.0,244.0,178.57,145.45
2016,8,2,9,15,50.5,286.0,2.05,19.5,323.0,199.89,154.38
2016,8,2,9,30,85.0,339.0,2.0,20.0,402.0,240.44,182.76
2016,8,2,9,45,85.0,355.0,2.0,20.5,420.5,260.56,196.88
2016,8,2,10,0,85.0,371.0,2.0,21.0,439.0,280.94,211.83
2016,8,2,10,15,507.0,238.5,2.0,21.0,669.5,291.37,206.19
2016,8,2,10,30,929.0,106.0,2.0,21.0,900.0,380.27,266.72
2016,8,2,10,45,934.0,106.5,2.05,21.5,923.5,435.73,314.12
2016,8,2,11,0,939.0,107.0,2.1,22.0,947.0,490.86,360.22
2016,8,2,11,15,942.5,108.0,2.1,22.0,963.0,545.07,404.86
2016,8,2,11,30,946.0,109.0,2.1,22.0,979.0,598.41,447.52
2016,8,2,11,45,947.5,109.0,2.15,22.5,987.5,648.73,486.12
2016,8,2,12,0,949.0,109.0,2.2,23.0,996.0,697.54,522.49
2016,8,2,12,15,949.0,109.0,2.2,23.0,996.5,743.62,556.71
2016,8,2,12,30,949.0,109.0,2.2,23.0,997.0,787.67,588.73
2016,8,2,12,45,940.5,113.5,2.2,23.5,987.5,826.84,613.94
2016,8,2,13,0,932.0,118.0,2.2,24.0,978.0,863.14,636.91
2016,8,2,13,15,929.0,117.0,2.25,24.0,963.0,896.11,659.23
2016,8,2,13,30,926.0,116.0,2.3,24.0,948.0,926.08,679.59
2016,8,2,13,45,921.5,114.5,2.35,24.0,926.0,951.07,696.77
2016,8,2,14,0,917.0,113.0,2.4,24.0,904.0,972.72,711.89
2016,8,2,14,15,910.0,112.0,2.45,24.0,874.5,989.09,723.73
2016,8,2,14,30,903.0,111.0,2.5,24.0,845.0,1001.93,733.47
2016,8,2,14,45,894.0,109.0,2.55,24.0,809.5,1008.2,739.13
2016,8,2,15,0,885.0,107.0,2.6,24.0,774.0,1010.85,742.68
2016,8,2,15,15,873.5,104.5,2.6,23.5,733.5,1006.88,743.05
2016,8,2,15,30,862.0,102.0,2.6,23.0,693.0,999.39,741.33
2016,8,2,15,45,845.5,100.0,2.65,23.0,647.0,996.12,741.62
2016,8,2,16,0,829.0,98.0,2.7,23.0,601.0,977.49,731.77
2016,8,2,16,15,808.5,94.5,2.7,22.5,552.0,949.86,716.93
2016,8,2,16,30,788.0,91.0,2.7,22.0,503.0,919.32,700.0
2016,8,2,16,45,759.5,87.5,2.75,22.0,451.5,878.33,674.6
2016,8,2,17,0,731.0,84.0,2.8,22.0,400.0,835.16,647.15
2016,8,2,17,15,694.0,78.5,2.8,21.5,348.0,786.46,615.8
2016,8,2,17,30,657.0,73.0,2.8,21.0,296.0,730.72,578.07
2016,8,2,17,45,601.5,67.0,2.85,20.5,244.5,657.52,525.77
2016,8,2,18,0,546.0,61.0,2.9,20.0,193.0,585.32,471.48
2016,8,2,18,15,465.0,52.0,2.85,19.0,145.5,490.04,396.57
2016,8,2,18,30,384.0,43.0,2.8,18.0,98.0,398.84,320.61
2016,8,2,18,45,254.5,30.5,2.8,17.5,61.0,274.02,204.01
2016,8,2,19,0,125.0,18.0,2.8,17.0,24.0,135.28,0.0
2016,8,2,19,15,62.5,9.0,2.8,16.5,12.0,48.73,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,45.5,6.5,1.25,14.5,8.0,0.0,0.0
2016,8,3,5,30,91.0,13.0,1.2,15.0,16.0,11.1,0.0
2016,8,3,5,45,221.5,26.5,1.15,15.5,50.5,21.85,9.93
2016,8,3,6,0,352.0,40.0,1.1,16.0,85.0,32.79,22.47
2016,8,3,6,15,437.5,49.5,0.95,16.5,131.0,39.84,29.29
2016,8,3,6,30,523.0,59.0,0.8,17.0,177.0,46.78,35.7
2016,8,3,6,45,340.0,91.5,0.65,17.5,176.0,66.73,53.31
2016,8,3,7,0,157.0,124.0,0.5,18.0,175.0,91.21,74.44
2016,8,3,7,15,129.5,147.0,0.45,18.5,194.0,105.85,86.65
2016,8,3,7,30,102.0,170.0,0.4,19.0,213.0,119.93,98.12
2016,8,3,7,45,119.0,194.0,0.4,19.5,250.0,134.59,109.88
2016,8,3,8,0,136.0,218.0,0.4,20.0,287.0,148.78,121.03
2016,8,3,8,15,145.0,241.0,0.45,20.5,321.5,161.82,131.12
2016,8,3,8,30,154.0,264.0,0.5,21.0,356.0,174.36,140.68
2016,8,3,8,45,505.0,183.0,0.6,21.5,517.0,114.19,90.7
2016,8,3,9,0,856.0,102.0,0.7,22.0,678.0,84.57,65.9
2016,8,3,9,15,868.5,104.0,0.8,22.5,719.5,102.19,64.13
2016,8,3,9,30,881.0,106.0,0.9,23.0,761.0,156.02,86.16
2016,8,3,9,45,889.5,108.5,1.05,23.5,797.0,211.1,122.61
2016,8,3,10,0,898.0,111.0,1.2,24.0,833.0,267.1,166.53
2016,8,3,10,15,905.0,112.5,1.3,24.0,863.0,322.8,213.48
2016,8,3,10,30,912.0,114.0,1.4,24.0,893.0,378.83,261.48
2016,8,3,10,45,917.0,115.0,1.55,24.5,916.0,433.91,308.0
2016,8,3,11,0,922.0,116.0,1.7,25.0,939.0,488.68,353.25
2016,8,3,11,15,925.5,117.0,1.85,25.0,955.5,542.23,397.15
2016,8,3,11,30,929.0,118.0,2.0,25.0,972.0,594.92,439.34
2016,8,3,11,45,930.5,119.0,2.15,25.0,980.0,645.4,478.93
2016,8,3,12,0,932.0,120.0,2.3,25.0,988.0,694.46,516.63
2016,8,3,12,15,932.5,120.0,2.4,24.5,989.0,740.43,552.24
2016,8,3,12,30,933.0,120.0,2.5,24.0,990.0,784.45,585.99
2016,8,3,12,45,934.0,118.0,2.65,24.0,983.5,825.01,614.83
2016,8,3,13,0,935.0,116.0,2.8,24.0,977.0,863.13,641.54
2016,8,3,13,15,932.5,115.5,2.85,23.5,962.5,897.05,666.02
2016,8,3,13,30,930.0,115.0,2.9,23.0,948.0,928.01,688.62
2016,8,3,13,45,925.0,114.0,3.0,23.0,926.0,953.15,706.5
2016,8,3,14,0,920.0,113.0,3.1,23.0,904.0,974.93,722.3
2016,8,3,14,15,913.5,111.5,3.15,22.5,875.0,991.35,735.73
2016,8,3,14,30,907.0,110.0,3.2,22.0,846.0,1004.21,747.04
2016,8,3,14,45,899.0,108.0,3.3,22.0,811.0,1011.5,753.82
2016,8,3,15,0,891.0,106.0,3.4,22.0,776.0,1015.18,758.41
2016,8,3,15,15,879.5,103.5,3.4,21.5,735.0,1011.22,758.79
2016,8,3,15,30,868.0,101.0,3.4,21.0,694.0,1003.73,757.0
2016,8,3,15,45,854.0,98.0,3.45,21.0,649.0,1001.66,757.98
2016,8,3,16,0,840.0,95.0,3.5,21.0,604.0,984.24,748.61
2016,8,3,16,15,820.0,91.5,3.5,20.5,554.5,956.98,733.66
2016,8,3,16,30,800.0,88.0,3.5,20.0,505.0,926.79,716.56
2016,8,3,16,45,775.5,83.5,3.55,20.0,454.0,888.26,692.24
2016,8,3,17,0,751.0,79.0,3.6,20.0,403.0,847.43,665.78
2016,8,3,17,15,714.5,74.5,3.55,19.5,350.0,793.39,629.65
2016,8,3,17,30,678.0,70.0,3.5,19.0,297.0,745.06,596.49
2016,8,3,17,45,626.5,63.5,3.5,18.5,245.5,674.19,544.81
2016,8,3,18,0,575.0,57.0,3.5,18.0,194.0,604.16,491.15
2016,8,3,18,15,495.0,49.0,3.35,17.5,146.5,510.28,415.32
2016,8,3,18,30,415.0,41.0,3.2,17.0,99.0,420.36,338.55
2016,8,3,18,45,283.5,29.0,3.1,16.5,61.0,293.79,216.22
2016,8,3,19,0,152.0,17.0,3.0,16.0,23.0,152.36,0.0
2016,8,3,19,15,76.0,8.5,2.95,15.5,11.5,57.08,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,2.6,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,2.7,13.0,15.0,11.1,0.0
2016,8,4,5,45,212.0,26.5,2.8,13.5,49.0,20.65,8.6
2016,8,4,6,0,348.0,40.0,2.9,14.0,83.0,32.86,22.63
2016,8,4,6,15,435.5,49.5,2.9,14.5,129.5,39.91,29.53
2016,8,4,6,30,523.0,59.0,2.9,15.0,176.0,46.85,36.01
2016,8,4,6,45,581.0,66.0,2.95,15.5,227.0,51.46,40.21
2016,8,4,7,0,639.0,73.0,3.0,16.0,278.0,55.99,44.18
2016,8,4,7,15,319.5,76.5,2.95,16.0,179.0,54.55,42.83
2016,8,4,7,30,0.0,80.0,2.9,16.0,80.0,66.18,52.95
2016,8,4,7,45,0.0,95.0,2.9,16.5,95.0,77.99,62.96
2016,8,4,8,0,0.0,110.0,2.9,17.0,110.0,89.68,72.73
2016,8,4,8,15,0.0,118.0,2.95,17.5,118.0,96.07,77.83
2016,8,4,8,30,0.0,126.0,3.0,18.0,126.0,102.41,82.83
2016,8,4,8,45,1.5,150.5,3.05,18.5,151.5,120.81,98.02
2016,8,4,9,0,3.0,175.0,3.1,19.0,177.0,138.85,112.69
2016,8,4,9,15,8.0,206.5,3.15,19.0,212.5,161.89,125.76
2016,8,4,9,30,13.0,238.0,3.2,19.0,248.0,186.32,144.45
2016,8,4,9,45,19.5,271.5,3.3,19.0,287.5,213.2,164.93
2016,8,4,10,0,26.0,305.0,3.4,19.0,327.0,228.29,176.16
2016,8,4,10,15,22.0,298.5,3.4,19.0,317.5,239.62,185.04
2016,8,4,10,30,18.0,292.0,3.4,19.0,308.0,237.04,183.06
2016,8,4,10,45,27.0,330.0,3.45,19.0,354.5,262.08,202.25
2016,8,4,11,0,36.0,368.0,3.5,19.0,401.0,298.43,230.11
2016,8,4,11,15,66.5,406.5,3.5,19.0,467.5,347.73,267.6
2016,8,4,11,30,97.0,445.0,3.5,19.0,534.0,401.58,308.38
2016,8,4,11,45,99.0,446.5,3.55,19.0,538.5,415.45,319.06
2016,8,4,12,0,101.0,448.0,3.6,19.0,543.0,429.33,329.86
2016,8,4,12,15,185.5,445.0,3.6,19.0,618.5,497.94,382.64
2016,8,4,12,30,270.0,442.0,3.6,19.0,694.0,577.09,442.54
2016,8,4,12,45,261.0,445.5,3.6,19.0,688.0,595.22,455.84
2016,8,4,13,0,252.0,449.0,3.6,19.0,682.0,612.03,468.37
2016,8,4,13,15,582.0,283.0,3.6,19.0,807.5,769.75,590.74
2016,8,4,13,30,912.0,117.0,3.6,19.0,933.0,913.62,695.25
2016,8,4,13,45,909.5,114.5,3.6,19.0,911.0,939.11,712.28
2016,8,4,14,0,907.0,112.0,3.6,19.0,889.0,961.33,728.07
2016,8,4,14,15,900.0,110.5,3.6,19.0,860.5,976.97,739.48
2016,8,4,14,30,893.0,109.0,3.6,19.0,832.0,989.07,748.68
2016,8,4,14,45,886.0,106.0,3.65,19.0,797.0,996.02,754.91
2016,8,4,15,0,879.0,103.0,3.7,19.0,762.0,999.36,758.91
2016,8,4,15,15,528.0,208.0,3.7,18.5,598.0,785.86,611.15
2016,8,4,15,30,177.0,313.0,3.7,18.0,434.0,515.31,405.6
2016,8,4,15,45,163.0,291.0,3.7,18.0,396.5,482.68,383.02
2016,8,4,16,0,149.0,269.0,3.7,18.0,359.0,448.86,358.15
2016,8,4,16,15,74.5,211.0,3.7,17.5,256.5,288.3,232.26
2016,8,4,16,30,0.0,153.0,3.7,17.0,154.0,136.49,107.79
2016,8,4,16,45,13.0,155.0,3.7,17.0,161.0,154.16,123.54
2016,8,4,17,0,26.0,157.0,3.7,17.0,168.0,189.9,153.87
2016,8,4,17,15,21.5,137.5,3.65,16.5,146.0,150.91,122.15
2016,8,4,17,30,17.0,118.0,3.6,16.0,124.0,128.67,103.94
2016,8,4,17,45,296.0,86.0,3.6,15.5,156.5,405.42,340.79
2016,8,4,18,0,575.0,54.0,3.6,15.0,189.0,599.47,494.72
2016,8,4,18,15,496.5,45.5,3.5,14.5,142.0,506.36,416.9
2016,8,4,18,30,418.0,37.0,3.4,14.0,95.0,417.57,339.74
2016,8,4,18,45,290.5,26.0,3.3,13.5,58.0,295.63,215.61
2016,8,4,19,0,163.0,15.0,3.2,13.0,21.0,125.96,0.0
2016,8,4,19,15,81.5,7.5,3.15,13.0,10.5,6.4,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,12.0,13.0,9.39,0.0
2016,8,5,5,45,203.0,25.0,2.4,12.5,46.5,20.6,7.96
2016,8,5,6,0,331.0,39.0,2.5,13.0,80.0,32.0,21.92
2016,8,5,6,15,417.0,49.5,2.45,13.5,125.5,39.9,29.63
2016,8,5,6,30,503.0,60.0,2.4,14.0,171.0,47.63,36.85
2016,8,5,6,45,558.5,68.0,2.4,14.5,221.5,52.95,41.7
2016,8,5,7,0,614.0,76.0,2.4,15.0,272.0,58.13,46.26
2016,8,5,7,15,307.0,88.5,2.35,15.0,186.5,62.5,50.05
2016,8,5,7,30,0.0,101.0,2.3,15.0,101.0,81.84,66.94
2016,8,5,7,45,0.0,105.5,2.25,15.5,105.5,85.79,70.02
2016,8,5,8,0,0.0,110.0,2.2,16.0,110.0,89.66,72.98
2016,8,5,8,15,0.0,130.5,2.15,16.0,130.5,105.25,86.17
2016,8,5,8,30,0.0,151.0,2.1,16.0,151.0,120.6,99.01
2016,8,5,8,45,1.0,162.0,2.05,16.5,163.0,129.04,105.65
2016,8,5,9,0,2.0,173.0,2.0,17.0,175.0,137.39,112.18
2016,8,5,9,15,5.5,196.5,2.0,17.0,201.0,154.79,120.87
2016,8,5,9,30,9.0,220.0,2.0,17.0,227.0,173.4,135.15
2016,8,5,9,45,21.5,271.0,2.0,17.5,288.5,213.04,165.22
2016,8,5,10,0,34.0,322.0,2.0,18.0,350.0,240.32,185.23
2016,8,5,10,15,84.5,368.5,2.0,18.0,440.0,289.45,221.19
2016,8,5,10,30,135.0,415.0,2.0,18.0,530.0,335.07,254.76
2016,8,5,10,45,272.5,393.0,2.0,18.5,632.5,379.03,285.7
2016,8,5,11,0,410.0,371.0,2.0,19.0,735.0,440.58,331.23
2016,8,5,11,15,646.5,257.5,2.05,19.0,843.5,503.75,379.7
2016,8,5,11,30,883.0,144.0,2.1,19.0,952.0,586.96,444.26
2016,8,5,11,45,884.5,144.5,2.15,19.5,960.0,635.44,481.67
2016,8,5,12,0,886.0,145.0,2.2,20.0,968.0,682.57,517.24
2016,8,5,12,15,885.5,145.0,2.25,20.0,968.0,726.45,550.62
2016,8,5,12,30,885.0,145.0,2.3,20.0,968.0,768.43,581.98
2016,8,5,12,45,881.5,145.5,2.4,20.0,960.0,806.41,610.09
2016,8,5,13,0,878.0,146.0,2.5,20.0,952.0,841.9,635.1
2016,8,5,13,15,874.0,145.0,2.55,20.0,936.5,873.01,656.76
2016,8,5,13,30,870.0,144.0,2.6,20.0,921.0,901.2,676.48
2016,8,5,13,45,861.5,144.0,2.65,20.0,897.5,923.22,692.12
2016,8,5,14,0,853.0,144.0,2.7,20.0,874.0,954.16,713.89
2016,8,5,14,15,844.5,142.0,2.75,20.0,844.5,968.04,724.25
2016,8,5,14,30,836.0,140.0,2.8,20.0,815.0,978.35,732.53
2016,8,5,14,45,823.5,138.5,2.9,20.0,779.5,981.72,736.79
2016,8,5,15,0,811.0,137.0,3.0,20.0,744.0,981.48,738.83
2016,8,5,15,15,797.0,134.0,3.0,19.5,703.0,974.54,737.12
2016,8,5,15,30,783.0,131.0,3.0,19.0,662.0,964.11,733.22
2016,8,5,15,45,764.0,127.5,3.0,19.0,617.0,944.71,721.91
2016,8,5,16,0,745.0,124.0,3.0,19.0,572.0,929.73,713.77
2016,8,5,16,15,721.5,119.5,3.0,18.5,523.5,898.99,695.96
2016,8,5,16,30,698.0,115.0,3.0,18.0,475.0,865.62,676.17
2016,8,5,16,45,667.0,109.0,3.05,18.0,424.0,820.76,646.81
2016,8,5,17,0,636.0,103.0,3.1,18.0,373.0,774.08,615.49
2016,8,5,17,15,594.0,96.0,3.1,17.5,322.0,714.46,574.47
2016,8,5,17,30,552.0,89.0,3.1,17.0,271.0,654.19,531.45
2016,8,5,17,45,492.5,80.5,3.1,17.0,221.5,576.54,472.1
2016,8,5,18,0,433.0,72.0,3.1,17.0,172.0,496.69,408.48
2016,8,5,18,15,350.0,59.5,3.0,16.5,127.5,401.48,330.18
2016,8,5,18,30,267.0,47.0,2.9,16.0,83.0,312.0,251.99
2016,8,5,18,45,159.5,30.5,2.85,15.5,49.5,202.51,141.12
2016,8,5,19,0,52.0,14.0,2.8,15.0,16.0,47.97,0.0
2016,8,5,19,15,26.0,7.0,2.75,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.5,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,39.0,10.0,2.4,12.0,11.0,8.54,0.0
2016,8,6,5,45,159.0,25.5,2.5,12.5,43.0,19.79,6.64
2016,8,6,6,0,279.0,41.0,2.6,13.0,75.0,31.65,21.55
2016,8,6,6,15,368.0,52.5,2.55,13.5,119.5,42.35,31.75
2016,8,6,6,30,457.0,64.0,2.5,14.0,164.0,50.79,39.63
2016,8,6,6,45,519.5,72.0,2.5,14.5,214.5,55.95,44.37
2016,8,6,7,0,582.0,80.0,2.5,15.0,265.0,61.03,48.83
2016,8,6,7,15,291.0,89.5,2.45,15.5,182.0,63.04,50.44
2016,8,6,7,30,0.0,99.0,2.4,16.0,99.0,80.35,65.38
2016,8,6,7,45,1.0,127.0,2.4,16.5,128.0,101.29,83.21
2016,8,6,8,0,2.0,155.0,2.4,17.0,157.0,121.76,100.33
2016,8,6,8,15,13.0,186.5,2.35,17.0,194.5,144.28,119.14
2016,8,6,8,30,24.0,218.0,2.3,17.0,232.0,166.31,137.3
2016,8,6,8,45,50.5,256.0,2.3,17.5,289.0,179.11,147.28
2016,8,6,9,0,77.0,294.0,2.3,18.0,346.0,200.64,164.42
2016,8,6,9,15,460.5,207.0,2.3,18.0,545.0,129.92,95.35
2016,8,6,9,30,844.0,120.0,2.3,18.0,744.0,146.77,83.17
2016,8,6,9,45,861.0,118.5,2.3,18.5,781.5,208.57,125.05
2016,8,6,10,0,878.0,117.0,2.3,19.0,819.0,262.59,167.75
2016,8,6,10,15,885.5,118.5,2.3,19.0,848.5,317.59,215.2
2016,8,6,10,30,893.0,120.0,2.3,19.0,878.0,373.0,263.88
2016,8,6,10,45,897.5,121.5,2.35,19.5,901.0,427.49,311.09
2016,8,6,11,0,902.0,123.0,2.4,20.0,924.0,481.66,356.94
2016,8,6,11,15,905.5,124.0,2.4,20.0,939.5,534.47,401.07
2016,8,6,11,30,909.0,125.0,2.4,20.0,955.0,586.47,443.32
2016,8,6,11,45,910.0,126.0,2.45,20.5,963.0,635.99,481.88
2016,8,6,12,0,911.0,127.0,2.5,21.0,971.0,684.07,518.25
2016,8,6,12,15,911.0,127.0,2.5,21.0,971.5,729.06,552.25
2016,8,6,12,30,911.0,127.0,2.5,21.0,972.0,772.09,584.12
2016,8,6,12,45,906.0,128.5,2.55,21.0,963.5,810.42,611.57
2016,8,6,13,0,901.0,130.0,2.6,21.0,955.0,846.1,636.3
2016,8,6,13,15,897.5,129.5,2.65,21.0,940.0,878.46,658.74
2016,8,6,13,30,894.0,129.0,2.7,21.0,925.0,907.88,679.22
2016,8,6,13,45,889.5,127.0,2.75,21.0,903.0,931.93,696.16
2016,8,6,14,0,885.0,125.0,2.8,21.0,881.0,952.69,711.03
2016,8,6,14,15,878.0,123.5,2.85,20.5,852.0,968.22,723.95
2016,8,6,14,30,871.0,122.0,2.9,20.0,823.0,980.28,734.78
2016,8,6,14,45,862.0,119.5,3.0,20.0,788.0,985.86,740.5
2016,8,6,15,0,853.0,117.0,3.1,20.0,753.0,1000.2,752.34
2016,8,6,15,15,840.5,114.5,3.15,19.5,712.5,995.36,752.39
2016,8,6,15,30,828.0,112.0,3.2,19.0,672.0,986.97,750.35
2016,8,6,15,45,813.0,108.0,3.3,19.0,627.0,970.85,742.1
2016,8,6,16,0,798.0,104.0,3.4,19.0,582.0,951.41,731.63
2016,8,6,16,15,776.5,100.5,3.5,18.5,533.0,922.97,716.18
2016,8,6,16,30,755.0,97.0,3.6,18.0,484.0,891.69,698.47
2016,8,6,16,45,727.5,92.0,3.7,18.0,433.5,856.67,676.36
2016,8,6,17,0,700.0,87.0,3.8,18.0,383.0,813.63,647.85
2016,8,6,17,15,661.0,81.5,3.8,17.5,331.0,757.58,609.54
2016,8,6,17,30,622.0,76.0,3.8,17.0,279.0,700.77,569.2
2016,8,6,17,45,567.5,68.5,3.85,17.0,228.5,627.4,513.31
2016,8,6,18,0,513.0,61.0,3.9,17.0,178.0,555.04,455.59
2016,8,6,18,15,428.0,51.0,3.85,16.5,132.0,456.56,374.68
2016,8,6,18,30,343.0,41.0,3.8,16.0,86.0,362.64,293.0
2016,8,6,18,45,216.0,27.5,3.75,15.5,51.5,236.4,159.95
2016,8,6,19,0,89.0,14.0,3.7,15.0,17.0,73.48,0.0
2016,8,6,19,15,44.5,7.0,3.7,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,42.0,5.0,2.8,11.5,6.0,0.0,0.0
2016,8,7,5,30,84.0,10.0,2.9,12.0,12.0,8.54,0.0
2016,8,7,5,45,234.0,22.5,3.0,12.5,46.0,18.56,4.98
2016,8,7,6,0,384.0,35.0,3.1,13.0,80.0,28.79,19.01
2016,8,7,6,15,473.0,43.0,3.0,13.5,126.5,34.78,25.06
2016,8,7,6,30,562.0,51.0,2.9,14.0,173.0,40.75,30.7
2016,8,7,6,45,620.5,57.0,2.85,14.5,225.0,44.88,34.51
2016,8,7,7,0,679.0,63.0,2.8,15.0,277.0,53.32,42.0
2016,8,7,7,15,387.0,114.5,2.65,15.5,241.0,80.92,66.2
2016,8,7,7,30,95.0,166.0,2.5,16.0,205.0,121.5,101.21
2016,8,7,7,45,454.0,122.5,2.45,16.5,346.0,84.32,68.43
2016,8,7,8,0,813.0,79.0,2.4,17.0,487.0,63.12,49.7
2016,8,7,8,15,833.5,82.5,2.3,17.5,537.0,64.86,50.95
2016,8,7,8,30,854.0,86.0,2.2,18.0,587.0,75.7,60.0
2016,8,7,8,45,870.5,88.0,2.1,18.5,633.5,76.97,60.76
2016,8,7,9,0,887.0,90.0,2.0,19.0,680.0,78.12,61.43
2016,8,7,9,15,898.5,92.0,1.9,19.5,722.0,89.66,59.03
2016,8,7,9,30,910.0,94.0,1.8,20.0,764.0,145.18,79.3
2016,8,7,9,45,916.5,97.0,1.75,20.5,800.0,202.05,116.47
2016,8,7,10,0,923.0,100.0,1.7,21.0,836.0,259.64,161.91
2016,8,7,10,15,929.5,101.5,1.75,21.5,866.0,316.75,210.3
2016,8,7,10,30,936.0,103.0,1.8,22.0,896.0,374.12,259.68
2016,8,7,10,45,942.0,103.5,1.85,22.5,919.5,430.67,307.91
2016,8,7,11,0,948.0,104.0,1.9,23.0,943.0,486.96,354.77
2016,8,7,11,15,951.5,104.5,1.95,23.0,959.0,541.59,399.8
2016,8,7,11,30,955.0,105.0,2.0,23.0,975.0,595.28,442.87
2016,8,7,11,45,957.5,104.5,2.1,23.0,984.0,646.47,483.24
2016,8,7,12,0,960.0,104.0,2.2,23.0,993.0,696.17,521.58
2016,8,7,12,15,960.0,104.0,2.25,23.0,993.5,742.9,556.67
2016,8,7,12,30,960.0,104.0,2.3,23.0,994.0,787.52,589.57
2016,8,7,12,45,957.5,105.0,2.35,23.5,986.0,828.81,616.71
2016,8,7,13,0,955.0,106.0,2.4,24.0,978.0,867.46,641.72
2016,8,7,13,15,952.0,105.5,2.45,24.0,963.0,901.49,664.81
2016,8,7,13,30,949.0,105.0,2.5,24.0,948.0,932.45,685.89
2016,8,7,13,45,944.5,103.5,2.55,24.0,925.5,957.87,703.4
2016,8,7,14,0,940.0,102.0,2.6,24.0,903.0,979.85,718.79
2016,8,7,14,15,933.5,100.5,2.65,24.0,873.5,996.43,730.81
2016,8,7,14,30,927.0,99.0,2.7,24.0,844.0,1009.37,740.65
2016,8,7,14,45,917.5,98.0,2.75,24.0,807.5,1016.29,746.77
2016,8,7,15,0,908.0,97.0,2.8,24.0,771.0,1019.54,750.73
2016,8,7,15,15,896.5,94.5,2.8,23.5,730.0,1015.44,751.08
2016,8,7,15,30,885.0,92.0,2.8,23.0,689.0,1007.73,749.27
2016,8,7,15,45,868.5,90.0,2.8,23.0,642.5,992.13,740.93
2016,8,7,16,0,852.0,88.0,2.8,23.0,596.0,973.25,730.54
2016,8,7,16,15,832.0,85.0,2.8,22.5,546.0,957.97,724.02
2016,8,7,16,30,812.0,82.0,2.8,22.0,496.0,928.19,707.53
2016,8,7,16,45,783.0,79.0,2.8,22.0,443.5,887.0,681.59
2016,8,7,17,0,754.0,76.0,2.8,22.0,391.0,843.63,653.64
2016,8,7,17,15,716.0,71.0,2.75,21.5,338.5,787.51,616.6
2016,8,7,17,30,678.0,66.0,2.7,21.0,286.0,736.87,582.16
2016,8,7,17,45,621.5,60.0,2.7,20.5,234.0,662.47,528.45
2016,8,7,18,0,565.0,54.0,2.7,20.0,182.0,589.28,472.76
2016,8,7,18,15,478.5,45.5,2.65,19.0,134.5,490.22,394.31
2016,8,7,18,30,392.0,37.0,2.6,18.0,87.0,395.97,314.08
2016,8,7,18,45,248.5,25.0,2.55,17.5,51.5,256.19,163.22
2016,8,7,19,0,105.0,13.0,2.5,17.0,16.0,83.53,0.0
2016,8,7,19,15,52.5,6.5,2.5,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,8,5,45,177.5,17.0,2.25,14.5,37.5,13.66,1.33
2016,8,8,6,0,355.0,34.0,2.3,15.0,75.0,27.89,17.99
2016,8,8,6,15,445.0,43.0,2.15,15.5,120.5,34.71,24.76
2016,8,8,6,30,535.0,52.0,2.0,16.0,166.0,41.45,31.06
2016,8,8,6,45,591.5,58.5,1.9,16.5,216.5,45.88,35.11
2016,8,8,7,0,648.0,65.0,1.8,17.0,267.0,50.24,38.94
2016,8,8,7,15,688.0,70.0,1.7,17.5,319.5,53.26,41.46
2016,8,8,7,30,728.0,75.0,1.6,18.0,372.0,61.25,48.24
2016,8,8,7,45,758.0,78.5,1.55,18.5,423.5,63.12,49.6
2016,8,8,8,0,788.0,82.0,1.5,19.0,475.0,64.96,50.91
2016,8,8,8,15,809.0,85.0,1.5,19.5,524.5,66.25,51.73
2016,8,8,8,30,830.0,88.0,1.5,20.0,574.0,67.48,52.49
2016,8,8,8,45,847.0,90.0,1.5,21.0,620.0,77.8,60.84
2016,8,8,9,0,864.0,92.0,1.5,22.0,666.0,78.91,61.34
2016,8,8,9,15,876.5,94.5,1.55,22.0,708.0,88.85,59.08
2016,8,8,9,30,889.0,97.0,1.6,22.0,750.0,143.62,78.55
2016,8,8,9,45,901.5,97.0,1.7,22.5,786.5,198.39,113.39
2016,8,8,10,0,914.0,97.0,1.8,23.0,823.0,254.46,157.04
2016,8,8,10,15,920.5,98.5,1.9,23.0,853.0,311.09,205.17
2016,8,8,10,30,927.0,100.0,2.0,23.0,883.0,367.97,254.57
2016,8,8,10,45,931.5,101.0,2.15,23.5,906.0,423.83,302.49
2016,8,8,11,0,936.0,102.0,2.3,24.0,929.0,479.29,349.07
2016,8,8,11,15,939.5,102.5,2.4,24.0,945.0,533.3,393.93
2016,8,8,11,30,943.0,103.0,2.5,24.0,961.0,586.39,436.94
2016,8,8,11,45,944.5,103.5,2.65,24.0,969.0,637.2,477.39
2016,8,8,12,0,946.0,104.0,2.8,24.0,977.0,686.47,515.81
2016,8,8,12,15,946.5,104.0,2.9,24.0,977.5,732.94,551.24
2016,8,8,12,30,947.0,104.0,3.0,24.0,978.0,777.38,584.57
2016,8,8,12,45,946.5,103.0,3.15,24.0,971.0,817.93,613.34
2016,8,8,13,0,946.0,102.0,3.3,24.0,964.0,855.92,640.11
2016,8,8,13,15,943.0,101.5,3.35,24.0,949.0,889.54,663.34
2016,8,8,13,30,940.0,101.0,3.4,24.0,934.0,920.11,684.52
2016,8,8,13,45,936.0,99.5,3.5,24.0,912.0,945.61,702.69
2016,8,8,14,0,932.0,98.0,3.6,24.0,890.0,967.71,718.73
2016,8,8,14,15,925.5,97.0,3.65,23.5,860.5,984.53,732.48
2016,8,8,14,30,919.0,96.0,3.7,23.0,831.0,997.75,744.08
2016,8,8,14,45,911.0,94.0,3.75,23.0,795.5,1004.82,750.32
2016,8,8,15,0,903.0,92.0,3.8,23.0,760.0,1008.21,754.32
2016,8,8,15,15,891.0,90.0,3.8,22.5,719.0,1004.01,754.55
2016,8,8,15,30,879.0,88.0,3.8,22.0,678.0,996.23,752.57
2016,8,8,15,45,865.0,85.0,3.8,22.0,632.5,981.78,744.74
2016,8,8,16,0,851.0,82.0,3.8,22.0,587.0,963.99,734.76
2016,8,8,16,15,831.0,79.5,3.75,21.5,537.5,949.0,727.86
2016,8,8,16,30,811.0,77.0,3.7,21.0,488.0,919.84,711.01
2016,8,8,16,45,786.5,73.0,3.7,21.0,436.5,881.66,686.53
2016,8,8,17,0,762.0,69.0,3.7,21.0,385.0,841.23,659.98
2016,8,8,17,15,725.5,64.5,3.65,20.5,333.0,787.06,623.6
2016,8,8,17,30,689.0,60.0,3.6,20.0,281.0,731.83,585.03
2016,8,8,17,45,636.0,54.5,3.6,19.5,229.5,660.19,532.28
2016,8,8,18,0,583.0,49.0,3.6,19.0,178.0,596.67,482.84
2016,8,8,18,15,498.0,41.5,3.55,18.5,131.5,499.94,404.13
2016,8,8,18,30,413.0,34.0,3.5,18.0,85.0,408.13,323.6
2016,8,8,18,45,265.0,23.0,3.5,17.5,50.0,263.65,157.15
2016,8,8,19,0,117.0,12.0,3.5,17.0,15.0,90.77,0.0
2016,8,8,19,15,58.5,6.0,3.45,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.5,16.5,1.2,14.5,36.5,13.27,0.2
2016,8,9,6,0,351.0,33.0,1.2,15.0,73.0,27.06,17.23
2016,8,9,6,15,441.5,42.0,1.0,15.5,118.5,33.91,24.07
2016,8,9,6,30,532.0,51.0,0.8,16.0,164.0,40.68,30.4
2016,8,9,6,45,587.0,58.0,0.6,16.5,214.0,45.51,34.82
2016,8,9,7,0,642.0,65.0,0.4,17.0,264.0,50.24,38.99
2016,8,9,7,15,682.0,70.0,0.4,17.5,316.0,53.25,41.49
2016,8,9,7,30,722.0,75.0,0.4,18.0,368.0,61.23,48.25
2016,8,9,7,45,751.5,79.0,0.4,19.0,420.0,63.47,49.8
2016,8,9,8,0,781.0,83.0,0.4,20.0,472.0,65.64,51.27
2016,8,9,8,15,802.5,86.0,0.45,20.5,521.0,66.9,52.05
2016,8,9,8,30,824.0,89.0,0.5,21.0,570.0,68.11,52.79
2016,8,9,8,45,842.5,91.0,0.6,21.5,616.5,78.35,61.15
2016,8,9,9,0,861.0,93.0,0.7,22.0,663.0,79.48,61.77
2016,8,9,9,15,873.0,95.5,0.7,22.5,704.5,87.75,68.36
2016,8,9,9,30,885.0,98.0,0.7,23.0,746.0,142.36,77.58
2016,8,9,9,45,895.5,99.0,0.75,23.5,782.5,197.32,111.92
2016,8,9,10,0,906.0,100.0,0.8,24.0,819.0,253.4,154.86
2016,8,9,10,15,912.5,101.5,0.85,24.0,848.5,309.69,201.82
2016,8,9,10,30,919.0,103.0,0.9,24.0,878.0,366.25,249.94
2016,8,9,10,45,923.0,104.5,0.95,24.5,901.0,421.94,296.53
2016,8,9,11,0,927.0,106.0,1.0,25.0,924.0,477.21,341.61
2016,8,9,11,15,930.5,106.5,1.1,25.0,939.5,530.89,385.21
2016,8,9,11,30,934.0,107.0,1.2,25.0,955.0,583.65,426.99
2016,8,9,11,45,934.0,108.5,1.35,25.5,962.5,634.05,465.47
2016,8,9,12,0,934.0,110.0,1.5,26.0,970.0,682.83,501.78
2016,8,9,12,15,934.0,110.0,1.6,26.0,970.5,728.61,535.82
2016,8,9,12,30,934.0,110.0,1.7,26.0,971.0,772.33,567.82
2016,8,9,12,45,930.5,111.0,1.85,26.0,963.0,812.01,595.75
2016,8,9,13,0,927.0,112.0,2.0,26.0,955.0,849.04,621.47
2016,8,9,13,15,924.0,111.5,2.1,25.5,940.0,882.29,645.54
2016,8,9,13,30,921.0,111.0,2.2,25.0,925.0,912.55,667.79
2016,8,9,13,45,914.5,110.5,2.35,25.0,902.0,936.55,685.24
2016,8,9,14,0,908.0,110.0,2.5,25.0,879.0,957.15,700.63
2016,8,9,14,15,901.5,108.5,2.55,25.0,850.0,973.25,712.34
2016,8,9,14,30,895.0,107.0,2.6,25.0,821.0,985.82,721.92
2016,8,9,14,45,884.0,106.0,2.65,25.0,785.5,990.99,726.89
2016,8,9,15,0,873.0,105.0,2.7,25.0,750.0,992.57,729.74
2016,8,9,15,15,861.0,102.5,2.7,24.5,709.0,987.92,729.68
2016,8,9,15,30,849.0,100.0,2.7,24.0,668.0,979.77,727.5
2016,8,9,15,45,831.0,98.0,2.7,24.0,622.0,974.72,726.14
2016,8,9,16,0,813.0,96.0,2.7,24.0,576.0,954.53,714.76
2016,8,9,16,15,791.5,92.5,2.65,23.5,527.0,925.89,698.74
2016,8,9,16,30,770.0,89.0,2.6,23.0,478.0,894.41,680.65
2016,8,9,16,45,738.5,85.5,2.6,23.0,426.0,850.68,652.84
2016,8,9,17,0,707.0,82.0,2.6,23.0,374.0,811.37,627.6
2016,8,9,17,15,666.5,76.5,2.55,22.0,322.0,753.83,590.43
2016,8,9,17,30,626.0,71.0,2.5,21.0,270.0,695.64,551.2
2016,8,9,17,45,563.5,64.5,2.5,20.5,219.0,616.7,493.5
2016,8,9,18,0,501.0,58.0,2.5,20.0,168.0,539.26,433.88
2016,8,9,18,15,411.0,48.0,2.45,19.0,122.5,437.53,352.49
2016,8,9,18,30,321.0,38.0,2.4,18.0,77.0,340.93,269.2
2016,8,9,18,45,186.5,24.0,2.4,17.5,44.0,203.27,108.24
2016,8,9,19,0,52.0,10.0,2.4,17.0,11.0,44.25,0.0
2016,8,9,19,15,26.0,5.0,2.45,16.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,143.0,18.0,2.05,14.5,33.5,14.04,0.0
2016,8,10,6,0,286.0,36.0,2.1,15.0,67.0,29.61,19.24
2016,8,10,6,15,378.5,46.5,2.0,15.0,111.0,37.55,27.23
2016,8,10,6,30,471.0,57.0,1.9,15.0,155.0,45.34,34.59
2016,8,10,6,45,532.0,64.5,1.8,15.5,205.0,50.32,39.18
2016,8,10,7,0,593.0,72.0,1.7,16.0,255.0,55.22,43.51
2016,8,10,7,15,375.5,117.5,1.6,16.5,241.0,83.01,67.77
2016,8,10,7,30,158.0,163.0,1.5,17.0,227.0,116.23,96.2
2016,8,10,7,45,199.5,183.0,1.45,17.5,274.5,129.24,106.77
2016,8,10,8,0,241.0,203.0,1.4,18.0,322.0,135.43,111.41
2016,8,10,8,15,515.5,151.5,1.4,18.5,440.5,100.46,81.16
2016,8,10,8,30,790.0,100.0,1.4,19.0,559.0,75.08,59.18
2016,8,10,8,45,809.5,102.0,1.4,19.5,605.0,75.2,59.02
2016,8,10,9,0,829.0,104.0,1.4,20.0,651.0,75.32,58.82
2016,8,10,9,15,842.0,106.5,1.45,20.5,692.5,81.05,63.38
2016,8,10,9,30,855.0,109.0,1.5,21.0,734.0,144.95,81.93
2016,8,10,9,45,868.0,109.5,1.55,21.5,770.5,198.5,115.43
2016,8,10,10,0,881.0,110.0,1.6,22.0,807.0,253.43,157.88
2016,8,10,10,15,888.5,111.5,1.65,22.0,837.0,308.79,204.73
2016,8,10,10,30,896.0,113.0,1.7,22.0,867.0,364.53,252.96
2016,8,10,10,45,902.0,114.0,1.75,22.0,890.0,419.57,300.46
2016,8,10,11,0,908.0,115.0,1.8,22.0,913.0,474.42,346.89
2016,8,10,11,15,911.0,115.5,1.85,22.0,929.0,527.08,390.57
2016,8,10,11,30,914.0,116.0,1.9,22.0,945.0,578.81,432.35
2016,8,10,11,45,916.0,116.5,2.0,22.5,953.0,628.83,471.12
2016,8,10,12,0,918.0,117.0,2.1,23.0,961.0,677.45,507.76
2016,8,10,12,15,918.0,117.0,2.15,22.5,961.5,722.7,542.9
2016,8,10,12,30,918.0,117.0,2.2,22.0,962.0,765.94,576.07
2016,8,10,12,45,915.5,117.0,2.3,22.0,954.0,805.07,604.13
2016,8,10,13,0,913.0,117.0,2.4,22.0,946.0,841.62,629.66
2016,8,10,13,15,910.0,116.5,2.4,22.0,931.0,874.53,651.94
2016,8,10,13,30,907.0,116.0,2.4,22.0,916.0,904.49,672.22
2016,8,10,13,45,902.5,114.5,2.45,22.0,893.5,929.05,689.38
