Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,898.0,113.0,2.5,22.0,871.0,950.29,704.48
2016,8,10,14,15,891.0,111.5,2.5,22.0,842.0,965.79,715.45
2016,8,10,14,30,884.0,110.0,2.5,22.0,813.0,977.76,724.29
2016,8,10,14,45,876.0,107.0,2.5,22.0,778.0,983.6,729.28
2016,8,10,15,0,868.0,104.0,2.5,22.0,743.0,985.82,732.11
2016,8,10,15,15,855.5,102.0,2.5,21.5,702.0,981.17,732.01
2016,8,10,15,30,843.0,100.0,2.5,21.0,661.0,984.89,737.71
2016,8,10,15,45,828.5,96.5,2.5,21.0,615.5,969.61,729.39
2016,8,10,16,0,814.0,93.0,2.5,21.0,570.0,951.01,719.09
2016,8,10,16,15,793.0,89.5,2.5,20.5,521.0,922.82,703.63
2016,8,10,16,30,772.0,86.0,2.5,20.0,472.0,891.79,686.06
2016,8,10,16,45,745.5,81.0,2.55,20.0,421.5,850.96,660.39
2016,8,10,17,0,719.0,76.0,2.6,20.0,371.0,808.0,632.58
2016,8,10,17,15,679.5,71.0,2.6,19.5,319.0,757.33,599.07
2016,8,10,17,30,640.0,66.0,2.6,19.0,267.0,700.52,559.55
2016,8,10,17,45,584.0,59.0,2.6,18.5,216.5,626.32,504.82
2016,8,10,18,0,528.0,52.0,2.6,18.0,166.0,553.47,448.09
2016,8,10,18,15,439.0,43.0,2.55,17.5,120.5,453.4,366.51
2016,8,10,18,30,350.0,34.0,2.5,17.0,75.0,358.72,282.66
2016,8,10,18,45,209.0,21.5,2.45,16.5,42.5,216.19,99.23
2016,8,10,19,0,68.0,9.0,2.4,16.0,10.0,54.27,0.0
2016,8,10,19,15,34.0,4.5,2.35,15.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,33.0,13.75,0.0
2016,8,11,6,0,304.0,34.0,1.7,15.0,66.0,27.96,17.74
2016,8,11,6,15,396.0,44.5,1.7,15.5,111.0,35.98,25.78
2016,8,11,6,30,488.0,55.0,1.7,16.0,156.0,43.85,33.12
2016,8,11,6,45,543.5,63.5,1.75,16.5,205.5,49.68,38.44
2016,8,11,7,0,599.0,72.0,1.8,17.0,255.0,55.35,43.44
2016,8,11,7,15,332.0,115.0,1.75,17.5,219.5,80.94,65.7
2016,8,11,7,30,65.0,158.0,1.7,18.0,184.0,116.17,95.82
2016,8,11,7,45,147.0,180.5,1.65,18.5,250.0,127.1,104.59
2016,8,11,8,0,229.0,203.0,1.6,19.0,316.0,135.29,110.94
2016,8,11,8,15,505.0,154.0,1.6,19.0,437.0,101.91,82.27
2016,8,11,8,30,781.0,105.0,1.6,19.0,558.0,78.47,62.1
2016,8,11,8,45,793.5,111.0,1.65,19.5,602.5,81.02,63.98
2016,8,11,9,0,806.0,117.0,1.7,20.0,647.0,83.36,65.64
2016,8,11,9,15,820.0,120.0,1.7,20.5,689.0,87.43,68.75
2016,8,11,9,30,834.0,123.0,1.7,21.0,731.0,140.61,79.61
2016,8,11,9,45,857.0,119.0,1.75,21.5,770.0,201.33,118.27
2016,8,11,10,0,880.0,115.0,1.8,22.0,809.0,255.04,159.21
2016,8,11,10,15,887.5,116.5,1.85,22.0,839.5,310.49,206.13
2016,8,11,10,30,895.0,118.0,1.9,22.0,870.0,366.33,254.5
2016,8,11,10,45,899.0,120.5,1.95,22.0,892.5,421.75,302.4
2016,8,11,11,0,903.0,123.0,2.0,22.0,915.0,476.8,349.08
2016,8,11,11,15,906.5,123.5,2.05,22.0,931.0,529.65,392.99
2016,8,11,11,30,910.0,124.0,2.1,22.0,947.0,581.63,435.05
2016,8,11,11,45,910.5,125.5,2.15,22.5,955.0,631.56,473.57
2016,8,11,12,0,911.0,127.0,2.2,23.0,963.0,679.98,509.84
2016,8,11,12,15,911.5,127.0,2.25,23.0,963.0,725.53,544.17
2016,8,11,12,30,912.0,127.0,2.3,23.0,963.0,769.13,576.44
2016,8,11,12,45,904.0,130.5,2.35,23.0,954.0,807.1,603.58
2016,8,11,13,0,896.0,134.0,2.4,23.0,945.0,842.23,627.7
2016,8,11,13,15,892.5,133.0,2.45,22.5,929.5,874.17,650.92
2016,8,11,13,30,889.0,132.0,2.5,22.0,914.0,903.14,672.25
2016,8,11,13,45,884.5,130.0,2.55,22.0,892.0,927.18,689.11
2016,8,11,14,0,880.0,128.0,2.6,22.0,870.0,947.91,703.91
2016,8,11,14,15,872.5,126.5,2.6,22.0,840.5,962.96,714.64
2016,8,11,14,30,865.0,125.0,2.6,22.0,811.0,974.51,723.24
2016,8,11,14,45,856.0,122.0,2.6,22.0,775.5,991.7,735.76
2016,8,11,15,0,847.0,119.0,2.6,22.0,740.0,993.31,738.08
2016,8,11,15,15,833.5,116.5,2.6,21.5,698.5,987.4,737.18
2016,8,11,15,30,820.0,114.0,2.6,21.0,657.0,977.93,734.11
2016,8,11,15,45,803.5,110.0,2.6,21.0,611.5,960.24,724.26
2016,8,11,16,0,787.0,106.0,2.6,21.0,566.0,939.25,712.28
2016,8,11,16,15,764.0,102.0,2.6,20.5,516.5,908.7,695.08
2016,8,11,16,30,741.0,98.0,2.6,20.0,467.0,881.91,680.32
2016,8,11,16,45,711.5,92.5,2.6,19.5,415.5,838.43,653.4
2016,8,11,17,0,682.0,87.0,2.6,19.0,364.0,793.06,624.49
2016,8,11,17,15,640.0,81.0,2.6,18.5,312.0,733.98,584.45
2016,8,11,17,30,598.0,75.0,2.6,18.0,260.0,674.31,542.31
2016,8,11,17,45,538.5,66.5,2.6,18.0,210.0,596.09,482.89
2016,8,11,18,0,479.0,58.0,2.6,18.0,160.0,519.32,421.72
2016,8,11,18,15,390.0,47.0,2.5,17.5,114.5,418.15,338.58
2016,8,11,18,30,301.0,36.0,2.4,17.0,69.0,322.43,252.88
2016,8,11,18,45,150.5,18.0,2.3,16.5,34.5,167.09,58.14
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,146.5,16.5,1.9,13.5,32.0,13.35,0.0
2016,8,12,6,0,293.0,33.0,2.0,14.0,64.0,27.11,16.97
2016,8,12,6,15,385.5,44.5,1.95,14.5,108.5,36.01,25.88
2016,8,12,6,30,478.0,56.0,1.9,15.0,153.0,44.7,33.99
2016,8,12,6,45,541.0,63.5,1.9,15.5,203.5,49.73,38.64
2016,8,12,7,0,604.0,71.0,1.9,16.0,254.0,54.69,43.03
2016,8,12,7,15,392.0,115.0,1.9,16.5,242.5,81.62,66.57
2016,8,12,7,30,180.0,159.0,1.9,17.0,231.0,114.08,94.42
2016,8,12,7,45,262.0,171.0,1.9,17.5,291.5,117.76,97.05
2016,8,12,8,0,344.0,183.0,1.9,18.0,352.0,125.42,103.07
2016,8,12,8,15,571.5,141.5,1.85,18.5,456.5,94.66,76.3
2016,8,12,8,30,799.0,100.0,1.8,19.0,561.0,75.39,59.49
2016,8,12,8,45,818.0,102.5,1.8,19.5,607.5,75.85,59.6
2016,8,12,9,0,837.0,105.0,1.8,20.0,654.0,76.28,59.67
2016,8,12,9,15,850.0,108.0,1.85,20.0,696.0,79.13,61.91
2016,8,12,9,30,863.0,111.0,1.9,20.0,738.0,143.86,82.07
2016,8,12,9,45,873.5,112.5,1.95,20.5,774.0,198.31,115.83
2016,8,12,10,0,884.0,114.0,2.0,21.0,810.0,253.88,158.84
2016,8,12,10,15,891.5,115.5,2.1,21.0,840.0,309.61,206.25
2016,8,12,10,30,899.0,117.0,2.2,21.0,870.0,365.73,255.24
2016,8,12,10,45,905.0,118.0,2.3,21.5,893.5,421.14,303.01
2016,8,12,11,0,911.0,119.0,2.4,22.0,917.0,476.35,349.62
2016,8,12,11,15,914.0,120.0,2.45,22.0,932.5,529.73,394.23
2016,8,12,11,30,917.0,121.0,2.5,22.0,948.0,582.19,436.94
2016,8,12,11,45,919.5,120.5,2.6,22.5,956.0,632.12,475.97
2016,8,12,12,0,922.0,120.0,2.7,23.0,964.0,680.61,512.87
2016,8,12,12,15,922.0,120.0,2.75,23.0,964.5,726.2,547.56
2016,8,12,12,30,922.0,120.0,2.8,23.0,965.0,769.76,580.11
2016,8,12,12,45,922.5,119.0,2.85,23.0,958.0,810.61,609.3
2016,8,12,13,0,923.0,118.0,2.9,23.0,951.0,849.01,635.82
2016,8,12,13,15,920.0,117.0,2.9,23.0,936.0,881.88,658.2
2016,8,12,13,30,917.0,116.0,2.9,23.0,921.0,911.72,678.54
2016,8,12,13,45,913.0,114.5,2.9,23.0,898.5,937.03,695.87
2016,8,12,14,0,909.0,113.0,2.9,23.0,876.0,959.0,711.08
2016,8,12,14,15,902.5,111.5,2.85,23.0,847.0,975.2,722.17
2016,8,12,14,30,896.0,110.0,2.8,23.0,818.0,987.86,731.06
2016,8,12,14,45,888.0,107.5,2.8,23.0,782.5,994.4,736.54
2016,8,12,15,0,880.0,105.0,2.8,23.0,747.0,997.32,739.85
2016,8,12,15,15,868.0,102.5,2.75,22.5,705.5,992.68,739.35
2016,8,12,15,30,856.0,100.0,2.7,22.0,664.0,996.32,744.59
2016,8,12,15,45,841.0,96.5,2.65,22.0,618.5,980.51,735.5
2016,8,12,16,0,826.0,93.0,2.6,22.0,573.0,961.31,724.41
2016,8,12,16,15,805.0,89.5,2.5,22.0,523.5,932.99,706.73
2016,8,12,16,30,784.0,86.0,2.4,22.0,474.0,901.78,687.04
2016,8,12,16,45,756.0,81.5,2.35,22.0,422.0,859.93,660.19
2016,8,12,17,0,728.0,77.0,2.3,22.0,370.0,815.93,631.32
2016,8,12,17,15,688.0,71.5,2.15,21.5,317.5,764.3,596.55
2016,8,12,17,30,648.0,66.0,2.0,21.0,265.0,706.13,555.68
2016,8,12,17,45,589.5,59.0,1.9,20.5,214.0,629.62,499.59
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,554.55,441.59
2016,8,12,18,15,438.0,42.5,1.8,19.0,117.0,450.72,359.12
2016,8,12,18,30,345.0,33.0,1.8,18.0,71.0,352.66,271.99
2016,8,12,18,45,172.5,16.5,1.8,17.5,35.5,178.71,36.73
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,2.0,14.5,31.5,12.97,0.0
2016,8,13,6,0,303.0,32.0,2.1,15.0,63.0,26.33,16.08
2016,8,13,6,15,397.5,42.5,2.05,15.5,107.5,34.42,24.34
2016,8,13,6,30,492.0,53.0,2.0,16.0,152.0,42.35,31.76
2016,8,13,6,45,554.5,60.0,1.95,16.5,202.0,47.09,36.14
2016,8,13,7,0,617.0,67.0,1.9,17.0,252.0,51.78,40.29
2016,8,13,7,15,407.0,112.0,1.85,17.5,243.5,79.8,64.73
2016,8,13,7,30,197.0,157.0,1.8,18.0,235.0,113.07,93.19
2016,8,13,7,45,264.0,171.0,1.75,19.0,291.0,117.8,96.51
2016,8,13,8,0,331.0,185.0,1.7,20.0,347.0,126.43,103.1
2016,8,13,8,15,570.5,138.5,1.7,20.5,452.5,92.71,74.04
2016,8,13,8,30,810.0,92.0,1.7,21.0,558.0,70.15,54.57
2016,8,13,8,45,828.5,94.5,1.7,21.5,604.5,70.83,54.88
2016,8,13,9,0,847.0,97.0,1.7,22.0,651.0,81.73,63.77
2016,8,13,9,15,859.5,99.0,1.75,22.0,692.0,83.23,64.85
2016,8,13,9,30,872.0,101.0,1.8,22.0,733.0,137.13,76.22
2016,8,13,9,45,885.0,101.0,1.85,22.5,770.0,191.39,109.12
2016,8,13,10,0,898.0,101.0,1.9,23.0,807.0,247.02,151.67
2016,8,13,10,15,905.0,102.5,1.95,23.0,836.5,303.28,199.17
2016,8,13,10,30,912.0,104.0,2.0,23.0,866.0,359.85,248.18
2016,8,13,10,45,918.0,104.5,2.05,23.5,889.5,415.48,295.76
2016,8,13,11,0,924.0,105.0,2.1,24.0,913.0,470.87,342.07
2016,8,13,11,15,927.0,106.0,2.15,24.0,928.5,524.75,386.7
2016,8,13,11,30,930.0,107.0,2.2,24.0,944.0,577.66,429.38
2016,8,13,11,45,932.0,106.5,2.3,24.5,952.0,627.68,468.15
2016,8,13,12,0,934.0,106.0,2.4,25.0,960.0,676.18,504.73
2016,8,13,12,15,934.5,106.0,2.45,25.0,960.0,722.35,539.49
2016,8,13,12,30,935.0,106.0,2.5,25.0,960.0,766.48,572.1
2016,8,13,12,45,919.0,115.0,2.55,25.0,948.5,803.75,598.15
2016,8,13,13,0,903.0,124.0,2.6,25.0,937.0,837.69,621.4
2016,8,13,13,15,899.5,123.0,2.65,25.0,921.5,869.62,643.3
2016,8,13,13,30,896.0,122.0,2.7,25.0,906.0,898.55,663.21
2016,8,13,13,45,894.5,118.5,2.75,25.0,884.5,923.71,680.69
2016,8,13,14,0,893.0,115.0,2.8,25.0,863.0,945.61,696.14
2016,8,13,14,15,886.0,113.5,2.8,24.5,834.0,961.04,708.44
2016,8,13,14,30,879.0,112.0,2.8,24.0,805.0,972.95,718.65
2016,8,13,14,45,873.5,108.0,2.85,24.0,770.5,980.08,724.94
2016,8,13,15,0,868.0,104.0,2.9,24.0,736.0,983.6,729.06
2016,8,13,15,15,856.0,102.0,2.9,24.0,695.0,979.4,727.86
2016,8,13,15,30,844.0,100.0,2.9,24.0,654.0,983.53,732.42
2016,8,13,15,45,831.5,95.5,2.9,24.0,609.0,968.94,724.6
2016,8,13,16,0,819.0,91.0,2.9,24.0,564.0,950.96,714.73
2016,8,13,16,15,797.5,87.5,2.9,23.5,515.0,922.16,698.9
2016,8,13,16,30,776.0,84.0,2.9,23.0,466.0,890.51,680.95
2016,8,13,16,45,750.5,79.0,2.9,23.0,415.0,850.53,655.49
2016,8,13,17,0,725.0,74.0,2.9,23.0,364.0,808.36,627.91
2016,8,13,17,15,685.0,69.0,2.8,22.5,312.0,757.09,593.46
2016,8,13,17,30,645.0,64.0,2.7,22.0,260.0,699.76,553.13
2016,8,13,17,45,588.0,57.0,2.65,21.5,209.5,624.71,497.7
2016,8,13,18,0,531.0,50.0,2.6,21.0,159.0,551.1,440.25
2016,8,13,18,15,435.5,41.0,2.6,20.0,113.5,446.16,355.85
2016,8,13,18,30,340.0,32.0,2.6,19.0,68.0,347.21,265.63
2016,8,13,18,45,170.0,16.0,2.6,18.5,34.0,174.17,1.35
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,172.0,15.0,2.1,14.5,32.0,12.18,0.0
2016,8,14,6,0,344.0,30.0,2.2,15.0,64.0,24.74,14.61
2016,8,14,6,15,441.5,39.0,2.15,15.5,109.5,31.68,21.93
2016,8,14,6,30,539.0,48.0,2.1,16.0,155.0,38.55,28.4
2016,8,14,6,45,601.5,54.0,2.1,16.5,206.5,42.74,32.29
2016,8,14,7,0,664.0,60.0,2.1,17.0,258.0,51.06,39.66
2016,8,14,7,15,379.5,109.5,2.1,17.5,227.0,77.89,63.07
2016,8,14,7,30,95.0,159.0,2.1,18.0,196.0,116.78,96.43
2016,8,14,7,45,451.0,118.0,2.1,19.0,332.5,81.83,65.67
2016,8,14,8,0,807.0,77.0,2.1,20.0,469.0,61.94,48.13
2016,8,14,8,15,828.0,80.0,2.1,20.5,519.0,63.39,49.13
2016,8,14,8,30,849.0,83.0,2.1,21.0,569.0,73.77,57.69
2016,8,14,8,45,865.5,85.0,2.1,21.5,616.0,75.11,58.51
2016,8,14,9,0,882.0,87.0,2.1,22.0,663.0,76.34,59.25
2016,8,14,9,15,894.0,89.0,2.1,22.5,704.5,77.37,59.84
2016,8,14,9,30,906.0,91.0,2.1,23.0,746.0,132.15,71.41
2016,8,14,9,45,895.0,103.5,2.15,23.5,777.0,192.9,109.64
2016,8,14,10,0,884.0,116.0,2.2,24.0,808.0,252.48,155.9
2016,8,14,10,15,891.5,117.5,2.2,24.0,838.0,308.38,202.76
2016,8,14,10,30,899.0,119.0,2.2,24.0,868.0,364.67,251.2
2016,8,14,10,45,907.5,118.0,2.25,24.5,892.0,419.8,298.12
2016,8,14,11,0,916.0,117.0,2.3,25.0,916.0,474.93,344.04
2016,8,14,11,15,919.5,117.5,2.35,25.0,931.5,528.54,388.35
2016,8,14,11,30,923.0,118.0,2.4,25.0,947.0,581.24,430.77
2016,8,14,11,45,927.0,117.0,2.45,25.0,955.5,631.98,470.66
2016,8,14,12,0,931.0,116.0,2.5,25.0,964.0,681.38,508.58
2016,8,14,12,15,930.5,116.0,2.55,25.0,964.0,727.03,542.98
2016,8,14,12,30,930.0,116.0,2.6,25.0,964.0,770.55,575.2
2016,8,14,12,45,920.5,120.5,2.65,25.0,953.5,808.85,602.3
2016,8,14,13,0,911.0,125.0,2.7,25.0,943.0,844.18,626.49
2016,8,14,13,15,907.5,124.0,2.75,25.0,927.5,876.43,648.6
2016,8,14,13,30,904.0,123.0,2.8,25.0,912.0,905.65,668.72
2016,8,14,13,45,897.5,122.5,2.85,25.0,889.0,929.52,685.35
2016,8,14,14,0,891.0,122.0,2.9,25.0,866.0,950.01,699.89
2016,8,14,14,15,883.5,120.0,2.95,24.5,836.0,964.61,712.09
2016,8,14,14,30,876.0,118.0,3.0,24.0,806.0,975.64,722.17
2016,8,14,14,45,866.0,116.0,3.05,24.0,770.0,980.68,727.09
2016,8,14,15,0,856.0,114.0,3.1,24.0,734.0,994.14,737.84
2016,8,14,15,15,843.0,111.5,3.15,23.5,692.5,988.66,737.55
2016,8,14,15,30,830.0,109.0,3.2,23.0,651.0,979.59,735.15
2016,8,14,15,45,812.5,105.5,3.25,23.0,605.0,961.38,725.27
2016,8,14,16,0,795.0,102.0,3.3,23.0,559.0,939.84,713.2
2016,8,14,16,15,772.0,98.5,3.3,22.5,509.5,909.76,696.2
2016,8,14,16,30,749.0,95.0,3.3,22.0,460.0,883.22,681.48
2016,8,14,16,45,718.5,89.5,3.35,22.0,408.5,838.61,652.59
2016,8,14,17,0,688.0,84.0,3.4,22.0,357.0,792.16,621.71
2016,8,14,17,15,644.5,78.0,3.3,21.0,304.5,731.62,581.0
2016,8,14,17,30,601.0,72.0,3.2,20.0,252.0,670.58,538.09
2016,8,14,17,45,538.5,64.0,3.15,19.5,201.5,590.5,477.45
2016,8,14,18,0,476.0,56.0,3.1,19.0,151.0,511.99,414.86
2016,8,14,18,15,377.5,45.0,3.0,18.5,106.5,403.7,325.19
2016,8,14,18,30,279.0,34.0,2.9,18.0,62.0,301.61,229.43
2016,8,14,18,45,139.5,17.0,2.85,17.5,31.0,148.01,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,145.0,16.5,2.15,12.5,30.5,13.52,0.0
2016,8,15,6,0,290.0,33.0,2.2,13.0,61.0,27.37,16.7
2016,8,15,6,15,392.0,43.5,2.15,13.5,106.5,35.42,25.35
2016,8,15,6,30,494.0,54.0,2.1,14.0,152.0,43.36,32.87
2016,8,15,6,45,560.0,62.0,2.1,14.5,203.5,48.88,38.02
2016,8,15,7,0,626.0,70.0,2.1,15.0,255.0,54.32,42.88
2016,8,15,7,15,313.0,93.0,2.05,15.5,185.5,66.09,53.17
2016,8,15,7,30,0.0,116.0,2.0,16.0,116.0,92.11,75.74
2016,8,15,7,45,9.0,144.5,2.0,16.5,149.0,112.98,93.4
2016,8,15,8,0,18.0,173.0,2.0,17.0,182.0,133.44,110.41
2016,8,15,8,15,17.0,186.5,1.95,17.5,195.5,143.74,118.52
2016,8,15,8,30,16.0,200.0,1.9,18.0,209.0,153.92,126.45
2016,8,15,8,45,24.0,226.0,1.85,18.5,241.0,172.19,141.03
2016,8,15,9,0,32.0,252.0,1.8,19.0,273.0,177.14,144.39
2016,8,15,9,15,40.0,277.5,1.8,19.5,305.5,191.91,155.88
2016,8,15,9,30,48.0,303.0,1.8,20.0,338.0,213.9,164.03
2016,8,15,9,45,110.5,339.0,1.85,20.5,424.5,238.72,179.33
2016,8,15,10,0,173.0,375.0,1.9,21.0,511.0,284.34,210.93
2016,8,15,10,15,559.5,239.0,1.95,21.0,700.0,292.12,203.86
2016,8,15,10,30,946.0,103.0,2.0,21.0,889.0,367.17,254.39
2016,8,15,10,45,949.0,105.0,2.1,21.5,912.0,424.78,304.08
2016,8,15,11,0,952.0,107.0,2.2,22.0,935.0,481.82,352.3
2016,8,15,11,15,955.0,108.0,2.25,22.0,950.5,537.36,398.63
2016,8,15,11,30,958.0,109.0,2.3,22.0,966.0,591.88,442.91
2016,8,15,11,45,957.5,110.5,2.4,22.0,973.5,643.57,484.13
2016,8,15,12,0,957.0,112.0,2.5,22.0,981.0,693.51,523.07
2016,8,15,12,15,957.0,112.0,2.5,22.0,981.0,740.63,558.6
2016,8,15,12,30,957.0,112.0,2.5,22.0,981.0,785.6,591.82
2016,8,15,12,45,951.5,114.0,2.55,22.0,972.0,825.81,620.27
2016,8,15,13,0,946.0,116.0,2.6,22.0,963.0,863.16,645.97
2016,8,15,13,15,942.5,115.0,2.6,22.0,947.0,896.4,668.48
2016,8,15,13,30,939.0,114.0,2.6,22.0,931.0,926.49,688.87
2016,8,15,13,45,932.5,113.5,2.6,22.0,907.0,951.13,705.66
2016,8,15,14,0,926.0,113.0,2.6,22.0,883.0,972.27,720.25
2016,8,15,14,15,918.5,111.5,2.6,21.5,853.0,987.9,732.75
2016,8,15,14,30,911.0,110.0,2.6,21.0,823.0,999.86,743.06
2016,8,15,14,45,902.0,107.5,2.6,21.0,786.0,1005.61,748.07
2016,8,15,15,0,893.0,105.0,2.6,21.0,749.0,1007.64,750.85
2016,8,15,15,15,880.0,102.5,2.6,20.5,706.5,1002.07,750.24
2016,8,15,15,30,867.0,100.0,2.6,20.0,664.0,1004.64,755.31
2016,8,15,15,45,852.0,96.5,2.6,20.0,617.5,988.76,746.67
2016,8,15,16,0,837.0,93.0,2.6,20.0,571.0,969.44,735.95
2016,8,15,16,15,815.0,89.5,2.55,19.5,520.5,939.98,719.23
2016,8,15,16,30,793.0,86.0,2.5,19.0,470.0,907.6,700.34
2016,8,15,16,45,763.5,81.5,2.5,19.0,417.0,864.11,672.4
2016,8,15,17,0,734.0,77.0,2.5,19.0,364.0,818.47,642.28
2016,8,15,17,15,691.0,71.5,2.45,18.5,310.5,764.36,605.77
2016,8,15,17,30,648.0,66.0,2.4,18.0,257.0,703.47,562.59
2016,8,15,17,45,582.0,59.0,2.35,17.5,205.0,620.62,500.46
2016,8,15,18,0,516.0,52.0,2.3,17.0,153.0,539.56,436.29
2016,8,15,18,15,415.0,41.5,2.15,16.5,107.0,428.99,344.79
2016,8,15,18,30,314.0,31.0,2.0,16.0,61.0,325.16,244.33
2016,8,15,18,45,157.0,15.5,1.95,15.5,30.5,160.02,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,116.0,16.0,2.0,13.5,27.0,12.49,0.0
2016,8,16,6,0,232.0,32.0,2.1,14.0,54.0,24.83,14.33
2016,8,16,6,15,329.5,45.0,2.05,14.5,97.0,36.57,26.2
2016,8,16,6,30,427.0,58.0,2.0,15.0,140.0,46.48,35.46
2016,8,16,6,45,491.0,67.0,2.0,15.5,189.5,52.57,41.11
2016,8,16,7,0,555.0,76.0,2.0,16.0,239.0,58.52,46.41
2016,8,16,7,15,287.0,107.5,2.0,16.5,193.0,79.15,64.43
2016,8,16,7,30,19.0,139.0,2.0,17.0,147.0,107.82,89.07
2016,8,16,7,45,23.0,159.0,2.0,17.5,169.5,122.66,101.35
2016,8,16,8,0,27.0,179.0,2.0,18.0,192.0,130.92,107.83
2016,8,16,8,15,35.0,203.0,1.95,18.5,221.5,146.29,120.24
2016,8,16,8,30,43.0,227.0,1.9,19.0,251.0,161.24,132.11
2016,8,16,8,45,157.5,255.0,1.9,19.5,355.0,170.02,138.7
2016,8,16,9,0,272.0,283.0,1.9,20.0,459.0,174.83,141.99
2016,8,16,9,15,550.5,203.5,1.9,20.5,589.5,123.5,98.87
2016,8,16,9,30,829.0,124.0,1.9,21.0,720.0,133.92,76.69
2016,8,16,9,45,832.5,130.5,1.9,21.5,754.0,189.94,110.94
2016,8,16,10,0,836.0,137.0,1.9,22.0,788.0,246.56,154.24
2016,8,16,10,15,844.5,139.0,1.95,22.0,818.0,301.77,200.48
2016,8,16,10,30,853.0,141.0,2.0,22.0,848.0,357.65,248.59
2016,8,16,10,45,858.5,142.5,2.05,22.5,871.0,412.56,295.37
2016,8,16,11,0,864.0,144.0,2.1,23.0,894.0,469.56,342.63
2016,8,16,11,15,868.0,145.0,2.15,23.0,909.5,521.6,385.75
2016,8,16,11,30,872.0,146.0,2.2,23.0,925.0,572.89,427.19
2016,8,16,11,45,873.5,146.5,2.25,23.0,932.5,621.46,465.59
2016,8,16,12,0,875.0,147.0,2.3,23.0,940.0,668.63,502.02
2016,8,16,12,15,875.0,147.0,2.3,23.0,940.0,712.85,535.26
2016,8,16,12,30,875.0,147.0,2.3,23.0,940.0,755.14,566.41
2016,8,16,12,45,872.0,147.0,2.35,23.5,931.5,793.05,593.13
2016,8,16,13,0,869.0,147.0,2.4,24.0,923.0,828.42,616.47
2016,8,16,13,15,865.0,146.0,2.4,23.5,907.5,859.4,638.63
2016,8,16,13,30,861.0,145.0,2.4,23.0,892.0,897.88,665.9
2016,8,16,13,45,855.5,143.0,2.45,23.0,869.0,921.27,682.19
2016,8,16,14,0,850.0,141.0,2.5,23.0,846.0,941.26,696.47
2016,8,16,14,15,841.5,139.0,2.5,23.0,816.0,954.99,706.32
2016,8,16,14,30,833.0,137.0,2.5,23.0,786.0,965.11,713.98
2016,8,16,14,45,823.0,134.0,2.5,23.0,750.5,969.1,717.8
2016,8,16,15,0,813.0,131.0,2.5,23.0,715.0,969.46,719.44
2016,8,16,15,15,798.0,128.0,2.5,22.5,673.5,961.29,717.02
2016,8,16,15,30,783.0,125.0,2.5,22.0,632.0,949.59,712.43
2016,8,16,15,45,765.5,120.0,2.5,22.0,586.0,929.73,701.09
2016,8,16,16,0,748.0,115.0,2.5,22.0,540.0,913.76,692.48
2016,8,16,16,15,722.5,110.5,2.5,21.5,490.5,880.83,673.49
2016,8,16,16,30,697.0,106.0,2.5,21.0,441.0,845.33,652.5
2016,8,16,16,45,665.5,99.5,2.5,21.0,390.0,799.27,622.33
2016,8,16,17,0,634.0,93.0,2.5,21.0,339.0,751.47,590.16
2016,8,16,17,15,587.5,85.5,2.5,20.5,287.5,687.29,545.93
2016,8,16,17,30,541.0,78.0,2.5,20.0,236.0,622.79,499.53
2016,8,16,17,45,476.5,68.0,2.55,19.5,187.0,540.04,436.83
2016,8,16,18,0,412.0,58.0,2.6,19.0,138.0,459.11,372.15
2016,8,16,18,15,315.0,45.0,2.5,18.5,95.0,350.66,281.7
2016,8,16,18,30,218.0,32.0,2.4,18.0,52.0,253.85,185.59
2016,8,16,18,45,109.0,16.0,2.35,17.5,26.0,91.4,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,100.5,15.5,2.0,14.5,25.0,13.23,0.0
2016,8,17,6,0,201.0,31.0,2.1,15.0,50.0,24.0,13.32
2016,8,17,6,15,296.0,44.5,2.05,15.5,91.5,34.22,24.0
2016,8,17,6,30,391.0,58.0,2.0,16.0,133.0,46.38,35.2
2016,8,17,6,45,457.5,68.0,1.95,16.5,181.5,53.26,41.53
2016,8,17,7,0,524.0,78.0,1.9,17.0,230.0,59.96,47.48
2016,8,17,7,15,272.5,108.5,1.85,17.5,189.0,79.65,64.61
2016,8,17,7,30,21.0,139.0,1.8,18.0,148.0,107.76,88.66
2016,8,17,7,45,354.0,121.5,1.75,18.5,290.5,83.06,66.9
2016,8,17,8,0,687.0,104.0,1.7,19.0,433.0,73.5,58.34
2016,8,17,8,15,712.5,108.5,1.65,19.5,482.0,75.02,59.33
2016,8,17,8,30,738.0,113.0,1.6,20.0,531.0,76.46,60.23
2016,8,17,8,45,758.5,116.5,1.6,20.5,577.0,84.78,66.97
2016,8,17,9,0,779.0,120.0,1.6,21.0,623.0,85.5,67.23
2016,8,17,9,15,794.0,123.5,1.6,21.5,664.5,86.05,67.37
2016,8,17,9,30,809.0,127.0,1.6,22.0,706.0,133.05,76.8
2016,8,17,9,45,829.5,124.5,1.65,22.5,744.5,184.33,106.28
2016,8,17,10,0,850.0,122.0,1.7,23.0,783.0,245.86,152.38
2016,8,17,10,15,858.5,124.0,1.75,23.0,813.0,300.67,198.07
2016,8,17,10,30,867.0,126.0,1.8,23.0,843.0,356.0,245.61
2016,8,17,10,45,873.0,127.0,1.9,23.5,866.0,410.1,291.77
2016,8,17,11,0,879.0,128.0,2.0,24.0,889.0,464.01,336.86
2016,8,17,11,15,883.0,129.0,2.05,24.0,904.5,516.61,380.37
2016,8,17,11,30,887.0,130.0,2.1,24.0,920.0,568.42,422.11
2016,8,17,11,45,889.0,130.0,2.15,24.0,928.0,617.35,460.71
2016,8,17,12,0,891.0,130.0,2.2,24.0,936.0,664.87,497.31
2016,8,17,12,15,891.0,130.0,2.25,24.0,936.0,709.45,531.0
2016,8,17,12,30,891.0,130.0,2.3,24.0,936.0,752.03,562.61
2016,8,17,12,45,878.0,136.5,2.4,24.0,925.0,788.13,589.26
2016,8,17,13,0,865.0,143.0,2.5,24.0,914.0,821.15,612.38
2016,8,17,13,15,861.0,142.5,2.55,24.0,898.5,852.32,633.92
2016,8,17,13,30,857.0,142.0,2.6,24.0,883.0,880.56,653.52
2016,8,17,13,45,851.5,140.0,2.65,24.0,860.0,913.95,676.63
2016,8,17,14,0,846.0,138.0,2.7,24.0,837.0,933.75,690.7
2016,8,17,14,15,837.5,136.0,2.7,23.5,807.5,947.31,701.83
2016,8,17,14,30,829.0,134.0,2.7,23.0,778.0,957.29,710.81
2016,8,17,14,45,818.5,131.0,2.7,23.0,742.0,960.65,714.24
2016,8,17,15,0,808.0,128.0,2.7,23.0,706.0,960.39,715.48
2016,8,17,15,15,793.0,125.0,2.7,22.5,664.5,952.13,712.95
2016,8,17,15,30,778.0,122.0,2.7,22.0,623.0,940.35,708.25
2016,8,17,15,45,759.5,118.0,2.7,22.0,577.5,920.59,696.87
2016,8,17,16,0,741.0,114.0,2.7,22.0,532.0,904.68,688.22
2016,8,17,16,15,715.5,109.0,2.7,21.5,483.0,871.14,668.62
2016,8,17,16,30,690.0,104.0,2.7,21.0,434.0,835.07,647.02
2016,8,17,16,45,657.0,98.0,2.75,20.5,383.0,788.32,617.58
2016,8,17,17,0,624.0,92.0,2.8,20.0,332.0,739.91,585.97
2016,8,17,17,15,577.0,84.5,2.75,19.5,281.0,675.53,540.68
2016,8,17,17,30,530.0,77.0,2.7,19.0,230.0,610.89,493.31
2016,8,17,17,45,462.5,67.5,2.7,18.5,181.5,526.51,428.4
2016,8,17,18,0,395.0,58.0,2.7,18.0,133.0,444.02,361.65
2016,8,17,18,15,296.0,44.5,2.65,17.5,91.0,335.01,269.71
2016,8,17,18,30,197.0,31.0,2.6,17.0,49.0,236.82,168.92
2016,8,17,18,45,98.5,15.5,2.55,17.0,24.5,83.29,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,14.5,24.0,13.66,0.0
2016,8,18,6,0,183.0,32.0,1.8,15.0,48.0,24.73,13.58
2016,8,18,6,15,282.0,46.0,1.8,15.5,90.0,35.29,24.88
2016,8,18,6,30,381.0,60.0,1.8,16.0,132.0,45.7,34.58
2016,8,18,6,45,449.0,69.5,1.8,16.5,180.0,54.56,42.67
2016,8,18,7,0,517.0,79.0,1.8,17.0,228.0,60.81,48.23
2016,8,18,7,15,267.5,108.0,1.8,17.5,186.0,79.28,64.29
2016,8,18,7,30,18.0,137.0,1.8,18.0,144.0,106.32,87.43
2016,8,18,7,45,90.0,169.0,1.8,18.5,211.5,124.1,102.19
2016,8,18,8,0,162.0,201.0,1.8,19.0,279.0,139.29,114.51
2016,8,18,8,15,445.5,158.5,1.75,19.0,403.0,104.44,84.53
2016,8,18,8,30,729.0,116.0,1.7,19.0,527.0,78.34,62.06
2016,8,18,8,45,746.0,121.0,1.7,19.5,572.0,79.77,62.99
2016,8,18,9,0,763.0,126.0,1.7,20.0,617.0,89.35,70.79
2016,8,18,9,15,777.5,129.0,1.7,20.5,657.5,89.42,70.49
2016,8,18,9,30,792.0,132.0,1.7,21.0,698.0,133.8,78.71
2016,8,18,9,45,767.5,153.5,1.75,21.5,725.0,194.33,117.28
2016,8,18,10,0,743.0,175.0,1.8,22.0,752.0,244.54,156.33
2016,8,18,10,15,752.5,178.0,1.85,22.0,781.0,296.88,199.67
2016,8,18,10,30,762.0,181.0,1.9,22.0,810.0,350.17,245.05
2016,8,18,10,45,761.5,187.5,1.95,22.5,830.5,403.08,289.74
2016,8,18,11,0,761.0,194.0,2.0,23.0,851.0,455.59,333.13
2016,8,18,11,15,765.5,195.0,2.05,23.0,866.0,505.87,374.38
2016,8,18,11,30,770.0,196.0,2.1,23.0,881.0,556.79,415.03
2016,8,18,11,45,765.0,201.0,2.15,23.0,886.5,602.63,451.02
2016,8,18,12,0,760.0,206.0,2.2,23.0,892.0,647.97,485.72
2016,8,18,12,15,760.0,206.0,2.25,23.0,892.0,690.72,517.92
2016,8,18,12,30,760.0,206.0,2.3,23.0,892.0,731.74,548.29
2016,8,18,12,45,751.0,209.0,2.35,23.0,882.0,766.69,573.87
2016,8,18,13,0,742.0,212.0,2.4,23.0,872.0,798.94,597.26
2016,8,18,13,15,737.5,210.5,2.4,23.0,856.5,827.87,617.93
2016,8,18,13,30,733.0,209.0,2.4,23.0,841.0,853.95,636.5
2016,8,18,13,45,723.5,207.5,2.45,23.0,818.0,872.64,650.29
2016,8,18,14,0,714.0,206.0,2.5,23.0,795.0,888.02,661.63
2016,8,18,14,15,704.0,203.0,2.5,22.5,765.5,898.09,670.46
2016,8,18,14,30,694.0,200.0,2.5,22.0,736.0,904.75,677.22
2016,8,18,14,45,681.0,195.0,2.55,22.0,701.0,903.07,677.67
2016,8,18,15,0,668.0,190.0,2.6,22.0,666.0,897.94,676.0
2016,8,18,15,15,650.5,184.5,2.6,21.5,625.5,884.5,669.72
2016,8,18,15,30,633.0,179.0,2.6,21.0,585.0,867.77,661.3
2016,8,18,15,45,613.5,171.0,2.65,20.5,541.0,843.28,647.87
2016,8,18,16,0,594.0,163.0,2.7,20.0,497.0,815.84,632.26
2016,8,18,16,15,565.5,155.0,2.7,19.5,449.0,769.01,602.2
2016,8,18,16,30,537.0,147.0,2.7,19.0,401.0,729.17,576.69
2016,8,18,16,45,503.5,136.0,2.7,19.0,352.5,679.31,542.03
2016,8,18,17,0,470.0,125.0,2.7,19.0,304.0,628.5,505.8
2016,8,18,17,15,423.0,112.0,2.65,18.5,255.0,562.3,457.26
2016,8,18,17,30,376.0,99.0,2.6,18.0,206.0,496.75,406.97
2016,8,18,17,45,317.0,83.0,2.55,17.5,160.0,418.11,343.94
2016,8,18,18,0,258.0,67.0,2.5,17.0,114.0,342.08,280.33
2016,8,18,18,15,182.5,47.5,2.4,16.5,75.5,233.46,187.91
2016,8,18,18,30,107.0,28.0,2.3,16.0,37.0,142.89,97.03
2016,8,18,18,45,53.5,14.0,2.25,16.0,18.5,49.89,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.5,14.0,2.0,13.5,19.0,11.95,0.0
2016,8,19,6,0,109.0,28.0,2.1,14.0,38.0,22.03,11.2
2016,8,19,6,15,183.0,47.5,2.1,14.5,76.5,36.67,26.12
2016,8,19,6,30,257.0,67.0,2.1,15.0,115.0,50.16,38.6
2016,8,19,6,45,316.0,83.0,2.1,15.5,160.5,61.28,48.75
2016,8,19,7,0,375.0,99.0,2.1,16.0,206.0,72.06,58.32
2016,8,19,7,15,191.0,114.5,2.05,16.5,169.5,82.72,67.55
2016,8,19,7,30,7.0,130.0,2.0,17.0,133.0,101.48,83.59
2016,8,19,7,45,54.5,164.5,1.95,17.5,190.5,120.96,99.94
2016,8,19,8,0,102.0,199.0,1.9,18.0,248.0,143.0,118.16
2016,8,19,8,15,197.5,215.0,1.85,18.0,322.0,148.3,122.19
2016,8,19,8,30,293.0,231.0,1.8,18.0,396.0,150.5,123.62
2016,8,19,8,45,457.0,206.0,1.8,18.5,488.0,128.77,104.74
2016,8,19,9,0,621.0,181.0,1.8,19.0,580.0,113.13,91.12
2016,8,19,9,15,638.5,186.5,1.8,19.5,620.0,113.23,90.81
2016,8,19,9,30,656.0,192.0,1.8,20.0,660.0,152.01,97.97
2016,8,19,9,45,664.5,199.0,1.8,20.5,693.5,200.59,127.0
2016,8,19,10,0,673.0,206.0,1.8,21.0,727.0,250.53,164.4
2016,8,19,10,15,683.5,210.0,1.85,21.0,756.0,300.18,205.28
2016,8,19,10,30,694.0,214.0,1.9,21.0,785.0,351.05,248.37
2016,8,19,10,45,695.5,220.0,1.95,21.5,805.5,401.13,290.51
2016,8,19,11,0,697.0,226.0,2.0,22.0,826.0,451.13,331.73
2016,8,19,11,15,701.5,228.0,2.05,22.0,841.0,499.38,371.28
2016,8,19,11,30,706.0,230.0,2.1,22.0,856.0,547.39,409.71
2016,8,19,11,45,704.0,233.5,2.2,22.5,862.5,592.42,444.4
2016,8,19,12,0,702.0,237.0,2.3,23.0,869.0,636.21,477.29
2016,8,19,12,15,702.0,237.0,2.35,23.0,869.0,677.08,508.13
2016,8,19,12,30,702.0,237.0,2.4,23.0,869.0,716.34,537.3
2016,8,19,12,45,710.5,229.5,2.45,23.0,864.0,753.67,564.91
2016,8,19,13,0,719.0,222.0,2.5,23.0,859.0,789.23,591.0
2016,8,19,13,15,714.5,220.5,2.55,22.5,844.0,817.59,612.85
2016,8,19,13,30,710.0,219.0,2.6,22.0,829.0,843.14,632.76
2016,8,19,13,45,700.5,217.5,2.65,22.0,806.0,861.35,646.39
2016,8,19,14,0,691.0,216.0,2.7,22.0,783.0,876.3,657.85
2016,8,19,14,15,680.5,212.0,2.7,21.5,753.5,884.55,665.69
2016,8,19,14,30,670.0,208.0,2.7,21.0,724.0,889.39,671.26
2016,8,19,14,45,656.0,203.5,2.7,21.0,689.0,886.97,670.79
2016,8,19,15,0,642.0,199.0,2.7,21.0,654.0,881.15,668.2
2016,8,19,15,15,624.5,193.0,2.7,20.5,613.5,867.01,661.31
2016,8,19,15,30,607.0,187.0,2.7,20.0,573.0,849.62,652.27
2016,8,19,15,45,585.5,179.0,2.75,20.0,529.0,815.03,630.26
2016,8,19,16,0,564.0,171.0,2.8,20.0,485.0,786.47,612.43
2016,8,19,16,15,535.5,161.5,2.8,19.5,438.0,747.03,587.3
2016,8,19,16,30,507.0,152.0,2.8,19.0,391.0,705.79,560.4
2016,8,19,16,45,473.0,140.5,2.8,19.0,342.5,655.43,525.0
2016,8,19,17,0,439.0,129.0,2.8,19.0,294.0,604.22,487.82
2016,8,19,17,15,393.0,115.0,2.8,18.5,246.0,538.51,439.0
2016,8,19,17,30,347.0,101.0,2.8,18.0,198.0,473.47,388.76
2016,8,19,17,45,289.5,83.5,2.8,17.5,152.5,395.15,325.57
2016,8,19,18,0,232.0,66.0,2.8,17.0,107.0,302.07,248.29
2016,8,19,18,15,162.5,45.5,2.75,16.5,69.5,214.7,172.2
2016,8,19,18,30,93.0,25.0,2.7,16.0,32.0,124.61,79.51
2016,8,19,18,45,46.5,12.5,2.65,16.0,16.0,43.54,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.0,13.0,1.8,13.5,17.0,11.1,0.0
2016,8,20,6,0,98.0,26.0,1.9,14.0,34.0,20.52,9.68
2016,8,20,6,15,167.5,46.5,1.9,14.5,72.0,35.88,25.38
2016,8,20,6,30,237.0,67.0,1.9,15.0,110.0,50.89,39.21
2016,8,20,6,45,296.0,83.5,1.95,15.5,155.5,61.55,48.96
2016,8,20,7,0,355.0,100.0,2.0,16.0,201.0,72.64,58.83
2016,8,20,7,15,177.5,100.5,1.95,16.5,151.0,73.53,59.49
2016,8,20,7,30,0.0,101.0,1.9,17.0,101.0,81.26,66.01
2016,8,20,7,45,0.5,124.5,1.9,17.5,125.0,98.86,80.94
2016,8,20,8,0,1.0,148.0,1.9,18.0,149.0,116.18,95.35
2016,8,20,8,15,8.0,171.5,1.9,18.5,176.0,133.35,109.39
2016,8,20,8,30,15.0,195.0,1.9,19.0,203.0,150.28,123.03
2016,8,20,8,45,27.5,226.5,1.9,19.5,243.5,161.64,131.86
2016,8,20,9,0,40.0,258.0,1.9,20.0,284.0,180.26,146.59
2016,8,20,9,15,56.5,287.0,1.95,20.0,326.0,196.91,159.85
2016,8,20,9,30,73.0,316.0,2.0,20.0,368.0,221.15,169.32
2016,8,20,9,45,169.5,336.0,2.05,20.5,465.0,242.88,180.43
2016,8,20,10,0,266.0,356.0,2.1,21.0,562.0,277.48,202.05
2016,8,20,10,15,494.0,276.0,2.15,21.0,675.5,298.6,210.99
2016,8,20,10,30,722.0,196.0,2.2,21.0,789.0,346.42,244.46
2016,8,20,10,45,730.0,198.0,2.3,21.5,811.5,397.37,287.69
2016,8,20,11,0,738.0,200.0,2.4,22.0,834.0,448.76,330.49
2016,8,20,11,15,742.5,201.5,2.45,22.0,849.0,498.38,371.58
2016,8,20,11,30,747.0,203.0,2.5,22.0,864.0,547.62,411.39
