Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,750.5,203.5,2.6,22.5,872.0,594.94,448.17
2016,8,20,12,0,754.0,204.0,2.7,23.0,880.0,641.31,483.3
2016,8,20,12,15,754.0,204.0,2.75,23.0,880.0,683.77,515.6
2016,8,20,12,30,754.0,204.0,2.8,23.0,880.0,724.48,546.08
2016,8,20,12,45,734.5,213.5,2.9,23.0,867.5,757.06,570.3
2016,8,20,13,0,715.0,223.0,3.0,23.0,855.0,786.38,591.93
2016,8,20,13,15,710.5,221.0,3.0,22.5,839.5,814.15,613.33
2016,8,20,13,30,706.0,219.0,3.0,22.0,824.0,839.1,632.68
2016,8,20,13,45,703.5,214.0,3.05,22.0,803.0,860.0,648.41
2016,8,20,14,0,701.0,209.0,3.1,22.0,782.0,877.86,661.96
2016,8,20,14,15,691.0,205.5,3.1,21.5,753.0,887.15,670.39
2016,8,20,14,30,681.0,202.0,3.1,21.0,724.0,893.05,676.74
2016,8,20,14,45,672.5,194.5,3.1,21.0,690.0,892.9,677.83
2016,8,20,15,0,664.0,187.0,3.1,21.0,656.0,889.38,676.8
2016,8,20,15,15,511.0,221.5,3.1,20.5,569.5,777.94,599.65
2016,8,20,15,30,358.0,256.0,3.1,20.0,483.0,651.77,508.69
2016,8,20,15,45,313.5,243.5,3.1,20.0,431.5,599.43,471.61
2016,8,20,16,0,269.0,231.0,3.1,20.0,380.0,545.85,432.42
2016,8,20,16,15,178.0,212.0,3.1,19.5,307.0,416.69,334.27
2016,8,20,16,30,87.0,193.0,3.1,19.0,234.0,289.91,234.04
2016,8,20,16,45,57.5,165.0,3.1,19.0,191.0,231.65,187.43
2016,8,20,17,0,28.0,137.0,3.1,19.0,148.0,173.27,139.46
2016,8,20,17,15,19.0,116.5,3.1,18.5,123.5,130.0,104.06
2016,8,20,17,30,10.0,96.0,3.1,18.0,99.0,102.53,81.05
2016,8,20,17,45,138.0,79.0,3.1,17.5,104.0,223.54,185.36
2016,8,20,18,0,266.0,62.0,3.1,17.0,109.0,341.27,280.65
2016,8,20,18,15,187.5,43.0,3.0,16.5,70.5,248.38,198.45
2016,8,20,18,30,109.0,24.0,2.9,16.0,32.0,150.79,89.34
2016,8,20,18,45,54.5,12.0,2.85,16.0,16.0,48.66,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,13.5,18.0,11.52,0.0
2016,8,21,6,0,107.0,27.0,2.7,14.0,36.0,21.24,9.73
2016,8,21,6,15,184.0,46.0,2.8,14.5,74.5,34.97,24.52
2016,8,21,6,30,261.0,65.0,2.9,15.0,113.0,48.79,37.33
2016,8,21,6,45,148.0,85.0,3.0,15.5,114.0,64.4,51.46
2016,8,21,7,0,35.0,105.0,3.1,16.0,115.0,79.33,64.72
2016,8,21,7,15,47.0,126.0,3.05,16.0,142.5,94.15,77.73
2016,8,21,7,30,59.0,147.0,3.0,16.0,170.0,108.7,90.29
2016,8,21,7,45,308.5,142.5,2.95,16.5,285.0,101.26,83.37
2016,8,21,8,0,558.0,138.0,2.9,17.0,400.0,95.18,77.69
2016,8,21,8,15,368.0,191.0,2.8,17.5,371.5,130.08,107.21
2016,8,21,8,30,178.0,244.0,2.7,18.0,343.0,163.97,135.26
2016,8,21,8,45,214.0,262.5,2.65,18.5,391.5,174.69,143.48
2016,8,21,9,0,250.0,281.0,2.6,19.0,440.0,173.87,142.08
2016,8,21,9,15,474.5,226.0,2.55,19.0,553.0,135.37,109.6
2016,8,21,9,30,699.0,171.0,2.5,19.0,666.0,139.58,88.14
2016,8,21,9,45,689.0,187.0,2.45,19.5,695.5,193.98,121.76
2016,8,21,10,0,679.0,203.0,2.4,20.0,725.0,247.81,163.02
2016,8,21,10,15,689.5,206.5,2.45,20.0,754.0,297.54,204.24
2016,8,21,10,30,700.0,210.0,2.5,20.0,783.0,348.46,247.8
2016,8,21,10,45,710.0,211.0,2.55,20.5,806.0,398.47,290.27
2016,8,21,11,0,720.0,212.0,2.6,21.0,829.0,449.14,332.53
2016,8,21,11,15,725.0,213.5,2.65,21.0,844.0,498.31,373.42
2016,8,21,11,30,730.0,215.0,2.7,21.0,859.0,547.2,413.14
2016,8,21,11,45,733.5,215.0,2.8,21.5,866.5,593.59,449.41
2016,8,21,12,0,737.0,215.0,2.9,22.0,874.0,639.04,484.08
2016,8,21,12,15,737.0,215.0,2.95,22.0,874.0,681.01,516.23
2016,8,21,12,30,737.0,215.0,3.0,22.0,874.0,721.28,546.58
2016,8,21,12,45,746.0,207.5,3.1,22.0,869.0,759.72,575.66
2016,8,21,13,0,755.0,200.0,3.2,22.0,864.0,796.3,603.14
2016,8,21,13,15,750.5,198.5,3.2,21.5,848.5,825.37,625.57
2016,8,21,13,30,746.0,197.0,3.2,21.0,833.0,851.55,645.94
2016,8,21,13,45,566.0,272.0,3.25,21.0,747.5,788.83,599.5
2016,8,21,14,0,386.0,347.0,3.3,21.0,662.0,705.81,538.17
2016,8,21,14,15,358.5,342.0,3.3,20.5,625.5,691.68,530.15
2016,8,21,14,30,331.0,337.0,3.3,20.0,589.0,674.89,519.67
2016,8,21,14,45,261.0,332.0,3.35,20.0,525.0,614.83,475.79
2016,8,21,15,0,191.0,327.0,3.4,20.0,461.0,531.32,414.15
2016,8,21,15,15,185.0,309.0,3.4,19.5,432.5,513.79,403.33
2016,8,21,15,30,179.0,291.0,3.4,19.0,404.0,495.04,391.17
2016,8,21,15,45,191.5,264.5,3.4,19.0,377.0,483.02,384.04
2016,8,21,16,0,204.0,238.0,3.4,19.0,350.0,469.31,375.59
2016,8,21,16,15,116.5,205.5,3.4,18.5,268.5,348.75,281.24
2016,8,21,16,30,29.0,173.0,3.4,18.0,187.0,208.48,167.63
2016,8,21,16,45,29.0,154.5,3.45,18.0,167.0,191.11,154.38
2016,8,21,17,0,29.0,136.0,3.5,18.0,147.0,173.47,140.4
2016,8,21,17,15,20.0,115.5,3.45,17.5,122.5,130.23,104.74
2016,8,21,17,30,11.0,95.0,3.4,17.0,98.0,102.76,81.6
2016,8,21,17,45,139.5,77.5,3.4,16.5,102.0,240.14,199.53
2016,8,21,18,0,268.0,60.0,3.4,16.0,106.0,339.92,280.46
2016,8,21,18,15,186.5,41.5,3.3,15.5,68.5,245.58,196.13
2016,8,21,18,30,105.0,23.0,3.2,15.0,31.0,144.15,75.48
2016,8,21,18,45,52.5,11.5,3.1,15.0,15.5,46.7,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,13.0,2.7,13.5,18.0,11.1,0.0
2016,8,22,6,0,124.0,26.0,2.8,14.0,36.0,20.07,8.34
2016,8,22,6,15,207.0,43.5,2.8,14.0,74.5,33.21,22.99
2016,8,22,6,30,290.0,61.0,2.8,14.0,113.0,46.05,35.04
2016,8,22,6,45,355.0,75.0,2.85,14.5,159.5,55.94,44.17
2016,8,22,7,0,420.0,89.0,2.9,15.0,206.0,65.58,52.82
2016,8,22,7,15,216.0,109.5,2.8,15.5,170.5,79.75,65.24
2016,8,22,7,30,12.0,130.0,2.7,16.0,135.0,101.29,83.83
2016,8,22,7,45,10.0,143.5,2.65,16.5,148.0,111.81,92.53
2016,8,22,8,0,8.0,157.0,2.6,17.0,161.0,122.22,101.0
2016,8,22,8,15,12.5,177.0,2.5,17.5,184.0,136.92,112.99
2016,8,22,8,30,17.0,197.0,2.4,18.0,207.0,151.46,124.66
2016,8,22,8,45,22.5,219.5,2.35,18.5,233.5,167.46,137.4
2016,8,22,9,0,28.0,242.0,2.3,19.0,260.0,171.17,139.79
2016,8,22,9,15,41.0,272.0,2.3,19.5,300.0,188.63,153.57
2016,8,22,9,30,54.0,302.0,2.3,20.0,340.0,211.88,162.93
2016,8,22,9,45,203.0,317.0,2.35,20.5,471.0,235.98,174.05
2016,8,22,10,0,352.0,332.0,2.4,21.0,602.0,278.48,199.52
2016,8,22,10,15,542.5,261.0,2.45,21.0,695.0,299.49,210.08
2016,8,22,10,30,733.0,190.0,2.5,21.0,788.0,343.85,242.36
2016,8,22,10,45,738.5,192.5,2.6,21.5,809.5,394.87,285.95
2016,8,22,11,0,744.0,195.0,2.7,22.0,831.0,446.03,328.87
2016,8,22,11,15,749.0,196.5,2.75,22.0,846.0,496.18,370.59
2016,8,22,11,30,754.0,198.0,2.8,22.0,861.0,545.97,411.05
2016,8,22,11,45,755.0,199.5,2.9,22.0,868.0,592.94,448.63
2016,8,22,12,0,756.0,201.0,3.0,22.0,875.0,638.74,484.53
2016,8,22,12,15,756.0,201.0,3.05,22.0,874.5,681.24,517.18
2016,8,22,12,30,756.0,201.0,3.1,22.0,874.0,721.98,547.98
2016,8,22,12,45,728.0,216.0,3.2,22.0,859.5,753.15,571.22
2016,8,22,13,0,700.0,231.0,3.3,22.0,845.0,780.51,591.46
2016,8,22,13,15,695.0,229.0,3.3,21.5,829.5,807.51,612.53
2016,8,22,13,30,690.0,227.0,3.3,21.0,814.0,831.68,631.53
2016,8,22,13,45,688.5,220.5,3.35,21.0,793.0,851.7,646.85
2016,8,22,14,0,687.0,214.0,3.4,21.0,772.0,868.7,660.12
2016,8,22,14,15,677.0,210.5,3.4,21.0,743.0,877.72,667.39
2016,8,22,14,30,667.0,207.0,3.4,21.0,714.0,883.38,672.33
2016,8,22,14,45,660.5,198.5,3.45,21.0,680.5,883.95,674.22
2016,8,22,15,0,654.0,190.0,3.5,21.0,647.0,881.18,674.0
2016,8,22,15,15,636.0,184.0,3.5,20.5,606.5,866.5,666.6
2016,8,22,15,30,618.0,178.0,3.5,20.0,566.0,848.56,657.03
2016,8,22,15,45,603.0,168.5,3.5,19.5,523.0,826.78,644.73
2016,8,22,16,0,588.0,159.0,3.5,19.0,480.0,802.05,630.24
2016,8,22,16,15,559.0,150.5,3.45,18.5,432.5,754.31,598.5
2016,8,22,16,30,530.0,142.0,3.4,18.0,385.0,713.45,571.36
2016,8,22,16,45,284.5,139.5,3.35,18.0,268.5,451.96,369.82
2016,8,22,17,0,39.0,137.0,3.3,18.0,152.0,184.83,149.62
2016,8,22,17,15,28.5,116.5,3.2,17.5,126.5,154.45,125.13
2016,8,22,17,30,18.0,96.0,3.1,17.0,101.0,111.01,88.72
2016,8,22,17,45,137.5,78.0,3.05,16.5,102.0,223.02,185.28
2016,8,22,18,0,257.0,60.0,3.0,16.0,103.0,331.05,272.35
2016,8,22,18,15,175.0,41.0,2.85,15.5,65.5,236.43,187.27
2016,8,22,18,30,93.0,22.0,2.7,15.0,28.0,116.46,48.68
2016,8,22,18,45,46.5,11.0,2.6,15.0,14.0,41.96,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.0,13.0,2.2,13.5,19.0,11.1,0.0
2016,8,23,6,0,160.0,26.0,2.3,14.0,38.0,20.16,7.76
2016,8,23,6,15,255.5,41.0,2.3,14.0,78.0,31.54,21.5
2016,8,23,6,30,351.0,56.0,2.3,14.0,118.0,42.73,32.09
2016,8,23,6,45,420.0,67.0,2.3,14.5,165.5,50.67,39.49
2016,8,23,7,0,489.0,78.0,2.3,15.0,213.0,60.31,48.16
2016,8,23,7,15,244.5,81.0,2.2,15.5,148.5,57.65,45.73
2016,8,23,7,30,0.0,84.0,2.1,16.0,84.0,68.72,55.32
2016,8,23,7,45,0.0,104.5,2.05,16.5,104.5,84.47,68.8
2016,8,23,8,0,0.0,125.0,2.0,17.0,125.0,99.99,81.85
2016,8,23,8,15,2.5,149.5,1.95,17.5,151.0,118.12,96.93
2016,8,23,8,30,5.0,174.0,1.9,18.0,177.0,135.94,111.5
2016,8,23,8,45,19.5,211.0,1.85,18.5,223.5,161.85,132.64
2016,8,23,9,0,34.0,248.0,1.8,19.0,270.0,174.53,142.45
2016,8,23,9,15,29.0,255.0,1.8,19.0,274.5,179.14,145.85
2016,8,23,9,30,24.0,262.0,1.8,19.0,279.0,200.74,155.52
2016,8,23,9,45,62.0,309.5,1.8,19.5,356.5,225.8,172.4
2016,8,23,10,0,100.0,357.0,1.8,20.0,434.0,269.5,203.58
2016,8,23,10,15,139.5,376.0,1.85,20.5,487.5,292.19,219.04
2016,8,23,10,30,179.0,395.0,1.9,21.0,541.0,331.3,247.7
2016,8,23,10,45,234.0,397.5,1.95,21.5,594.0,370.62,276.55
2016,8,23,11,0,289.0,400.0,2.0,22.0,647.0,409.03,305.22
2016,8,23,11,15,557.5,280.0,2.05,22.0,765.5,469.95,350.6
2016,8,23,11,30,826.0,160.0,2.1,22.0,884.0,554.48,415.26
2016,8,23,11,45,829.0,160.0,2.2,22.0,891.5,603.16,453.89
2016,8,23,12,0,832.0,160.0,2.3,22.0,899.0,650.63,490.97
2016,8,23,12,15,832.0,160.0,2.35,22.0,898.5,694.68,524.59
2016,8,23,12,30,832.0,160.0,2.4,22.0,898.0,736.81,556.18
2016,8,23,12,45,822.0,164.0,2.45,22.0,887.5,772.9,582.88
2016,8,23,13,0,812.0,168.0,2.5,22.0,877.0,806.04,607.17
2016,8,23,13,15,807.0,166.5,2.55,22.0,861.0,835.17,627.88
2016,8,23,13,30,802.0,165.0,2.6,22.0,845.0,861.27,646.3
2016,8,23,13,45,795.5,163.0,2.7,22.0,822.0,882.42,661.85
2016,8,23,14,0,789.0,161.0,2.8,22.0,799.0,900.25,675.31
2016,8,23,14,15,779.0,158.5,2.8,21.5,768.5,910.95,684.69
2016,8,23,14,30,769.0,156.0,2.8,21.0,738.0,918.11,691.9
2016,8,23,14,45,756.5,152.5,2.85,21.0,702.0,925.68,698.67
2016,8,23,15,0,744.0,149.0,2.9,21.0,666.0,922.81,698.5
2016,8,23,15,15,727.0,145.0,2.9,20.5,624.5,911.53,693.77
2016,8,23,15,30,710.0,141.0,2.9,20.0,583.0,896.89,686.87
2016,8,23,15,45,455.5,191.0,2.95,20.0,466.5,698.63,546.47
2016,8,23,16,0,201.0,241.0,3.0,20.0,350.0,470.65,373.39
2016,8,23,16,15,204.0,213.5,3.0,19.5,315.5,444.72,357.07
2016,8,23,16,30,207.0,186.0,3.0,19.0,281.0,417.0,338.03
2016,8,23,16,45,131.5,162.5,3.05,18.5,220.5,319.0,260.3
2016,8,23,17,0,56.0,139.0,3.1,18.0,160.0,204.11,166.3
2016,8,23,17,15,245.0,110.0,3.1,17.5,178.0,376.54,313.07
2016,8,23,17,30,434.0,81.0,3.1,17.0,196.0,520.43,429.46
2016,8,23,17,45,364.5,68.0,3.1,16.5,149.5,435.49,359.76
2016,8,23,18,0,295.0,55.0,3.1,16.0,103.0,354.16,290.45
2016,8,23,18,15,203.5,38.0,3.0,15.5,65.5,253.83,200.06
2016,8,23,18,30,112.0,21.0,2.9,15.0,28.0,142.07,40.53
2016,8,23,18,45,56.0,10.5,2.85,15.0,14.0,48.06,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,107.0,12.5,2.15,12.5,20.0,10.67,0.0
2016,8,24,6,0,214.0,25.0,2.3,13.0,40.0,20.69,7.35
2016,8,24,6,15,322.0,37.5,2.3,13.5,82.0,30.65,20.7
2016,8,24,6,30,430.0,50.0,2.3,14.0,124.0,40.37,29.99
2016,8,24,6,45,501.5,59.0,2.35,14.5,174.0,46.74,35.99
2016,8,24,7,0,573.0,68.0,2.4,15.0,224.0,52.99,41.66
2016,8,24,7,15,366.5,107.5,2.35,15.5,215.5,77.02,62.85
2016,8,24,7,30,160.0,147.0,2.3,16.0,207.0,106.13,88.06
2016,8,24,7,45,130.5,170.0,2.3,16.5,223.5,120.23,99.82
2016,8,24,8,0,101.0,193.0,2.3,17.0,240.0,139.13,115.49
2016,8,24,8,15,82.0,211.0,2.25,17.5,252.0,150.73,124.7
2016,8,24,8,30,63.0,229.0,2.2,18.0,264.0,161.98,133.5
2016,8,24,8,45,82.0,255.0,2.2,18.5,304.5,177.75,145.98
2016,8,24,9,0,101.0,281.0,2.2,19.0,345.0,193.04,157.92
2016,8,24,9,15,109.5,302.5,2.15,19.5,376.0,205.44,167.33
2016,8,24,9,30,118.0,324.0,2.1,20.0,407.0,214.03,162.88
2016,8,24,9,45,180.0,340.0,2.1,20.5,473.5,244.53,181.55
2016,8,24,10,0,242.0,356.0,2.1,21.0,540.0,282.67,207.09
2016,8,24,10,15,368.0,327.5,2.1,21.0,620.0,306.67,221.45
2016,8,24,10,30,494.0,299.0,2.1,21.0,700.0,346.62,250.44
2016,8,24,10,45,696.0,211.0,2.15,21.5,793.0,391.17,283.09
2016,8,24,11,0,898.0,123.0,2.2,22.0,886.0,461.1,337.0
2016,8,24,11,15,901.5,124.0,2.25,22.0,901.0,514.73,381.95
2016,8,24,11,30,905.0,125.0,2.3,22.0,916.0,567.43,425.07
2016,8,24,11,45,904.0,127.0,2.35,22.5,922.5,617.25,464.03
2016,8,24,12,0,903.0,129.0,2.4,23.0,929.0,665.34,500.55
2016,8,24,12,15,902.5,129.0,2.45,23.0,928.5,710.27,534.87
2016,8,24,12,30,902.0,129.0,2.5,23.0,928.0,753.07,566.99
2016,8,24,12,45,888.5,135.0,2.6,23.0,916.0,789.01,593.89
2016,8,24,13,0,875.0,141.0,2.7,23.0,904.0,821.72,617.13
2016,8,24,13,15,871.0,140.0,2.75,22.5,887.5,852.71,640.0
2016,8,24,13,30,867.0,139.0,2.8,22.0,871.0,880.69,660.92
2016,8,24,13,45,861.0,137.0,2.9,22.0,847.5,913.33,684.22
2016,8,24,14,0,855.0,135.0,3.0,22.0,824.0,932.71,698.61
2016,8,24,14,15,846.5,133.0,3.05,22.0,793.0,946.25,708.96
2016,8,24,14,30,838.0,131.0,3.1,22.0,762.0,956.14,717.06
2016,8,24,14,45,827.0,128.0,3.15,22.0,725.5,958.91,720.57
2016,8,24,15,0,816.0,125.0,3.2,22.0,689.0,957.98,721.82
2016,8,24,15,15,800.0,121.5,3.2,21.5,646.5,947.99,718.11
2016,8,24,15,30,784.0,118.0,3.2,21.0,604.0,934.41,712.13
2016,8,24,15,45,766.5,113.0,3.2,21.0,557.5,914.22,700.31
2016,8,24,16,0,749.0,108.0,3.2,21.0,511.0,897.6,691.02
2016,8,24,16,15,721.5,103.0,3.2,20.5,461.0,861.92,669.53
2016,8,24,16,30,694.0,98.0,3.2,20.0,411.0,823.74,645.94
2016,8,24,16,45,361.5,114.5,3.2,19.5,276.5,513.91,416.93
2016,8,24,17,0,29.0,131.0,3.2,19.0,142.0,168.56,135.28
2016,8,24,17,15,21.0,111.0,3.15,18.5,118.0,127.21,101.86
2016,8,24,17,30,13.0,91.0,3.1,18.0,94.0,101.29,80.06
2016,8,24,17,45,201.0,69.5,3.1,17.5,101.5,280.29,232.67
2016,8,24,18,0,389.0,48.0,3.1,17.0,109.0,421.7,343.51
2016,8,24,18,15,273.5,34.5,3.05,16.5,69.5,303.23,236.34
2016,8,24,18,30,158.0,21.0,3.0,16.0,30.0,174.35,15.89
2016,8,24,18,45,79.0,10.5,2.95,15.5,15.0,63.94,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.5,11.5,2.15,13.5,19.5,9.82,0.0
2016,8,25,6,0,233.0,23.0,2.2,14.0,39.0,18.99,5.32
2016,8,25,6,15,343.5,34.5,2.15,14.5,81.0,28.16,18.41
2016,8,25,6,30,454.0,46.0,2.1,15.0,123.0,37.15,27.01
2016,8,25,6,45,524.0,54.0,2.1,15.5,173.0,42.85,32.4
2016,8,25,7,0,594.0,62.0,2.1,16.0,223.0,48.48,37.5
2016,8,25,7,15,297.0,71.5,2.05,16.5,152.0,51.72,40.32
2016,8,25,7,30,0.0,81.0,2.0,17.0,81.0,66.42,53.1
2016,8,25,7,45,0.0,97.5,2.0,17.5,97.5,79.28,64.04
2016,8,25,8,0,0.0,114.0,2.0,18.0,114.0,92.01,74.69
2016,8,25,8,15,0.0,129.5,2.0,18.0,129.5,103.89,84.61
2016,8,25,8,30,0.0,145.0,2.0,18.0,145.0,115.65,94.35
2016,8,25,8,45,0.0,153.5,2.0,18.5,153.5,122.34,99.51
2016,8,25,9,0,0.0,162.0,2.0,19.0,162.0,128.95,104.58
2016,8,25,9,15,2.5,175.0,2.0,19.5,176.5,138.73,112.26
2016,8,25,9,30,5.0,188.0,2.0,20.0,191.0,149.19,115.04
2016,8,25,9,45,14.0,234.0,2.05,20.5,244.5,184.43,141.86
2016,8,25,10,0,23.0,280.0,2.1,21.0,298.0,220.85,169.15
2016,8,25,10,15,96.0,336.5,2.15,21.0,414.0,267.79,202.21
2016,8,25,10,30,169.0,393.0,2.2,21.0,530.0,326.57,244.93
2016,8,25,10,45,549.5,249.0,2.25,21.0,711.0,365.76,267.81
2016,8,25,11,0,930.0,105.0,2.3,21.0,892.0,460.17,337.54
2016,8,25,11,15,934.0,105.5,2.3,21.0,908.0,515.06,383.63
2016,8,25,11,30,938.0,106.0,2.3,21.0,924.0,568.99,427.88
2016,8,25,11,45,941.0,106.0,2.35,21.5,932.0,620.79,468.6
2016,8,25,12,0,944.0,106.0,2.4,22.0,940.0,671.08,506.98
2016,8,25,12,15,944.0,106.0,2.4,22.0,939.5,717.67,542.43
2016,8,25,12,30,944.0,106.0,2.4,22.0,939.0,762.05,575.5
2016,8,25,12,45,933.5,111.0,2.45,22.0,928.5,800.7,603.44
2016,8,25,13,0,923.0,116.0,2.5,22.0,918.0,836.18,628.06
2016,8,25,13,15,919.0,115.0,2.55,21.5,901.0,868.15,651.53
2016,8,25,13,30,915.0,114.0,2.6,21.0,884.0,896.95,672.99
2016,8,25,13,45,909.0,113.0,2.65,21.0,860.0,920.72,689.89
2016,8,25,14,0,903.0,112.0,2.7,21.0,836.0,941.02,704.6
2016,8,25,14,15,894.5,110.5,2.75,21.0,805.0,954.98,715.23
2016,8,25,14,30,886.0,109.0,2.8,21.0,774.0,965.28,723.64
2016,8,25,14,45,874.5,107.0,2.85,21.0,736.0,968.52,727.52
2016,8,25,15,0,863.0,105.0,2.9,21.0,698.0,968.09,729.17
2016,8,25,15,15,848.5,102.5,2.95,20.5,655.5,972.01,735.38
2016,8,25,15,30,834.0,100.0,3.0,20.0,613.0,961.01,731.59
2016,8,25,15,45,814.0,96.5,3.1,19.5,565.5,939.91,721.41
2016,8,25,16,0,794.0,93.0,3.2,19.0,518.0,915.5,708.86
2016,8,25,16,15,547.0,132.0,3.2,18.5,411.0,727.33,577.21
2016,8,25,16,30,300.0,171.0,3.2,18.0,304.0,506.81,410.74
2016,8,25,16,45,279.5,153.5,3.2,18.0,266.0,466.3,381.35
2016,8,25,17,0,259.0,136.0,3.2,18.0,228.0,425.23,349.8
2016,8,25,17,15,241.0,115.0,3.15,17.5,189.5,380.89,315.36
2016,8,25,17,30,223.0,94.0,3.1,17.0,151.0,335.91,279.05
2016,8,25,17,45,318.5,69.0,3.05,16.5,129.5,397.85,329.26
2016,8,25,18,0,414.0,44.0,3.0,16.0,108.0,436.67,355.14
2016,8,25,18,15,293.5,31.5,2.85,15.5,68.0,315.2,243.44
2016,8,25,18,30,173.0,19.0,2.7,15.0,28.0,180.96,0.0
2016,8,25,18,45,86.5,9.5,2.55,14.5,14.0,68.11,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,105.0,11.5,1.9,13.5,18.5,9.82,0.0
2016,8,26,6,0,210.0,23.0,2.0,14.0,37.0,19.03,4.22
2016,8,26,6,15,322.5,35.0,2.05,14.5,78.5,28.61,18.71
2016,8,26,6,30,435.0,47.0,2.1,15.0,120.0,37.99,27.72
2016,8,26,6,45,505.5,56.0,2.15,15.5,169.5,44.45,33.79
2016,8,26,7,0,576.0,65.0,2.2,16.0,219.0,50.78,39.53
2016,8,26,7,15,288.0,82.0,2.2,16.0,159.0,58.89,46.74
2016,8,26,7,30,0.0,99.0,2.2,16.0,99.0,79.54,64.84
2016,8,26,7,45,1.5,123.5,2.2,16.5,124.0,97.83,80.46
2016,8,26,8,0,3.0,148.0,2.2,17.0,149.0,115.82,95.55
2016,8,26,8,15,7.0,166.0,2.15,17.0,170.0,129.24,106.69
2016,8,26,8,30,11.0,184.0,2.1,17.0,191.0,142.53,117.61
2016,8,26,8,45,22.0,214.0,2.05,17.5,228.0,163.59,134.72
2016,8,26,9,0,33.0,244.0,2.0,18.0,265.0,172.12,141.14
2016,8,26,9,15,82.0,284.0,2.0,18.5,340.0,195.41,159.75
2016,8,26,9,30,131.0,324.0,2.0,19.0,415.0,213.98,163.35
2016,8,26,9,45,95.0,328.5,2.0,19.5,396.0,239.43,181.84
2016,8,26,10,0,59.0,333.0,2.0,20.0,377.0,247.58,188.69
2016,8,26,10,15,116.0,362.5,2.05,20.0,454.0,278.05,209.89
2016,8,26,10,30,173.0,392.0,2.1,20.0,531.0,326.84,245.8
2016,8,26,10,45,173.0,403.0,2.15,20.5,545.5,351.88,265.21
2016,8,26,11,0,173.0,414.0,2.2,21.0,560.0,377.13,284.66
2016,8,26,11,15,529.5,275.5,2.25,21.0,733.0,452.25,339.8
2016,8,26,11,30,886.0,137.0,2.3,21.0,906.0,564.52,424.84
2016,8,26,11,45,887.5,137.5,2.35,21.0,913.5,613.96,464.18
2016,8,26,12,0,889.0,138.0,2.4,21.0,921.0,661.9,501.8
2016,8,26,12,15,888.5,138.0,2.45,21.0,920.0,706.42,536.12
2016,8,26,12,30,888.0,138.0,2.5,21.0,919.0,748.85,568.25
2016,8,26,12,45,891.5,134.5,2.6,21.0,912.0,788.99,598.63
2016,8,26,13,0,895.0,131.0,2.7,21.0,905.0,826.78,625.6
2016,8,26,13,15,890.5,130.0,2.7,21.0,888.0,857.76,646.99
2016,8,26,13,30,886.0,129.0,2.7,21.0,871.0,885.62,666.29
2016,8,26,13,45,880.5,127.0,2.75,21.0,847.0,908.42,682.61
2016,8,26,14,0,875.0,125.0,2.8,21.0,823.0,927.81,696.78
2016,8,26,14,15,866.0,123.0,2.8,20.5,792.0,940.52,707.55
2016,8,26,14,30,857.0,121.0,2.8,20.0,761.0,960.93,723.78
2016,8,26,14,45,846.5,118.0,2.8,20.0,724.0,964.18,727.17
2016,8,26,15,0,836.0,115.0,2.8,20.0,687.0,963.7,728.37
2016,8,26,15,15,821.0,112.0,2.75,19.5,644.0,955.19,725.29
2016,8,26,15,30,806.0,109.0,2.7,19.0,601.0,943.09,719.94
2016,8,26,15,45,787.0,104.5,2.7,19.0,554.0,921.85,707.48
2016,8,26,16,0,768.0,100.0,2.7,19.0,507.0,897.33,692.79
2016,8,26,16,15,741.0,95.5,2.7,18.5,457.0,868.41,676.19
2016,8,26,16,30,714.0,91.0,2.7,18.0,407.0,831.09,653.25
2016,8,26,16,45,677.5,85.0,2.7,18.0,354.5,780.7,619.01
2016,8,26,17,0,641.0,79.0,2.7,18.0,302.0,728.8,582.65
2016,8,26,17,15,589.0,72.0,2.65,17.5,250.5,660.66,533.33
2016,8,26,17,30,537.0,65.0,2.6,17.0,199.0,592.61,481.64
2016,8,26,17,45,459.0,55.0,2.55,16.5,150.5,499.77,407.62
2016,8,26,18,0,381.0,45.0,2.5,16.0,102.0,409.96,331.96
2016,8,26,18,15,262.5,31.0,2.4,15.5,63.0,290.1,219.96
2016,8,26,18,30,144.0,17.0,2.3,15.0,24.0,155.0,0.0
2016,8,26,18,45,72.0,8.5,2.2,14.5,12.0,57.04,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,11.0,2.0,12.5,16.5,9.39,0.0
2016,8,27,6,0,179.0,22.0,2.1,13.0,33.0,17.17,2.05
2016,8,27,6,15,287.0,36.0,2.15,13.5,74.0,29.47,19.43
2016,8,27,6,30,395.0,50.0,2.2,14.0,115.0,40.49,29.99
2016,8,27,6,45,467.5,60.0,2.3,14.5,164.0,47.62,36.72
2016,8,27,7,0,540.0,70.0,2.4,15.0,213.0,54.6,43.07
2016,8,27,7,15,270.0,62.5,2.4,15.5,134.0,45.36,34.84
2016,8,27,7,30,0.0,55.0,2.4,16.0,55.0,45.52,34.87
2016,8,27,7,45,0.0,79.0,2.4,16.5,79.0,65.36,52.15
2016,8,27,8,0,0.0,103.0,2.4,17.0,103.0,83.88,67.99
2016,8,27,8,15,0.0,124.5,2.4,17.0,124.5,100.21,81.85
2016,8,27,8,30,0.0,146.0,2.4,17.0,146.0,116.27,95.34
2016,8,27,8,45,3.0,167.5,2.4,17.5,169.5,132.14,108.31
2016,8,27,9,0,6.0,189.0,2.4,18.0,193.0,147.76,120.93
2016,8,27,9,15,11.5,216.0,2.35,18.0,224.0,166.86,136.55
2016,8,27,9,30,17.0,243.0,2.3,18.0,255.0,187.31,146.09
2016,8,27,9,45,30.5,280.0,2.3,18.5,302.5,204.16,157.86
2016,8,27,10,0,44.0,317.0,2.3,19.0,350.0,235.32,180.89
2016,8,27,10,15,53.0,338.5,2.3,19.0,380.0,258.58,198.38
2016,8,27,10,30,62.0,360.0,2.3,19.0,410.0,283.5,217.34
2016,8,27,10,45,110.5,387.0,2.35,19.5,479.0,319.9,243.85
2016,8,27,11,0,159.0,414.0,2.4,20.0,548.0,371.29,282.04
2016,8,27,11,15,160.5,420.0,2.45,20.0,557.5,393.32,299.33
2016,8,27,11,30,162.0,426.0,2.5,20.0,567.0,415.48,316.68
2016,8,27,11,45,530.0,278.0,2.6,20.5,742.5,525.24,400.54
2016,8,27,12,0,898.0,130.0,2.7,21.0,918.0,660.22,502.73
2016,8,27,12,15,897.5,130.0,2.75,21.0,917.5,704.98,536.83
2016,8,27,12,30,897.0,130.0,2.8,21.0,917.0,747.6,569.3
2016,8,27,12,45,889.5,132.5,2.85,21.0,906.5,784.86,597.34
2016,8,27,13,0,882.0,135.0,2.9,21.0,896.0,819.21,621.78
2016,8,27,13,15,878.0,134.0,2.95,21.0,879.5,850.24,643.69
2016,8,27,13,30,874.0,133.0,3.0,21.0,863.0,878.21,663.55
2016,8,27,13,45,869.5,130.5,3.05,21.0,839.0,901.15,680.05
2016,8,27,14,0,865.0,128.0,3.1,21.0,815.0,920.73,694.43
2016,8,27,14,15,856.0,126.0,3.1,20.5,784.0,944.33,712.69
2016,8,27,14,30,847.0,124.0,3.1,20.0,753.0,953.68,721.43
2016,8,27,14,45,839.0,120.0,3.1,20.0,717.0,958.08,725.72
2016,8,27,15,0,831.0,116.0,3.1,20.0,681.0,958.79,727.73
2016,8,27,15,15,815.5,113.0,3.1,19.5,638.0,949.73,724.66
2016,8,27,15,30,800.0,110.0,3.1,19.0,595.0,937.09,719.3
2016,8,27,15,45,785.0,104.0,3.1,19.0,549.0,917.96,708.17
2016,8,27,16,0,770.0,98.0,3.1,19.0,503.0,895.5,694.75
2016,8,27,16,15,743.0,93.5,3.1,18.5,453.0,866.35,677.78
2016,8,27,16,30,716.0,89.0,3.1,18.0,403.0,828.99,654.58
2016,8,27,16,45,686.5,82.0,3.1,17.5,351.5,783.74,624.94
2016,8,27,17,0,657.0,75.0,3.1,17.0,300.0,736.75,592.91
2016,8,27,17,15,605.0,68.0,3.0,16.5,248.5,668.37,542.65
2016,8,27,17,30,553.0,61.0,2.9,16.0,197.0,600.16,490.11
2016,8,27,17,45,481.5,51.0,2.85,15.5,148.5,512.6,419.49
2016,8,27,18,0,410.0,41.0,2.8,15.0,100.0,427.95,346.92
2016,8,27,18,15,286.5,28.0,2.7,14.5,61.0,304.95,227.33
2016,8,27,18,30,163.0,15.0,2.6,14.0,22.0,131.11,0.0
2016,8,27,18,45,81.5,7.5,2.55,14.0,11.0,6.4,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.65,12.5,18.0,8.54,0.0
2016,8,28,6,0,266.0,20.0,1.7,13.0,36.0,16.56,0.3
2016,8,28,6,15,383.0,30.5,1.65,13.5,79.0,25.01,15.56
2016,8,28,6,30,500.0,41.0,1.6,14.0,122.0,33.35,23.71
2016,8,28,6,45,571.5,48.0,1.6,14.5,173.0,38.47,28.62
2016,8,28,7,0,643.0,55.0,1.6,15.0,224.0,47.42,36.71
2016,8,28,7,15,321.5,80.5,1.55,15.5,165.0,58.25,46.29
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,84.37,69.08
2016,8,28,7,45,11.0,135.5,1.5,16.5,140.5,105.99,87.51
2016,8,28,8,0,22.0,165.0,1.5,17.0,175.0,127.17,105.22
2016,8,28,8,15,112.5,199.0,1.45,17.5,259.0,137.93,113.76
2016,8,28,8,30,203.0,233.0,1.4,18.0,343.0,158.33,130.31
2016,8,28,8,45,543.0,158.0,1.4,18.5,487.0,101.93,82.1
2016,8,28,9,0,883.0,83.0,1.4,19.0,631.0,74.12,58.19
2016,8,28,9,15,895.5,85.5,1.45,19.0,673.0,75.63,59.35
2016,8,28,9,30,908.0,88.0,1.5,19.0,715.0,109.6,62.74
2016,8,28,9,45,908.5,94.0,1.55,19.5,749.0,169.0,94.05
2016,8,28,10,0,909.0,100.0,1.6,20.0,783.0,228.45,137.78
2016,8,28,10,15,916.0,101.5,1.7,20.0,812.5,286.24,185.98
2016,8,28,10,30,923.0,103.0,1.8,20.0,842.0,344.29,236.6
2016,8,28,10,45,928.0,104.0,1.9,20.5,864.5,401.33,286.21
2016,8,28,11,0,933.0,105.0,2.0,21.0,887.0,457.95,334.59
2016,8,28,11,15,936.0,105.5,2.1,21.0,902.0,512.64,381.0
2016,8,28,11,30,939.0,106.0,2.2,21.0,917.0,566.25,425.37
2016,8,28,11,45,941.0,106.0,2.3,21.5,924.0,617.6,466.04
2016,8,28,12,0,943.0,106.0,2.4,22.0,931.0,667.32,504.33
2016,8,28,12,15,942.5,106.0,2.45,22.0,930.0,713.56,539.89
2016,8,28,12,30,942.0,106.0,2.5,22.0,929.0,757.53,573.1
2016,8,28,12,45,945.5,102.0,2.6,22.0,921.5,798.39,603.18
2016,8,28,13,0,949.0,98.0,2.7,22.0,914.0,836.66,630.13
2016,8,28,13,15,945.5,97.5,2.75,22.0,897.0,869.86,653.26
2016,8,28,13,30,942.0,97.0,2.8,22.0,880.0,899.85,674.26
2016,8,28,13,45,936.5,95.5,2.85,22.0,855.5,923.74,691.24
2016,8,28,14,0,931.0,94.0,2.9,22.0,831.0,944.07,705.98
2016,8,28,14,15,923.5,93.0,2.9,21.5,799.5,959.47,718.57
2016,8,28,14,30,916.0,92.0,2.9,21.0,768.0,971.19,728.92
2016,8,28,14,45,905.5,90.0,2.9,21.0,730.5,975.22,732.93
2016,8,28,15,0,895.0,88.0,2.9,21.0,693.0,975.49,734.66
2016,8,28,15,15,881.5,85.5,2.9,20.5,650.0,968.56,733.16
2016,8,28,15,30,868.0,83.0,2.9,20.0,607.0,958.03,729.39
2016,8,28,15,45,849.5,80.5,2.9,20.0,559.5,939.19,718.64
2016,8,28,16,0,831.0,78.0,2.9,20.0,512.0,927.93,713.23
2016,8,28,16,15,806.0,74.5,2.85,19.5,461.0,895.18,693.68
2016,8,28,16,30,781.0,71.0,2.8,19.0,410.0,859.68,671.97
2016,8,28,16,45,746.0,67.0,2.75,18.5,357.0,811.75,640.68
2016,8,28,17,0,711.0,63.0,2.7,18.0,304.0,762.06,606.99
2016,8,28,17,15,660.5,57.5,2.6,17.5,251.5,695.23,558.59
2016,8,28,17,30,610.0,52.0,2.5,17.0,199.0,635.57,513.1
2016,8,28,17,45,528.0,44.5,2.45,16.5,149.5,541.41,438.18
2016,8,28,18,0,446.0,37.0,2.4,16.0,100.0,450.88,361.29
2016,8,28,18,15,312.5,25.5,2.35,15.5,60.5,321.13,230.58
2016,8,28,18,30,179.0,14.0,2.3,15.0,21.0,141.4,0.0
2016,8,28,18,45,89.5,7.0,2.25,14.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,10.0,2.5,13.5,16.5,8.54,0.0
2016,8,29,6,0,220.0,20.0,2.6,14.0,33.0,16.54,0.0
2016,8,29,6,15,339.0,31.0,2.7,14.5,74.0,25.37,15.66
2016,8,29,6,30,458.0,42.0,2.8,15.0,115.0,34.06,24.17
2016,8,29,6,45,324.0,69.5,2.95,15.5,131.0,52.04,40.41
2016,8,29,7,0,190.0,97.0,3.1,16.0,147.0,71.21,57.51
2016,8,29,7,15,208.5,116.5,3.1,16.0,182.5,84.12,68.96
2016,8,29,7,30,227.0,136.0,3.1,16.0,218.0,96.58,79.79
2016,8,29,7,45,199.0,162.0,3.1,16.5,241.5,116.18,96.47
2016,8,29,8,0,171.0,188.0,3.1,17.0,265.0,131.63,109.27
2016,8,29,8,15,159.5,211.5,3.05,17.5,289.5,145.32,120.36
2016,8,29,8,30,148.0,235.0,3.0,18.0,314.0,158.45,130.83
2016,8,29,8,45,160.0,257.0,3.0,18.5,349.5,170.67,140.41
2016,8,29,9,0,172.0,279.0,3.0,19.0,385.0,182.42,149.51
2016,8,29,9,15,527.5,184.5,2.95,19.0,541.5,114.39,92.15
2016,8,29,9,30,883.0,90.0,2.9,19.0,698.0,108.07,62.83
2016,8,29,9,45,899.0,88.5,2.85,19.5,735.5,163.03,90.13
2016,8,29,10,0,915.0,87.0,2.8,20.0,773.0,219.57,131.08
2016,8,29,10,15,761.0,169.5,2.8,20.0,755.0,282.25,189.46
2016,8,29,10,30,607.0,252.0,2.8,20.0,737.0,344.03,246.73
2016,8,29,10,45,774.5,171.5,2.85,20.5,807.5,391.17,283.17
2016,8,29,11,0,942.0,91.0,2.9,21.0,878.0,450.04,330.56
2016,8,29,11,15,707.0,213.5,2.95,21.0,810.0,484.21,363.4
2016,8,29,11,30,472.0,336.0,3.0,21.0,742.0,502.08,380.25
2016,8,29,11,45,712.5,214.0,3.05,21.0,833.0,575.49,438.07
2016,8,29,12,0,953.0,92.0,3.1,21.0,924.0,660.66,505.02
2016,8,29,12,15,953.0,92.0,3.15,21.0,923.0,707.33,541.3
2016,8,29,12,30,953.0,92.0,3.2,21.0,922.0,751.73,575.4
2016,8,29,12,45,645.0,241.5,3.25,21.0,800.5,709.28,541.47
2016,8,29,13,0,337.0,391.0,3.3,21.0,679.0,625.03,476.27
2016,8,29,13,15,323.5,386.5,3.35,21.0,659.0,631.49,482.24
2016,8,29,13,30,310.0,382.0,3.4,21.0,639.0,635.67,486.0
2016,8,29,13,45,605.5,244.0,3.45,21.0,727.5,796.08,608.99
2016,8,29,14,0,901.0,106.0,3.5,21.0,816.0,928.49,703.55
2016,8,29,14,15,772.5,155.5,3.5,21.0,747.0,896.05,681.2
2016,8,29,14,30,644.0,205.0,3.5,21.0,678.0,853.79,653.12
2016,8,29,14,45,664.5,183.0,3.55,21.0,649.5,865.37,663.2
2016,8,29,15,0,685.0,161.0,3.6,21.0,621.0,873.31,670.4
2016,8,29,15,15,763.0,126.0,3.6,20.5,608.0,910.9,699.57
2016,8,29,15,30,841.0,91.0,3.6,20.0,595.0,951.23,730.58
2016,8,29,15,45,587.0,146.0,3.6,20.0,484.5,779.58,610.64
2016,8,29,16,0,333.0,201.0,3.6,20.0,374.0,569.89,454.23
2016,8,29,16,15,166.5,104.5,3.6,19.5,191.0,290.4,237.59
2016,8,29,16,30,0.0,8.0,3.6,19.0,8.0,6.59,0.0
2016,8,29,16,45,0.0,6.5,3.6,19.0,6.5,5.35,0.0
2016,8,29,17,0,0.0,5.0,3.6,19.0,5.0,4.11,0.0
2016,8,29,17,15,0.0,4.0,3.5,18.5,4.0,3.28,0.0
2016,8,29,17,30,0.0,3.0,3.4,18.0,3.0,2.46,0.0
2016,8,29,17,45,0.0,2.0,3.3,17.5,2.0,1.64,0.0
2016,8,29,18,0,0.0,1.0,3.2,17.0,1.0,0.82,0.0
2016,8,29,18,15,0.0,0.5,3.15,16.5,0.5,0.41,0.0
2016,8,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.0,9.5,3.0,14.5,16.0,8.11,0.0
2016,8,30,6,0,252.0,19.0,3.1,15.0,32.0,15.76,0.0
2016,8,30,6,15,375.5,28.5,3.1,15.0,74.0,23.37,13.82
2016,8,30,6,30,499.0,38.0,3.1,15.0,116.0,30.94,21.41
2016,8,30,6,45,574.0,44.5,3.1,15.5,167.0,38.92,28.83
2016,8,30,7,0,649.0,51.0,3.1,16.0,218.0,44.14,33.62
2016,8,30,7,15,695.0,55.5,3.0,16.5,270.5,47.44,36.54
2016,8,30,7,30,741.0,60.0,2.9,17.0,323.0,50.73,39.32
2016,8,30,7,45,776.0,63.0,2.85,18.0,376.0,52.72,40.8
2016,8,30,8,0,811.0,66.0,2.8,19.0,429.0,54.71,42.22
2016,8,30,8,15,833.0,69.0,2.75,19.5,479.0,64.22,50.21
2016,8,30,8,30,855.0,72.0,2.7,20.0,529.0,66.68,52.03
2016,8,30,8,45,873.5,73.5,2.65,21.0,576.0,67.97,52.75
2016,8,30,9,0,892.0,75.0,2.6,22.0,623.0,69.19,53.39
2016,8,30,9,15,904.0,76.5,2.6,22.5,664.5,70.2,53.99
2016,8,30,9,30,916.0,78.0,2.6,23.0,706.0,100.77,56.01
2016,8,30,9,45,923.5,80.5,2.65,23.5,741.5,159.13,84.87
2016,8,30,10,0,931.0,83.0,2.7,24.0,777.0,218.24,127.28
2016,8,30,10,15,937.0,84.0,2.75,24.0,806.5,276.51,175.53
