Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,943.0,85.0,2.8,24.0,836.0,334.88,226.24
2016,8,30,10,45,949.5,85.0,2.9,24.0,858.0,392.55,276.83
2016,8,30,11,0,956.0,85.0,3.0,24.0,880.0,449.88,326.5
2016,8,30,11,15,958.0,85.5,3.1,24.0,894.5,505.0,373.48
2016,8,30,11,30,960.0,86.0,3.2,24.0,909.0,558.86,418.28
2016,8,30,11,45,962.5,85.0,3.3,24.5,916.0,610.27,459.24
2016,8,30,12,0,965.0,84.0,3.4,25.0,923.0,659.97,497.76
2016,8,30,12,15,964.0,84.0,3.45,24.5,921.5,706.34,534.73
2016,8,30,12,30,963.0,84.0,3.5,24.0,920.0,750.3,569.36
2016,8,30,12,45,956.5,87.0,3.6,24.0,910.0,790.44,598.59
2016,8,30,13,0,950.0,90.0,3.7,24.0,900.0,827.54,624.89
2016,8,30,13,15,946.5,89.0,3.7,24.0,883.0,860.0,647.49
2016,8,30,13,30,943.0,88.0,3.7,24.0,866.0,889.21,667.88
2016,8,30,13,45,939.5,86.0,3.75,24.0,842.0,914.0,685.59
2016,8,30,14,0,936.0,84.0,3.8,24.0,818.0,935.28,701.06
2016,8,30,14,15,928.5,83.0,3.75,23.5,786.5,950.43,713.32
2016,8,30,14,30,921.0,82.0,3.7,23.0,755.0,961.86,723.28
2016,8,30,14,45,912.5,79.5,3.7,23.0,718.0,966.88,728.02
2016,8,30,15,0,904.0,77.0,3.7,23.0,681.0,968.13,730.43
2016,8,30,15,15,891.0,75.0,3.65,22.5,638.0,961.94,729.06
2016,8,30,15,30,878.0,73.0,3.6,22.0,595.0,952.14,725.42
2016,8,30,15,45,861.0,70.5,3.6,22.0,548.0,934.36,715.31
2016,8,30,16,0,844.0,68.0,3.6,22.0,501.0,913.33,702.99
2016,8,30,16,15,820.5,65.0,3.55,21.5,450.5,882.4,684.64
2016,8,30,16,30,797.0,62.0,3.5,21.0,400.0,859.15,671.43
2016,8,30,16,45,763.0,58.5,3.5,21.0,348.0,812.61,639.88
2016,8,30,17,0,729.0,55.0,3.5,21.0,296.0,764.35,606.08
2016,8,30,17,15,679.5,50.5,3.45,20.5,243.5,699.67,559.26
2016,8,30,17,30,630.0,46.0,3.4,20.0,191.0,634.8,509.62
2016,8,30,17,45,546.0,39.5,3.35,19.5,142.0,539.09,432.93
2016,8,30,18,0,462.0,33.0,3.3,19.0,93.0,456.24,360.48
2016,8,30,18,15,231.0,25.0,3.25,18.5,55.0,250.95,159.77
2016,8,30,18,30,0.0,17.0,3.2,18.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,3.2,17.5,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.0,9.0,2.9,13.5,15.5,7.68,0.0
2016,8,31,6,0,250.0,18.0,3.0,14.0,31.0,14.91,0.0
2016,8,31,6,15,376.5,27.5,3.1,14.5,73.0,22.56,13.05
2016,8,31,6,30,503.0,37.0,3.2,15.0,115.0,30.17,20.71
2016,8,31,6,45,574.0,44.0,3.3,15.5,165.0,38.53,28.46
2016,8,31,7,0,645.0,51.0,3.4,16.0,215.0,44.16,33.63
2016,8,31,7,15,691.0,55.5,3.4,16.5,267.5,47.45,36.54
2016,8,31,7,30,737.0,60.0,3.4,17.0,320.0,50.73,39.33
2016,8,31,7,45,769.5,63.5,3.45,17.5,372.5,53.06,41.19
2016,8,31,8,0,802.0,67.0,3.5,18.0,425.0,55.36,42.98
2016,8,31,8,15,824.5,70.0,3.45,18.5,474.5,64.77,50.91
2016,8,31,8,30,847.0,73.0,3.4,19.0,524.0,67.23,52.73
2016,8,31,8,45,864.5,75.0,3.4,19.5,570.5,68.82,53.81
2016,8,31,9,0,882.0,77.0,3.4,20.0,617.0,70.31,54.81
2016,8,31,9,15,894.5,79.0,3.4,20.5,659.0,71.62,55.66
2016,8,31,9,30,907.0,81.0,3.4,21.0,701.0,100.78,57.44
2016,8,31,9,45,912.5,84.5,3.4,21.5,736.0,159.14,86.33
2016,8,31,10,0,918.0,88.0,3.4,22.0,771.0,218.06,128.89
2016,8,31,10,15,925.0,89.5,3.4,22.0,800.5,276.28,177.39
2016,8,31,10,30,932.0,91.0,3.4,22.0,830.0,334.74,228.56
2016,8,31,10,45,938.0,91.5,3.45,22.5,852.5,392.14,278.85
2016,8,31,11,0,944.0,92.0,3.5,23.0,875.0,449.18,328.01
2016,8,31,11,15,947.0,92.5,3.5,23.0,889.5,504.27,375.11
2016,8,31,11,30,950.0,93.0,3.5,23.0,904.0,558.23,420.05
2016,8,31,11,45,952.0,92.5,3.55,23.0,911.0,609.46,461.89
2016,8,31,12,0,954.0,92.0,3.6,23.0,918.0,658.97,501.38
2016,8,31,12,15,953.5,92.0,3.6,23.0,917.0,705.36,537.51
2016,8,31,12,30,953.0,92.0,3.6,23.0,916.0,749.41,571.15
2016,8,31,12,45,945.0,95.5,3.6,23.5,905.0,788.67,598.63
2016,8,31,13,0,937.0,99.0,3.6,24.0,894.0,824.83,622.67
2016,8,31,13,15,932.5,98.0,3.65,24.0,877.0,856.27,644.82
2016,8,31,13,30,928.0,97.0,3.7,24.0,860.0,884.43,664.77
2016,8,31,13,45,924.5,95.0,3.75,24.0,835.5,909.04,682.4
2016,8,31,14,0,921.0,93.0,3.8,24.0,811.0,930.19,697.8
2016,8,31,14,15,912.5,91.5,3.8,23.5,779.5,943.78,709.31
2016,8,31,14,30,904.0,90.0,3.8,23.0,748.0,953.64,718.55
2016,8,31,14,45,895.5,87.5,3.85,23.0,711.0,958.64,723.6
2016,8,31,15,0,887.0,85.0,3.9,23.0,674.0,959.92,726.35
2016,8,31,15,15,873.0,82.5,3.9,22.5,631.0,952.27,724.27
2016,8,31,15,30,859.0,80.0,3.9,22.0,588.0,941.02,719.9
2016,8,31,15,45,842.0,77.0,3.9,22.0,541.0,922.84,709.41
2016,8,31,16,0,825.0,74.0,3.9,22.0,494.0,912.05,704.16
2016,8,31,16,15,800.0,70.5,3.85,21.5,443.5,879.25,684.31
2016,8,31,16,30,775.0,67.0,3.8,21.0,393.0,843.76,662.22
2016,8,31,16,45,741.5,62.5,3.8,21.0,341.0,796.67,630.0
2016,8,31,17,0,708.0,58.0,3.8,21.0,289.0,747.85,595.38
2016,8,31,17,15,656.0,53.0,3.7,20.5,237.0,680.71,546.01
2016,8,31,17,30,604.0,48.0,3.6,20.0,185.0,613.44,493.85
2016,8,31,17,45,520.5,40.5,3.55,19.5,136.5,525.99,422.79
2016,8,31,18,0,437.0,33.0,3.5,19.0,88.0,435.54,343.38
2016,8,31,18,15,286.0,22.0,3.5,18.5,51.0,285.49,164.63
2016,8,31,18,30,135.0,11.0,3.5,18.0,14.0,105.93,0.0
2016,8,31,18,45,67.5,5.5,3.5,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,106.0,9.0,2.35,13.5,14.0,7.68,0.0
2016,9,1,6,0,212.0,18.0,2.4,14.0,28.0,14.92,0.0
2016,9,1,6,15,341.0,29.0,2.35,14.5,69.5,23.83,13.95
2016,9,1,6,30,470.0,40.0,2.3,15.0,111.0,32.61,22.81
2016,9,1,6,45,541.0,48.0,2.3,15.5,160.5,38.51,28.44
2016,9,1,7,0,612.0,56.0,2.3,16.0,210.0,44.32,33.77
2016,9,1,7,15,660.5,61.5,2.15,16.5,262.5,47.95,36.99
2016,9,1,7,30,709.0,67.0,2.0,17.0,315.0,56.1,44.07
2016,9,1,7,45,741.5,71.5,1.9,17.5,367.0,58.95,46.36
2016,9,1,8,0,774.0,76.0,1.8,18.0,419.0,61.74,48.55
2016,9,1,8,15,798.5,79.5,1.75,18.5,469.0,63.61,49.9
2016,9,1,8,30,823.0,83.0,1.7,19.0,519.0,65.43,51.19
2016,9,1,8,45,838.5,87.0,1.65,19.5,565.5,67.36,52.57
2016,9,1,9,0,854.0,91.0,1.6,20.0,612.0,69.19,53.85
2016,9,1,9,15,868.0,93.0,1.65,20.0,653.5,79.82,62.72
2016,9,1,9,30,882.0,95.0,1.7,20.0,695.0,106.86,63.78
2016,9,1,9,45,890.5,98.0,1.75,20.5,731.0,164.05,91.46
2016,9,1,10,0,899.0,101.0,1.8,21.0,767.0,222.12,132.84
2016,9,1,10,15,906.5,102.5,1.9,21.0,796.5,279.65,180.35
2016,9,1,10,30,914.0,104.0,2.0,21.0,826.0,337.46,230.56
2016,9,1,10,45,915.5,107.0,2.1,21.5,847.5,394.39,280.1
2016,9,1,11,0,917.0,110.0,2.2,22.0,869.0,450.56,328.17
2016,9,1,11,15,920.0,110.5,2.35,22.0,883.5,504.61,374.24
2016,9,1,11,30,923.0,111.0,2.5,22.0,898.0,557.56,418.35
2016,9,1,11,45,921.0,113.5,2.65,22.0,904.0,608.04,459.53
2016,9,1,12,0,919.0,116.0,2.8,22.0,910.0,656.61,498.31
2016,9,1,12,15,919.0,116.0,2.8,22.0,908.5,702.31,533.59
2016,9,1,12,30,919.0,116.0,2.8,22.0,907.0,745.83,566.5
2016,9,1,12,45,921.0,113.0,2.85,22.0,898.5,785.76,596.45
2016,9,1,13,0,923.0,110.0,2.9,22.0,890.0,823.1,622.65
2016,9,1,13,15,919.0,109.0,2.85,22.0,873.0,854.75,644.25
2016,9,1,13,30,915.0,108.0,2.8,22.0,856.0,883.18,663.63
2016,9,1,13,45,909.0,107.0,2.75,22.0,831.5,906.58,679.61
2016,9,1,14,0,903.0,106.0,2.7,22.0,807.0,926.47,693.32
2016,9,1,14,15,894.0,104.5,2.75,22.0,775.0,939.56,703.42
2016,9,1,14,30,885.0,103.0,2.8,22.0,743.0,948.97,711.27
2016,9,1,14,45,871.5,101.5,2.85,22.0,705.0,950.46,714.02
2016,9,1,15,0,858.0,100.0,2.9,22.0,667.0,959.13,721.86
2016,9,1,15,15,842.5,97.5,2.9,21.5,623.5,950.42,719.05
2016,9,1,15,30,827.0,95.0,2.9,21.0,580.0,938.1,714.04
2016,9,1,15,45,803.0,92.5,2.95,21.0,531.5,914.11,700.1
2016,9,1,16,0,779.0,90.0,3.0,21.0,483.0,886.89,683.88
2016,9,1,16,15,750.5,86.0,3.0,20.5,432.5,850.57,661.94
2016,9,1,16,30,722.0,82.0,3.0,20.0,382.0,817.92,642.12
2016,9,1,16,45,680.0,77.0,3.0,20.0,329.5,763.79,604.74
2016,9,1,17,0,638.0,72.0,3.0,20.0,277.0,708.44,565.22
2016,9,1,17,15,580.0,65.0,3.0,19.5,225.0,635.57,511.62
2016,9,1,17,30,522.0,58.0,3.0,19.0,173.0,563.2,455.44
2016,9,1,17,45,428.5,48.0,3.0,18.5,125.5,459.16,371.08
2016,9,1,18,0,335.0,38.0,3.0,18.0,78.0,359.42,283.87
2016,9,1,18,15,167.5,24.0,2.95,17.5,44.0,193.99,93.69
2016,9,1,18,30,0.0,10.0,2.9,17.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,2.9,16.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,2.15,13.5,11.5,7.26,0.0
2016,9,2,6,0,133.0,17.0,2.2,14.0,23.0,13.28,0.0
2016,9,2,6,15,252.5,30.5,2.2,14.5,61.0,24.98,14.7
2016,9,2,6,30,372.0,44.0,2.2,15.0,99.0,35.72,25.47
2016,9,2,6,45,451.0,53.5,2.2,15.5,147.0,42.61,32.03
2016,9,2,7,0,530.0,63.0,2.2,16.0,195.0,49.39,38.24
2016,9,2,7,15,582.0,70.0,2.1,16.5,246.0,53.85,42.2
2016,9,2,7,30,634.0,77.0,2.0,17.0,297.0,58.22,45.93
2016,9,2,7,45,650.5,82.5,1.9,18.0,339.0,61.0,48.06
2016,9,2,8,0,667.0,88.0,1.8,19.0,381.0,63.63,50.0
2016,9,2,8,15,717.0,90.5,1.75,19.5,439.5,64.59,50.55
2016,9,2,8,30,767.0,93.0,1.7,20.0,498.0,71.73,56.39
2016,9,2,8,45,789.5,95.5,1.65,20.5,544.5,72.45,56.69
2016,9,2,9,0,812.0,98.0,1.6,21.0,591.0,73.17,57.01
2016,9,2,9,15,826.5,100.5,1.65,21.5,632.0,73.72,57.19
2016,9,2,9,30,841.0,103.0,1.7,22.0,673.0,98.46,58.04
2016,9,2,9,45,865.0,98.5,1.75,22.5,711.5,160.33,89.05
2016,9,2,10,0,889.0,94.0,1.8,23.0,750.0,214.58,126.4
2016,9,2,10,15,896.0,95.5,1.85,23.0,779.0,271.31,172.88
2016,9,2,10,30,903.0,97.0,1.9,23.0,808.0,328.27,222.01
2016,9,2,10,45,907.0,99.0,1.95,23.5,830.0,384.61,270.59
2016,9,2,11,0,911.0,101.0,2.0,24.0,852.0,440.45,317.9
2016,9,2,11,15,914.5,101.5,2.05,24.0,866.5,494.21,363.11
2016,9,2,11,30,918.0,102.0,2.1,24.0,881.0,546.94,406.32
2016,9,2,11,45,921.0,101.5,2.2,24.0,888.0,597.33,446.88
2016,9,2,12,0,924.0,101.0,2.3,24.0,895.0,646.17,485.32
2016,9,2,12,15,924.0,101.0,2.35,24.0,894.0,691.71,520.29
2016,9,2,12,30,924.0,101.0,2.4,24.0,893.0,735.04,552.96
2016,9,2,12,45,911.0,107.0,2.5,24.0,881.5,771.9,580.42
2016,9,2,13,0,898.0,113.0,2.6,24.0,870.0,805.44,604.11
2016,9,2,13,15,894.0,112.5,2.7,24.0,853.0,836.74,626.3
2016,9,2,13,30,890.0,112.0,2.8,24.0,836.0,864.93,646.46
2016,9,2,13,45,887.0,109.0,2.9,24.0,812.5,888.27,663.44
2016,9,2,14,0,884.0,106.0,3.0,24.0,789.0,908.22,678.31
2016,9,2,14,15,875.5,104.5,3.1,23.5,758.0,921.32,690.08
2016,9,2,14,30,867.0,103.0,3.2,23.0,727.0,930.82,699.67
2016,9,2,14,45,857.0,100.0,3.3,23.0,690.0,933.63,703.6
2016,9,2,15,0,847.0,97.0,3.4,23.0,653.0,932.81,705.27
2016,9,2,15,15,831.5,94.5,3.45,22.5,610.5,934.64,709.98
2016,9,2,15,30,816.0,92.0,3.5,22.0,568.0,922.2,705.0
2016,9,2,15,45,795.0,89.0,3.55,22.0,521.0,900.44,692.32
2016,9,2,16,0,774.0,86.0,3.6,22.0,474.0,875.49,677.37
2016,9,2,16,15,746.0,82.0,3.55,21.5,423.5,839.68,655.22
2016,9,2,16,30,718.0,78.0,3.5,21.0,373.0,801.31,630.74
2016,9,2,16,45,676.0,73.5,3.5,20.5,321.0,753.72,598.92
2016,9,2,17,0,634.0,69.0,3.5,20.0,269.0,699.25,560.62
2016,9,2,17,15,574.5,62.5,3.5,19.5,218.0,626.0,506.03
2016,9,2,17,30,515.0,56.0,3.5,19.0,167.0,553.39,448.95
2016,9,2,17,45,420.0,46.5,3.5,18.5,120.5,449.24,363.62
2016,9,2,18,0,325.0,37.0,3.5,18.0,74.0,349.39,274.65
2016,9,2,18,15,162.5,18.5,3.45,17.5,37.0,181.62,63.96
2016,9,2,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,12.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,2.8,13.0,21.0,16.56,0.0
2016,9,3,6,15,172.0,34.0,2.8,13.5,59.0,26.18,15.5
2016,9,3,6,30,344.0,47.0,2.8,14.0,97.0,38.35,27.81
2016,9,3,6,45,420.0,58.5,2.85,14.5,144.5,46.78,35.81
2016,9,3,7,0,496.0,70.0,2.9,15.0,192.0,54.99,43.34
2016,9,3,7,15,549.5,78.0,2.8,15.5,243.0,59.97,47.79
2016,9,3,7,30,603.0,86.0,2.7,16.0,294.0,64.84,51.96
2016,9,3,7,45,639.5,93.0,2.6,16.5,345.0,68.65,55.08
2016,9,3,8,0,676.0,100.0,2.5,17.0,396.0,72.32,58.0
2016,9,3,8,15,704.0,105.0,2.4,17.5,445.0,74.34,59.44
2016,9,3,8,30,732.0,110.0,2.3,18.0,494.0,76.29,60.8
2016,9,3,8,45,752.0,114.5,2.2,18.5,540.0,77.7,61.68
2016,9,3,9,0,772.0,119.0,2.1,19.0,586.0,86.92,69.23
2016,9,3,9,15,787.5,122.5,2.1,19.0,627.0,87.63,69.63
2016,9,3,9,30,803.0,126.0,2.1,19.0,668.0,110.47,69.95
2016,9,3,9,45,843.0,114.0,2.1,19.5,710.0,157.55,89.04
2016,9,3,10,0,883.0,102.0,2.1,20.0,752.0,217.54,130.62
2016,9,3,10,15,890.5,103.5,2.2,20.0,781.0,274.22,177.52
2016,9,3,10,30,898.0,105.0,2.3,20.0,810.0,331.19,227.28
2016,9,3,10,45,902.5,107.0,2.45,20.5,831.5,387.6,276.71
2016,9,3,11,0,907.0,109.0,2.6,21.0,853.0,443.56,325.06
2016,9,3,11,15,910.5,109.5,2.75,21.0,868.0,497.3,371.29
2016,9,3,11,30,914.0,110.0,2.9,21.0,883.0,550.01,415.62
2016,9,3,11,45,914.5,111.0,3.05,21.0,889.5,600.22,457.01
2016,9,3,12,0,915.0,112.0,3.2,21.0,896.0,648.7,496.15
2016,9,3,12,15,915.5,112.0,3.3,21.0,895.0,694.43,532.28
2016,9,3,12,30,916.0,112.0,3.4,21.0,894.0,738.0,566.15
2016,9,3,12,45,903.5,117.5,3.5,21.0,882.5,774.64,594.33
2016,9,3,13,0,891.0,123.0,3.6,21.0,871.0,808.01,618.57
2016,9,3,13,15,888.0,122.0,3.6,21.0,854.5,839.64,640.99
2016,9,3,13,30,885.0,121.0,3.6,21.0,838.0,868.22,661.29
2016,9,3,13,45,882.0,118.0,3.65,21.0,814.5,891.66,678.36
2016,9,3,14,0,879.0,115.0,3.7,21.0,791.0,911.73,693.26
2016,9,3,14,15,871.0,113.5,3.7,21.0,760.5,925.39,703.62
2016,9,3,14,30,863.0,112.0,3.7,21.0,730.0,946.07,719.01
2016,9,3,14,45,853.5,109.0,3.7,21.0,693.0,949.83,722.88
2016,9,3,15,0,844.0,106.0,3.7,21.0,656.0,949.85,724.5
2016,9,3,15,15,828.5,103.0,3.75,20.5,613.0,940.47,721.51
2016,9,3,15,30,813.0,100.0,3.8,20.0,570.0,927.48,716.16
2016,9,3,15,45,789.5,97.5,3.85,20.0,522.0,903.95,702.07
2016,9,3,16,0,766.0,95.0,3.9,20.0,474.0,877.17,685.62
2016,9,3,16,15,736.5,90.5,3.95,19.5,423.5,845.86,666.95
2016,9,3,16,30,707.0,86.0,4.0,19.0,373.0,806.21,641.64
2016,9,3,16,45,661.5,81.0,4.05,18.5,320.0,749.15,602.44
2016,9,3,17,0,616.0,76.0,4.1,18.0,267.0,690.92,560.74
2016,9,3,17,15,554.0,68.0,4.0,17.5,215.5,613.75,501.77
2016,9,3,17,30,492.0,60.0,3.9,17.0,164.0,537.17,440.27
2016,9,3,17,45,388.5,49.0,3.85,16.5,117.0,424.75,346.89
2016,9,3,18,0,285.0,38.0,3.8,16.0,70.0,319.73,251.24
2016,9,3,18,15,142.5,19.0,3.75,15.5,35.0,160.87,25.64
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,8.0,2.75,11.5,9.5,6.83,0.0
2016,9,4,6,0,78.0,16.0,2.8,12.0,19.0,13.66,0.0
2016,9,4,6,15,194.0,33.0,2.8,12.5,56.5,25.5,14.75
2016,9,4,6,30,310.0,50.0,2.8,13.0,94.0,38.35,27.88
2016,9,4,6,45,404.5,60.5,2.8,13.5,143.0,46.16,35.38
2016,9,4,7,0,499.0,71.0,2.8,14.0,192.0,55.96,44.37
2016,9,4,7,15,554.5,79.0,2.65,14.5,244.0,60.92,48.82
2016,9,4,7,30,610.0,87.0,2.5,15.0,296.0,65.79,53.02
2016,9,4,7,45,659.0,91.0,2.45,15.5,349.5,67.49,54.29
2016,9,4,8,0,708.0,95.0,2.4,16.0,403.0,69.26,55.57
2016,9,4,8,15,735.5,99.5,2.3,16.5,453.0,71.11,56.88
2016,9,4,8,30,763.0,104.0,2.2,17.0,503.0,72.9,58.13
2016,9,4,8,45,789.5,106.0,2.1,17.5,551.0,80.03,63.96
2016,9,4,9,0,816.0,108.0,2.0,18.0,599.0,80.21,63.78
2016,9,4,9,15,831.0,110.5,1.95,18.5,640.5,80.56,63.77
2016,9,4,9,30,846.0,113.0,1.9,19.0,682.0,102.51,63.47
2016,9,4,9,45,866.5,111.0,1.9,19.5,720.0,156.71,87.7
2016,9,4,10,0,887.0,109.0,1.9,20.0,758.0,221.39,133.4
2016,9,4,10,15,894.5,110.5,1.95,20.0,787.5,278.48,180.35
2016,9,4,10,30,902.0,112.0,2.0,20.0,817.0,335.86,230.18
2016,9,4,10,45,908.0,113.0,2.05,20.5,839.5,392.46,279.39
2016,9,4,11,0,914.0,114.0,2.1,21.0,862.0,448.73,327.53
2016,9,4,11,15,917.0,114.5,2.2,21.0,876.5,502.75,373.63
2016,9,4,11,30,920.0,115.0,2.3,21.0,891.0,555.67,417.71
2016,9,4,11,45,922.0,115.5,2.4,21.0,897.5,606.73,459.28
2016,9,4,12,0,924.0,116.0,2.5,21.0,904.0,656.17,498.63
2016,9,4,12,15,923.5,116.0,2.6,21.0,902.5,701.77,534.35
2016,9,4,12,30,923.0,116.0,2.7,21.0,901.0,745.08,567.74
2016,9,4,12,45,922.5,114.5,2.8,21.5,891.5,784.61,596.81
2016,9,4,13,0,922.0,113.0,2.9,22.0,882.0,821.41,621.87
2016,9,4,13,15,918.0,112.0,2.95,22.0,864.5,853.02,644.13
2016,9,4,13,30,914.0,111.0,3.0,22.0,847.0,881.39,664.25
2016,9,4,13,45,907.0,110.0,3.1,22.0,822.0,903.87,680.79
2016,9,4,14,0,900.0,109.0,3.2,22.0,797.0,922.79,695.09
2016,9,4,14,15,891.0,107.0,3.2,21.5,765.0,935.25,705.86
2016,9,4,14,30,882.0,105.0,3.2,21.0,733.0,944.0,714.35
2016,9,4,14,45,869.5,103.0,3.25,21.0,694.5,945.78,717.31
2016,9,4,15,0,857.0,101.0,3.3,21.0,656.0,954.7,725.39
2016,9,4,15,15,841.0,98.5,3.3,20.5,612.5,945.41,722.14
2016,9,4,15,30,825.0,96.0,3.3,20.0,569.0,932.48,716.63
2016,9,4,15,45,801.0,93.0,3.3,20.0,520.5,907.81,701.62
2016,9,4,16,0,777.0,90.0,3.3,20.0,472.0,879.9,684.31
2016,9,4,16,15,747.5,85.5,3.35,19.5,420.5,841.98,661.17
2016,9,4,16,30,718.0,81.0,3.4,19.0,369.0,808.03,640.28
2016,9,4,16,45,671.5,76.5,3.5,19.0,316.0,750.66,600.25
2016,9,4,17,0,625.0,72.0,3.6,19.0,263.0,692.21,557.85
2016,9,4,17,15,562.0,64.0,3.6,18.0,211.5,614.2,499.85
2016,9,4,17,30,499.0,56.0,3.6,17.0,160.0,537.02,439.04
2016,9,4,17,45,396.5,45.5,3.6,16.5,113.0,426.4,347.06
2016,9,4,18,0,294.0,35.0,3.6,16.0,66.0,320.9,249.11
2016,9,4,18,15,147.0,17.5,3.45,15.5,33.0,162.82,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,7.5,1.05,12.5,10.0,0.0,0.0
2016,9,5,6,0,133.0,15.0,1.0,13.0,20.0,12.8,0.0
2016,9,5,6,15,261.0,28.0,1.0,13.5,58.0,23.01,12.43
2016,9,5,6,30,389.0,41.0,1.0,14.0,96.0,33.43,23.49
2016,9,5,6,45,470.5,50.5,1.0,14.5,144.5,40.46,30.22
2016,9,5,7,0,552.0,60.0,1.0,15.0,193.0,47.36,36.6
2016,9,5,7,15,604.5,67.0,0.9,15.5,244.5,51.94,40.71
2016,9,5,7,30,657.0,74.0,0.8,16.0,296.0,56.44,44.58
2016,9,5,7,45,694.0,79.0,0.75,17.0,348.0,59.2,46.72
2016,9,5,8,0,731.0,84.0,0.7,18.0,400.0,61.91,48.74
2016,9,5,8,15,757.0,88.0,0.65,18.5,449.5,69.59,55.1
2016,9,5,8,30,783.0,92.0,0.6,19.0,499.0,71.53,56.45
2016,9,5,8,45,802.5,95.5,0.6,19.5,545.5,72.95,57.35
2016,9,5,9,0,822.0,99.0,0.6,20.0,592.0,74.31,58.21
2016,9,5,9,15,837.0,102.0,0.65,20.5,633.5,75.2,58.68
2016,9,5,9,30,852.0,105.0,0.7,21.0,675.0,96.26,58.52
2016,9,5,9,45,869.5,103.5,0.8,21.5,712.0,159.96,89.47
2016,9,5,10,0,887.0,102.0,0.9,22.0,749.0,215.58,127.24
2016,9,5,10,15,895.0,103.5,1.05,22.0,778.5,272.67,173.49
2016,9,5,10,30,903.0,105.0,1.2,22.0,808.0,330.1,222.7
2016,9,5,10,45,906.5,107.5,1.35,22.5,830.0,386.87,271.57
2016,9,5,11,0,910.0,110.0,1.5,23.0,852.0,443.08,319.26
2016,9,5,11,15,913.5,110.5,1.65,23.0,866.5,497.03,364.84
2016,9,5,11,30,917.0,111.0,1.8,23.0,881.0,549.93,408.53
2016,9,5,11,45,916.5,113.0,1.95,23.5,887.0,600.57,448.61
2016,9,5,12,0,916.0,115.0,2.1,24.0,893.0,649.41,486.27
2016,9,5,12,15,915.5,115.0,2.2,24.0,891.5,694.59,521.16
2016,9,5,12,30,915.0,115.0,2.3,24.0,890.0,737.51,553.77
2016,9,5,12,45,903.0,120.0,2.4,24.0,878.0,774.08,581.28
2016,9,5,13,0,891.0,125.0,2.5,24.0,866.0,807.39,605.14
2016,9,5,13,15,886.5,124.0,2.55,23.5,848.5,837.81,627.6
2016,9,5,13,30,882.0,123.0,2.6,23.0,831.0,865.07,648.06
2016,9,5,13,45,875.5,121.5,2.7,23.0,806.0,886.87,664.09
2016,9,5,14,0,869.0,120.0,2.8,23.0,781.0,905.22,677.96
2016,9,5,14,15,859.5,118.0,2.8,23.0,749.0,927.16,693.68
2016,9,5,14,30,850.0,116.0,2.8,23.0,717.0,935.57,700.4
2016,9,5,14,45,839.0,112.5,2.85,23.0,679.5,937.15,703.22
2016,9,5,15,0,828.0,109.0,2.9,23.0,642.0,934.99,703.75
2016,9,5,15,15,811.0,106.0,2.85,22.5,598.5,924.03,699.07
2016,9,5,15,30,794.0,103.0,2.8,22.0,555.0,909.5,692.1
2016,9,5,15,45,774.0,98.0,2.8,22.0,507.5,886.31,678.26
2016,9,5,16,0,754.0,93.0,2.8,22.0,460.0,859.88,662.14
2016,9,5,16,15,723.5,88.5,2.7,21.5,409.5,827.66,642.27
2016,9,5,16,30,693.0,84.0,2.6,21.0,359.0,787.26,616.08
2016,9,5,16,45,650.0,78.0,2.55,20.5,307.0,731.48,578.18
2016,9,5,17,0,607.0,72.0,2.5,20.0,255.0,674.58,537.89
2016,9,5,17,15,544.0,64.0,2.45,19.0,204.0,597.08,480.78
2016,9,5,17,30,481.0,56.0,2.4,18.0,153.0,520.4,420.89
2016,9,5,17,45,380.5,44.5,2.35,17.5,107.0,411.06,330.8
2016,9,5,18,0,280.0,33.0,2.3,17.0,61.0,307.34,232.67
2016,9,5,18,15,140.0,16.5,2.3,16.5,30.5,153.48,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,0.8,14.0,18.0,11.1,0.0
2016,9,6,6,15,253.5,26.5,0.7,14.5,55.0,21.73,11.04
2016,9,6,6,30,382.0,40.0,0.6,15.0,92.0,32.62,22.65
2016,9,6,6,45,460.5,49.5,0.55,16.0,140.0,39.64,29.31
2016,9,6,7,0,539.0,59.0,0.5,17.0,188.0,46.54,35.58
2016,9,6,7,15,592.0,66.0,0.5,17.5,239.0,51.13,39.67
2016,9,6,7,30,645.0,73.0,0.5,18.0,290.0,55.64,43.52
2016,9,6,7,45,681.5,78.5,0.5,19.0,341.5,58.78,45.97
2016,9,6,8,0,718.0,84.0,0.5,20.0,393.0,61.83,48.27
2016,9,6,8,15,745.0,88.5,0.55,20.5,442.5,69.89,54.91
2016,9,6,8,30,772.0,93.0,0.6,21.0,492.0,72.18,56.54
2016,9,6,8,45,791.5,96.5,0.7,21.5,538.0,73.57,57.42
2016,9,6,9,0,811.0,100.0,0.8,22.0,584.0,74.9,58.25
2016,9,6,9,15,826.0,102.5,0.8,22.5,625.0,75.44,58.41
2016,9,6,9,30,841.0,105.0,0.8,23.0,666.0,94.51,57.62
2016,9,6,9,45,854.0,106.5,0.8,23.5,702.0,158.96,88.83
2016,9,6,10,0,867.0,108.0,0.8,24.0,738.0,214.98,126.55
2016,9,6,10,15,875.5,109.5,0.85,24.5,767.0,271.16,171.0
2016,9,6,10,30,884.0,111.0,0.9,25.0,796.0,327.74,218.15
2016,9,6,10,45,890.5,111.5,1.0,25.5,818.5,383.15,264.94
2016,9,6,11,0,897.0,112.0,1.1,26.0,841.0,438.28,310.8
2016,9,6,11,15,901.0,113.0,1.25,26.0,855.5,492.17,355.55
2016,9,6,11,30,905.0,114.0,1.4,26.0,870.0,545.11,398.53
2016,9,6,11,45,908.0,113.5,1.6,26.0,877.0,595.13,438.7
2016,9,6,12,0,911.0,113.0,1.8,26.0,884.0,643.6,476.9
2016,9,6,12,15,910.5,113.0,1.9,26.0,882.5,688.49,511.21
2016,9,6,12,30,910.0,113.0,2.0,26.0,881.0,731.11,543.28
2016,9,6,12,45,906.0,114.0,2.15,26.0,871.0,769.67,572.35
2016,9,6,13,0,902.0,115.0,2.3,26.0,861.0,805.4,597.86
2016,9,6,13,15,898.0,114.0,2.35,26.0,844.0,836.28,619.18
2016,9,6,13,30,894.0,113.0,2.4,26.0,827.0,864.0,638.45
2016,9,6,13,45,890.0,110.5,2.5,26.0,802.5,886.94,655.04
2016,9,6,14,0,886.0,108.0,2.6,26.0,778.0,906.46,669.52
2016,9,6,14,15,877.0,106.0,2.6,25.5,746.5,918.51,679.75
2016,9,6,14,30,868.0,104.0,2.6,25.0,715.0,926.89,687.81
2016,9,6,14,45,858.5,100.5,2.6,25.0,677.5,929.48,690.88
2016,9,6,15,0,849.0,97.0,2.6,25.0,640.0,939.0,698.8
2016,9,6,15,15,833.0,94.5,2.55,25.0,596.5,929.52,693.71
2016,9,6,15,30,817.0,92.0,2.5,25.0,553.0,916.45,686.5
2016,9,6,15,45,798.0,87.5,2.5,25.0,505.5,894.61,673.88
2016,9,6,16,0,779.0,83.0,2.5,25.0,458.0,869.52,659.02
2016,9,6,16,15,749.5,79.0,2.45,24.5,407.5,832.2,636.34
2016,9,6,16,30,720.0,75.0,2.4,24.0,357.0,792.35,611.35
2016,9,6,16,45,679.5,69.5,2.35,23.5,305.0,744.91,580.0
2016,9,6,17,0,639.0,64.0,2.3,23.0,253.0,690.55,542.15
2016,9,6,17,15,576.5,57.0,2.15,22.0,202.0,614.41,486.47
2016,9,6,17,30,514.0,50.0,2.0,21.0,151.0,539.26,428.25
2016,9,6,17,45,411.5,40.0,1.9,20.5,105.0,429.82,339.21
2016,9,6,18,0,309.0,30.0,1.8,20.0,59.0,326.32,237.84
2016,9,6,18,15,154.5,15.0,1.75,19.5,29.5,126.16,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.1,17.0,16.0,10.24,0.0
2016,9,7,6,15,240.5,26.0,1.15,17.5,53.0,21.33,10.13
2016,9,7,6,30,367.0,40.0,1.2,18.0,90.0,32.65,22.27
2016,9,7,6,45,450.0,50.0,1.3,18.5,137.5,40.09,29.31
2016,9,7,7,0,533.0,60.0,1.4,19.0,185.0,47.39,35.96
2016,9,7,7,15,586.5,67.0,1.45,19.5,236.5,51.95,40.01
2016,9,7,7,30,640.0,74.0,1.5,20.0,288.0,56.42,43.82
2016,9,7,7,45,678.5,79.5,1.55,21.0,339.5,59.55,46.25
2016,9,7,8,0,717.0,85.0,1.6,22.0,391.0,62.59,48.53
2016,9,7,8,15,744.0,89.0,1.55,22.5,440.0,70.34,54.87
2016,9,7,8,30,771.0,93.0,1.5,23.0,489.0,72.26,56.19
2016,9,7,8,45,791.5,96.5,1.45,23.5,535.5,73.67,57.07
2016,9,7,9,0,812.0,100.0,1.4,24.0,582.0,75.02,57.91
2016,9,7,9,15,827.0,102.5,1.3,24.5,623.0,75.57,58.07
2016,9,7,9,30,842.0,105.0,1.2,25.0,664.0,93.25,56.95
2016,9,7,9,45,851.5,108.0,1.15,26.0,699.0,149.39,80.96
2016,9,7,10,0,861.0,111.0,1.1,27.0,734.0,214.68,125.35
2016,9,7,10,15,869.0,113.0,1.0,27.0,763.0,270.81,169.42
2016,9,7,10,30,877.0,115.0,0.9,27.0,792.0,327.31,216.19
2016,9,7,10,45,883.5,115.5,0.85,27.5,814.0,382.43,261.84
2016,9,7,11,0,890.0,116.0,0.8,28.0,836.0,437.26,306.29
2016,9,7,11,15,893.5,117.0,0.85,28.0,850.5,490.65,349.57
2016,9,7,11,30,897.0,118.0,0.9,28.0,865.0,543.03,390.91
2016,9,7,11,45,899.5,118.0,1.0,28.5,871.5,592.87,428.88
2016,9,7,12,0,902.0,118.0,1.1,29.0,878.0,641.13,464.66
2016,9,7,12,15,901.5,118.0,1.25,29.0,876.5,685.71,498.43
2016,9,7,12,30,901.0,118.0,1.4,29.0,875.0,728.05,530.1
2016,9,7,12,45,876.5,130.0,1.55,29.0,859.5,761.19,554.76
2016,9,7,13,0,852.0,142.0,1.7,29.0,844.0,798.0,581.28
2016,9,7,13,15,847.5,141.0,1.8,28.5,826.5,828.38,603.48
2016,9,7,13,30,843.0,140.0,1.9,28.0,809.0,855.61,623.81
2016,9,7,13,45,835.0,138.0,2.0,28.0,784.0,875.57,638.31
2016,9,7,14,0,827.0,136.0,2.1,28.0,759.0,891.99,650.7
2016,9,7,14,15,816.5,134.0,2.15,27.5,727.0,902.57,660.29
2016,9,7,14,30,806.0,132.0,2.2,27.0,695.0,909.47,667.73
2016,9,7,14,45,791.5,129.0,2.3,27.0,657.0,907.92,668.95
2016,9,7,15,0,777.0,126.0,2.4,27.0,619.0,902.65,667.91
2016,9,7,15,15,758.5,122.0,2.4,26.5,576.0,895.55,666.24
2016,9,7,15,30,740.0,118.0,2.4,26.0,533.0,878.86,658.23
2016,9,7,15,45,715.0,113.5,2.45,26.0,485.5,852.15,642.57
2016,9,7,16,0,690.0,109.0,2.5,26.0,438.0,822.47,624.73
2016,9,7,16,15,655.5,103.0,2.45,25.5,387.5,779.36,597.65
2016,9,7,16,30,621.0,97.0,2.4,25.0,337.0,734.05,568.35
2016,9,7,16,45,575.0,89.0,2.4,24.5,286.0,674.08,527.63
2016,9,7,17,0,529.0,81.0,2.4,24.0,235.0,613.11,484.38
2016,9,7,17,15,460.0,71.0,2.2,23.0,185.5,529.52,421.81
2016,9,7,17,30,391.0,61.0,2.0,22.0,136.0,445.74,355.92
2016,9,7,17,45,291.0,46.5,1.85,21.0,93.0,338.6,267.9
2016,9,7,18,0,191.0,32.0,1.7,20.0,50.0,238.81,168.12
2016,9,7,18,15,95.5,16.0,1.6,19.5,25.0,83.43,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,9.39,0.0
2016,9,8,6,15,177.5,27.5,1.35,14.5,47.5,21.32,9.82
2016,9,8,6,30,293.0,44.0,1.4,15.0,82.0,33.89,23.59
2016,9,8,6,45,378.5,56.0,1.45,15.5,129.0,42.82,32.06
2016,9,8,7,0,464.0,68.0,1.5,16.0,176.0,53.66,41.94
2016,9,8,7,15,232.0,84.0,1.5,16.5,138.0,63.08,50.32
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,79.45,64.56
2016,9,8,7,45,6.0,124.0,1.5,17.5,127.0,97.29,79.79
2016,9,8,8,0,12.0,148.0,1.5,18.0,154.0,114.87,94.5
2016,9,8,8,15,16.0,167.0,1.5,18.5,175.5,128.93,105.97
2016,9,8,8,30,20.0,186.0,1.5,19.0,197.0,142.85,117.14
2016,9,8,8,45,64.5,224.5,1.55,19.5,262.0,159.61,130.55
2016,9,8,9,0,109.0,263.0,1.6,20.0,327.0,182.3,148.68
2016,9,8,9,15,168.5,281.5,1.6,20.5,389.0,183.69,149.07
2016,9,8,9,30,228.0,300.0,1.6,21.0,451.0,200.29,151.77
2016,9,8,9,45,525.5,214.0,1.65,21.5,586.0,179.45,118.45
2016,9,8,10,0,823.0,128.0,1.7,22.0,721.0,211.15,127.05
2016,9,8,10,15,832.0,130.0,1.75,22.0,749.5,266.55,171.74
2016,9,8,10,30,841.0,132.0,1.8,22.0,778.0,322.6,219.58
2016,9,8,10,45,847.5,133.0,1.85,22.5,800.0,377.51,266.69
2016,9,8,11,0,854.0,134.0,1.9,23.0,822.0,432.29,313.01
2016,9,8,11,15,858.0,135.0,1.95,23.0,836.5,485.62,357.79
2016,9,8,11,30,862.0,136.0,2.0,23.0,851.0,538.11,400.76
2016,9,8,11,45,865.0,135.5,2.05,23.0,857.5,586.52,439.71
2016,9,8,12,0,868.0,135.0,2.1,23.0,864.0,633.43,476.6
2016,9,8,12,15,867.5,135.0,2.15,23.0,862.0,676.85,510.13
2016,9,8,12,30,867.0,135.0,2.2,23.0,860.0,718.12,541.45
2016,9,8,12,45,857.0,138.5,2.25,23.0,848.5,759.57,572.0
2016,9,8,13,0,847.0,142.0,2.3,23.0,837.0,792.94,596.62
2016,9,8,13,15,842.0,140.5,2.3,23.0,819.0,822.22,616.91
2016,9,8,13,30,837.0,139.0,2.3,23.0,801.0,848.31,634.97
2016,9,8,13,45,833.0,135.5,2.35,23.0,777.0,869.92,650.51
2016,9,8,14,0,829.0,132.0,2.4,23.0,753.0,888.14,663.92
2016,9,8,14,15,818.5,130.0,2.4,23.0,721.0,898.64,671.9
2016,9,8,14,30,808.0,128.0,2.4,23.0,689.0,905.47,677.64
2016,9,8,14,45,797.5,123.5,2.45,23.0,651.5,905.93,679.74
2016,9,8,15,0,787.0,119.0,2.5,23.0,614.0,902.72,679.58
2016,9,8,15,15,768.5,115.0,2.5,22.5,571.0,888.93,673.27
2016,9,8,15,30,750.0,111.0,2.5,22.0,528.0,878.02,669.09
2016,9,8,15,45,729.5,105.5,2.55,21.5,481.0,854.2,656.33
2016,9,8,16,0,709.0,100.0,2.6,21.0,434.0,827.36,641.33
2016,9,8,16,15,675.5,94.5,2.55,20.5,384.0,785.66,614.64
2016,9,8,16,30,642.0,89.0,2.5,20.0,334.0,741.78,585.73
2016,9,8,16,45,600.0,81.0,2.5,20.0,283.5,685.24,545.62
2016,9,8,17,0,558.0,73.0,2.5,20.0,233.0,627.67,503.11
2016,9,8,17,15,491.0,64.0,2.45,19.5,183.5,546.86,441.3
2016,9,8,17,30,424.0,55.0,2.4,19.0,134.0,467.14,377.08
2016,9,8,17,45,324.0,42.0,2.35,18.5,91.0,359.15,286.5
2016,9,8,18,0,224.0,29.0,2.3,18.0,48.0,255.24,173.66
2016,9,8,18,15,112.0,14.5,2.35,17.5,24.0,93.86,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,1.5,14.0,13.0,9.39,0.0
2016,9,9,6,15,189.5,26.5,1.5,14.5,47.5,20.6,8.72
2016,9,9,6,30,315.0,42.0,1.5,15.0,82.0,34.42,23.97
2016,9,9,6,45,403.5,53.0,1.5,15.5,129.5,42.59,31.83
2016,9,9,7,0,492.0,64.0,1.5,16.0,177.0,50.61,39.23
2016,9,9,7,15,250.5,89.0,1.4,16.5,147.0,66.56,53.37
2016,9,9,7,30,9.0,114.0,1.3,17.0,117.0,88.98,72.87
2016,9,9,7,45,6.5,127.0,1.2,17.5,129.5,99.22,81.43
2016,9,9,8,0,4.0,140.0,1.1,18.0,142.0,109.35,89.72
2016,9,9,8,15,11.0,161.5,1.05,18.5,167.0,125.16,102.68
2016,9,9,8,30,18.0,183.0,1.0,19.0,192.0,140.77,115.26
2016,9,9,8,45,66.5,222.5,0.95,19.5,261.0,158.44,129.33
2016,9,9,9,0,115.0,262.0,0.9,20.0,330.0,172.56,140.25
2016,9,9,9,15,175.5,280.0,0.9,20.5,391.5,183.05,148.13
2016,9,9,9,30,236.0,298.0,0.9,21.0,453.0,199.01,150.43
2016,9,9,9,45,235.5,316.0,0.95,21.5,478.0,230.12,168.05
2016,9,9,10,0,235.0,334.0,1.0,22.0,503.0,261.62,189.88
2016,9,9,10,15,553.5,225.5,1.05,22.5,644.0,266.43,181.08
2016,9,9,10,30,872.0,117.0,1.1,23.0,785.0,324.85,218.19
2016,9,9,10,45,880.0,117.5,1.2,23.5,807.5,380.24,265.34
2016,9,9,11,0,888.0,118.0,1.3,24.0,830.0,435.52,311.78
2016,9,9,11,15,891.5,118.5,1.4,24.0,844.0,488.48,356.16
2016,9,9,11,30,895.0,119.0,1.5,24.0,858.0,540.4,398.66
2016,9,9,11,45,898.0,118.5,1.65,24.0,865.0,590.02,438.69
2016,9,9,12,0,901.0,118.0,1.8,24.0,872.0,638.07,476.69
2016,9,9,12,15,900.5,118.0,1.9,24.0,870.0,682.57,511.06
2016,9,9,12,30,900.0,118.0,2.0,24.0,868.0,724.81,543.2
2016,9,9,12,45,882.0,126.5,2.1,24.0,854.0,759.56,569.34
2016,9,9,13,0,864.0,135.0,2.2,24.0,840.0,797.88,597.18
2016,9,9,13,15,859.0,134.0,2.25,24.0,822.0,828.02,618.17
2016,9,9,13,30,854.0,133.0,2.3,24.0,804.0,854.94,637.09
