Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,848.0,130.5,2.4,24.0,779.5,876.15,652.69
2016,9,9,14,0,842.0,128.0,2.5,24.0,755.0,893.85,666.13
2016,9,9,14,15,831.5,125.5,2.55,23.5,722.5,903.96,675.58
2016,9,9,14,30,821.0,123.0,2.6,23.0,690.0,910.35,682.78
2016,9,9,14,45,809.0,119.5,2.65,23.0,652.0,910.55,684.71
2016,9,9,15,0,797.0,116.0,2.7,23.0,614.0,907.06,684.34
2016,9,9,15,15,778.0,112.5,2.7,22.5,570.5,893.36,678.1
2016,9,9,15,30,759.0,109.0,2.7,22.0,527.0,882.33,673.83
2016,9,9,15,45,736.0,104.0,2.75,21.5,479.5,856.72,659.77
2016,9,9,16,0,713.0,99.0,2.8,21.0,432.0,828.12,643.44
2016,9,9,16,15,679.0,93.5,2.85,20.5,381.5,785.92,616.92
2016,9,9,16,30,645.0,88.0,2.9,20.0,331.0,741.56,587.99
2016,9,9,16,45,599.0,80.5,2.95,19.5,280.0,682.06,546.55
2016,9,9,17,0,553.0,73.0,3.0,19.0,229.0,621.64,502.44
2016,9,9,17,15,482.0,64.0,2.95,18.0,179.0,537.59,438.01
2016,9,9,17,30,411.0,55.0,2.9,17.0,129.0,454.75,370.9
2016,9,9,17,45,303.5,41.5,2.9,16.5,86.5,340.04,273.24
2016,9,9,18,0,196.0,28.0,2.9,16.0,44.0,229.25,146.41
2016,9,9,18,15,98.0,14.0,2.8,15.5,22.0,82.95,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,11.0,8.54,0.0
2016,9,10,6,15,163.0,26.0,2.15,13.5,44.5,20.17,7.78
2016,9,10,6,30,281.0,42.0,2.2,14.0,78.0,32.38,22.23
2016,9,10,6,45,365.5,54.5,2.25,14.5,123.5,41.69,31.13
2016,9,10,7,0,450.0,67.0,2.3,15.0,169.0,52.96,41.44
2016,9,10,7,15,508.5,75.5,2.25,15.5,219.0,58.39,46.36
2016,9,10,7,30,567.0,84.0,2.2,16.0,269.0,63.71,50.99
2016,9,10,7,45,283.5,99.5,2.2,16.5,192.0,69.5,55.89
2016,9,10,8,0,0.0,115.0,2.2,17.0,115.0,91.98,75.21
2016,9,10,8,15,1.5,138.0,2.1,17.5,139.0,109.07,89.53
2016,9,10,8,30,3.0,161.0,2.0,18.0,163.0,125.89,103.39
2016,9,10,8,45,18.5,195.0,1.95,18.5,206.5,149.88,123.1
2016,9,10,9,0,34.0,229.0,1.9,19.0,250.0,162.7,133.15
2016,9,10,9,15,82.0,265.5,1.9,19.0,318.5,184.38,150.77
2016,9,10,9,30,130.0,302.0,1.9,19.0,387.0,196.89,152.1
2016,9,10,9,45,250.0,301.5,1.95,19.5,476.0,212.44,155.98
2016,9,10,10,0,370.0,301.0,2.0,20.0,565.0,252.94,180.11
2016,9,10,10,15,597.0,218.0,2.05,20.5,664.5,268.68,183.59
2016,9,10,10,30,824.0,135.0,2.1,21.0,764.0,317.91,217.52
2016,9,10,10,45,829.5,137.0,2.2,21.5,785.0,372.33,264.63
2016,9,10,11,0,835.0,139.0,2.3,22.0,806.0,426.56,310.96
2016,9,10,11,15,839.0,140.0,2.35,22.0,820.0,478.96,355.43
2016,9,10,11,30,843.0,141.0,2.4,22.0,834.0,530.54,398.15
2016,9,10,11,45,844.0,141.5,2.45,22.0,840.0,579.05,437.54
2016,9,10,12,0,845.0,142.0,2.5,22.0,846.0,625.97,474.77
2016,9,10,12,15,844.5,142.0,2.55,22.0,843.5,669.71,508.87
2016,9,10,12,30,844.0,142.0,2.6,22.0,841.0,711.31,540.74
2016,9,10,12,45,716.5,206.5,2.65,22.0,795.0,720.74,547.0
2016,9,10,13,0,589.0,271.0,2.7,22.0,749.0,713.79,541.32
2016,9,10,13,15,697.0,210.5,2.7,22.0,764.5,775.97,588.7
2016,9,10,13,30,805.0,150.0,2.7,22.0,780.0,830.03,628.55
2016,9,10,13,45,796.5,148.0,2.75,22.0,755.0,848.57,641.96
2016,9,10,14,0,788.0,146.0,2.8,22.0,730.0,863.63,653.41
2016,9,10,14,15,776.5,143.5,2.8,21.5,698.0,871.99,661.37
2016,9,10,14,30,765.0,141.0,2.8,21.0,666.0,882.9,671.33
2016,9,10,14,45,750.0,137.5,2.85,21.0,628.0,880.29,671.22
2016,9,10,15,0,735.0,134.0,2.9,21.0,590.0,874.12,668.91
2016,9,10,15,15,714.5,129.5,2.9,20.5,547.0,858.16,660.84
2016,9,10,15,30,694.0,125.0,2.9,20.0,504.0,838.87,650.5
2016,9,10,15,45,667.5,119.5,2.9,20.0,457.5,809.61,631.79
2016,9,10,16,0,641.0,114.0,2.9,20.0,411.0,777.5,610.86
2016,9,10,16,15,441.5,128.5,2.9,19.5,322.0,598.36,481.1
2016,9,10,16,30,242.0,143.0,2.9,19.0,233.0,413.76,337.48
2016,9,10,16,45,212.5,125.5,2.9,18.5,196.0,366.55,301.48
2016,9,10,17,0,183.0,108.0,2.9,18.0,159.0,319.59,263.76
2016,9,10,17,15,257.5,83.5,2.85,17.5,138.0,350.03,289.76
2016,9,10,17,30,332.0,59.0,2.8,17.0,117.0,392.61,321.83
2016,9,10,17,45,234.5,42.5,2.75,16.5,76.5,287.46,229.57
2016,9,10,18,0,137.0,26.0,2.7,16.0,36.0,177.95,100.45
2016,9,10,18,15,68.5,13.0,2.65,15.5,18.0,60.51,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.5,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.6,13.0,8.0,5.97,0.0
2016,9,11,6,15,109.5,26.0,2.7,13.0,39.0,20.42,7.13
2016,9,11,6,30,198.0,45.0,2.8,13.0,70.0,34.35,23.93
2016,9,11,6,45,274.5,61.5,2.9,13.5,113.5,46.39,35.35
2016,9,11,7,0,351.0,78.0,3.0,14.0,157.0,58.13,46.17
2016,9,11,7,15,409.5,90.0,2.95,14.5,205.0,66.27,53.53
2016,9,11,7,30,468.0,102.0,2.9,15.0,253.0,74.2,60.47
2016,9,11,7,45,234.0,89.5,2.85,15.5,165.0,66.66,53.61
2016,9,11,8,0,0.0,77.0,2.8,16.0,77.0,63.87,50.91
2016,9,11,8,15,0.0,95.0,2.75,16.0,95.0,77.96,63.08
2016,9,11,8,30,0.0,113.0,2.7,16.0,113.0,91.83,74.92
2016,9,11,8,45,0.0,136.5,2.65,16.5,136.5,109.5,89.73
2016,9,11,9,0,0.0,160.0,2.6,17.0,160.0,126.81,104.04
2016,9,11,9,15,2.5,175.5,2.55,17.5,177.0,138.32,113.27
2016,9,11,9,30,5.0,191.0,2.5,18.0,194.0,149.99,117.14
2016,9,11,9,45,10.0,216.5,2.5,18.5,223.0,170.18,132.44
2016,9,11,10,0,15.0,242.0,2.5,19.0,252.0,191.26,148.29
2016,9,11,10,15,21.5,268.5,2.5,19.0,284.0,214.31,165.89
2016,9,11,10,30,28.0,295.0,2.5,19.0,316.0,229.77,177.58
2016,9,11,10,45,32.0,310.5,2.55,19.0,335.5,247.59,191.35
2016,9,11,11,0,36.0,326.0,2.6,19.0,355.0,266.33,205.86
2016,9,11,11,15,30.5,319.0,2.65,19.0,343.5,265.41,205.33
2016,9,11,11,30,25.0,312.0,2.7,19.0,332.0,265.42,205.5
2016,9,11,11,45,30.0,326.5,2.75,19.5,351.0,282.73,218.56
2016,9,11,12,0,35.0,341.0,2.8,20.0,370.0,303.19,233.94
2016,9,11,12,15,35.5,339.5,2.85,20.0,369.0,308.55,238.2
2016,9,11,12,30,36.0,338.0,2.9,20.0,368.0,313.78,242.43
2016,9,11,12,45,44.0,345.0,3.0,20.0,381.5,331.8,256.64
2016,9,11,13,0,52.0,352.0,3.1,20.0,395.0,350.78,271.58
2016,9,11,13,15,51.5,345.0,3.15,19.5,386.5,350.86,272.5
2016,9,11,13,30,51.0,338.0,3.2,19.0,378.0,350.56,273.24
2016,9,11,13,45,51.5,327.5,3.3,19.0,366.5,347.31,271.35
2016,9,11,14,0,52.0,317.0,3.4,19.0,355.0,343.68,269.2
2016,9,11,14,15,128.5,317.0,3.45,18.5,406.0,436.14,343.64
2016,9,11,14,30,205.0,317.0,3.5,18.0,457.0,515.19,407.01
2016,9,11,14,45,207.0,297.0,3.55,18.0,431.5,504.97,400.32
2016,9,11,15,0,209.0,277.0,3.6,18.0,406.0,493.31,393.0
2016,9,11,15,15,277.5,244.5,3.6,17.5,403.0,548.03,438.8
2016,9,11,15,30,346.0,212.0,3.6,17.0,400.0,580.79,468.0
2016,9,11,15,45,334.0,193.0,3.65,17.0,361.0,551.87,447.39
2016,9,11,16,0,322.0,174.0,3.7,17.0,322.0,521.13,425.37
2016,9,11,16,15,161.0,134.0,3.7,16.5,208.0,303.4,251.27
2016,9,11,16,30,0.0,94.0,3.7,16.0,94.0,82.45,64.19
2016,9,11,16,45,276.5,81.5,3.7,16.0,156.5,382.17,321.66
2016,9,11,17,0,553.0,69.0,3.7,16.0,219.0,613.4,505.57
2016,9,11,17,15,482.0,60.0,3.65,15.5,170.0,529.81,437.14
2016,9,11,17,30,411.0,51.0,3.6,15.0,121.0,447.59,368.01
2016,9,11,17,45,298.5,38.0,3.55,14.5,79.5,331.28,265.87
2016,9,11,18,0,186.0,25.0,3.5,14.0,38.0,210.66,99.95
2016,9,11,18,15,93.0,12.5,3.4,13.5,19.0,77.47,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.0,5.0,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,16.0,10.0,3.2,12.0,10.0,8.54,0.0
2016,9,12,6,15,138.0,27.5,3.3,12.0,43.0,21.29,6.64
2016,9,12,6,30,260.0,45.0,3.4,12.0,76.0,34.59,24.14
2016,9,12,6,45,362.5,56.5,3.5,12.5,123.5,43.19,32.63
2016,9,12,7,0,465.0,68.0,3.6,13.0,171.0,54.16,42.8
2016,9,12,7,15,528.5,76.5,3.55,13.5,222.5,59.6,47.8
2016,9,12,7,30,592.0,85.0,3.5,14.0,274.0,64.97,52.53
2016,9,12,7,45,296.0,103.0,3.5,14.5,197.5,72.13,58.68
2016,9,12,8,0,0.0,121.0,3.5,15.0,121.0,96.07,79.46
2016,9,12,8,15,0.0,131.5,3.45,15.5,131.5,104.4,86.28
2016,9,12,8,30,0.0,142.0,3.4,16.0,142.0,112.64,92.96
2016,9,12,8,45,3.5,163.0,3.35,16.5,165.0,128.11,105.76
2016,9,12,9,0,7.0,184.0,3.3,17.0,188.0,143.36,118.21
2016,9,12,9,15,10.5,203.5,3.3,17.0,210.5,157.4,129.74
2016,9,12,9,30,14.0,223.0,3.3,17.0,233.0,171.69,135.14
2016,9,12,9,45,78.0,279.0,3.3,17.5,334.5,204.71,158.18
2016,9,12,10,0,142.0,335.0,3.3,18.0,436.0,246.84,187.37
2016,9,12,10,15,168.0,349.0,3.3,18.0,473.0,276.62,209.56
2016,9,12,10,30,194.0,363.0,3.3,18.0,510.0,309.73,235.18
2016,9,12,10,45,452.0,283.5,3.35,18.5,638.5,348.19,259.4
2016,9,12,11,0,710.0,204.0,3.4,19.0,767.0,421.64,314.28
2016,9,12,11,15,712.0,208.0,3.45,19.0,780.0,471.0,356.47
2016,9,12,11,30,714.0,212.0,3.5,19.0,793.0,519.73,397.29
2016,9,12,11,45,715.5,213.0,3.6,19.0,799.0,564.97,434.71
2016,9,12,12,0,717.0,214.0,3.7,19.0,805.0,608.97,470.41
2016,9,12,12,15,717.5,213.0,3.75,19.0,803.0,649.23,502.54
2016,9,12,12,30,718.0,212.0,3.8,19.0,801.0,687.66,532.76
2016,9,12,12,45,367.5,245.5,3.85,19.0,547.0,500.57,392.14
2016,9,12,13,0,17.0,279.0,3.9,19.0,293.0,249.79,194.17
2016,9,12,13,15,17.0,273.5,3.9,18.5,287.0,247.21,193.3
2016,9,12,13,30,17.0,268.0,3.9,18.0,281.0,244.54,191.83
2016,9,12,13,45,16.5,259.5,3.95,18.0,272.0,238.62,187.46
2016,9,12,14,0,16.0,251.0,4.0,18.0,263.0,232.55,183.0
2016,9,12,14,15,22.0,256.5,4.0,17.5,272.0,245.49,194.19
2016,9,12,14,30,28.0,262.0,4.0,17.0,281.0,276.56,219.78
2016,9,12,14,45,52.0,264.5,4.0,17.0,297.5,306.75,245.03
2016,9,12,15,0,76.0,267.0,4.0,17.0,314.0,338.49,271.51
2016,9,12,15,15,70.0,246.0,3.95,16.5,286.5,315.43,254.31
2016,9,12,15,30,64.0,225.0,3.9,16.0,259.0,291.61,236.44
2016,9,12,15,45,39.5,193.0,3.85,16.0,213.5,235.98,191.46
2016,9,12,16,0,15.0,161.0,3.8,16.0,168.0,163.47,131.82
2016,9,12,16,15,7.5,130.0,3.75,15.5,133.5,125.92,101.04
2016,9,12,16,30,0.0,99.0,3.7,15.0,99.0,88.15,69.41
2016,9,12,16,45,0.0,82.5,3.65,15.0,82.5,73.0,56.71
2016,9,12,17,0,0.0,66.0,3.6,15.0,66.0,57.6,43.57
2016,9,12,17,15,199.5,59.5,3.5,14.5,93.0,261.28,220.56
2016,9,12,17,30,399.0,53.0,3.4,14.0,120.0,437.75,361.68
2016,9,12,17,45,265.5,39.5,3.35,13.5,77.0,307.4,245.29
2016,9,12,18,0,132.0,26.0,3.3,13.0,34.0,169.56,54.39
2016,9,12,18,15,66.0,13.0,3.25,12.5,17.0,58.3,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,113.5,21.5,1.85,12.5,35.0,16.66,2.92
2016,9,13,6,30,227.0,43.0,1.9,13.0,70.0,32.99,22.59
2016,9,13,6,45,312.0,58.0,1.95,13.5,115.0,44.07,33.25
2016,9,13,7,0,397.0,73.0,2.0,14.0,160.0,54.91,43.28
2016,9,13,7,15,458.0,83.5,1.95,14.0,209.0,62.17,49.99
2016,9,13,7,30,519.0,94.0,1.9,14.0,258.0,71.66,58.46
2016,9,13,7,45,567.5,101.0,1.85,14.5,309.0,75.23,61.41
2016,9,13,8,0,616.0,108.0,1.8,15.0,360.0,78.76,64.23
2016,9,13,8,15,647.5,114.0,1.75,15.5,408.5,81.27,66.09
2016,9,13,8,30,679.0,120.0,1.7,16.0,457.0,83.71,67.86
2016,9,13,8,45,707.5,123.0,1.7,16.5,503.5,84.0,67.75
2016,9,13,9,0,736.0,126.0,1.7,17.0,550.0,84.34,67.71
2016,9,13,9,15,753.5,129.5,1.75,17.5,590.5,84.85,67.82
2016,9,13,9,30,771.0,133.0,1.8,18.0,631.0,93.59,65.15
2016,9,13,9,45,781.5,137.5,1.85,18.5,665.5,155.73,93.19
2016,9,13,10,0,792.0,142.0,1.9,19.0,700.0,210.51,129.78
2016,9,13,10,15,802.0,144.0,1.9,19.0,729.0,264.52,173.12
2016,9,13,10,30,812.0,146.0,1.9,19.0,758.0,319.32,220.09
2016,9,13,10,45,825.0,144.5,1.9,19.5,781.0,373.05,266.42
2016,9,13,11,0,838.0,143.0,1.9,20.0,804.0,427.32,312.63
2016,9,13,11,15,842.5,144.0,1.85,20.0,818.0,480.16,357.28
2016,9,13,11,30,847.0,145.0,1.8,20.0,832.0,532.2,400.03
2016,9,13,11,45,855.5,141.5,1.8,20.5,839.5,581.64,439.06
2016,9,13,12,0,864.0,138.0,1.8,21.0,847.0,630.0,476.11
2016,9,13,12,15,863.5,137.5,1.75,21.0,845.0,673.98,509.55
2016,9,13,12,30,863.0,137.0,1.7,21.0,843.0,715.72,540.53
2016,9,13,12,45,865.5,133.5,1.7,21.0,834.0,754.37,569.15
2016,9,13,13,0,868.0,130.0,1.7,21.0,825.0,790.46,595.48
2016,9,13,13,15,863.0,129.0,1.7,21.0,806.5,820.43,615.99
2016,9,13,13,30,858.0,128.0,1.7,21.0,788.0,847.14,634.36
2016,9,13,13,45,853.0,124.5,1.7,21.0,763.0,867.92,648.82
2016,9,13,14,0,848.0,121.0,1.7,21.0,738.0,885.18,661.09
2016,9,13,14,15,837.5,119.0,1.7,21.0,705.5,895.62,668.99
2016,9,13,14,30,827.0,117.0,1.7,21.0,673.0,902.34,674.64
2016,9,13,14,45,814.5,113.5,1.7,21.0,634.5,901.85,675.7
2016,9,13,15,0,802.0,110.0,1.7,21.0,596.0,897.66,674.52
2016,9,13,15,15,783.0,106.5,1.7,20.5,552.5,883.78,668.27
2016,9,13,15,30,764.0,103.0,1.7,20.0,509.0,866.38,659.74
2016,9,13,15,45,739.0,98.0,1.75,20.0,461.0,844.56,647.44
2016,9,13,16,0,714.0,93.0,1.8,20.0,413.0,813.99,628.86
2016,9,13,16,15,678.5,87.5,1.8,19.5,362.5,770.48,601.38
2016,9,13,16,30,643.0,82.0,1.8,19.0,312.0,724.9,571.53
2016,9,13,16,45,591.0,75.5,1.85,18.5,260.5,661.71,527.65
2016,9,13,17,0,539.0,69.0,1.9,18.0,209.0,597.8,480.92
2016,9,13,17,15,464.0,59.0,1.8,17.5,160.0,510.22,412.37
2016,9,13,17,30,389.0,49.0,1.7,17.0,111.0,424.37,341.55
2016,9,13,17,45,272.0,35.0,1.6,16.5,70.5,305.34,236.69
2016,9,13,18,0,155.0,21.0,1.5,16.0,30.0,174.77,16.68
2016,9,13,18,15,77.5,10.5,1.5,15.5,15.0,64.15,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,120.0,20.5,0.85,13.5,34.0,15.91,1.29
2016,9,14,6,30,240.0,41.0,0.9,14.0,68.0,31.55,21.19
2016,9,14,6,45,327.0,55.0,0.95,14.5,113.0,41.96,31.25
2016,9,14,7,0,414.0,69.0,1.0,15.0,158.0,52.17,40.69
2016,9,14,7,15,475.0,79.0,1.0,15.5,207.5,61.52,49.11
2016,9,14,7,30,536.0,89.0,1.0,16.0,257.0,67.91,54.69
2016,9,14,7,45,578.0,97.0,1.0,16.5,307.5,72.37,58.41
2016,9,14,8,0,620.0,105.0,1.0,17.0,358.0,76.7,61.92
2016,9,14,8,15,651.5,111.0,1.0,17.0,406.5,79.31,63.98
2016,9,14,8,30,683.0,117.0,1.0,17.0,455.0,81.83,65.95
2016,9,14,8,45,706.5,122.0,1.0,17.5,500.0,83.48,67.01
2016,9,14,9,0,730.0,127.0,1.0,18.0,545.0,85.06,68.03
2016,9,14,9,15,747.5,131.0,1.05,18.5,585.5,85.86,68.38
2016,9,14,9,30,765.0,135.0,1.1,19.0,626.0,93.48,74.52
2016,9,14,9,45,816.5,119.5,1.15,19.5,669.5,145.22,83.38
2016,9,14,10,0,868.0,104.0,1.2,20.0,713.0,202.18,119.26
2016,9,14,10,15,876.5,105.5,1.2,20.0,742.0,258.47,164.15
2016,9,14,10,30,885.0,107.0,1.2,20.0,771.0,315.12,212.57
2016,9,14,10,45,892.0,107.5,1.3,20.5,792.5,370.72,260.73
2016,9,14,11,0,899.0,108.0,1.4,21.0,814.0,426.04,308.12
2016,9,14,11,15,902.5,109.0,1.45,21.0,828.0,479.72,353.71
2016,9,14,11,30,906.0,110.0,1.5,21.0,842.0,532.33,397.26
2016,9,14,11,45,908.5,109.5,1.6,21.5,848.0,581.9,436.87
2016,9,14,12,0,911.0,109.0,1.7,22.0,854.0,629.8,474.13
2016,9,14,12,15,910.5,109.0,1.75,22.0,851.5,674.38,508.67
2016,9,14,12,30,910.0,109.0,1.8,22.0,849.0,716.64,540.82
2016,9,14,12,45,902.5,111.0,1.85,22.0,837.5,753.26,568.4
2016,9,14,13,0,895.0,113.0,1.9,22.0,826.0,786.8,592.62
2016,9,14,13,15,890.5,112.0,1.95,22.0,807.5,816.64,613.59
2016,9,14,13,30,886.0,111.0,2.0,22.0,789.0,843.27,632.46
2016,9,14,13,45,881.0,109.0,2.05,22.0,764.0,865.17,648.26
2016,9,14,14,0,876.0,107.0,2.1,22.0,739.0,883.63,661.91
2016,9,14,14,15,866.0,105.0,2.1,22.0,706.5,894.18,669.95
2016,9,14,14,30,856.0,103.0,2.1,22.0,674.0,910.87,682.35
2016,9,14,14,45,845.0,99.5,2.15,22.0,636.0,911.79,684.79
2016,9,14,15,0,834.0,96.0,2.2,22.0,598.0,908.97,685.02
2016,9,14,15,15,816.0,93.0,2.2,21.5,554.0,896.6,679.78
2016,9,14,15,30,798.0,90.0,2.2,21.0,510.0,880.68,672.23
2016,9,14,15,45,776.0,85.5,2.2,21.0,462.5,855.81,657.19
2016,9,14,16,0,754.0,81.0,2.2,21.0,415.0,827.81,639.84
2016,9,14,16,15,720.5,76.5,2.15,20.5,364.0,786.4,613.36
2016,9,14,16,30,687.0,72.0,2.1,20.0,313.0,749.22,589.14
2016,9,14,16,45,641.5,65.5,2.1,19.5,262.0,691.22,548.75
2016,9,14,17,0,596.0,59.0,2.1,19.0,211.0,632.44,505.64
2016,9,14,17,15,521.0,50.5,2.0,18.5,161.5,545.99,438.16
2016,9,14,17,30,446.0,42.0,1.9,18.0,112.0,461.6,368.35
2016,9,14,17,45,325.0,30.5,1.8,17.5,70.5,341.39,259.88
2016,9,14,18,0,204.0,19.0,1.7,17.0,29.0,206.26,0.0
2016,9,14,18,15,102.0,9.5,1.75,16.5,14.5,80.44,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.5,16.5,1.55,13.5,37.5,13.34,0.0
2016,9,15,6,30,375.0,33.0,1.6,14.0,75.0,27.18,17.35
2016,9,15,6,45,467.0,42.0,1.65,14.5,122.5,34.03,24.26
2016,9,15,7,0,559.0,51.0,1.7,15.0,170.0,40.82,30.63
2016,9,15,7,15,616.0,57.0,1.6,15.5,221.0,44.92,34.42
2016,9,15,7,30,673.0,63.0,1.5,16.0,272.0,49.0,38.02
2016,9,15,7,45,427.0,114.0,1.45,16.5,255.0,81.14,66.13
2016,9,15,8,0,181.0,165.0,1.4,17.0,238.0,117.63,97.4
2016,9,15,8,15,493.0,122.5,1.3,17.5,356.5,85.09,68.81
2016,9,15,8,30,805.0,80.0,1.2,18.0,475.0,64.0,50.29
2016,9,15,8,45,824.5,83.0,1.15,19.0,521.0,65.43,51.18
2016,9,15,9,0,844.0,86.0,1.1,20.0,567.0,66.83,52.0
2016,9,15,9,15,858.5,88.0,1.1,20.0,608.0,76.93,60.45
2016,9,15,9,30,873.0,90.0,1.1,20.0,649.0,83.9,66.17
2016,9,15,9,45,885.5,91.0,1.15,20.5,684.5,139.98,76.88
2016,9,15,10,0,898.0,92.0,1.2,21.0,720.0,197.26,113.76
2016,9,15,10,15,905.5,93.5,1.25,21.0,748.5,254.86,159.57
2016,9,15,10,30,913.0,95.0,1.3,21.0,777.0,312.67,209.03
2016,9,15,10,45,767.5,168.0,1.4,21.5,752.5,364.94,258.52
2016,9,15,11,0,622.0,241.0,1.5,22.0,728.0,413.21,301.96
2016,9,15,11,15,630.0,240.0,1.6,22.0,740.0,457.23,338.6
2016,9,15,11,30,638.0,239.0,1.7,22.0,752.0,501.24,374.55
2016,9,15,11,45,637.0,241.5,1.85,22.5,756.5,542.94,407.51
2016,9,15,12,0,636.0,244.0,2.0,23.0,761.0,583.39,438.76
2016,9,15,12,15,636.0,243.0,2.1,23.0,759.0,620.14,467.42
2016,9,15,12,30,636.0,242.0,2.2,23.0,757.0,655.2,494.43
2016,9,15,12,45,768.0,177.0,2.3,23.0,791.0,724.87,547.63
2016,9,15,13,0,900.0,112.0,2.4,23.0,825.0,788.01,595.3
2016,9,15,13,15,895.0,111.0,2.45,23.0,806.5,817.56,615.93
2016,9,15,13,30,890.0,110.0,2.5,23.0,788.0,843.84,634.66
2016,9,15,13,45,883.0,108.5,2.55,23.0,762.0,864.6,649.75
2016,9,15,14,0,876.0,107.0,2.6,23.0,736.0,881.83,662.62
2016,9,15,14,15,865.5,105.0,2.65,22.5,703.0,891.89,672.13
2016,9,15,14,30,855.0,103.0,2.7,22.0,670.0,908.04,686.05
2016,9,15,14,45,841.5,100.5,2.75,22.0,631.0,907.79,687.63
2016,9,15,15,0,828.0,98.0,2.8,22.0,592.0,903.8,686.96
2016,9,15,15,15,735.0,110.0,2.8,21.5,524.5,845.02,649.35
2016,9,15,15,30,642.0,122.0,2.8,21.0,457.0,778.23,605.62
2016,9,15,15,45,691.5,102.5,2.8,21.0,432.5,802.39,625.23
2016,9,15,16,0,741.0,83.0,2.8,21.0,408.0,816.14,636.69
2016,9,15,16,15,705.5,78.5,2.8,20.5,357.0,779.24,612.97
2016,9,15,16,30,670.0,74.0,2.8,20.0,306.0,734.79,583.23
2016,9,15,16,45,619.0,67.5,2.85,20.0,254.5,672.32,537.86
2016,9,15,17,0,568.0,61.0,2.9,20.0,203.0,609.27,489.85
2016,9,15,17,15,488.5,52.5,2.85,19.0,154.0,519.82,419.97
2016,9,15,17,30,409.0,44.0,2.8,18.0,105.0,432.4,347.35
2016,9,15,17,45,278.0,31.0,2.8,17.5,65.0,304.28,228.94
2016,9,15,18,0,147.0,18.0,2.8,17.0,25.0,158.74,0.0
2016,9,15,18,15,73.5,9.0,2.75,16.5,12.5,59.58,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,35.0,13.36,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,70.0,27.17,17.26
2016,9,16,6,45,443.5,42.0,0.55,15.0,117.0,33.99,24.19
2016,9,16,7,0,539.0,51.0,0.5,16.0,164.0,40.77,30.49
2016,9,16,7,15,597.5,58.0,0.4,16.5,215.5,45.63,34.94
2016,9,16,7,30,656.0,65.0,0.3,17.0,267.0,50.42,39.16
2016,9,16,7,45,469.0,111.0,0.25,17.5,268.5,79.62,64.51
2016,9,16,8,0,282.0,157.0,0.2,18.0,270.0,109.92,90.11
2016,9,16,8,15,294.5,175.0,0.15,18.5,306.5,120.55,98.47
2016,9,16,8,30,307.0,193.0,0.1,19.0,343.0,130.76,106.41
2016,9,16,8,45,570.0,140.5,0.1,20.0,451.5,94.48,75.29
2016,9,16,9,0,833.0,88.0,0.1,21.0,560.0,68.09,52.71
2016,9,16,9,15,848.0,90.5,0.15,21.5,601.0,68.99,53.31
2016,9,16,9,30,863.0,93.0,0.2,22.0,642.0,84.11,65.72
2016,9,16,9,45,875.0,94.5,0.3,22.5,677.5,139.96,76.7
2016,9,16,10,0,887.0,96.0,0.4,23.0,713.0,196.96,112.52
2016,9,16,10,15,895.0,97.5,0.5,23.0,741.5,254.1,157.03
2016,9,16,10,30,903.0,99.0,0.6,23.0,770.0,311.52,205.24
2016,9,16,10,45,908.5,100.5,0.7,23.5,791.5,368.2,253.39
2016,9,16,11,0,914.0,102.0,0.8,24.0,813.0,424.44,300.64
2016,9,16,11,15,917.5,102.5,0.95,24.0,826.5,478.39,346.07
2016,9,16,11,30,921.0,103.0,1.1,24.0,840.0,531.19,389.6
2016,9,16,11,45,921.5,103.5,1.25,24.5,845.5,581.04,429.14
2016,9,16,12,0,922.0,104.0,1.4,25.0,851.0,629.03,466.25
2016,9,16,12,15,760.0,185.0,1.45,25.0,799.0,647.56,480.25
2016,9,16,12,30,598.0,266.0,1.5,25.0,747.0,647.24,480.06
2016,9,16,12,45,604.0,256.0,1.6,25.0,736.5,677.45,503.4
2016,9,16,13,0,610.0,246.0,1.7,25.0,726.0,704.24,523.95
2016,9,16,13,15,611.0,238.5,1.75,25.0,710.0,727.23,541.33
2016,9,16,13,30,612.0,231.0,1.8,25.0,694.0,747.7,556.93
2016,9,16,13,45,749.0,167.0,1.85,25.0,714.5,824.1,612.74
2016,9,16,14,0,886.0,103.0,1.9,25.0,735.0,884.37,653.6
2016,9,16,14,15,876.0,101.0,1.9,25.0,702.0,894.91,661.08
2016,9,16,14,30,866.0,99.0,1.9,25.0,669.0,901.76,666.8
2016,9,16,14,45,853.0,96.5,1.95,25.0,630.5,911.53,675.2
2016,9,16,15,0,840.0,94.0,2.0,25.0,592.0,907.99,674.92
2016,9,16,15,15,822.0,91.0,2.0,24.5,547.5,895.55,669.76
2016,9,16,15,30,804.0,88.0,2.0,24.0,503.0,879.55,662.31
2016,9,16,15,45,780.0,84.0,2.05,24.0,455.0,853.39,647.1
2016,9,16,16,0,756.0,80.0,2.1,24.0,407.0,824.1,629.51
2016,9,16,16,15,720.5,75.5,2.1,23.5,356.0,780.87,602.42
2016,9,16,16,30,685.0,71.0,2.1,23.0,305.0,742.12,577.57
2016,9,16,16,45,634.0,64.5,2.1,22.5,253.0,679.5,533.95
2016,9,16,17,0,583.0,58.0,2.1,22.0,201.0,616.34,487.61
2016,9,16,17,15,502.5,49.5,2.05,21.0,151.5,526.05,418.29
2016,9,16,17,30,422.0,41.0,2.0,20.0,102.0,438.09,346.12
2016,9,16,17,45,211.0,31.5,1.95,19.5,62.0,252.57,182.44
2016,9,16,18,0,0.0,22.0,1.9,19.0,22.0,18.78,0.0
2016,9,16,18,15,0.0,11.0,1.95,18.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,15.5,0.75,14.5,34.5,12.55,0.0
2016,9,17,6,30,354.0,31.0,0.6,15.0,69.0,25.5,15.64
2016,9,17,6,45,451.5,40.0,0.5,15.5,116.0,32.41,22.72
2016,9,17,7,0,549.0,49.0,0.4,16.0,163.0,39.27,29.15
2016,9,17,7,15,303.0,83.5,0.35,16.5,149.0,61.18,48.62
2016,9,17,7,30,57.0,118.0,0.3,17.0,135.0,88.37,72.27
2016,9,17,7,45,63.5,139.0,0.3,18.0,161.5,102.94,84.35
2016,9,17,8,0,70.0,160.0,0.3,19.0,188.0,117.2,95.9
2016,9,17,8,15,158.0,180.0,0.3,19.5,254.0,126.81,103.46
2016,9,17,8,30,246.0,200.0,0.3,20.0,320.0,133.96,108.87
2016,9,17,8,45,543.5,141.5,0.35,20.5,438.5,95.01,75.74
2016,9,17,9,0,841.0,83.0,0.4,21.0,557.0,64.91,50.09
2016,9,17,9,15,855.5,85.0,0.45,21.5,597.5,75.03,58.46
2016,9,17,9,30,870.0,87.0,0.5,22.0,638.0,79.15,61.62
2016,9,17,9,45,881.5,88.5,0.55,23.0,673.0,135.23,73.15
2016,9,17,10,0,893.0,90.0,0.6,24.0,708.0,192.41,108.63
2016,9,17,10,15,901.0,91.0,0.65,24.0,736.0,249.43,152.87
2016,9,17,10,30,909.0,92.0,0.7,24.0,764.0,306.69,200.83
2016,9,17,10,45,913.5,93.5,0.8,24.5,785.0,363.24,248.93
2016,9,17,11,0,918.0,95.0,0.9,25.0,806.0,419.21,296.04
2016,9,17,11,15,921.5,95.5,1.0,25.0,819.0,473.19,341.25
2016,9,17,11,30,925.0,96.0,1.1,25.0,832.0,526.01,384.47
2016,9,17,11,45,925.5,96.5,1.2,25.5,837.5,575.86,423.64
2016,9,17,12,0,926.0,97.0,1.3,26.0,843.0,623.84,460.31
2016,9,17,12,15,925.0,97.0,1.4,26.0,840.0,668.36,494.56
2016,9,17,12,30,924.0,97.0,1.5,26.0,837.0,710.46,526.45
2016,9,17,12,45,909.5,102.5,1.6,26.0,823.0,745.6,552.88
2016,9,17,13,0,895.0,108.0,1.7,26.0,809.0,777.22,575.84
2016,9,17,13,15,890.0,107.0,1.75,26.0,790.5,806.38,596.05
2016,9,17,13,30,885.0,106.0,1.8,26.0,772.0,832.29,614.15
2016,9,17,13,45,877.5,105.0,1.9,26.0,746.0,852.78,629.27
2016,9,17,14,0,870.0,104.0,2.0,26.0,720.0,869.78,642.27
2016,9,17,14,15,859.5,102.0,2.0,25.5,687.5,879.54,650.97
2016,9,17,14,30,849.0,100.0,2.0,25.0,655.0,895.2,663.86
2016,9,17,14,45,834.5,97.5,2.05,25.0,616.0,893.82,664.75
2016,9,17,15,0,820.0,95.0,2.1,25.0,577.0,888.7,663.47
2016,9,17,15,15,801.0,92.0,2.1,25.0,533.0,875.22,656.22
2016,9,17,15,30,782.0,89.0,2.1,25.0,489.0,858.24,646.72
2016,9,17,15,45,757.0,85.0,2.15,25.0,441.5,831.2,630.72
2016,9,17,16,0,732.0,81.0,2.2,25.0,394.0,801.11,612.37
2016,9,17,16,15,696.0,76.0,2.15,24.5,343.5,763.18,588.4
2016,9,17,16,30,660.0,71.0,2.1,24.0,293.0,717.83,558.24
2016,9,17,16,45,608.5,64.5,2.1,23.5,242.5,655.33,514.46
2016,9,17,17,0,557.0,58.0,2.1,23.0,192.0,592.37,467.93
2016,9,17,17,15,474.0,49.5,1.95,22.0,143.5,500.83,396.95
2016,9,17,17,30,391.0,41.0,1.8,21.0,95.0,411.7,323.27
2016,9,17,17,45,256.0,28.0,1.7,20.5,57.0,281.19,194.96
2016,9,17,18,0,121.0,15.0,1.6,20.0,19.0,101.38,0.0
2016,9,17,18,15,60.5,7.5,1.6,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,172.5,15.0,0.85,16.5,32.5,12.15,0.0
2016,9,18,6,30,345.0,30.0,0.9,17.0,65.0,24.66,14.62
2016,9,18,6,45,442.5,38.5,1.0,18.0,111.5,31.17,21.32
2016,9,18,7,0,540.0,47.0,1.1,19.0,158.0,37.65,27.29
2016,9,18,7,15,598.5,53.5,1.05,19.5,208.0,42.24,31.47
2016,9,18,7,30,657.0,60.0,1.0,20.0,258.0,50.92,39.06
2016,9,18,7,45,697.5,64.0,0.95,21.0,309.0,53.58,41.16
2016,9,18,8,0,738.0,68.0,0.9,22.0,360.0,56.24,43.18
2016,9,18,8,15,765.0,72.0,0.9,22.5,408.5,58.72,45.07
2016,9,18,8,30,792.0,76.0,0.9,23.0,457.0,61.13,46.87
2016,9,18,8,45,813.0,78.5,0.9,24.0,502.5,62.33,47.53
2016,9,18,9,0,834.0,81.0,0.9,25.0,548.0,72.27,55.51
2016,9,18,9,15,848.5,83.0,0.85,25.5,588.0,73.65,56.36
2016,9,18,9,30,863.0,85.0,0.8,26.0,628.0,76.33,58.31
2016,9,18,9,45,880.5,83.5,0.75,27.0,664.5,130.47,68.76
2016,9,18,10,0,898.0,82.0,0.7,28.0,701.0,186.26,102.17
2016,9,18,10,15,905.5,83.5,0.6,28.0,729.0,243.64,145.82
2016,9,18,10,30,913.0,85.0,0.5,28.0,757.0,301.22,192.9
2016,9,18,10,45,918.5,85.5,0.45,28.5,777.5,357.39,239.28
2016,9,18,11,0,924.0,86.0,0.4,29.0,798.0,413.05,284.4
2016,9,18,11,15,927.0,86.5,0.5,29.0,811.5,466.9,328.52
2016,9,18,11,30,930.0,87.0,0.6,29.0,825.0,519.52,370.65
2016,9,18,11,45,931.5,87.5,0.7,29.5,830.5,569.9,409.3
2016,9,18,12,0,933.0,88.0,0.8,30.0,836.0,618.46,445.56
2016,9,18,12,15,932.5,88.0,0.95,30.0,833.0,663.33,479.8
2016,9,18,12,30,932.0,88.0,1.1,30.0,830.0,705.79,511.8
2016,9,18,12,45,925.5,89.5,1.25,30.5,818.5,742.89,538.6
2016,9,18,13,0,919.0,91.0,1.4,31.0,807.0,776.88,561.68
2016,9,18,13,15,914.5,90.0,1.5,30.5,788.5,806.7,583.47
2016,9,18,13,30,910.0,89.0,1.6,30.0,770.0,833.21,603.3
2016,9,18,13,45,903.5,87.5,1.7,30.0,744.0,854.14,618.46
2016,9,18,14,0,897.0,86.0,1.8,30.0,718.0,871.5,631.51
2016,9,18,14,15,887.5,84.5,1.85,30.0,685.5,882.65,640.2
2016,9,18,14,30,878.0,83.0,1.9,30.0,653.0,890.11,646.73
2016,9,18,14,45,865.0,81.0,2.0,30.0,614.0,890.17,649.14
2016,9,18,15,0,852.0,79.0,2.1,30.0,575.0,886.57,649.34
2016,9,18,15,15,834.5,76.5,2.15,29.5,531.5,874.69,645.02
2016,9,18,15,30,817.0,74.0,2.2,29.0,488.0,869.28,645.1
2016,9,18,15,45,793.0,71.0,2.25,28.5,440.0,844.2,631.85
2016,9,18,16,0,769.0,68.0,2.3,28.0,392.0,816.1,616.33
2016,9,18,16,15,734.5,64.0,2.25,27.5,342.0,774.42,590.08
2016,9,18,16,30,700.0,60.0,2.2,27.0,292.0,730.57,561.35
2016,9,18,16,45,650.5,54.5,2.2,26.5,241.0,669.87,519.32
2016,9,18,17,0,601.0,49.0,2.2,26.0,190.0,608.34,474.22
2016,9,18,17,15,520.0,42.0,2.1,25.0,141.5,526.93,411.56
2016,9,18,17,30,439.0,35.0,2.0,24.0,93.0,441.51,340.79
2016,9,18,17,45,297.5,24.0,1.9,23.0,55.0,304.31,197.55
2016,9,18,18,0,156.0,13.0,1.8,22.0,17.0,124.76,0.0
2016,9,18,18,15,78.0,6.5,1.75,21.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,183.5,14.0,1.05,17.5,32.0,11.34,0.0
2016,9,19,6,30,367.0,28.0,1.1,18.0,64.0,23.04,13.05
2016,9,19,6,45,461.5,36.0,1.15,19.0,110.0,29.21,19.5
2016,9,19,7,0,556.0,44.0,1.2,20.0,156.0,35.37,25.17
2016,9,19,7,15,613.5,49.5,1.15,20.5,206.0,42.73,31.75
2016,9,19,7,30,671.0,55.0,1.1,21.0,256.0,46.96,35.44
2016,9,19,7,45,709.5,59.5,1.05,21.5,306.5,50.16,38.12
2016,9,19,8,0,748.0,64.0,1.0,22.0,357.0,53.33,40.68
2016,9,19,8,15,774.5,67.0,1.0,22.5,405.5,55.17,42.04
2016,9,19,8,30,801.0,70.0,1.0,23.0,454.0,56.99,43.37
2016,9,19,8,45,820.5,72.5,1.05,24.0,498.5,66.47,51.05
2016,9,19,9,0,840.0,75.0,1.1,25.0,543.0,68.44,52.32
2016,9,19,9,15,854.5,77.5,1.1,25.5,583.5,70.23,53.54
2016,9,19,9,30,869.0,80.0,1.1,26.0,624.0,71.93,54.7
2016,9,19,9,45,872.5,85.0,1.15,26.5,656.5,129.41,68.87
2016,9,19,10,0,876.0,90.0,1.2,27.0,689.0,187.23,104.65
2016,9,19,10,15,884.0,91.0,1.2,27.0,717.0,243.25,147.63
2016,9,19,10,30,892.0,92.0,1.2,27.0,745.0,299.5,194.45
2016,9,19,10,45,899.0,92.5,1.3,27.5,766.5,355.09,241.54
2016,9,19,11,0,906.0,93.0,1.4,28.0,788.0,410.36,287.94
2016,9,19,11,15,909.5,93.5,1.5,28.0,801.0,463.59,332.52
2016,9,19,11,30,913.0,94.0,1.6,28.0,814.0,515.66,375.16
2016,9,19,11,45,915.5,94.0,1.75,28.5,820.0,565.43,414.46
2016,9,19,12,0,918.0,94.0,1.9,29.0,826.0,613.49,451.45
2016,9,19,12,15,918.0,93.5,1.95,29.0,823.5,657.65,485.2
2016,9,19,12,30,918.0,93.0,2.0,29.0,821.0,699.46,516.59
2016,9,19,12,45,905.5,98.0,2.15,29.0,807.5,735.18,543.7
2016,9,19,13,0,893.0,103.0,2.3,29.0,794.0,767.53,567.47
2016,9,19,13,15,888.5,102.0,2.35,28.5,776.0,796.76,588.92
2016,9,19,13,30,884.0,101.0,2.4,28.0,758.0,822.76,608.36
2016,9,19,13,45,879.5,98.5,2.5,28.0,733.0,843.9,623.85
2016,9,19,14,0,875.0,96.0,2.6,28.0,708.0,861.6,637.22
2016,9,19,14,15,865.0,94.5,2.65,27.5,675.5,872.12,646.89
