Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,855.0,93.0,2.7,27.0,643.0,879.02,654.39
2016,9,19,14,45,844.5,89.5,2.75,27.0,605.5,879.56,656.53
2016,9,19,15,0,834.0,86.0,2.8,27.0,568.0,886.21,663.02
2016,9,19,15,15,816.0,83.0,2.8,26.5,524.5,873.52,657.42
2016,9,19,15,30,798.0,80.0,2.8,26.0,481.0,857.33,649.6
2016,9,19,15,45,776.5,76.0,2.85,26.0,433.5,833.37,635.38
2016,9,19,16,0,755.0,72.0,2.9,26.0,386.0,806.34,618.77
2016,9,19,16,15,719.5,67.5,2.85,25.5,336.0,763.28,590.87
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,718.03,560.4
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,664.35,522.13
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,604.53,476.93
2016,9,19,17,15,503.0,43.0,2.6,23.0,137.0,512.92,405.29
2016,9,19,17,30,419.0,35.0,2.5,22.0,89.0,424.31,330.22
2016,9,19,17,45,274.0,23.0,2.4,21.0,52.0,280.97,168.95
2016,9,19,18,0,129.0,11.0,2.3,20.0,15.0,102.95,0.0
2016,9,19,18,15,64.5,5.5,2.3,19.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,16.5,2.6,13.5,30.5,13.54,0.0
2016,9,20,6,30,280.0,33.0,2.7,14.0,61.0,27.35,16.59
2016,9,20,6,45,386.0,44.0,2.8,14.5,106.5,35.81,25.58
2016,9,20,7,0,492.0,55.0,2.9,15.0,152.0,44.16,33.43
2016,9,20,7,15,556.0,62.0,2.9,15.5,202.5,48.83,37.81
2016,9,20,7,30,620.0,69.0,2.9,16.0,253.0,53.49,41.96
2016,9,20,7,45,667.5,73.0,2.95,16.5,304.5,55.69,43.8
2016,9,20,8,0,715.0,77.0,3.0,17.0,356.0,57.94,45.6
2016,9,20,8,15,744.5,81.0,2.95,17.5,404.5,65.44,51.92
2016,9,20,8,30,774.0,85.0,2.9,18.0,453.0,67.65,53.56
2016,9,20,8,45,800.5,86.0,2.85,18.5,499.0,67.61,53.24
2016,9,20,9,0,827.0,87.0,2.8,19.0,545.0,67.67,53.02
2016,9,20,9,15,842.0,89.5,2.8,19.0,585.5,68.6,53.67
2016,9,20,9,30,857.0,92.0,2.8,19.0,626.0,79.26,62.64
2016,9,20,9,45,869.5,93.5,2.8,19.5,660.5,133.28,74.73
2016,9,20,10,0,882.0,95.0,2.8,20.0,695.0,189.98,110.14
2016,9,20,10,15,890.0,96.5,2.8,20.5,723.0,246.8,154.9
2016,9,20,10,30,898.0,98.0,2.8,21.0,751.0,303.87,203.74
2016,9,20,10,45,904.0,98.5,2.85,21.5,772.0,359.62,252.7
2016,9,20,11,0,910.0,99.0,2.9,22.0,793.0,414.91,300.91
2016,9,20,11,15,913.5,99.5,2.95,22.0,806.0,468.47,347.45
2016,9,20,11,30,917.0,100.0,3.0,22.0,819.0,520.87,391.95
2016,9,20,11,45,917.5,100.5,3.05,22.0,824.0,570.32,433.11
2016,9,20,12,0,918.0,101.0,3.1,22.0,829.0,617.89,471.8
2016,9,20,12,15,917.5,100.5,3.15,22.0,826.0,661.89,506.98
2016,9,20,12,30,917.0,100.0,3.2,22.0,823.0,703.49,539.68
2016,9,20,12,45,912.0,101.0,3.25,22.0,811.5,740.78,568.63
2016,9,20,13,0,907.0,102.0,3.3,22.0,800.0,775.09,594.29
2016,9,20,13,15,902.0,101.0,3.3,22.0,781.5,804.32,615.17
2016,9,20,13,30,897.0,100.0,3.3,22.0,763.0,830.25,633.8
2016,9,20,13,45,889.0,99.0,3.35,22.0,736.5,850.34,648.73
2016,9,20,14,0,881.0,98.0,3.4,22.0,710.0,866.86,661.36
2016,9,20,14,15,870.5,96.0,3.4,22.0,677.0,876.52,669.13
2016,9,20,14,30,860.0,94.0,3.4,22.0,644.0,882.49,674.56
2016,9,20,14,45,846.5,91.5,3.45,22.0,605.0,891.1,682.33
2016,9,20,15,0,833.0,89.0,3.5,22.0,566.0,886.77,681.24
2016,9,20,15,15,813.5,86.0,3.5,21.5,521.5,872.73,674.56
2016,9,20,15,30,794.0,83.0,3.5,21.0,477.0,855.19,665.45
2016,9,20,15,45,770.0,79.0,3.55,21.0,429.5,828.97,649.03
2016,9,20,16,0,746.0,75.0,3.6,21.0,382.0,799.71,630.13
2016,9,20,16,15,709.0,70.5,3.55,20.5,331.5,755.39,600.32
2016,9,20,16,30,672.0,66.0,3.5,20.0,281.0,715.44,572.67
2016,9,20,16,45,619.0,59.5,3.5,19.5,230.0,651.81,525.67
2016,9,20,17,0,566.0,53.0,3.5,19.0,179.0,587.87,475.8
2016,9,20,17,15,478.0,44.5,3.45,18.5,131.5,492.97,398.38
2016,9,20,17,30,390.0,36.0,3.4,18.0,84.0,401.13,317.22
2016,9,20,17,45,237.0,23.0,3.35,17.5,48.0,248.68,131.72
2016,9,20,18,0,84.0,10.0,3.3,17.0,12.0,69.17,0.0
2016,9,20,18,15,42.0,5.0,3.3,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,147.5,16.0,3.6,13.0,29.5,13.17,0.0
2016,9,21,6,30,295.0,32.0,3.8,13.0,59.0,26.58,15.75
2016,9,21,6,45,397.5,42.5,4.0,13.5,104.5,34.64,24.61
2016,9,21,7,0,500.0,53.0,4.2,14.0,150.0,42.61,32.17
2016,9,21,7,15,565.0,60.0,4.3,14.5,201.0,47.36,36.64
2016,9,21,7,30,630.0,67.0,4.4,15.0,252.0,52.1,40.89
2016,9,21,7,45,492.5,101.0,4.5,15.5,262.5,73.4,59.65
2016,9,21,8,0,355.0,135.0,4.6,16.0,273.0,93.59,77.13
2016,9,21,8,15,568.0,110.0,4.6,16.0,363.5,78.62,63.8
2016,9,21,8,30,781.0,85.0,4.6,16.0,454.0,67.84,54.17
2016,9,21,8,45,805.0,87.5,4.65,16.5,500.5,68.85,54.78
2016,9,21,9,0,829.0,90.0,4.7,17.0,547.0,69.87,55.39
2016,9,21,9,15,846.0,92.5,4.7,17.0,588.5,70.79,56.03
2016,9,21,9,30,863.0,95.0,4.7,17.0,630.0,71.69,56.66
2016,9,21,9,45,881.0,95.0,4.75,17.5,667.0,133.67,75.89
2016,9,21,10,0,899.0,95.0,4.8,18.0,704.0,190.82,111.4
2016,9,21,10,15,908.5,96.5,4.8,18.0,733.5,248.92,157.93
2016,9,21,10,30,918.0,98.0,4.8,18.0,763.0,307.42,209.2
2016,9,21,10,45,926.5,98.0,4.8,18.0,785.5,364.69,260.98
2016,9,21,11,0,935.0,98.0,4.8,18.0,808.0,421.72,312.48
2016,9,21,11,15,940.0,98.5,4.8,18.0,822.5,477.2,361.98
2016,9,21,11,30,945.0,99.0,4.8,18.0,837.0,531.63,409.48
2016,9,21,11,45,948.5,99.0,4.85,18.5,843.5,583.57,453.15
2016,9,21,12,0,952.0,99.0,4.9,19.0,850.0,633.82,494.29
2016,9,21,12,15,952.5,98.5,4.95,19.0,847.5,679.87,532.24
2016,9,21,12,30,953.0,98.0,5.0,19.0,845.0,723.52,567.63
2016,9,21,12,45,946.5,100.0,5.05,19.0,833.5,762.05,598.54
2016,9,21,13,0,940.0,102.0,5.1,19.0,822.0,797.43,625.87
2016,9,21,13,15,935.0,101.0,5.15,19.0,802.5,827.72,648.56
2016,9,21,13,30,930.0,100.0,5.2,19.0,783.0,854.62,668.88
2016,9,21,13,45,926.0,97.5,5.3,19.0,756.5,877.27,686.58
2016,9,21,14,0,922.0,95.0,5.4,19.0,730.0,896.34,701.88
2016,9,21,14,15,911.5,93.0,5.45,19.0,696.0,906.7,710.8
2016,9,21,14,30,901.0,91.0,5.5,19.0,662.0,913.2,717.18
2016,9,21,14,45,890.0,87.5,5.55,19.0,622.5,913.72,719.45
2016,9,21,15,0,879.0,84.0,5.6,19.0,583.0,910.44,719.15
2016,9,21,15,15,860.0,81.5,5.6,18.5,537.5,907.19,720.14
2016,9,21,15,30,841.0,79.0,5.6,18.0,492.0,890.71,711.48
2016,9,21,15,45,816.5,75.0,5.6,18.0,442.5,863.86,693.7
2016,9,21,16,0,792.0,71.0,5.6,18.0,393.0,833.83,673.27
2016,9,21,16,15,755.0,66.5,5.5,17.5,340.5,789.1,641.88
2016,9,21,16,30,718.0,62.0,5.4,17.0,288.0,742.09,607.58
2016,9,21,16,45,662.5,56.5,5.35,16.5,235.5,675.98,556.83
2016,9,21,17,0,607.0,51.0,5.3,16.0,183.0,617.62,509.35
2016,9,21,17,15,513.5,42.5,5.2,15.5,133.5,517.6,425.18
2016,9,21,17,30,420.0,34.0,5.1,15.0,84.0,421.04,336.27
2016,9,21,17,45,210.0,17.0,5.05,14.5,42.0,216.67,89.92
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,159.5,14.5,3.8,12.0,29.0,12.38,0.0
2016,9,22,6,30,319.0,29.0,3.9,12.0,58.0,24.02,13.46
2016,9,22,6,45,429.5,38.5,4.05,12.5,104.5,31.39,21.83
2016,9,22,7,0,540.0,48.0,4.2,13.0,151.0,38.73,28.84
2016,9,22,7,15,603.5,54.5,4.1,13.5,202.5,43.31,33.16
2016,9,22,7,30,667.0,61.0,4.0,14.0,254.0,47.86,37.28
2016,9,22,7,45,715.0,64.5,3.95,14.5,306.5,54.42,43.03
2016,9,22,8,0,763.0,68.0,3.9,15.0,359.0,56.78,44.95
2016,9,22,8,15,790.5,71.5,3.7,15.5,408.5,58.92,46.62
2016,9,22,8,30,818.0,75.0,3.5,16.0,458.0,61.03,48.23
2016,9,22,8,45,840.5,77.0,3.35,16.5,504.5,61.97,48.79
2016,9,22,9,0,863.0,79.0,3.2,17.0,551.0,71.46,56.78
2016,9,22,9,15,877.0,81.0,3.1,17.5,591.5,72.92,57.75
2016,9,22,9,30,891.0,83.0,3.0,18.0,632.0,74.29,58.66
2016,9,22,9,45,903.5,84.0,2.9,18.5,667.0,126.72,69.63
2016,9,22,10,0,916.0,85.0,2.8,19.0,702.0,184.85,105.28
2016,9,22,10,15,923.5,86.5,2.75,19.0,730.5,243.32,151.54
2016,9,22,10,30,931.0,88.0,2.7,19.0,759.0,301.94,202.32
2016,9,22,10,45,934.5,89.5,2.65,19.5,779.0,359.27,253.04
2016,9,22,11,0,938.0,91.0,2.6,20.0,799.0,415.85,302.66
2016,9,22,11,15,941.0,91.5,2.65,20.0,812.0,470.47,350.45
2016,9,22,11,30,944.0,92.0,2.7,20.0,825.0,523.79,396.05
2016,9,22,11,45,943.5,93.0,2.75,20.0,829.5,574.23,438.28
2016,9,22,12,0,943.0,94.0,2.8,20.0,834.0,622.64,477.86
2016,9,22,12,15,942.5,94.0,2.8,20.0,831.0,667.93,514.0
2016,9,22,12,30,942.0,94.0,2.8,20.0,828.0,710.77,547.51
2016,9,22,12,45,934.5,96.0,2.85,20.5,815.5,748.03,575.42
2016,9,22,13,0,927.0,98.0,2.9,21.0,803.0,782.08,599.74
2016,9,22,13,15,922.0,97.0,2.95,21.0,784.0,811.76,621.14
2016,9,22,13,30,917.0,96.0,3.0,21.0,765.0,838.08,640.29
2016,9,22,13,45,907.0,96.0,3.05,21.0,737.5,857.9,655.04
2016,9,22,14,0,897.0,96.0,3.1,21.0,710.0,874.05,667.44
2016,9,22,14,15,886.5,94.0,3.2,20.5,676.5,883.88,677.28
2016,9,22,14,30,876.0,92.0,3.3,20.0,643.0,889.97,684.78
2016,9,22,14,45,858.5,90.5,3.4,20.0,602.5,896.12,691.23
2016,9,22,15,0,841.0,89.0,3.5,20.0,562.0,889.42,688.81
2016,9,22,15,15,821.0,86.0,3.6,19.5,517.5,874.92,682.35
2016,9,22,15,30,801.0,83.0,3.7,19.0,473.0,856.88,673.33
2016,9,22,15,45,769.5,80.5,3.85,19.0,423.5,825.69,653.58
2016,9,22,16,0,738.0,78.0,4.0,19.0,374.0,791.47,631.13
2016,9,22,16,15,698.5,73.0,4.05,18.5,323.0,750.84,603.87
2016,9,22,16,30,659.0,68.0,4.1,18.0,272.0,702.67,569.65
2016,9,22,16,45,599.5,61.0,4.2,17.5,220.5,633.25,517.27
2016,9,22,17,0,540.0,54.0,4.3,17.0,169.0,563.74,461.92
2016,9,22,17,15,443.5,45.0,4.15,16.5,121.5,462.32,377.04
2016,9,22,17,30,347.0,36.0,4.0,16.0,74.0,364.11,286.75
2016,9,22,17,45,173.5,18.0,3.9,15.5,37.0,187.73,42.72
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.85,12.5,28.0,11.1,0.0
2016,9,23,6,30,338.0,26.0,1.9,13.0,56.0,21.47,11.07
2016,9,23,6,45,439.0,35.0,1.95,14.0,101.0,28.51,19.16
2016,9,23,7,0,540.0,44.0,2.0,15.0,146.0,35.5,25.75
2016,9,23,7,15,600.5,50.0,1.9,15.5,195.5,39.79,29.78
2016,9,23,7,30,661.0,56.0,1.8,16.0,245.0,47.93,37.05
2016,9,23,7,45,702.0,60.0,1.75,16.5,295.0,50.71,39.42
2016,9,23,8,0,743.0,64.0,1.7,17.0,345.0,53.49,41.72
2016,9,23,8,15,770.0,67.0,1.65,17.5,393.5,55.33,43.12
2016,9,23,8,30,797.0,70.0,1.6,18.0,442.0,57.16,44.49
2016,9,23,8,45,817.5,72.5,1.6,18.5,486.5,58.52,45.43
2016,9,23,9,0,838.0,75.0,1.6,19.0,531.0,68.42,53.71
2016,9,23,9,15,852.5,77.0,1.55,19.5,570.5,69.92,54.71
2016,9,23,9,30,867.0,79.0,1.5,20.0,610.0,71.33,55.66
2016,9,23,9,45,877.0,81.0,1.5,20.5,643.5,121.34,66.0
2016,9,23,10,0,887.0,83.0,1.5,21.0,677.0,178.17,100.23
2016,9,23,10,15,894.5,84.0,1.55,21.0,704.5,234.52,144.06
2016,9,23,10,30,902.0,85.0,1.6,21.0,732.0,291.01,192.32
2016,9,23,10,45,906.0,86.0,1.65,21.5,752.0,346.38,240.68
2016,9,23,11,0,910.0,87.0,1.7,22.0,772.0,401.06,288.11
2016,9,23,11,15,913.0,88.0,1.8,22.0,784.5,454.43,334.24
2016,9,23,11,30,916.0,89.0,1.9,22.0,797.0,506.59,378.34
2016,9,23,11,45,915.5,90.0,2.0,22.5,801.0,555.51,418.14
2016,9,23,12,0,915.0,91.0,2.1,23.0,805.0,602.45,455.32
2016,9,23,12,15,914.0,91.0,2.25,22.5,802.0,646.04,491.21
2016,9,23,12,30,913.0,91.0,2.4,22.0,799.0,687.19,524.82
2016,9,23,12,45,908.0,92.0,2.55,22.0,787.5,723.95,553.79
2016,9,23,13,0,903.0,93.0,2.7,22.0,776.0,757.72,579.56
2016,9,23,13,15,898.0,92.0,2.8,22.0,757.0,786.38,600.52
2016,9,23,13,30,893.0,91.0,2.9,22.0,738.0,811.76,619.3
2016,9,23,13,45,887.0,89.0,3.05,22.0,712.5,831.88,634.87
2016,9,23,14,0,881.0,87.0,3.2,22.0,687.0,848.49,648.18
2016,9,23,14,15,870.5,85.5,3.25,22.0,654.0,858.24,656.33
2016,9,23,14,30,860.0,84.0,3.3,22.0,621.0,864.34,662.15
2016,9,23,14,45,846.5,82.0,3.4,22.0,582.5,863.58,663.68
2016,9,23,15,0,833.0,80.0,3.5,22.0,544.0,859.25,662.89
2016,9,23,15,15,813.5,77.0,3.5,21.5,500.0,854.36,662.54
2016,9,23,15,30,794.0,74.0,3.5,21.0,456.0,836.65,653.1
2016,9,23,15,45,765.5,71.0,3.55,20.5,408.0,807.58,635.66
2016,9,23,16,0,737.0,68.0,3.6,20.0,360.0,775.63,615.66
2016,9,23,16,15,698.0,63.5,3.6,19.5,310.0,729.84,584.4
2016,9,23,16,30,659.0,59.0,3.6,19.0,260.0,682.07,550.34
2016,9,23,16,45,606.5,52.5,3.6,19.0,210.5,625.14,506.34
2016,9,23,17,0,554.0,46.0,3.6,19.0,161.0,562.51,455.37
2016,9,23,17,15,460.0,38.0,3.55,18.0,115.0,465.0,375.2
2016,9,23,17,30,366.0,30.0,3.5,17.0,69.0,371.67,287.49
2016,9,23,17,45,183.0,15.0,3.45,16.5,34.5,187.16,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.35,14.5,27.5,10.24,0.0
2016,9,24,6,30,370.0,24.0,1.4,15.0,55.0,19.85,9.34
2016,9,24,6,45,472.0,32.0,1.5,15.5,101.0,28.48,18.96
2016,9,24,7,0,574.0,40.0,1.6,16.0,147.0,35.32,25.46
2016,9,24,7,15,634.5,45.5,1.65,16.5,197.5,39.71,29.57
2016,9,24,7,30,695.0,51.0,1.7,17.0,248.0,44.1,33.51
2016,9,24,7,45,735.0,55.0,1.75,18.0,299.0,47.07,35.98
2016,9,24,8,0,775.0,59.0,1.8,19.0,350.0,50.02,38.34
2016,9,24,8,15,802.0,62.0,1.9,19.5,399.0,52.04,39.91
2016,9,24,8,30,829.0,65.0,2.0,20.0,448.0,61.25,47.66
2016,9,24,8,45,850.0,67.0,2.1,20.5,493.5,63.12,49.01
2016,9,24,9,0,871.0,69.0,2.2,21.0,539.0,64.91,50.29
2016,9,24,9,15,885.5,71.0,2.2,21.5,579.5,66.52,51.4
2016,9,24,9,30,900.0,73.0,2.2,22.0,620.0,68.05,52.45
2016,9,24,9,45,913.0,73.0,2.2,22.5,655.5,117.0,61.5
2016,9,24,10,0,926.0,73.0,2.2,23.0,691.0,174.75,95.43
2016,9,24,10,15,933.5,74.0,2.15,23.5,719.0,233.12,140.25
2016,9,24,10,30,941.0,75.0,2.1,24.0,747.0,291.62,189.52
2016,9,24,10,45,946.5,75.5,2.1,24.5,767.5,349.0,239.25
2016,9,24,11,0,952.0,76.0,2.1,25.0,788.0,405.79,288.1
2016,9,24,11,15,955.0,76.5,2.05,25.0,801.0,460.71,334.97
2016,9,24,11,30,958.0,77.0,2.0,25.0,814.0,514.31,379.5
2016,9,24,11,45,959.0,77.5,1.95,25.5,818.5,565.33,419.95
2016,9,24,12,0,960.0,78.0,1.9,26.0,823.0,614.39,457.53
2016,9,24,12,15,959.0,78.0,1.9,26.0,820.0,659.61,492.4
2016,9,24,12,30,958.0,78.0,1.9,26.0,817.0,702.27,524.61
2016,9,24,12,45,946.0,82.5,1.95,26.5,803.5,739.03,551.17
2016,9,24,13,0,934.0,87.0,2.0,27.0,790.0,772.32,573.89
2016,9,24,13,15,929.0,86.5,2.05,27.0,770.5,802.3,594.76
2016,9,24,13,30,924.0,86.0,2.1,27.0,751.0,828.92,613.46
2016,9,24,13,45,916.0,85.0,2.15,27.0,724.5,849.11,627.98
2016,9,24,14,0,908.0,84.0,2.2,27.0,698.0,865.65,640.26
2016,9,24,14,15,897.5,82.5,2.2,26.5,664.0,875.8,649.32
2016,9,24,14,30,887.0,81.0,2.2,26.0,630.0,882.2,656.14
2016,9,24,14,45,872.5,79.0,2.25,26.0,590.5,880.76,657.07
2016,9,24,15,0,858.0,77.0,2.3,26.0,551.0,875.63,655.73
2016,9,24,15,15,838.5,74.5,2.3,25.5,506.5,861.83,649.47
2016,9,24,15,30,819.0,72.0,2.3,25.0,462.0,854.2,647.49
2016,9,24,15,45,787.0,70.0,2.35,25.0,412.5,823.23,628.41
2016,9,24,16,0,755.0,68.0,2.4,25.0,363.0,789.33,606.97
2016,9,24,16,15,716.0,63.5,2.35,24.0,312.0,743.39,577.8
2016,9,24,16,30,677.0,59.0,2.3,23.0,261.0,695.39,545.7
2016,9,24,16,45,608.0,54.0,2.3,22.5,209.5,626.73,495.53
2016,9,24,17,0,539.0,49.0,2.3,22.0,158.0,552.62,438.23
2016,9,24,17,15,440.5,39.5,2.25,21.0,111.5,449.99,355.83
2016,9,24,17,30,342.0,30.0,2.2,20.0,65.0,351.91,263.55
2016,9,24,17,45,171.0,15.0,2.2,19.5,32.5,175.4,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,162.0,12.5,1.7,16.5,26.0,10.67,0.0
2016,9,25,6,30,324.0,25.0,1.8,17.0,52.0,20.69,9.38
2016,9,25,6,45,433.0,34.5,1.9,18.0,97.5,28.19,18.42
2016,9,25,7,0,542.0,44.0,2.0,19.0,143.0,35.63,25.35
2016,9,25,7,15,606.0,50.5,2.05,19.5,194.0,40.33,29.7
2016,9,25,7,30,670.0,57.0,2.1,20.0,245.0,48.97,37.32
2016,9,25,7,45,711.5,62.0,2.15,21.0,296.5,52.54,40.27
2016,9,25,8,0,753.0,67.0,2.2,22.0,348.0,56.07,43.08
2016,9,25,8,15,782.0,71.0,2.2,22.5,397.5,58.63,45.07
2016,9,25,8,30,811.0,75.0,2.2,23.0,447.0,61.14,46.97
2016,9,25,8,45,830.5,78.0,2.25,23.5,492.0,62.74,48.09
2016,9,25,9,0,850.0,81.0,2.3,24.0,537.0,64.31,49.16
2016,9,25,9,15,865.0,83.5,2.25,24.5,577.5,74.36,57.37
2016,9,25,9,30,880.0,86.0,2.2,25.0,618.0,76.06,58.5
2016,9,25,9,45,899.0,84.0,2.2,26.0,655.0,121.81,65.39
2016,9,25,10,0,918.0,82.0,2.2,27.0,692.0,178.39,97.19
2016,9,25,10,15,925.5,83.5,2.15,27.5,719.5,236.85,141.11
2016,9,25,10,30,933.0,85.0,2.1,28.0,747.0,295.44,189.49
2016,9,25,10,45,927.0,91.0,2.1,28.5,764.5,353.28,238.91
2016,9,25,11,0,921.0,97.0,2.1,29.0,782.0,409.47,286.54
2016,9,25,11,15,924.0,98.0,2.0,29.5,794.5,463.6,331.04
2016,9,25,11,30,927.0,99.0,1.9,30.0,807.0,516.48,373.1
2016,9,25,11,45,917.0,104.5,1.85,30.5,808.5,565.0,410.71
2016,9,25,12,0,907.0,110.0,1.8,31.0,810.0,610.79,444.98
2016,9,25,12,15,906.0,110.0,1.7,31.0,806.5,654.41,477.27
2016,9,25,12,30,905.0,110.0,1.6,31.0,803.0,695.63,506.9
2016,9,25,12,45,906.5,107.0,1.5,31.5,792.5,733.2,532.26
2016,9,25,13,0,908.0,104.0,1.4,32.0,782.0,768.06,554.84
2016,9,25,13,15,902.5,103.0,1.25,32.0,762.5,796.72,572.06
2016,9,25,13,30,897.0,102.0,1.1,32.0,743.0,822.04,586.87
2016,9,25,13,45,873.0,107.0,1.0,32.0,712.0,835.14,594.38
2016,9,25,14,0,849.0,112.0,0.9,32.0,681.0,852.86,604.92
2016,9,25,14,15,836.5,109.5,0.8,31.5,647.5,860.24,610.09
2016,9,25,14,30,824.0,107.0,0.7,31.0,614.0,863.84,613.06
2016,9,25,14,45,797.5,107.5,0.6,31.0,572.0,854.69,606.91
2016,9,25,15,0,771.0,108.0,0.5,31.0,530.0,841.65,598.55
2016,9,25,15,15,747.5,104.0,0.55,30.5,485.5,828.6,594.18
2016,9,25,15,30,724.0,100.0,0.6,30.0,441.0,806.8,584.08
2016,9,25,15,45,691.5,95.0,0.65,30.0,392.5,772.6,564.53
2016,9,25,16,0,659.0,90.0,0.7,30.0,344.0,735.7,542.7
2016,9,25,16,15,614.5,83.0,0.8,29.0,294.0,683.41,512.17
2016,9,25,16,30,570.0,76.0,0.9,28.0,244.0,629.45,478.55
2016,9,25,16,45,511.5,66.5,1.05,27.0,195.0,559.5,431.21
2016,9,25,17,0,453.0,57.0,1.2,26.0,146.0,489.49,380.07
2016,9,25,17,15,354.5,44.5,1.3,25.0,101.0,385.28,298.66
2016,9,25,17,30,256.0,32.0,1.4,24.0,56.0,285.9,205.59
2016,9,25,17,45,128.0,16.0,1.5,23.0,28.0,139.35,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.0,0.45,16.5,22.5,11.1,0.0
2016,9,26,6,30,231.0,26.0,0.4,17.0,45.0,21.45,9.39
2016,9,26,6,45,338.0,39.0,0.35,18.0,88.5,31.82,21.51
2016,9,26,7,0,445.0,52.0,0.3,19.0,132.0,41.96,30.86
2016,9,26,7,15,513.5,60.5,0.3,19.5,181.5,47.89,36.32
2016,9,26,7,30,582.0,69.0,0.3,20.0,231.0,53.74,41.5
2016,9,26,7,45,629.0,75.5,0.3,20.5,281.5,57.75,44.9
2016,9,26,8,0,676.0,82.0,0.3,21.0,332.0,61.7,48.13
2016,9,26,8,15,708.5,87.0,0.25,22.0,380.5,64.32,50.04
2016,9,26,8,30,741.0,92.0,0.2,23.0,429.0,66.89,51.84
2016,9,26,8,45,764.5,96.0,0.2,24.0,474.5,75.05,58.31
2016,9,26,9,0,788.0,100.0,0.2,25.0,520.0,76.92,59.42
2016,9,26,9,15,805.5,103.0,0.3,25.5,560.5,77.96,60.0
2016,9,26,9,30,823.0,106.0,0.4,26.0,601.0,79.0,60.59
2016,9,26,9,45,835.0,108.5,0.55,26.5,635.5,123.6,68.77
2016,9,26,10,0,847.0,111.0,0.7,27.0,670.0,179.87,100.8
2016,9,26,10,15,856.5,113.0,0.75,27.5,698.0,236.4,142.42
2016,9,26,10,30,866.0,115.0,0.8,28.0,726.0,293.49,188.47
2016,9,26,10,45,871.5,116.5,0.9,28.5,746.5,349.31,234.99
2016,9,26,11,0,877.0,118.0,1.0,29.0,767.0,404.74,280.93
2016,9,26,11,15,881.0,119.0,1.1,29.0,780.0,460.57,326.8
2016,9,26,11,30,885.0,120.0,1.2,29.0,793.0,512.13,368.61
2016,9,26,11,45,886.5,120.5,1.3,29.5,797.5,560.75,406.53
2016,9,26,12,0,888.0,121.0,1.4,30.0,802.0,607.61,442.13
2016,9,26,12,15,887.0,120.5,1.5,30.0,798.5,650.18,474.79
2016,9,26,12,30,886.0,120.0,1.6,30.0,795.0,690.36,505.17
2016,9,26,12,45,908.5,107.0,1.75,30.0,790.5,732.59,537.18
2016,9,26,13,0,931.0,94.0,1.9,30.0,786.0,772.85,567.06
2016,9,26,13,15,926.0,93.0,1.95,30.0,766.0,802.31,587.26
2016,9,26,13,30,921.0,92.0,2.0,30.0,746.0,828.39,605.37
2016,9,26,13,45,914.5,90.5,2.1,30.0,719.5,849.25,620.6
2016,9,26,14,0,908.0,89.0,2.2,30.0,693.0,866.51,633.65
2016,9,26,14,15,897.0,87.0,2.2,29.5,659.0,875.73,642.03
2016,9,26,14,30,886.0,85.0,2.2,29.0,625.0,881.16,648.17
2016,9,26,14,45,873.0,82.5,2.25,29.0,585.5,880.51,649.63
2016,9,26,15,0,860.0,80.0,2.3,29.0,546.0,876.17,648.84
2016,9,26,15,15,840.0,77.0,2.25,28.5,500.5,870.81,647.91
2016,9,26,15,30,820.0,74.0,2.2,28.0,455.0,852.63,638.38
2016,9,26,15,45,794.0,70.0,2.15,28.0,406.5,824.46,620.73
2016,9,26,16,0,768.0,66.0,2.1,28.0,358.0,793.27,600.67
2016,9,26,16,15,728.5,61.5,1.9,27.0,307.0,746.88,570.45
2016,9,26,16,30,689.0,57.0,1.7,26.0,256.0,698.42,537.37
2016,9,26,16,45,631.0,50.5,1.55,25.5,205.0,630.22,487.42
2016,9,26,17,0,573.0,44.0,1.4,25.0,154.0,569.85,440.22
2016,9,26,17,15,472.5,35.0,1.35,24.0,107.0,466.39,358.48
2016,9,26,17,30,372.0,26.0,1.3,23.0,60.0,368.21,255.96
2016,9,26,17,45,186.0,13.0,1.3,22.0,30.0,147.24,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,146.0,12.0,0.25,17.5,23.0,10.24,0.0
2016,9,27,6,30,292.0,24.0,0.2,18.0,46.0,19.86,7.57
2016,9,27,6,45,399.5,34.5,0.2,18.5,90.0,28.2,18.35
2016,9,27,7,0,507.0,45.0,0.2,19.0,134.0,36.42,26.06
2016,9,27,7,15,573.0,52.0,0.2,19.5,184.0,41.44,30.72
2016,9,27,7,30,639.0,59.0,0.2,20.0,234.0,46.42,35.15
2016,9,27,7,45,681.5,64.5,0.2,20.5,284.5,54.46,42.07
2016,9,27,8,0,724.0,70.0,0.2,21.0,335.0,58.29,45.21
2016,9,27,8,15,754.0,74.0,0.2,21.5,383.5,60.75,47.09
2016,9,27,8,30,784.0,78.0,0.2,22.0,432.0,63.17,48.91
2016,9,27,8,45,805.5,81.0,0.25,23.0,477.0,64.7,49.84
2016,9,27,9,0,827.0,84.0,0.3,24.0,522.0,66.22,50.75
2016,9,27,9,15,843.0,86.5,0.35,24.5,562.0,67.28,51.38
2016,9,27,9,30,859.0,89.0,0.4,25.0,602.0,77.63,59.76
2016,9,27,9,45,878.0,87.5,0.5,26.0,638.5,119.63,65.2
2016,9,27,10,0,897.0,86.0,0.6,27.0,675.0,175.33,95.43
2016,9,27,10,15,905.0,87.5,0.65,27.0,702.5,232.7,137.82
2016,9,27,10,30,913.0,89.0,0.7,27.0,730.0,290.26,184.9
2016,9,27,10,45,918.0,90.0,0.8,27.5,750.0,346.52,232.26
2016,9,27,11,0,923.0,91.0,0.9,28.0,770.0,402.18,278.91
2016,9,27,11,15,926.0,91.5,0.95,28.0,782.5,455.79,323.53
2016,9,27,11,30,929.0,92.0,1.0,28.0,795.0,508.11,366.06
2016,9,27,11,45,930.0,92.5,1.1,28.5,799.5,557.91,405.15
2016,9,27,12,0,931.0,93.0,1.2,29.0,804.0,605.81,441.73
2016,9,27,12,15,930.0,93.0,1.3,29.0,800.5,649.95,475.68
2016,9,27,12,30,929.0,93.0,1.4,29.0,797.0,691.61,507.24
2016,9,27,12,45,929.5,90.5,1.5,29.0,786.0,729.24,535.6
2016,9,27,13,0,930.0,88.0,1.6,29.0,775.0,764.02,561.12
2016,9,27,13,15,925.0,87.5,1.65,29.0,755.5,793.72,581.54
2016,9,27,13,30,920.0,87.0,1.7,29.0,736.0,820.07,599.84
2016,9,27,13,45,911.5,86.0,1.75,29.0,709.0,839.62,613.79
2016,9,27,14,0,903.0,85.0,1.8,29.0,682.0,855.5,625.54
2016,9,27,14,15,892.5,83.5,1.85,28.5,648.0,865.45,634.86
2016,9,27,14,30,882.0,82.0,1.9,28.0,614.0,871.68,641.97
2016,9,27,14,45,866.0,80.0,2.0,28.0,574.0,868.81,642.48
2016,9,27,15,0,850.0,78.0,2.1,28.0,534.0,862.27,640.71
2016,9,27,15,15,830.0,75.0,2.15,27.5,489.5,856.71,640.49
2016,9,27,15,30,810.0,72.0,2.2,27.0,445.0,838.49,631.65
2016,9,27,15,45,781.5,69.0,2.25,27.0,396.5,809.45,613.99
2016,9,27,16,0,753.0,66.0,2.3,27.0,348.0,777.46,593.84
2016,9,27,16,15,712.5,61.0,2.25,26.0,297.0,729.78,563.32
2016,9,27,16,30,672.0,56.0,2.2,25.0,246.0,680.14,529.8
2016,9,27,16,45,609.0,50.0,2.2,24.0,195.5,615.77,483.37
2016,9,27,17,0,546.0,44.0,2.2,23.0,145.0,545.96,429.48
2016,9,27,17,15,443.0,34.5,2.15,22.0,99.5,440.93,343.93
2016,9,27,17,30,340.0,25.0,2.1,21.0,54.0,338.32,228.4
2016,9,27,17,45,170.0,12.5,2.05,20.5,27.0,134.49,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.0,1.75,15.0,22.0,10.24,0.0
2016,9,28,6,30,272.0,24.0,1.8,15.0,44.0,19.9,6.85
2016,9,28,6,45,386.0,34.0,1.9,15.5,87.5,27.79,18.1
2016,9,28,7,0,500.0,44.0,2.0,16.0,131.0,35.62,25.59
2016,9,28,7,15,568.5,51.0,1.9,16.0,181.0,40.67,30.42
2016,9,28,7,30,637.0,58.0,1.8,16.0,231.0,45.69,35.04
2016,9,28,7,45,463.0,96.5,1.75,16.5,235.5,70.47,56.85
2016,9,28,8,0,289.0,135.0,1.7,17.0,240.0,96.61,79.44
2016,9,28,8,15,326.5,150.0,1.65,17.5,284.0,106.18,87.33
2016,9,28,8,30,364.0,165.0,1.6,18.0,328.0,115.49,94.87
2016,9,28,8,45,598.5,123.0,1.6,19.0,423.5,85.15,68.27
2016,9,28,9,0,833.0,81.0,1.6,20.0,519.0,64.29,49.99
2016,9,28,9,15,849.0,83.5,1.65,20.5,559.5,65.43,50.74
2016,9,28,9,30,865.0,86.0,1.7,21.0,600.0,75.86,59.36
2016,9,28,9,45,876.5,87.5,1.75,21.5,634.5,118.0,66.0
2016,9,28,10,0,888.0,89.0,1.8,22.0,669.0,174.69,97.96
2016,9,28,10,15,896.5,90.5,1.85,22.0,696.5,231.66,141.14
2016,9,28,10,30,905.0,92.0,1.9,22.0,724.0,288.88,189.42
2016,9,28,10,45,910.0,93.0,2.0,22.0,744.0,344.73,238.49
2016,9,28,11,0,915.0,94.0,2.1,22.0,764.0,399.97,287.12
2016,9,28,11,15,918.5,95.0,2.2,22.0,776.5,453.78,333.92
2016,9,28,11,30,922.0,96.0,2.3,22.0,789.0,506.39,378.73
2016,9,28,11,45,923.5,95.5,2.4,22.5,793.5,555.3,418.91
2016,9,28,12,0,925.0,95.0,2.5,23.0,798.0,602.31,456.52
2016,9,28,12,15,924.0,95.0,2.55,23.0,794.0,646.18,491.56
2016,9,28,12,30,923.0,95.0,2.6,23.0,790.0,687.57,524.05
2016,9,28,12,45,918.5,95.0,2.7,23.0,778.0,723.96,552.61
2016,9,28,13,0,914.0,95.0,2.8,23.0,766.0,757.29,578.42
2016,9,28,13,15,908.5,94.5,2.85,22.5,746.0,786.22,600.45
2016,9,28,13,30,903.0,94.0,2.9,22.0,726.0,811.82,620.31
2016,9,28,13,45,895.5,92.0,3.0,22.0,699.0,830.81,634.84
2016,9,28,14,0,888.0,90.0,3.1,22.0,672.0,846.18,647.06
2016,9,28,14,15,876.5,88.0,3.1,21.5,638.5,854.53,655.24
2016,9,28,14,30,865.0,86.0,3.1,21.0,605.0,859.16,661.06
2016,9,28,14,45,700.5,123.5,3.15,21.0,525.5,786.31,611.27
2016,9,28,15,0,536.0,161.0,3.2,21.0,446.0,684.3,539.09
2016,9,28,15,15,663.5,118.5,3.25,20.5,441.0,764.47,601.7
2016,9,28,15,30,791.0,76.0,3.3,20.0,436.0,824.15,647.41
2016,9,28,15,45,577.0,102.0,3.35,20.0,349.0,672.91,537.92
2016,9,28,16,0,363.0,128.0,3.4,20.0,262.0,508.25,412.67
2016,9,28,16,15,337.0,113.0,3.35,19.5,223.0,467.38,382.64
2016,9,28,16,30,311.0,98.0,3.3,19.0,184.0,425.57,350.01
2016,9,28,16,45,404.5,72.5,3.3,18.5,160.5,467.91,384.46
2016,9,28,17,0,498.0,47.0,3.3,18.0,137.0,509.17,412.94
2016,9,28,17,15,385.5,37.0,3.25,17.5,93.0,397.39,317.21
2016,9,28,17,30,273.0,27.0,3.2,17.0,49.0,284.43,183.33
2016,9,28,17,45,136.5,13.5,3.15,16.5,24.5,110.45,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,12.5,2.5,12.0,20.0,10.67,0.0
2016,9,29,6,30,206.0,25.0,2.6,12.0,40.0,20.76,6.42
2016,9,29,6,45,326.0,37.0,2.75,12.5,82.5,30.31,20.42
2016,9,29,7,0,446.0,49.0,2.9,13.0,125.0,39.69,29.48
2016,9,29,7,15,517.5,57.5,2.85,13.5,174.0,45.73,35.21
2016,9,29,7,30,589.0,66.0,2.8,14.0,223.0,51.7,40.67
2016,9,29,7,45,294.5,72.0,2.8,14.5,150.5,52.12,41.01
2016,9,29,8,0,0.0,78.0,2.8,15.0,78.0,64.07,51.47
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,82.02,67.02
2016,9,29,8,30,0.0,125.0,2.8,16.0,125.0,99.58,81.99
2016,9,29,8,45,0.0,139.5,2.8,16.5,139.5,110.58,91.07
2016,9,29,9,0,0.0,154.0,2.8,17.0,154.0,121.46,99.96
2016,9,29,9,15,2.0,167.0,2.8,17.5,168.5,131.22,107.8
2016,9,29,9,30,4.0,180.0,2.8,18.0,183.0,140.88,115.48
2016,9,29,9,45,54.0,238.5,2.8,18.5,274.0,174.65,135.56
2016,9,29,10,0,104.0,297.0,2.8,19.0,365.0,222.86,170.31
2016,9,29,10,15,71.0,291.0,2.8,19.0,338.5,225.54,173.31
2016,9,29,10,30,38.0,285.0,2.8,19.0,312.0,223.16,172.8
2016,9,29,10,45,71.5,314.0,2.85,19.5,366.0,259.35,199.86
2016,9,29,11,0,105.0,343.0,2.9,20.0,420.0,300.31,230.75
2016,9,29,11,15,106.0,348.0,2.95,20.0,426.5,315.74,243.2
2016,9,29,11,30,107.0,353.0,3.0,20.0,433.0,331.14,255.64
2016,9,29,11,45,107.0,355.0,3.05,20.5,435.5,343.7,265.35
2016,9,29,12,0,107.0,357.0,3.1,21.0,438.0,356.05,274.8
2016,9,29,12,15,506.5,227.5,3.15,21.0,607.0,511.84,396.87
2016,9,29,12,30,906.0,98.0,3.2,21.0,776.0,677.43,524.15
2016,9,29,12,45,902.0,98.0,3.25,21.0,764.0,713.51,551.92
2016,9,29,13,0,898.0,98.0,3.3,21.0,752.0,746.62,577.92
2016,9,29,13,15,892.0,97.0,3.3,20.5,732.5,774.17,599.15
2016,9,29,13,30,886.0,96.0,3.3,20.0,713.0,798.38,618.08
2016,9,29,13,45,876.5,95.0,3.35,20.0,686.0,816.38,631.84
2016,9,29,14,0,867.0,94.0,3.4,20.0,659.0,830.8,643.24
2016,9,29,14,15,855.5,92.0,3.45,19.5,625.5,838.83,651.56
2016,9,29,14,30,844.0,90.0,3.5,19.0,592.0,851.93,663.74
2016,9,29,14,45,517.0,160.5,3.55,19.0,461.5,656.19,521.74
2016,9,29,15,0,190.0,231.0,3.6,19.0,331.0,421.47,337.95
2016,9,29,15,15,150.5,211.0,3.65,18.5,286.0,370.38,299.65
2016,9,29,15,30,111.0,191.0,3.7,18.0,241.0,318.01,258.63
2016,9,29,15,45,407.5,131.0,3.75,18.0,284.5,548.22,449.43
2016,9,29,16,0,704.0,71.0,3.8,18.0,328.0,735.68,594.12
