Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,659.5,66.0,3.75,17.5,278.0,691.52,561.14
2016,9,29,16,30,615.0,61.0,3.7,17.0,228.0,640.34,522.67
2016,9,29,16,45,546.0,53.5,3.7,17.0,179.0,564.4,461.88
2016,9,29,17,0,477.0,46.0,3.7,17.0,130.0,489.12,398.47
2016,9,29,17,15,364.5,35.5,3.55,16.0,87.0,377.81,302.51
2016,9,29,17,30,252.0,25.0,3.4,15.0,44.0,262.41,153.07
2016,9,29,17,45,126.0,12.5,3.3,14.5,22.0,101.54,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,3.35,12.0,19.0,9.82,0.0
2016,9,30,6,30,226.0,23.0,3.5,12.0,38.0,19.07,4.15
2016,9,30,6,45,345.0,34.0,3.65,12.5,80.5,27.81,18.17
2016,9,30,7,0,464.0,45.0,3.8,13.0,123.0,36.45,26.57
2016,9,30,7,15,535.0,53.0,3.85,13.5,172.0,42.23,32.07
2016,9,30,7,30,606.0,61.0,3.9,14.0,221.0,47.95,37.31
2016,9,30,7,45,654.5,65.5,4.0,14.5,271.0,50.72,39.76
2016,9,30,8,0,703.0,70.0,4.1,15.0,321.0,58.32,46.38
2016,9,30,8,15,735.0,74.5,4.1,15.0,369.0,61.16,48.78
2016,9,30,8,30,767.0,79.0,4.1,15.0,417.0,63.96,51.11
2016,9,30,8,45,791.5,81.5,4.2,15.5,462.0,65.14,51.88
2016,9,30,9,0,816.0,84.0,4.3,16.0,507.0,66.33,52.66
2016,9,30,9,15,832.5,86.5,4.3,16.5,547.0,67.4,53.34
2016,9,30,9,30,849.0,89.0,4.3,17.0,587.0,68.47,54.01
2016,9,30,9,45,862.0,90.5,4.3,17.5,621.5,115.95,67.29
2016,9,30,10,0,875.0,92.0,4.3,18.0,656.0,171.98,98.68
2016,9,30,10,15,884.0,93.5,4.25,18.0,683.5,228.28,141.94
2016,9,30,10,30,893.0,95.0,4.2,18.0,711.0,284.89,190.75
2016,9,30,10,45,897.5,97.0,4.2,18.0,731.0,340.66,241.01
2016,9,30,11,0,902.0,99.0,4.2,18.0,751.0,395.81,290.9
2016,9,30,11,15,906.0,99.5,4.25,18.0,763.5,448.75,338.46
2016,9,30,11,30,910.0,100.0,4.3,18.0,776.0,500.53,384.1
2016,9,30,11,45,912.0,100.0,4.35,18.0,781.0,549.51,426.51
2016,9,30,12,0,914.0,100.0,4.4,18.0,786.0,596.68,466.52
2016,9,30,12,15,913.5,100.0,4.4,18.0,782.0,640.37,502.8
2016,9,30,12,30,913.0,100.0,4.4,18.0,778.0,681.65,536.47
2016,9,30,12,45,910.5,99.0,4.45,18.0,766.5,718.06,566.15
2016,9,30,13,0,908.0,98.0,4.5,18.0,755.0,751.54,593.23
2016,9,30,13,15,903.0,97.0,4.5,18.0,735.5,780.11,614.72
2016,9,30,13,30,898.0,96.0,4.5,18.0,716.0,805.36,633.71
2016,9,30,13,45,892.5,93.5,4.55,18.0,690.0,825.24,649.22
2016,9,30,14,0,887.0,91.0,4.6,18.0,664.0,841.58,662.35
2016,9,30,14,15,876.0,89.0,4.55,17.5,630.5,850.29,670.79
2016,9,30,14,30,865.0,87.0,4.5,17.0,597.0,855.29,676.77
2016,9,30,14,45,850.0,84.5,4.5,17.0,557.5,861.5,682.86
2016,9,30,15,0,835.0,82.0,4.5,17.0,518.0,855.41,680.12
2016,9,30,15,15,813.5,79.0,4.45,16.5,473.0,839.35,671.17
2016,9,30,15,30,792.0,76.0,4.4,16.0,428.0,819.83,659.61
2016,9,30,15,45,760.5,72.5,4.35,16.0,379.5,787.63,637.08
2016,9,30,16,0,729.0,69.0,4.3,16.0,331.0,752.52,611.87
2016,9,30,16,15,684.5,64.0,4.2,15.5,280.5,707.97,579.36
2016,9,30,16,30,640.0,59.0,4.1,15.0,230.0,656.56,540.1
2016,9,30,16,45,567.0,52.0,4.05,15.0,179.5,577.79,476.17
2016,9,30,17,0,494.0,45.0,4.0,15.0,129.0,499.75,409.54
2016,9,30,17,15,377.0,34.5,3.85,14.5,85.5,385.0,308.18
2016,9,30,17,30,260.0,24.0,3.7,14.0,42.0,263.02,128.81
2016,9,30,17,45,130.0,12.0,3.55,13.5,21.0,103.54,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,18.5,9.82,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,37.0,19.17,2.6
2016,10,1,6,45,358.0,33.5,2.2,12.5,80.5,27.51,17.82
2016,10,1,7,0,482.0,44.0,2.3,13.0,124.0,35.77,25.95
2016,10,1,7,15,555.0,51.5,2.35,13.5,173.5,41.21,31.16
2016,10,1,7,30,628.0,59.0,2.4,14.0,223.0,46.62,36.13
2016,10,1,7,45,676.5,64.0,2.45,14.5,274.0,49.86,39.0
2016,10,1,8,0,725.0,69.0,2.5,15.0,325.0,57.82,45.95
2016,10,1,8,15,756.5,73.0,2.4,15.5,374.0,60.32,47.95
2016,10,1,8,30,788.0,77.0,2.3,16.0,423.0,62.8,49.9
2016,10,1,8,45,811.5,80.0,2.25,16.5,468.0,64.4,51.04
2016,10,1,9,0,835.0,83.0,2.2,17.0,513.0,65.99,52.17
2016,10,1,9,15,851.5,85.0,2.15,17.0,553.5,66.77,52.69
2016,10,1,9,30,868.0,87.0,2.1,17.0,594.0,76.61,61.04
2016,10,1,9,45,885.5,86.5,2.1,17.5,629.5,113.11,64.96
2016,10,1,10,0,903.0,86.0,2.1,18.0,665.0,169.55,95.49
2016,10,1,10,15,911.5,87.5,2.1,18.5,692.5,227.22,138.97
2016,10,1,10,30,920.0,89.0,2.1,19.0,720.0,285.11,187.89
2016,10,1,10,45,925.0,90.0,2.1,19.5,740.0,341.61,237.57
2016,10,1,11,0,930.0,91.0,2.1,20.0,760.0,397.47,286.59
2016,10,1,11,15,933.5,91.5,2.2,20.0,772.5,451.46,334.08
2016,10,1,11,30,937.0,92.0,2.3,20.0,785.0,504.17,379.52
2016,10,1,11,45,937.5,93.0,2.4,20.0,789.0,554.33,421.92
2016,10,1,12,0,938.0,94.0,2.5,20.0,793.0,602.53,461.78
2016,10,1,12,15,937.0,93.5,2.6,20.0,789.0,646.32,497.52
2016,10,1,12,30,936.0,93.0,2.7,20.0,785.0,687.56,530.68
2016,10,1,12,45,933.0,92.5,2.85,20.0,773.0,724.76,560.56
2016,10,1,13,0,930.0,92.0,3.0,20.0,761.0,758.94,587.88
2016,10,1,13,15,924.5,91.0,3.05,20.0,741.0,787.63,608.9
2016,10,1,13,30,919.0,90.0,3.1,20.0,721.0,812.91,627.61
2016,10,1,13,45,910.5,89.0,3.2,20.0,693.5,832.31,642.61
2016,10,1,14,0,902.0,88.0,3.3,20.0,666.0,848.07,655.23
2016,10,1,14,15,890.5,86.0,3.35,20.0,632.0,856.51,662.61
2016,10,1,14,30,879.0,84.0,3.4,20.0,598.0,861.19,667.56
2016,10,1,14,45,863.0,82.0,3.5,20.0,557.5,858.28,667.62
2016,10,1,15,0,847.0,80.0,3.6,20.0,517.0,860.76,671.67
2016,10,1,15,15,825.0,77.0,3.65,19.5,471.5,844.28,663.19
2016,10,1,15,30,803.0,74.0,3.7,19.0,426.0,824.31,652.16
2016,10,1,15,45,771.5,70.0,3.75,18.5,377.0,791.47,631.37
2016,10,1,16,0,740.0,66.0,3.8,18.0,328.0,755.74,607.73
2016,10,1,16,15,694.5,61.0,3.75,17.5,277.0,704.18,570.6
2016,10,1,16,30,649.0,56.0,3.7,17.0,226.0,657.67,535.51
2016,10,1,16,45,577.5,49.5,3.7,17.0,176.0,580.97,473.78
2016,10,1,17,0,506.0,43.0,3.7,17.0,126.0,504.99,409.17
2016,10,1,17,15,381.5,32.5,3.6,16.5,82.5,384.81,302.99
2016,10,1,17,30,257.0,22.0,3.5,16.0,39.0,254.84,87.85
2016,10,1,17,45,128.5,11.0,3.45,15.5,19.5,101.15,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.0,2.35,11.5,17.5,9.39,0.0
2016,10,2,6,30,217.0,22.0,2.5,12.0,35.0,18.31,0.27
2016,10,2,6,45,332.5,33.5,2.65,12.5,76.0,27.51,17.69
2016,10,2,7,0,448.0,45.0,2.8,13.0,117.0,36.56,26.59
2016,10,2,7,15,521.0,52.5,2.9,13.5,165.0,41.9,31.74
2016,10,2,7,30,594.0,60.0,3.0,14.0,213.0,47.23,36.66
2016,10,2,7,45,297.0,49.5,3.15,14.5,126.0,35.8,26.46
2016,10,2,8,0,0.0,39.0,3.3,15.0,39.0,32.21,23.18
2016,10,2,8,15,0.0,72.0,3.35,15.0,72.0,59.71,47.54
2016,10,2,8,30,0.0,105.0,3.4,15.0,105.0,85.06,69.69
2016,10,2,8,45,8.0,145.0,3.45,15.5,149.0,114.25,94.74
2016,10,2,9,0,16.0,185.0,3.5,16.0,193.0,142.14,118.27
2016,10,2,9,15,8.0,160.0,3.5,16.0,164.0,126.25,104.29
2016,10,2,9,30,0.0,135.0,3.5,16.0,135.0,108.88,89.14
2016,10,2,9,45,137.5,209.0,3.55,16.0,296.5,153.11,117.71
2016,10,2,10,0,275.0,283.0,3.6,16.0,458.0,217.36,161.28
2016,10,2,10,15,274.5,296.5,3.6,16.0,477.5,249.39,185.89
2016,10,2,10,30,274.0,310.0,3.6,16.0,497.0,281.66,212.48
2016,10,2,10,45,227.5,326.0,3.65,16.5,484.5,306.83,235.09
2016,10,2,11,0,181.0,342.0,3.7,17.0,472.0,321.59,248.85
2016,10,2,11,15,539.0,223.5,3.7,17.0,618.0,391.24,299.58
2016,10,2,11,30,897.0,105.0,3.7,17.0,764.0,494.99,380.37
2016,10,2,11,45,904.5,103.0,3.75,17.0,770.5,544.39,422.81
2016,10,2,12,0,912.0,101.0,3.8,17.0,777.0,592.42,463.42
2016,10,2,12,15,911.5,100.5,3.85,17.0,773.0,635.48,499.36
2016,10,2,12,30,911.0,100.0,3.9,17.0,769.0,676.09,532.72
2016,10,2,12,45,904.5,101.5,3.95,17.5,756.5,711.99,560.84
2016,10,2,13,0,898.0,103.0,4.0,18.0,744.0,744.81,586.12
2016,10,2,13,15,892.0,101.5,4.05,17.5,724.0,771.83,608.16
2016,10,2,13,30,886.0,100.0,4.1,17.0,704.0,795.49,627.35
2016,10,2,13,45,876.5,98.5,4.2,17.0,676.5,812.94,641.23
2016,10,2,14,0,867.0,97.0,4.3,17.0,649.0,834.57,658.37
2016,10,2,14,15,854.5,95.0,4.3,17.0,614.5,842.24,665.06
2016,10,2,14,30,842.0,93.0,4.3,17.0,580.0,846.14,669.27
2016,10,2,14,45,824.5,90.5,4.35,17.0,540.0,841.41,667.74
2016,10,2,15,0,807.0,88.0,4.4,17.0,500.0,832.96,663.64
2016,10,2,15,15,783.5,84.5,4.35,16.5,455.5,814.49,652.79
2016,10,2,15,30,760.0,81.0,4.3,16.0,411.0,792.59,639.3
2016,10,2,15,45,730.0,76.0,4.3,16.0,363.0,760.02,616.58
2016,10,2,16,0,700.0,71.0,4.3,16.0,315.0,730.66,595.69
2016,10,2,16,15,652.0,65.5,4.2,15.5,265.0,677.68,556.23
2016,10,2,16,30,604.0,60.0,4.1,15.0,215.0,623.3,514.04
2016,10,2,16,45,535.5,52.0,4.0,15.0,166.5,547.95,451.89
2016,10,2,17,0,467.0,44.0,3.9,15.0,118.0,473.24,386.92
2016,10,2,17,15,340.5,32.5,3.7,14.5,76.0,351.77,276.94
2016,10,2,17,30,214.0,21.0,3.5,14.0,34.0,217.88,30.05
2016,10,2,17,45,107.0,10.5,3.3,13.5,17.0,85.0,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,11.5,3.5,2.99,0.0
2016,10,3,6,30,0.0,7.0,1.6,12.0,7.0,5.75,0.0
2016,10,3,6,45,0.0,15.5,1.7,12.5,15.5,12.76,5.12
2016,10,3,7,0,0.0,24.0,1.8,13.0,24.0,19.78,11.82
2016,10,3,7,15,0.0,34.5,1.8,13.0,34.5,28.48,19.86
2016,10,3,7,30,0.0,45.0,1.8,13.0,45.0,37.2,27.85
2016,10,3,7,45,0.0,55.5,1.85,13.5,55.5,45.94,35.68
2016,10,3,8,0,0.0,66.0,1.9,14.0,66.0,54.7,43.38
2016,10,3,8,15,0.0,87.0,1.9,14.0,87.0,71.16,57.88
2016,10,3,8,30,0.0,108.0,1.9,14.0,108.0,87.18,71.81
2016,10,3,8,45,7.0,144.5,1.9,14.5,148.0,113.8,94.63
2016,10,3,9,0,14.0,181.0,1.9,15.0,188.0,139.39,116.16
2016,10,3,9,15,7.0,137.5,1.9,15.0,141.0,110.31,90.83
2016,10,3,9,30,0.0,94.0,1.9,15.0,94.0,78.0,62.72
2016,10,3,9,45,1.0,135.0,1.95,15.0,136.0,109.46,85.76
2016,10,3,10,0,2.0,176.0,2.0,15.0,178.0,140.57,110.94
2016,10,3,10,15,3.5,184.5,2.05,15.0,187.5,148.33,116.94
2016,10,3,10,30,5.0,193.0,2.1,15.0,197.0,156.33,123.19
2016,10,3,10,45,4.0,186.0,2.15,15.5,189.5,152.03,119.4
2016,10,3,11,0,3.0,179.0,2.2,16.0,182.0,147.28,115.3
2016,10,3,11,15,8.0,210.5,2.25,16.0,217.0,174.95,137.43
2016,10,3,11,30,13.0,242.0,2.3,16.0,252.0,203.62,160.21
2016,10,3,11,45,12.0,239.0,2.35,16.0,248.0,202.73,159.5
2016,10,3,12,0,11.0,236.0,2.4,16.0,244.0,201.59,158.67
2016,10,3,12,15,9.0,222.0,2.4,16.0,228.5,190.46,149.87
2016,10,3,12,30,7.0,208.0,2.4,16.0,213.0,178.78,140.63
2016,10,3,12,45,9.5,219.5,2.45,16.0,226.5,191.52,151.03
2016,10,3,13,0,12.0,231.0,2.5,16.0,240.0,204.83,161.85
2016,10,3,13,15,6.5,199.0,2.45,16.0,203.5,174.1,137.27
2016,10,3,13,30,1.0,167.0,2.4,16.0,167.0,142.54,111.86
2016,10,3,13,45,0.5,160.0,2.4,16.0,160.0,136.57,107.22
2016,10,3,14,0,0.0,153.0,2.4,16.0,153.0,130.52,102.48
2016,10,3,14,15,5.5,174.5,2.35,15.5,177.5,155.91,123.83
2016,10,3,14,30,11.0,196.0,2.3,15.0,202.0,183.19,146.72
2016,10,3,14,45,5.5,111.0,2.3,15.0,114.0,98.62,77.36
2016,10,3,15,0,0.0,26.0,2.3,15.0,26.0,21.48,12.61
2016,10,3,15,15,0.0,22.0,2.25,15.0,22.0,18.16,9.85
2016,10,3,15,30,0.0,18.0,2.2,15.0,18.0,14.84,7.06
2016,10,3,15,45,0.0,15.5,2.15,15.0,15.5,12.77,5.31
2016,10,3,16,0,0.0,13.0,2.1,15.0,13.0,10.7,3.55
2016,10,3,16,15,268.0,39.0,1.95,14.5,106.5,307.94,261.34
2016,10,3,16,30,536.0,65.0,1.8,14.0,200.0,570.81,469.51
2016,10,3,16,45,456.5,56.5,1.7,14.0,153.0,487.0,398.86
2016,10,3,17,0,377.0,48.0,1.6,14.0,106.0,403.93,328.26
2016,10,3,17,15,254.0,34.5,1.5,14.0,67.0,285.96,220.6
2016,10,3,17,30,131.0,21.0,1.4,14.0,28.0,153.78,0.0
2016,10,3,17,45,65.5,10.5,1.3,14.0,14.0,55.28,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.0,10.0,1.7,12.0,15.0,8.54,0.0
2016,10,4,6,30,174.0,20.0,1.8,12.0,30.0,16.58,0.0
2016,10,4,6,45,306.5,32.0,1.95,12.5,71.0,26.29,16.35
2016,10,4,7,0,439.0,44.0,2.1,13.0,112.0,35.84,25.89
2016,10,4,7,15,516.0,52.0,2.1,13.0,160.0,41.64,31.54
2016,10,4,7,30,593.0,60.0,2.1,13.0,208.0,47.4,36.95
2016,10,4,7,45,650.5,63.5,2.1,13.5,259.0,49.47,38.82
2016,10,4,8,0,708.0,67.0,2.1,14.0,310.0,56.26,44.77
2016,10,4,8,15,741.5,71.5,2.0,14.5,358.5,59.22,47.21
2016,10,4,8,30,775.0,76.0,1.9,15.0,407.0,62.13,49.55
2016,10,4,8,45,803.5,77.5,1.85,15.5,453.0,62.71,49.81
2016,10,4,9,0,832.0,79.0,1.8,16.0,499.0,63.36,50.13
2016,10,4,9,15,849.0,81.5,1.7,16.0,539.0,64.59,51.06
2016,10,4,9,30,866.0,84.0,1.6,16.0,579.0,74.7,59.69
2016,10,4,9,45,535.5,186.5,1.55,16.5,498.5,141.45,98.78
2016,10,4,10,0,205.0,289.0,1.5,17.0,418.0,219.37,164.54
2016,10,4,10,15,556.0,190.5,1.45,17.5,560.5,222.43,150.41
2016,10,4,10,30,907.0,92.0,1.4,18.0,703.0,278.98,183.22
2016,10,4,10,45,494.5,208.5,1.4,18.5,543.0,293.41,212.88
2016,10,4,11,0,82.0,325.0,1.4,19.0,383.0,278.56,213.9
2016,10,4,11,15,506.5,208.5,1.5,19.0,575.5,365.05,274.85
2016,10,4,11,30,931.0,92.0,1.6,19.0,768.0,495.47,372.42
2016,10,4,11,45,934.0,91.5,1.7,19.0,772.5,545.1,413.8
2016,10,4,12,0,937.0,91.0,1.8,19.0,777.0,592.92,453.35
2016,10,4,12,15,935.5,91.0,1.95,19.0,772.5,636.55,489.22
2016,10,4,12,30,934.0,91.0,2.1,19.0,768.0,677.62,522.53
2016,10,4,12,45,925.5,92.5,2.3,19.5,754.5,712.77,550.23
2016,10,4,13,0,917.0,94.0,2.5,20.0,741.0,744.62,575.09
2016,10,4,13,15,911.0,93.0,2.65,20.0,720.5,772.4,596.51
2016,10,4,13,30,905.0,92.0,2.8,20.0,700.0,796.77,615.19
2016,10,4,13,45,895.5,91.0,2.95,20.0,672.5,814.93,629.64
2016,10,4,14,0,886.0,90.0,3.1,20.0,645.0,829.45,641.73
2016,10,4,14,15,874.0,88.0,3.2,19.5,610.5,837.14,650.13
2016,10,4,14,30,862.0,86.0,3.3,19.0,576.0,849.49,662.1
2016,10,4,14,45,843.0,84.5,3.4,19.0,535.5,844.76,660.79
2016,10,4,15,0,824.0,83.0,3.5,19.0,495.0,836.28,656.98
2016,10,4,15,15,800.5,79.5,3.55,18.5,450.0,817.84,646.95
2016,10,4,15,30,777.0,76.0,3.6,18.0,405.0,795.96,634.24
2016,10,4,15,45,738.5,73.0,3.7,18.0,356.0,758.5,608.63
2016,10,4,16,0,700.0,70.0,3.8,18.0,307.0,724.45,584.8
2016,10,4,16,15,649.5,64.5,3.8,17.5,256.5,669.61,544.61
2016,10,4,16,30,599.0,59.0,3.8,17.0,206.0,613.45,501.34
2016,10,4,16,45,510.5,51.5,3.8,17.0,156.5,523.03,427.66
2016,10,4,17,0,422.0,44.0,3.8,17.0,107.0,433.82,351.24
2016,10,4,17,15,285.5,31.5,3.7,16.5,66.5,305.91,231.93
2016,10,4,17,30,149.0,19.0,3.6,16.0,26.0,161.04,0.0
2016,10,4,17,45,74.5,9.5,3.55,15.5,13.0,60.54,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,9.5,2.15,10.5,15.0,8.11,0.0
2016,10,5,6,30,233.0,19.0,2.2,11.0,30.0,15.84,0.0
2016,10,5,6,45,372.5,29.0,2.25,11.5,73.0,23.91,14.25
2016,10,5,7,0,512.0,39.0,2.3,12.0,116.0,31.96,22.54
2016,10,5,7,15,586.5,45.5,2.3,12.5,166.0,36.79,27.26
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,45.28,35.05
2016,10,5,7,45,710.0,56.5,2.3,14.0,267.0,48.62,37.98
2016,10,5,8,0,759.0,61.0,2.3,15.0,318.0,51.98,40.79
2016,10,5,8,15,790.0,64.5,2.3,15.5,367.0,54.35,42.72
2016,10,5,8,30,821.0,68.0,2.3,16.0,416.0,56.71,44.6
2016,10,5,8,45,844.5,70.0,2.3,16.5,461.5,57.85,45.37
2016,10,5,9,0,868.0,72.0,2.3,17.0,507.0,66.8,52.94
2016,10,5,9,15,883.5,74.0,2.15,17.5,547.0,68.47,54.11
2016,10,5,9,30,899.0,76.0,2.0,18.0,587.0,70.06,55.23
2016,10,5,9,45,909.5,78.0,1.9,18.5,621.0,102.02,58.3
2016,10,5,10,0,920.0,80.0,1.8,19.0,655.0,160.39,88.1
2016,10,5,10,15,927.5,81.5,1.75,19.0,682.0,218.56,130.98
2016,10,5,10,30,935.0,83.0,1.7,19.0,709.0,276.8,179.95
2016,10,5,10,45,940.5,83.5,1.65,19.5,728.5,333.56,229.56
2016,10,5,11,0,946.0,84.0,1.6,20.0,748.0,389.65,278.59
2016,10,5,11,15,949.0,84.5,1.65,20.0,759.5,443.89,326.12
2016,10,5,11,30,952.0,85.0,1.7,20.0,771.0,496.75,371.47
2016,10,5,11,45,952.5,85.0,1.8,20.0,775.0,546.37,413.44
2016,10,5,12,0,953.0,85.0,1.9,20.0,779.0,593.91,452.82
2016,10,5,12,15,951.5,85.0,1.95,20.0,774.0,638.03,488.5
2016,10,5,12,30,950.0,85.0,2.0,20.0,769.0,679.54,521.47
2016,10,5,12,45,937.5,88.5,2.15,20.5,754.5,714.43,548.55
2016,10,5,13,0,925.0,92.0,2.3,21.0,740.0,745.77,572.6
2016,10,5,13,15,919.0,91.0,2.35,21.0,719.0,773.69,593.43
2016,10,5,13,30,913.0,90.0,2.4,21.0,698.0,798.19,611.43
2016,10,5,13,45,902.0,89.5,2.5,21.0,670.0,815.82,625.14
2016,10,5,14,0,891.0,89.0,2.6,21.0,642.0,829.75,636.49
2016,10,5,14,15,878.0,87.0,2.65,20.5,607.0,836.63,644.01
2016,10,5,14,30,865.0,85.0,2.7,20.0,572.0,848.08,654.98
2016,10,5,14,45,845.0,83.0,2.8,20.0,531.0,841.89,652.79
2016,10,5,15,0,825.0,81.0,2.9,20.0,490.0,831.93,648.11
2016,10,5,15,15,800.5,78.0,2.95,19.5,445.0,813.24,638.09
2016,10,5,15,30,776.0,75.0,3.0,19.0,400.0,791.12,625.41
2016,10,5,15,45,738.5,71.5,3.05,19.0,350.5,753.99,600.13
2016,10,5,16,0,701.0,68.0,3.1,19.0,301.0,720.08,576.48
2016,10,5,16,15,649.5,62.5,3.05,18.5,251.0,664.55,535.92
2016,10,5,16,30,598.0,57.0,3.0,18.0,201.0,607.76,492.35
2016,10,5,16,45,512.5,49.5,3.0,17.5,152.0,520.18,422.27
2016,10,5,17,0,427.0,42.0,3.0,17.0,103.0,433.82,348.93
2016,10,5,17,15,287.0,29.5,3.05,16.5,63.5,304.06,224.43
2016,10,5,17,30,147.0,17.0,3.1,16.0,24.0,121.52,0.0
2016,10,5,17,45,73.5,8.5,3.15,15.5,12.0,7.26,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.45,11.5,14.0,11.95,0.0
2016,10,6,6,30,0.0,28.0,1.5,12.0,28.0,21.18,0.0
2016,10,6,6,45,246.0,33.0,1.55,13.0,69.5,25.62,15.33
2016,10,6,7,0,492.0,38.0,1.6,14.0,111.0,31.1,21.55
2016,10,6,7,15,567.0,44.5,1.7,14.5,159.5,35.92,26.24
2016,10,6,7,30,642.0,51.0,1.8,15.0,208.0,44.35,33.92
2016,10,6,7,45,691.5,55.5,1.9,15.5,258.5,47.69,36.92
2016,10,6,8,0,741.0,60.0,2.0,16.0,309.0,51.06,39.81
2016,10,6,8,15,772.5,63.5,1.95,16.5,357.0,53.44,41.75
2016,10,6,8,30,804.0,67.0,1.9,17.0,405.0,55.81,43.64
2016,10,6,8,45,827.0,69.5,1.9,17.5,450.0,57.31,44.73
2016,10,6,9,0,850.0,72.0,1.9,18.0,495.0,66.52,52.5
2016,10,6,9,15,866.0,74.0,1.85,18.5,534.5,68.19,53.67
2016,10,6,9,30,882.0,76.0,1.8,19.0,574.0,69.78,54.78
2016,10,6,9,45,897.0,76.5,1.75,19.5,608.5,98.67,56.49
2016,10,6,10,0,912.0,77.0,1.7,20.0,643.0,155.65,84.56
2016,10,6,10,15,920.0,78.0,1.6,20.0,669.5,212.95,126.31
2016,10,6,10,30,928.0,79.0,1.5,20.0,696.0,270.35,174.22
2016,10,6,10,45,933.5,79.5,1.45,20.5,715.5,326.55,223.09
2016,10,6,11,0,939.0,80.0,1.4,21.0,735.0,382.1,271.41
2016,10,6,11,15,942.0,80.5,1.35,21.0,746.5,435.8,317.95
2016,10,6,11,30,945.0,81.0,1.3,21.0,758.0,488.14,362.16
2016,10,6,11,45,946.5,81.0,1.3,21.5,762.0,537.72,402.46
2016,10,6,12,0,948.0,81.0,1.3,22.0,766.0,585.33,439.97
2016,10,6,12,15,946.5,80.5,1.35,22.0,761.5,628.58,474.44
2016,10,6,12,30,945.0,80.0,1.4,22.0,757.0,669.2,506.26
2016,10,6,12,45,935.5,82.5,1.5,22.0,743.0,704.74,534.21
2016,10,6,13,0,926.0,85.0,1.6,22.0,729.0,736.93,559.4
2016,10,6,13,15,920.0,84.0,1.65,22.0,708.5,764.62,579.68
2016,10,6,13,30,914.0,83.0,1.7,22.0,688.0,788.87,597.29
2016,10,6,13,45,904.0,82.5,1.75,22.0,660.5,807.08,610.89
2016,10,6,14,0,894.0,82.0,1.8,22.0,633.0,821.62,622.2
2016,10,6,14,15,882.0,80.0,1.85,22.0,598.5,829.13,628.9
2016,10,6,14,30,870.0,78.0,1.9,22.0,564.0,832.92,633.27
2016,10,6,14,45,851.5,76.5,2.0,22.0,523.5,828.16,632.39
2016,10,6,15,0,833.0,75.0,2.1,22.0,483.0,828.51,635.18
2016,10,6,15,15,809.5,72.0,2.15,21.5,438.0,810.65,626.01
2016,10,6,15,30,786.0,69.0,2.2,21.0,393.0,789.4,614.34
2016,10,6,15,45,750.0,65.5,2.25,21.0,344.5,753.64,590.68
2016,10,6,16,0,714.0,62.0,2.3,21.0,296.0,715.14,564.24
2016,10,6,16,15,664.0,57.0,2.25,20.0,246.0,660.65,526.11
2016,10,6,16,30,614.0,52.0,2.2,19.0,196.0,611.82,489.95
2016,10,6,16,45,530.0,45.0,2.15,18.5,148.0,526.36,422.11
2016,10,6,17,0,446.0,38.0,2.1,18.0,100.0,442.44,351.02
2016,10,6,17,15,223.0,29.5,2.1,17.5,60.5,253.42,178.81
2016,10,6,17,30,0.0,21.0,2.1,17.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,2.15,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,13.5,12.5,10.67,0.0
2016,10,7,6,30,0.0,25.0,1.4,14.0,25.0,19.17,0.0
2016,10,7,6,45,231.0,31.5,1.5,14.5,65.0,24.45,14.0
2016,10,7,7,0,462.0,38.0,1.6,15.0,105.0,31.04,21.35
2016,10,7,7,15,538.0,45.0,1.6,15.0,152.5,36.23,26.43
2016,10,7,7,30,614.0,52.0,1.6,15.0,200.0,41.42,31.31
2016,10,7,7,45,664.5,56.5,1.6,15.5,249.5,48.37,37.52
2016,10,7,8,0,715.0,61.0,1.6,16.0,299.0,51.67,40.37
2016,10,7,8,15,553.5,103.0,1.6,16.5,304.0,76.06,61.64
2016,10,7,8,30,392.0,145.0,1.6,17.0,309.0,99.5,81.7
2016,10,7,8,45,401.5,161.5,1.65,18.0,345.0,108.69,89.01
2016,10,7,9,0,411.0,178.0,1.7,19.0,381.0,117.52,95.93
2016,10,7,9,15,636.5,128.0,1.7,19.5,471.0,86.88,69.41
2016,10,7,9,30,862.0,78.0,1.7,20.0,561.0,70.77,55.4
2016,10,7,9,45,798.5,104.0,1.75,21.0,572.0,102.61,62.2
2016,10,7,10,0,735.0,130.0,1.8,22.0,583.0,158.18,93.14
2016,10,7,10,15,802.0,114.5,1.75,22.5,628.5,211.52,129.02
2016,10,7,10,30,869.0,99.0,1.7,23.0,674.0,270.14,174.31
2016,10,7,10,45,877.5,99.0,1.7,23.5,694.0,323.95,220.4
2016,10,7,11,0,886.0,99.0,1.7,24.0,714.0,377.48,266.45
2016,10,7,11,15,890.0,99.5,1.6,24.0,725.5,429.18,310.76
2016,10,7,11,30,894.0,100.0,1.5,24.0,737.0,479.7,352.96
2016,10,7,11,45,896.5,99.5,1.45,24.5,741.0,527.28,391.15
2016,10,7,12,0,899.0,99.0,1.4,25.0,745.0,573.07,426.71
2016,10,7,12,15,898.0,98.5,1.3,25.0,740.5,614.88,458.78
2016,10,7,12,30,897.0,98.0,1.2,25.0,736.0,654.23,488.08
2016,10,7,12,45,873.0,107.0,1.1,25.5,719.0,684.91,509.24
2016,10,7,13,0,849.0,116.0,1.0,26.0,702.0,716.92,530.33
2016,10,7,13,15,842.5,114.5,0.9,26.0,682.0,742.86,548.14
2016,10,7,13,30,836.0,113.0,0.8,26.0,662.0,765.49,562.65
2016,10,7,13,45,826.0,111.0,0.75,26.0,635.0,781.47,573.04
2016,10,7,14,0,816.0,109.0,0.7,26.0,608.0,793.86,581.19
2016,10,7,14,15,802.0,106.5,0.7,26.0,574.0,798.82,585.43
2016,10,7,14,30,788.0,104.0,0.7,26.0,540.0,800.08,587.48
2016,10,7,14,45,756.0,97.5,0.7,26.0,491.5,777.97,574.28
2016,10,7,15,0,724.0,91.0,0.7,26.0,443.0,756.39,561.65
2016,10,7,15,15,682.5,90.0,0.75,25.5,397.0,726.08,544.74
2016,10,7,15,30,641.0,89.0,0.8,25.0,351.0,692.77,525.34
2016,10,7,15,45,585.0,90.0,0.9,24.5,306.5,646.82,496.85
2016,10,7,16,0,529.0,91.0,1.0,24.0,262.0,597.99,464.98
2016,10,7,16,15,481.0,81.0,1.1,23.0,216.0,541.63,426.53
2016,10,7,16,30,433.0,71.0,1.2,22.0,170.0,480.94,382.25
2016,10,7,16,45,363.0,58.0,1.35,21.5,127.0,404.16,322.06
2016,10,7,17,0,293.0,45.0,1.5,21.0,84.0,329.76,258.92
2016,10,7,17,15,146.5,30.0,1.55,20.5,49.5,194.33,127.69
2016,10,7,17,30,0.0,15.0,1.6,20.0,15.0,12.8,0.0
2016,10,7,17,45,0.0,7.5,1.65,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.0,1.1,14.5,10.5,6.83,0.0
2016,10,8,6,30,126.0,16.0,1.1,15.0,21.0,13.66,0.0
2016,10,8,6,45,258.0,29.0,1.1,15.5,59.0,23.85,13.15
2016,10,8,7,0,390.0,42.0,1.1,16.0,97.0,34.3,24.03
2016,10,8,7,15,472.0,51.0,1.1,16.5,144.0,40.93,30.36
2016,10,8,7,30,554.0,60.0,1.1,17.0,191.0,47.5,36.38
2016,10,8,7,45,604.0,66.5,1.1,17.5,239.5,51.75,40.18
2016,10,8,8,0,654.0,73.0,1.1,18.0,288.0,55.96,43.79
2016,10,8,8,15,690.0,77.5,1.1,18.5,335.5,58.49,45.84
2016,10,8,8,30,726.0,82.0,1.1,19.0,383.0,61.0,47.81
2016,10,8,8,45,750.5,86.5,1.1,20.0,426.5,69.17,54.52
2016,10,8,9,0,775.0,91.0,1.1,21.0,470.0,71.7,56.29
2016,10,8,9,15,793.5,94.0,1.15,21.5,509.0,73.01,57.13
2016,10,8,9,30,812.0,97.0,1.2,22.0,548.0,74.33,57.98
2016,10,8,9,45,848.5,90.0,1.25,23.0,586.5,93.5,54.22
2016,10,8,10,0,885.0,83.0,1.3,24.0,625.0,153.4,83.06
2016,10,8,10,15,893.5,84.5,1.25,24.5,652.0,209.63,122.46
2016,10,8,10,30,902.0,86.0,1.2,25.0,679.0,266.04,167.94
2016,10,8,10,45,907.5,87.0,1.2,25.5,698.0,321.23,214.76
2016,10,8,11,0,913.0,88.0,1.2,26.0,717.0,375.82,261.22
2016,10,8,11,15,916.5,88.5,1.1,26.0,728.5,428.41,305.6
2016,10,8,11,30,920.0,89.0,1.0,26.0,740.0,479.73,347.68
2016,10,8,11,45,920.5,89.5,0.9,26.5,744.0,528.11,385.43
2016,10,8,12,0,921.0,90.0,0.8,27.0,748.0,574.52,420.17
2016,10,8,12,15,920.0,90.0,0.7,27.0,743.5,617.44,451.94
2016,10,8,12,30,919.0,90.0,0.6,27.0,739.0,657.88,480.84
2016,10,8,12,45,916.5,88.5,0.5,27.0,726.5,693.22,505.36
2016,10,8,13,0,914.0,87.0,0.4,27.0,714.0,725.57,527.16
2016,10,8,13,15,908.5,86.0,0.35,27.0,694.0,753.17,545.27
2016,10,8,13,30,903.0,85.0,0.3,27.0,674.0,777.42,560.46
2016,10,8,13,45,894.0,84.0,0.3,27.0,646.5,795.54,572.61
2016,10,8,14,0,885.0,83.0,0.3,27.0,619.0,810.06,582.64
2016,10,8,14,15,873.0,81.0,0.4,27.0,585.0,817.38,590.04
2016,10,8,14,30,861.0,79.0,0.5,27.0,551.0,821.03,595.36
2016,10,8,14,45,843.5,76.5,0.6,27.0,511.0,824.17,600.54
2016,10,8,15,0,826.0,74.0,0.7,27.0,471.0,815.61,598.14
2016,10,8,15,15,802.0,71.0,0.8,26.5,426.0,797.33,590.5
2016,10,8,15,30,778.0,68.0,0.9,26.0,381.0,775.69,580.32
2016,10,8,15,45,743.0,64.5,1.05,25.5,333.0,740.95,561.17
2016,10,8,16,0,708.0,61.0,1.2,25.0,285.0,703.49,538.86
2016,10,8,16,15,656.5,55.5,1.2,24.0,235.5,647.46,501.15
2016,10,8,16,30,605.0,50.0,1.2,23.0,186.0,597.26,465.21
2016,10,8,16,45,521.5,42.5,1.3,22.0,138.5,512.34,401.03
2016,10,8,17,0,438.0,35.0,1.4,21.0,91.0,429.25,332.17
2016,10,8,17,15,292.5,23.5,1.45,20.0,53.5,291.29,179.39
2016,10,8,17,30,147.0,12.0,1.5,19.0,16.0,115.6,0.0
2016,10,8,17,45,73.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,7.5,0.7,14.5,10.5,0.0,0.0
2016,10,9,6,30,176.0,15.0,0.7,15.0,21.0,12.8,0.0
2016,10,9,6,45,312.5,26.0,0.7,15.5,60.0,21.4,10.89
2016,10,9,7,0,449.0,37.0,0.7,16.0,99.0,30.29,20.53
2016,10,9,7,15,528.5,45.0,0.65,16.5,147.0,36.32,26.31
2016,10,9,7,30,608.0,53.0,0.6,17.0,195.0,42.3,31.83
2016,10,9,7,45,657.0,58.5,0.55,17.5,244.5,46.06,35.19
2016,10,9,8,0,706.0,64.0,0.5,18.0,294.0,54.19,42.27
2016,10,9,8,15,740.0,68.0,0.5,18.5,341.5,56.83,44.41
2016,10,9,8,30,774.0,72.0,0.5,19.0,389.0,59.46,46.49
2016,10,9,8,45,797.0,75.5,0.5,20.0,433.0,61.56,47.97
2016,10,9,9,0,820.0,79.0,0.5,21.0,477.0,63.62,49.39
2016,10,9,9,15,837.5,81.5,0.55,21.5,516.5,64.86,50.2
2016,10,9,9,30,855.0,84.0,0.6,22.0,556.0,66.11,51.02
2016,10,9,9,45,870.5,85.0,0.65,22.5,590.5,97.89,58.39
2016,10,9,10,0,886.0,86.0,0.7,23.0,625.0,153.76,83.79
2016,10,9,10,15,894.5,87.5,0.8,23.5,651.5,210.06,122.93
2016,10,9,10,30,903.0,89.0,0.9,24.0,678.0,266.55,168.41
2016,10,9,10,45,907.5,90.5,1.0,24.5,697.0,321.92,215.5
2016,10,9,11,0,912.0,92.0,1.1,25.0,716.0,376.6,262.32
2016,10,9,11,15,915.0,92.5,1.2,25.0,727.5,428.99,307.37
2016,10,9,11,30,918.0,93.0,1.3,25.0,739.0,480.04,350.49
2016,10,9,11,45,917.0,94.5,1.4,25.5,742.0,528.51,389.93
2016,10,9,12,0,916.0,96.0,1.5,26.0,745.0,574.91,426.7
2016,10,9,12,15,914.5,95.5,1.55,26.0,740.5,616.97,460.02
2016,10,9,12,30,913.0,95.0,1.6,26.0,736.0,656.49,490.79
2016,10,9,12,45,906.5,96.0,1.7,26.0,722.5,691.5,518.13
2016,10,9,13,0,900.0,97.0,1.8,26.0,709.0,723.39,542.91
2016,10,9,13,15,893.5,95.5,1.85,25.5,688.5,749.55,563.93
2016,10,9,13,30,887.0,94.0,1.9,25.0,668.0,772.31,581.56
2016,10,9,13,45,876.0,93.5,1.95,25.0,640.0,789.24,594.24
2016,10,9,14,0,865.0,93.0,2.0,25.0,612.0,809.93,609.7
2016,10,9,14,15,851.5,90.5,2.05,24.5,577.5,815.85,616.37
2016,10,9,14,30,838.0,88.0,2.1,24.0,543.0,817.96,620.75
2016,10,9,14,45,819.0,85.5,2.15,24.0,503.0,811.75,618.34
2016,10,9,15,0,800.0,83.0,2.2,24.0,463.0,801.86,613.49
2016,10,9,15,15,774.0,79.5,2.2,23.5,418.0,781.27,601.91
2016,10,9,15,30,748.0,76.0,2.2,23.0,373.0,757.32,587.74
2016,10,9,15,45,712.0,71.0,2.2,22.5,325.0,719.99,563.44
2016,10,9,16,0,676.0,66.0,2.2,22.0,277.0,686.4,540.92
2016,10,9,16,15,621.5,60.0,2.05,21.5,228.0,628.62,498.23
2016,10,9,16,30,567.0,54.0,1.9,21.0,179.0,569.79,452.64
2016,10,9,16,45,482.0,45.0,1.8,20.5,132.0,482.53,382.85
2016,10,9,17,0,397.0,36.0,1.7,20.0,85.0,397.17,308.87
2016,10,9,17,15,198.5,24.5,1.6,19.0,49.0,216.92,119.08
2016,10,9,17,30,0.0,13.0,1.5,18.0,13.0,11.1,0.0
2016,10,9,17,45,0.0,6.5,1.45,17.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
