Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,12.5,5.5,0.0,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,9.39,0.0
2016,10,10,6,45,36.5,29.5,1.3,13.5,34.5,23.34,12.01
2016,10,10,7,0,73.0,48.0,1.4,14.0,58.0,37.23,26.62
2016,10,10,7,15,94.0,69.0,1.45,14.0,87.0,52.4,40.69
2016,10,10,7,30,115.0,90.0,1.5,14.0,116.0,67.22,54.25
2016,10,10,7,45,128.0,111.0,1.55,14.5,146.5,81.62,67.08
2016,10,10,8,0,141.0,132.0,1.6,15.0,177.0,95.63,79.28
2016,10,10,8,15,153.0,150.5,1.55,15.5,206.5,107.84,89.65
2016,10,10,8,30,165.0,169.0,1.5,16.0,236.0,119.71,99.53
2016,10,10,8,45,190.0,187.5,1.5,16.5,273.0,131.41,109.1
2016,10,10,9,0,215.0,206.0,1.5,17.0,310.0,142.79,118.27
2016,10,10,9,15,210.5,224.5,1.5,17.0,333.5,153.42,126.94
2016,10,10,9,30,206.0,243.0,1.5,17.0,357.0,163.68,135.24
2016,10,10,9,45,532.5,168.5,1.5,17.5,485.0,124.14,87.69
2016,10,10,10,0,859.0,94.0,1.5,18.0,613.0,147.19,81.78
2016,10,10,10,15,761.0,131.5,1.55,18.5,606.0,206.6,128.93
2016,10,10,10,30,663.0,169.0,1.6,19.0,599.0,261.56,177.94
2016,10,10,10,45,623.5,190.0,1.65,19.5,603.5,309.72,220.34
2016,10,10,11,0,584.0,211.0,1.7,20.0,608.0,351.88,257.69
2016,10,10,11,15,740.5,156.0,1.75,20.0,668.0,407.03,301.26
2016,10,10,11,30,897.0,101.0,1.8,20.0,728.0,475.5,355.99
2016,10,10,11,45,896.5,102.0,1.85,20.0,731.0,522.88,396.11
2016,10,10,12,0,896.0,103.0,1.9,20.0,734.0,568.27,433.81
2016,10,10,12,15,895.0,103.0,1.95,20.0,729.5,610.31,468.13
2016,10,10,12,30,894.0,103.0,2.0,20.0,725.0,649.92,499.93
2016,10,10,12,45,880.0,107.0,2.1,20.0,710.5,682.33,526.1
2016,10,10,13,0,866.0,111.0,2.2,20.0,696.0,716.33,552.84
2016,10,10,13,15,859.0,109.5,2.25,20.0,675.5,742.18,573.39
2016,10,10,13,30,852.0,108.0,2.3,20.0,655.0,764.63,590.73
2016,10,10,13,45,836.0,109.0,2.35,20.0,626.5,779.38,602.21
2016,10,10,14,0,820.0,110.0,2.4,20.0,598.0,790.3,611.21
2016,10,10,14,15,805.5,107.5,2.4,19.5,564.0,794.86,616.73
2016,10,10,14,30,791.0,105.0,2.4,19.0,530.0,795.67,619.8
2016,10,10,14,45,764.0,103.5,2.45,18.5,489.0,788.64,617.78
2016,10,10,15,0,737.0,102.0,2.5,18.0,448.0,773.63,610.09
2016,10,10,15,15,708.5,97.5,2.55,17.5,403.5,750.31,596.26
2016,10,10,15,30,680.0,93.0,2.6,17.0,359.0,723.81,579.75
2016,10,10,15,45,634.5,87.5,2.7,17.0,311.0,678.89,548.02
2016,10,10,16,0,589.0,82.0,2.8,17.0,263.0,631.54,513.33
2016,10,10,16,15,529.0,74.0,2.75,16.5,215.0,567.39,464.33
2016,10,10,16,30,469.0,66.0,2.7,16.0,167.0,501.96,411.93
2016,10,10,16,45,377.5,54.0,2.7,15.5,121.5,407.03,333.27
2016,10,10,17,0,286.0,42.0,2.7,15.0,76.0,318.94,253.75
2016,10,10,17,15,143.0,21.0,2.6,14.5,38.0,166.18,76.2
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,42.5,7.0,1.35,11.5,8.0,0.0,0.0
2016,10,11,6,30,85.0,14.0,1.4,12.0,16.0,11.95,0.0
2016,10,11,6,45,218.0,28.5,1.45,12.5,52.5,22.18,10.63
2016,10,11,7,0,351.0,43.0,1.5,13.0,89.0,35.4,25.07
2016,10,11,7,15,436.5,53.0,1.55,13.0,135.0,42.79,32.34
2016,10,11,7,30,522.0,63.0,1.6,13.0,181.0,50.09,39.24
2016,10,11,7,45,581.0,69.0,1.65,13.5,230.0,53.87,42.71
2016,10,11,8,0,640.0,75.0,1.7,14.0,279.0,57.68,46.05
2016,10,11,8,15,677.5,80.0,1.65,14.5,326.0,60.52,48.42
2016,10,11,8,30,715.0,85.0,1.6,15.0,373.0,63.34,50.7
2016,10,11,8,45,745.0,88.0,1.6,15.5,417.0,64.64,51.61
2016,10,11,9,0,775.0,91.0,1.6,16.0,461.0,72.09,57.86
2016,10,11,9,15,794.0,94.0,1.55,16.5,500.0,73.43,58.74
2016,10,11,9,30,813.0,97.0,1.5,17.0,539.0,74.78,59.63
2016,10,11,9,45,843.5,92.5,1.5,17.5,575.5,90.06,55.7
2016,10,11,10,0,874.0,88.0,1.5,18.0,612.0,150.3,84.19
2016,10,11,10,15,883.0,89.5,1.5,18.0,638.5,205.92,123.4
2016,10,11,10,30,892.0,91.0,1.5,18.0,665.0,261.79,169.59
2016,10,11,10,45,898.0,92.0,1.5,18.5,684.0,316.5,217.25
2016,10,11,11,0,904.0,93.0,1.5,19.0,703.0,370.65,264.81
2016,10,11,11,15,907.5,93.5,1.5,19.0,714.5,422.7,310.63
2016,10,11,11,30,911.0,94.0,1.5,19.0,726.0,473.48,354.43
2016,10,11,11,45,911.0,94.5,1.5,19.0,729.5,521.12,394.71
2016,10,11,12,0,911.0,95.0,1.5,19.0,733.0,566.75,432.35
2016,10,11,12,15,910.0,95.0,1.5,19.0,728.0,609.17,466.62
2016,10,11,12,30,909.0,95.0,1.5,19.0,723.0,649.12,498.25
2016,10,11,12,45,894.5,99.0,1.55,19.5,708.0,681.6,523.12
2016,10,11,13,0,880.0,103.0,1.6,20.0,693.0,710.55,544.93
2016,10,11,13,15,873.0,102.0,1.65,20.0,672.5,741.79,569.03
2016,10,11,13,30,866.0,101.0,1.7,20.0,652.0,764.94,586.49
2016,10,11,13,45,755.0,126.5,1.8,20.0,592.0,736.55,568.06
2016,10,11,14,0,644.0,152.0,1.9,20.0,532.0,697.87,541.6
2016,10,11,14,15,624.0,150.0,2.0,19.5,501.5,696.43,544.0
2016,10,11,14,30,604.0,148.0,2.1,19.0,471.0,691.55,543.53
2016,10,11,14,45,527.5,152.0,2.25,19.0,418.5,635.87,504.32
2016,10,11,15,0,451.0,156.0,2.4,19.0,366.0,584.99,467.67
2016,10,11,15,15,546.0,120.0,2.5,18.5,349.0,636.34,511.18
2016,10,11,15,30,641.0,84.0,2.6,18.0,332.0,677.25,544.08
2016,10,11,15,45,581.5,84.5,2.75,17.5,287.5,628.44,509.58
2016,10,11,16,0,522.0,85.0,2.9,17.0,243.0,576.89,472.09
2016,10,11,16,15,515.0,71.0,2.85,16.5,203.5,550.41,451.66
2016,10,11,16,30,508.0,57.0,2.8,16.0,164.0,521.73,427.35
2016,10,11,16,45,412.0,47.0,2.8,15.5,118.5,426.09,347.74
2016,10,11,17,0,316.0,37.0,2.8,15.0,73.0,332.64,262.86
2016,10,11,17,15,158.0,18.5,2.7,14.5,36.5,174.81,56.16
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,1.45,11.5,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,1.3,12.0,14.0,10.24,0.0
2016,10,12,6,45,213.5,26.5,1.2,12.5,49.5,21.89,9.73
2016,10,12,7,0,346.0,41.0,1.1,13.0,85.0,33.71,23.54
2016,10,12,7,15,431.0,51.5,1.0,13.0,131.0,41.59,31.26
2016,10,12,7,30,516.0,62.0,0.9,13.0,177.0,49.34,38.57
2016,10,12,7,45,573.0,69.0,0.85,13.5,225.5,53.92,42.77
2016,10,12,8,0,630.0,76.0,0.8,14.0,274.0,58.47,46.78
2016,10,12,8,15,400.0,120.5,0.8,14.5,253.5,85.29,70.28
2016,10,12,8,30,170.0,165.0,0.8,15.0,233.0,117.3,97.78
2016,10,12,8,45,215.5,180.5,0.85,15.5,276.5,127.66,106.18
2016,10,12,9,0,261.0,196.0,0.9,16.0,320.0,132.04,109.41
2016,10,12,9,15,528.5,148.5,1.0,16.0,425.5,100.09,81.79
2016,10,12,9,30,796.0,101.0,1.1,16.0,531.0,77.53,62.22
2016,10,12,9,45,809.0,104.0,1.25,16.0,563.5,95.28,61.93
2016,10,12,10,0,822.0,107.0,1.4,16.0,596.0,149.6,86.65
2016,10,12,10,15,464.5,201.0,1.6,16.0,480.0,206.6,143.24
2016,10,12,10,30,107.0,295.0,1.8,16.0,364.0,240.84,186.06
2016,10,12,10,45,93.5,300.0,2.0,16.5,361.5,252.12,195.61
2016,10,12,11,0,80.0,305.0,2.2,17.0,359.0,261.67,203.78
2016,10,12,11,15,275.5,281.5,2.2,17.0,471.0,325.04,250.41
2016,10,12,11,30,471.0,258.0,2.2,17.0,583.0,412.37,317.22
2016,10,12,11,45,492.0,250.5,2.2,17.5,591.5,447.4,345.64
2016,10,12,12,0,513.0,243.0,2.2,18.0,600.0,482.9,374.22
2016,10,12,12,15,552.0,227.5,2.15,18.0,609.0,521.84,405.62
2016,10,12,12,30,591.0,212.0,2.1,18.0,618.0,561.65,437.32
2016,10,12,12,45,505.0,239.0,2.1,18.5,582.0,560.64,436.43
2016,10,12,13,0,419.0,266.0,2.1,19.0,546.0,552.3,429.73
2016,10,12,13,15,518.5,221.5,2.15,18.5,557.0,602.42,471.03
2016,10,12,13,30,618.0,177.0,2.2,18.0,568.0,659.8,517.2
2016,10,12,13,45,444.5,216.5,2.3,18.0,491.5,582.53,459.07
2016,10,12,14,0,271.0,256.0,2.4,18.0,415.0,489.09,387.62
2016,10,12,14,15,173.0,241.5,2.45,18.0,341.0,390.6,312.1
2016,10,12,14,30,75.0,227.0,2.5,18.0,267.0,286.99,229.82
2016,10,12,14,45,423.0,154.0,2.65,18.0,351.5,549.75,444.43
2016,10,12,15,0,771.0,81.0,2.8,18.0,436.0,766.68,609.29
2016,10,12,15,15,743.5,77.5,2.65,17.5,391.5,744.83,593.28
2016,10,12,15,30,716.0,74.0,2.5,17.0,347.0,719.72,576.49
2016,10,12,15,45,679.0,69.0,2.45,17.0,300.5,687.57,553.41
2016,10,12,16,0,642.0,64.0,2.4,17.0,254.0,648.2,524.0
2016,10,12,16,15,584.5,57.5,2.3,16.5,206.5,588.25,478.1
2016,10,12,16,30,527.0,51.0,2.2,16.0,159.0,527.52,429.2
2016,10,12,16,45,437.0,41.5,2.15,15.5,114.5,437.56,354.45
2016,10,12,17,0,347.0,32.0,2.1,15.0,70.0,350.26,272.76
2016,10,12,17,15,173.5,16.0,2.1,14.5,35.0,179.55,22.17
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,12.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,12.0,8.0,6.83,0.0
2016,10,13,6,45,23.0,25.5,1.95,12.5,28.0,20.55,7.95
2016,10,13,7,0,46.0,43.0,2.0,13.0,48.0,33.52,23.26
2016,10,13,7,15,61.0,63.0,2.1,13.0,74.0,48.08,36.9
2016,10,13,7,30,76.0,83.0,2.2,13.0,100.0,62.3,50.01
2016,10,13,7,45,85.5,103.5,2.35,13.5,127.0,76.43,62.73
2016,10,13,8,0,95.0,124.0,2.5,14.0,154.0,90.18,74.84
2016,10,13,8,15,100.0,144.0,2.45,14.5,180.0,103.22,86.07
2016,10,13,8,30,105.0,164.0,2.4,15.0,206.0,115.87,96.76
2016,10,13,8,45,71.5,175.0,2.35,15.5,205.0,127.29,106.21
2016,10,13,9,0,38.0,186.0,2.3,16.0,204.0,134.61,111.99
2016,10,13,9,15,66.0,211.0,2.25,16.0,245.0,150.29,125.1
2016,10,13,9,30,94.0,236.0,2.2,16.0,286.0,165.49,137.67
2016,10,13,9,45,58.0,228.5,2.15,16.5,260.0,164.32,129.32
2016,10,13,10,0,22.0,221.0,2.1,17.0,234.0,172.46,135.34
2016,10,13,10,15,55.0,254.5,2.05,17.0,289.0,195.96,152.28
2016,10,13,10,30,88.0,288.0,2.0,17.0,344.0,232.06,179.41
2016,10,13,10,45,188.0,294.0,2.0,17.5,418.0,269.0,204.96
2016,10,13,11,0,288.0,300.0,2.0,18.0,492.0,319.52,242.39
2016,10,13,11,15,320.5,298.0,2.05,18.0,515.0,353.13,269.7
2016,10,13,11,30,353.0,296.0,2.1,18.0,538.0,389.3,299.18
2016,10,13,11,45,359.5,293.0,2.15,18.5,540.5,414.83,320.12
2016,10,13,12,0,366.0,290.0,2.2,19.0,543.0,439.93,340.45
2016,10,13,12,15,307.5,303.5,2.25,19.0,515.0,442.33,343.64
2016,10,13,12,30,249.0,317.0,2.3,19.0,487.0,432.14,336.86
2016,10,13,12,45,190.0,314.0,2.35,19.0,442.5,408.06,319.15
2016,10,13,13,0,131.0,311.0,2.4,19.0,398.0,379.02,297.09
2016,10,13,13,15,168.0,300.5,2.4,18.5,408.5,406.03,319.91
2016,10,13,13,30,205.0,290.0,2.4,18.0,419.0,434.34,343.63
2016,10,13,13,45,222.0,274.5,2.4,18.0,408.0,443.2,351.67
2016,10,13,14,0,239.0,259.0,2.4,18.0,397.0,451.48,359.45
2016,10,13,14,15,169.0,244.5,2.4,17.5,339.5,390.55,312.67
2016,10,13,14,30,99.0,230.0,2.4,17.0,282.0,310.32,249.83
2016,10,13,14,45,103.5,212.5,2.4,17.0,263.0,301.22,243.9
2016,10,13,15,0,108.0,195.0,2.4,17.0,244.0,308.09,250.25
2016,10,13,15,15,220.5,166.0,2.35,17.0,253.5,390.58,319.62
2016,10,13,15,30,333.0,137.0,2.3,17.0,263.0,453.7,372.57
2016,10,13,15,45,311.0,121.5,2.3,17.0,226.5,420.08,346.21
2016,10,13,16,0,289.0,106.0,2.3,17.0,190.0,385.3,318.66
2016,10,13,16,15,260.5,88.5,2.15,16.5,153.5,341.39,282.93
2016,10,13,16,30,232.0,71.0,2.0,16.0,117.0,296.89,245.26
2016,10,13,16,45,180.5,53.5,1.95,16.0,83.0,234.32,190.49
2016,10,13,17,0,129.0,36.0,1.9,16.0,49.0,172.73,131.5
2016,10,13,17,15,64.5,18.0,1.8,15.5,24.5,84.6,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,15.0,4.0,3.41,0.0
2016,10,14,6,45,0.0,16.5,3.75,15.0,16.5,13.61,2.57
2016,10,14,7,0,0.0,29.0,3.6,15.0,29.0,23.97,14.79
2016,10,14,7,15,0.0,45.5,3.4,15.0,45.5,37.01,26.86
2016,10,14,7,30,0.0,62.0,3.2,15.0,62.0,49.91,38.66
2016,10,14,7,45,0.0,79.5,3.0,15.0,79.5,63.38,50.83
2016,10,14,8,0,0.0,97.0,2.8,15.0,97.0,76.71,62.7
2016,10,14,8,15,0.5,114.0,2.65,15.0,114.5,89.58,73.97
2016,10,14,8,30,1.0,131.0,2.5,15.0,132.0,102.3,84.96
2016,10,14,8,45,0.5,122.5,2.45,15.5,123.0,97.49,80.37
2016,10,14,9,0,0.0,114.0,2.4,16.0,114.0,92.07,75.3
2016,10,14,9,15,0.0,133.5,2.35,16.0,133.5,106.64,87.73
2016,10,14,9,30,0.0,153.0,2.3,16.0,153.0,120.95,99.8
2016,10,14,9,45,0.0,125.5,2.3,16.0,125.5,101.79,79.39
2016,10,14,10,0,0.0,98.0,2.3,16.0,98.0,81.2,62.26
2016,10,14,10,15,5.5,155.5,2.25,16.0,159.0,126.35,99.03
2016,10,14,10,30,11.0,213.0,2.2,16.0,220.0,171.29,135.03
2016,10,14,10,45,5.5,185.5,2.15,16.5,189.0,151.39,118.74
2016,10,14,11,0,0.0,158.0,2.1,17.0,158.0,129.46,100.9
2016,10,14,11,15,0.5,162.0,2.05,17.0,162.5,133.35,104.0
2016,10,14,11,30,1.0,166.0,2.0,17.0,167.0,137.33,107.14
2016,10,14,11,45,93.5,246.5,1.95,17.0,311.0,250.58,197.08
2016,10,14,12,0,186.0,327.0,1.9,17.0,455.0,372.88,291.86
2016,10,14,12,15,102.0,286.0,1.85,17.0,356.0,300.7,236.24
2016,10,14,12,30,18.0,245.0,1.8,17.0,257.0,216.96,170.46
2016,10,14,12,45,9.0,199.0,1.8,17.5,205.0,173.62,136.07
2016,10,14,13,0,0.0,153.0,1.8,18.0,153.0,128.79,99.93
2016,10,14,13,15,11.0,193.5,1.75,17.5,200.5,172.84,136.06
2016,10,14,13,30,22.0,234.0,1.7,17.0,248.0,219.76,174.11
2016,10,14,13,45,21.0,223.5,1.65,17.0,236.5,211.88,167.97
2016,10,14,14,0,20.0,213.0,1.6,17.0,225.0,203.82,161.87
2016,10,14,14,15,26.0,208.0,1.55,17.0,222.5,206.72,164.77
2016,10,14,14,30,32.0,203.0,1.5,17.0,220.0,225.1,180.05
2016,10,14,14,45,111.5,197.0,1.5,17.0,248.5,305.7,247.04
2016,10,14,15,0,191.0,191.0,1.5,17.0,277.0,372.07,301.67
2016,10,14,15,15,121.5,169.0,1.45,16.5,222.0,294.51,239.67
2016,10,14,15,30,52.0,147.0,1.4,16.0,167.0,199.28,162.16
2016,10,14,15,45,333.5,106.5,1.4,16.0,204.5,436.96,360.45
2016,10,14,16,0,615.0,66.0,1.4,16.0,242.0,624.06,503.93
2016,10,14,16,15,553.5,59.0,1.25,15.5,195.0,560.87,452.95
2016,10,14,16,30,492.0,52.0,1.1,15.0,148.0,497.0,401.33
2016,10,14,16,45,393.0,42.0,1.0,15.0,104.5,400.71,321.1
2016,10,14,17,0,294.0,32.0,0.9,15.0,61.0,307.42,230.38
2016,10,14,17,15,147.0,16.0,0.85,14.5,30.5,154.84,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,32.0,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,64.0,10.0,1.9,12.0,11.0,8.54,0.0
2016,10,15,6,45,202.0,23.0,2.0,12.5,43.5,18.98,4.72
2016,10,15,7,0,340.0,36.0,2.1,13.0,76.0,29.57,19.65
2016,10,15,7,15,429.5,45.0,2.2,13.0,120.0,36.33,26.46
2016,10,15,7,30,519.0,54.0,2.3,13.0,164.0,43.05,32.86
2016,10,15,7,45,572.0,60.5,2.45,13.5,210.5,47.44,36.93
2016,10,15,8,0,625.0,67.0,2.6,14.0,257.0,51.8,40.81
2016,10,15,8,15,334.0,109.5,2.9,14.5,213.0,77.48,63.48
2016,10,15,8,30,43.0,152.0,3.2,15.0,169.0,111.77,93.32
2016,10,15,8,45,22.0,150.5,3.5,15.5,159.5,116.65,97.14
2016,10,15,9,0,1.0,149.0,3.8,16.0,150.0,116.54,96.62
2016,10,15,9,15,0.5,136.5,4.0,16.0,137.0,108.69,89.59
2016,10,15,9,30,0.0,124.0,4.2,16.0,124.0,100.21,82.05
2016,10,15,9,45,5.0,161.0,4.45,16.5,164.0,127.35,100.41
2016,10,15,10,0,10.0,198.0,4.7,17.0,204.0,155.42,122.62
2016,10,15,10,15,5.0,163.0,4.85,17.0,166.0,131.77,103.26
2016,10,15,10,30,0.0,128.0,5.0,17.0,128.0,105.07,81.5
2016,10,15,10,45,9.0,183.0,5.15,17.0,189.0,150.32,118.08
2016,10,15,11,0,18.0,238.0,5.3,17.0,250.0,196.56,155.19
2016,10,15,11,15,19.5,245.0,5.4,17.0,258.5,205.18,162.11
2016,10,15,11,30,21.0,252.0,5.5,17.0,267.0,214.03,169.3
2016,10,15,11,45,122.5,286.5,5.65,17.0,370.5,295.61,234.31
2016,10,15,12,0,224.0,321.0,5.8,17.0,474.0,386.86,307.15
2016,10,15,12,15,138.5,306.5,5.85,17.0,401.0,343.97,273.93
2016,10,15,12,30,53.0,292.0,5.9,17.0,328.0,285.1,227.05
2016,10,15,12,45,26.5,163.5,6.0,17.5,181.5,159.0,125.57
2016,10,15,13,0,0.0,35.0,6.1,18.0,35.0,29.02,18.45
2016,10,15,13,15,2.5,111.0,6.1,18.0,112.5,94.56,72.69
2016,10,15,13,30,5.0,187.0,6.1,18.0,190.0,164.11,129.66
2016,10,15,13,45,2.5,100.0,6.15,18.0,101.5,85.36,65.28
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,10.74,3.33
2016,10,15,14,15,0.0,60.0,6.15,17.5,60.0,49.75,36.04
2016,10,15,14,30,0.0,107.0,6.1,17.0,107.0,90.39,70.13
2016,10,15,14,45,0.0,67.0,6.05,17.0,67.0,55.56,41.16
2016,10,15,15,0,0.0,27.0,6.0,17.0,27.0,22.29,13.23
2016,10,15,15,15,0.0,41.0,5.8,16.5,41.0,33.89,23.15
2016,10,15,15,30,0.0,55.0,5.6,16.0,55.0,45.52,33.15
2016,10,15,15,45,0.0,47.0,5.45,16.0,47.0,38.86,27.53
2016,10,15,16,0,0.0,39.0,5.3,16.0,39.0,32.21,21.85
2016,10,15,16,15,0.0,31.0,5.15,16.0,31.0,25.57,16.12
2016,10,15,16,30,0.0,23.0,5.0,16.0,23.0,18.94,10.34
2016,10,15,16,45,0.0,16.0,4.85,16.0,16.0,13.16,5.25
2016,10,15,17,0,0.0,9.0,4.7,16.0,9.0,7.39,0.0
2016,10,15,17,15,0.0,4.5,4.55,15.5,4.5,3.84,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,193.0,16.5,1.6,13.5,38.5,13.29,0.49
2016,10,16,7,0,386.0,33.0,1.7,14.0,77.0,27.16,17.41
2016,10,16,7,15,475.0,41.0,1.8,14.0,122.0,33.24,23.61
2016,10,16,7,30,564.0,49.0,1.9,14.0,167.0,39.31,29.39
2016,10,16,7,45,617.0,54.5,2.0,14.5,214.0,43.13,32.94
2016,10,16,8,0,670.0,60.0,2.1,15.0,261.0,51.1,40.03
2016,10,16,8,15,483.0,103.0,2.2,15.0,260.0,74.64,60.85
2016,10,16,8,30,296.0,146.0,2.3,15.0,259.0,103.45,86.01
2016,10,16,8,45,187.0,169.5,2.4,15.5,244.0,120.72,100.63
2016,10,16,9,0,78.0,193.0,2.5,16.0,229.0,138.52,115.49
2016,10,16,9,15,57.5,201.0,2.55,16.0,229.0,144.17,120.02
2016,10,16,9,30,37.0,209.0,2.6,16.0,229.0,149.54,124.33
2016,10,16,9,45,63.5,234.0,2.7,16.5,270.0,166.2,131.34
2016,10,16,10,0,90.0,259.0,2.8,17.0,311.0,191.84,148.81
2016,10,16,10,15,45.0,195.0,2.85,17.0,221.0,155.34,120.4
2016,10,16,10,30,0.0,131.0,2.9,17.0,131.0,107.37,83.28
2016,10,16,10,45,0.0,134.0,3.0,17.0,134.0,110.09,85.46
2016,10,16,11,0,0.0,137.0,3.1,17.0,137.0,112.81,87.59
2016,10,16,11,15,0.0,139.5,3.1,17.0,139.5,115.14,89.42
2016,10,16,11,30,0.0,142.0,3.1,17.0,142.0,117.48,91.28
2016,10,16,11,45,21.5,213.5,3.15,17.5,228.5,185.91,146.21
2016,10,16,12,0,43.0,285.0,3.2,18.0,315.0,260.9,205.38
2016,10,16,12,15,90.0,301.0,3.3,18.0,361.5,306.47,241.59
2016,10,16,12,30,137.0,317.0,3.4,18.0,408.0,364.07,287.27
2016,10,16,12,45,163.5,310.5,3.55,18.0,417.5,386.9,306.0
2016,10,16,13,0,190.0,304.0,3.7,18.0,427.0,410.91,325.9
2016,10,16,13,15,189.0,294.0,3.85,18.0,413.5,413.33,328.78
2016,10,16,13,30,188.0,284.0,4.0,18.0,400.0,414.71,330.93
2016,10,16,13,45,246.0,262.0,4.2,18.0,406.5,446.75,358.37
2016,10,16,14,0,304.0,240.0,4.4,18.0,413.0,494.62,398.02
2016,10,16,14,15,152.0,159.5,4.5,17.5,246.0,282.84,230.64
2016,10,16,14,30,0.0,79.0,4.6,17.0,79.0,65.59,49.35
2016,10,16,14,45,0.0,76.5,4.7,17.0,76.5,63.49,47.83
2016,10,16,15,0,0.0,74.0,4.8,17.0,74.0,61.39,46.2
2016,10,16,15,15,0.0,46.0,4.7,16.5,46.0,38.04,26.68
2016,10,16,15,30,0.0,18.0,4.6,16.0,18.0,14.83,7.02
2016,10,16,15,45,0.0,15.5,4.6,16.0,15.5,12.76,5.26
2016,10,16,16,0,0.0,13.0,4.6,16.0,13.0,10.69,3.49
2016,10,16,16,15,0.0,10.0,4.45,15.5,10.0,8.21,1.35
2016,10,16,16,30,0.0,7.0,4.3,15.0,7.0,5.74,0.0
2016,10,16,16,45,0.0,5.0,4.2,15.0,5.0,4.1,0.0
2016,10,16,17,0,0.0,3.0,4.1,15.0,3.0,2.46,0.0
2016,10,16,17,15,0.0,1.5,4.1,15.0,1.5,1.28,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.6,12.5,35.0,15.19,0.0
2016,10,17,7,0,281.0,39.0,1.6,13.0,70.0,30.21,19.92
2016,10,17,7,15,377.5,49.5,1.6,13.5,114.0,40.23,29.74
2016,10,17,7,30,474.0,60.0,1.6,14.0,158.0,48.04,37.1
2016,10,17,7,45,544.0,66.0,1.6,14.5,205.5,51.88,40.7
2016,10,17,8,0,614.0,72.0,1.6,15.0,253.0,55.8,44.2
2016,10,17,8,15,654.0,77.0,1.6,15.0,299.0,58.71,46.76
2016,10,17,8,30,694.0,82.0,1.6,15.0,345.0,61.62,49.25
2016,10,17,8,45,728.5,84.0,1.6,15.5,388.5,62.32,49.65
2016,10,17,9,0,763.0,86.0,1.6,16.0,432.0,68.91,55.18
2016,10,17,9,15,782.5,89.0,1.6,16.0,470.0,70.37,56.31
2016,10,17,9,30,802.0,92.0,1.6,16.0,508.0,71.85,57.46
2016,10,17,9,45,506.5,175.5,1.6,16.5,444.0,119.91,98.57
2016,10,17,10,0,211.0,259.0,1.6,17.0,380.0,194.56,146.5
2016,10,17,10,15,531.0,178.5,1.6,17.0,502.0,195.87,131.47
2016,10,17,10,30,851.0,98.0,1.6,17.0,624.0,241.05,154.92
2016,10,17,10,45,858.5,98.5,1.65,17.5,642.5,294.17,201.11
2016,10,17,11,0,866.0,99.0,1.7,18.0,661.0,346.97,247.79
2016,10,17,11,15,869.0,100.0,1.75,18.0,671.5,400.62,295.28
2016,10,17,11,30,872.0,101.0,1.8,18.0,682.0,449.4,338.18
2016,10,17,11,45,872.5,101.0,1.9,18.0,684.5,494.74,377.72
2016,10,17,12,0,873.0,101.0,2.0,18.0,687.0,538.17,414.87
2016,10,17,12,15,871.0,100.5,2.05,18.0,682.0,577.7,448.07
2016,10,17,12,30,869.0,100.0,2.1,18.0,677.0,614.75,478.69
2016,10,17,12,45,866.5,98.5,2.15,18.0,664.0,647.9,505.88
2016,10,17,13,0,864.0,97.0,2.2,18.0,651.0,678.23,530.56
2016,10,17,13,15,856.5,96.0,2.25,18.0,631.0,707.75,554.14
2016,10,17,13,30,849.0,95.0,2.3,18.0,611.0,729.64,571.86
2016,10,17,13,45,839.0,93.0,2.35,18.0,583.5,745.16,584.08
2016,10,17,14,0,829.0,91.0,2.4,18.0,556.0,757.1,593.92
2016,10,17,14,15,814.0,88.5,2.4,17.5,522.0,760.98,598.94
2016,10,17,14,30,799.0,86.0,2.4,17.0,488.0,761.19,601.51
2016,10,17,14,45,778.0,83.0,2.45,17.0,449.0,752.36,596.83
2016,10,17,15,0,757.0,80.0,2.5,17.0,410.0,739.98,589.58
2016,10,17,15,15,727.5,76.5,2.45,17.0,366.0,716.64,573.51
2016,10,17,15,30,698.0,73.0,2.4,17.0,322.0,695.58,558.83
2016,10,17,15,45,657.0,68.0,2.4,17.0,276.0,655.86,529.77
2016,10,17,16,0,616.0,63.0,2.4,17.0,230.0,613.98,497.9
2016,10,17,16,15,550.5,56.0,2.25,16.5,183.5,548.27,446.15
2016,10,17,16,30,485.0,49.0,2.1,16.0,137.0,482.0,391.34
2016,10,17,16,45,378.5,39.0,2.0,15.5,94.5,381.41,305.8
2016,10,17,17,0,272.0,29.0,1.9,15.0,52.0,280.76,192.55
2016,10,17,17,15,136.0,14.5,1.9,14.5,26.0,108.86,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,16.5,1.9,11.5,36.0,13.37,0.0
2016,10,18,7,0,359.0,33.0,1.9,12.0,72.0,27.27,17.35
2016,10,18,7,15,454.5,42.0,2.0,12.5,117.0,34.17,24.49
2016,10,18,7,30,550.0,51.0,2.1,13.0,162.0,41.04,31.0
2016,10,18,7,45,612.5,56.0,2.25,13.5,210.0,44.43,34.21
2016,10,18,8,0,675.0,61.0,2.4,14.0,258.0,47.89,37.32
2016,10,18,8,15,713.0,65.0,2.45,14.5,304.5,54.87,43.45
2016,10,18,8,30,751.0,69.0,2.5,15.0,351.0,57.6,45.7
2016,10,18,8,45,779.5,71.5,2.55,15.5,394.5,59.06,46.79
2016,10,18,9,0,808.0,74.0,2.6,16.0,438.0,60.56,47.89
2016,10,18,9,15,827.0,76.5,2.5,16.0,476.5,61.95,48.98
2016,10,18,9,30,846.0,79.0,2.4,16.0,515.0,63.34,50.07
2016,10,18,9,45,865.0,79.0,2.35,16.5,548.5,77.16,61.85
2016,10,18,10,0,884.0,79.0,2.3,17.0,582.0,131.48,72.4
2016,10,18,10,15,893.0,80.0,2.2,17.0,608.0,186.62,108.83
2016,10,18,10,30,902.0,81.0,2.1,17.0,634.0,241.93,153.74
2016,10,18,10,45,911.0,81.0,2.05,17.5,653.5,296.42,201.25
2016,10,18,11,0,920.0,81.0,2.0,18.0,673.0,350.59,249.34
2016,10,18,11,15,923.0,81.0,1.95,18.0,684.0,402.07,295.57
2016,10,18,11,30,926.0,81.0,1.9,18.0,695.0,452.15,339.74
2016,10,18,11,45,929.5,80.0,1.85,18.5,698.0,499.96,380.27
2016,10,18,12,0,933.0,79.0,1.8,19.0,701.0,545.95,418.09
2016,10,18,12,15,931.5,79.0,1.85,19.0,696.0,588.14,453.23
2016,10,18,12,30,930.0,79.0,1.9,19.0,691.0,627.77,485.66
2016,10,18,12,45,922.5,80.0,1.95,19.5,677.5,661.94,512.48
2016,10,18,13,0,915.0,81.0,2.0,20.0,664.0,692.89,536.37
2016,10,18,13,15,908.0,80.0,2.0,20.0,643.0,718.78,556.98
2016,10,18,13,30,901.0,79.0,2.0,20.0,622.0,741.26,573.89
2016,10,18,13,45,888.5,78.5,2.05,20.0,593.5,756.76,585.95
2016,10,18,14,0,876.0,78.0,2.1,20.0,565.0,768.59,595.62
2016,10,18,14,15,861.5,76.0,2.15,19.5,530.5,773.47,601.69
2016,10,18,14,30,847.0,74.0,2.2,19.0,496.0,782.16,610.69
2016,10,18,14,45,823.0,72.5,2.25,19.0,455.5,773.1,605.93
2016,10,18,15,0,799.0,71.0,2.3,19.0,415.0,760.39,598.65
2016,10,18,15,15,771.0,68.0,2.25,18.5,370.5,739.08,585.4
2016,10,18,15,30,743.0,65.0,2.2,18.0,326.0,714.53,569.4
2016,10,18,15,45,700.0,60.5,2.2,18.0,279.0,672.97,539.3
2016,10,18,16,0,657.0,56.0,2.2,18.0,232.0,628.92,506.06
2016,10,18,16,15,593.0,50.0,2.2,17.5,184.5,571.69,461.7
2016,10,18,16,30,529.0,44.0,2.2,17.0,137.0,507.94,409.39
2016,10,18,16,45,420.5,35.0,2.2,16.5,93.5,407.08,323.45
2016,10,18,17,0,312.0,26.0,2.2,16.0,50.0,303.65,195.54
2016,10,18,17,15,156.0,13.0,2.3,15.5,25.0,121.2,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,14.0,1.9,11.5,36.0,11.31,0.0
2016,10,19,7,0,417.0,28.0,1.9,12.0,72.0,23.12,13.7
2016,10,19,7,15,507.0,35.5,1.95,12.5,117.0,31.56,22.15
2016,10,19,7,30,597.0,43.0,2.0,13.0,162.0,37.9,28.19
2016,10,19,7,45,652.0,48.0,2.05,14.0,209.5,41.84,31.82
2016,10,19,8,0,707.0,53.0,2.1,15.0,257.0,45.79,35.3
2016,10,19,8,15,702.5,60.5,2.1,15.5,292.5,51.18,40.01
2016,10,19,8,30,698.0,68.0,2.1,16.0,328.0,56.32,44.4
2016,10,19,8,45,716.5,73.5,2.15,16.5,367.5,59.94,47.38
2016,10,19,9,0,735.0,79.0,2.2,17.0,407.0,63.45,50.24
2016,10,19,9,15,797.5,74.5,2.15,17.5,458.0,60.17,47.14
2016,10,19,9,30,860.0,70.0,2.1,18.0,509.0,65.35,51.42
2016,10,19,9,45,870.0,72.5,2.1,18.5,541.0,70.96,56.03
2016,10,19,10,0,880.0,75.0,2.1,19.0,573.0,126.33,68.37
2016,10,19,10,15,888.5,76.0,2.0,19.0,598.0,180.98,103.76
2016,10,19,10,30,897.0,77.0,1.9,19.0,623.0,235.76,147.7
2016,10,19,10,45,900.0,79.0,1.85,19.5,641.0,289.87,194.62
2016,10,19,11,0,903.0,81.0,1.8,20.0,659.0,343.11,241.68
2016,10,19,11,15,906.0,81.5,1.75,20.0,669.5,394.05,286.98
2016,10,19,11,30,909.0,82.0,1.7,20.0,680.0,443.64,330.31
2016,10,19,11,45,910.0,82.0,1.7,20.5,682.5,490.34,369.79
2016,10,19,12,0,911.0,82.0,1.7,21.0,685.0,535.09,406.55
2016,10,19,12,15,910.0,81.5,1.7,21.0,680.0,576.15,440.34
2016,10,19,12,30,909.0,81.0,1.7,21.0,675.0,614.71,471.45
2016,10,19,12,45,903.0,81.5,1.75,21.0,661.5,648.52,498.74
2016,10,19,13,0,897.0,82.0,1.8,21.0,648.0,679.26,523.35
2016,10,19,13,15,890.5,81.0,1.8,21.0,627.5,704.91,543.67
2016,10,19,13,30,884.0,80.0,1.8,21.0,607.0,727.24,560.62
2016,10,19,13,45,874.0,78.5,1.85,21.5,579.5,743.06,571.76
2016,10,19,14,0,864.0,77.0,1.9,22.0,552.0,755.32,580.55
2016,10,19,14,15,849.5,75.0,1.95,21.5,518.0,759.96,586.39
2016,10,19,14,30,835.0,73.0,2.0,21.0,484.0,768.39,595.12
2016,10,19,14,45,814.5,70.5,2.05,21.0,444.5,760.79,591.42
2016,10,19,15,0,794.0,68.0,2.1,21.0,405.0,749.62,585.27
2016,10,19,15,15,765.5,65.0,2.05,20.5,361.5,727.93,571.78
2016,10,19,15,30,737.0,62.0,2.0,20.0,318.0,703.07,555.6
2016,10,19,15,45,696.0,57.5,1.95,20.0,271.5,663.32,526.68
2016,10,19,16,0,655.0,53.0,1.9,20.0,225.0,621.15,494.76
2016,10,19,16,15,591.5,47.0,1.85,19.0,178.0,557.45,446.45
2016,10,19,16,30,528.0,41.0,1.8,18.0,131.0,501.13,400.63
2016,10,19,16,45,421.5,32.0,1.75,17.0,89.0,402.45,316.7
2016,10,19,17,0,315.0,23.0,1.7,16.0,47.0,298.95,175.64
2016,10,19,17,15,157.5,11.5,1.75,15.5,23.5,120.41,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
