Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,203.5,14.5,1.45,13.5,34.5,11.78,0.0
2016,10,20,7,0,407.0,29.0,1.5,14.0,69.0,24.04,14.12
2016,10,20,7,15,500.5,36.5,1.5,14.5,114.5,29.86,20.43
2016,10,20,7,30,594.0,44.0,1.5,15.0,160.0,38.85,28.76
2016,10,20,7,45,652.0,49.0,1.55,15.5,208.0,42.76,32.43
2016,10,20,8,0,710.0,54.0,1.6,16.0,256.0,46.71,35.96
2016,10,20,8,15,746.5,57.5,1.5,16.5,302.5,49.24,38.14
2016,10,20,8,30,783.0,61.0,1.4,17.0,349.0,51.79,40.25
2016,10,20,8,45,809.0,63.5,1.35,17.5,392.0,53.45,41.53
2016,10,20,9,0,835.0,66.0,1.3,18.0,435.0,55.13,42.8
2016,10,20,9,15,852.5,68.0,1.25,18.5,473.5,63.73,50.06
2016,10,20,9,30,870.0,70.0,1.2,19.0,512.0,65.49,51.34
2016,10,20,9,45,884.0,71.0,1.2,20.0,544.5,68.2,53.33
2016,10,20,10,0,898.0,72.0,1.2,21.0,577.0,123.52,65.5
2016,10,20,10,15,906.5,73.5,1.2,21.5,602.5,179.41,100.62
2016,10,20,10,30,915.0,75.0,1.2,22.0,628.0,235.43,144.4
2016,10,20,10,45,920.0,76.0,1.25,22.5,646.0,290.11,190.93
2016,10,20,11,0,925.0,77.0,1.3,23.0,664.0,344.08,237.86
2016,10,20,11,15,928.0,77.0,1.3,23.0,674.5,395.56,282.99
2016,10,20,11,30,931.0,77.0,1.3,23.0,685.0,445.62,326.14
2016,10,20,11,45,931.0,77.5,1.3,23.5,687.5,493.18,365.61
2016,10,20,12,0,931.0,78.0,1.3,24.0,690.0,538.66,402.26
2016,10,20,12,15,929.5,78.0,1.3,24.0,685.0,580.61,436.05
2016,10,20,12,30,928.0,78.0,1.3,24.0,680.0,619.99,467.13
2016,10,20,12,45,922.0,78.0,1.35,24.0,666.5,653.89,494.02
2016,10,20,13,0,916.0,78.0,1.4,24.0,653.0,684.64,518.22
2016,10,20,13,15,909.0,77.0,1.4,24.0,632.0,710.39,538.19
2016,10,20,13,30,902.0,76.0,1.4,24.0,611.0,732.73,554.72
2016,10,20,13,45,893.0,74.5,1.45,24.0,583.5,749.58,567.47
2016,10,20,14,0,884.0,73.0,1.5,24.0,556.0,762.86,577.95
2016,10,20,14,15,869.5,71.0,1.5,24.0,521.5,767.73,582.34
2016,10,20,14,30,855.0,69.0,1.5,24.0,487.0,768.92,584.38
2016,10,20,14,45,835.5,67.0,1.5,24.0,447.0,762.57,581.32
2016,10,20,15,0,816.0,65.0,1.5,24.0,407.0,760.59,581.35
2016,10,20,15,15,788.0,61.5,1.5,23.5,363.0,738.75,568.44
2016,10,20,15,30,760.0,58.0,1.5,23.0,319.0,713.69,552.93
2016,10,20,15,45,719.0,54.0,1.55,22.5,272.0,674.63,526.92
2016,10,20,16,0,678.0,50.0,1.6,22.0,225.0,633.15,497.63
2016,10,20,16,15,613.5,44.5,1.6,21.0,177.5,569.35,450.14
2016,10,20,16,30,549.0,39.0,1.6,20.0,130.0,504.51,398.52
2016,10,20,16,45,436.0,30.5,1.65,19.5,87.5,409.81,317.12
2016,10,20,17,0,323.0,22.0,1.7,19.0,45.0,299.79,151.99
2016,10,20,17,15,161.5,11.0,1.7,18.5,22.5,122.21,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,13.5,1.2,14.5,32.5,10.95,0.0
2016,10,21,7,0,394.0,27.0,1.2,15.0,65.0,22.32,12.41
2016,10,21,7,15,488.0,35.0,1.15,15.0,109.5,28.61,19.26
2016,10,21,7,30,582.0,43.0,1.1,15.0,154.0,37.96,27.96
2016,10,21,7,45,638.5,48.0,1.05,15.5,201.0,41.87,31.64
2016,10,21,8,0,695.0,53.0,1.0,16.0,248.0,45.81,35.18
2016,10,21,8,15,731.5,57.0,0.9,16.5,294.0,48.75,37.73
2016,10,21,8,30,768.0,61.0,0.8,17.0,340.0,51.69,40.18
2016,10,21,8,45,793.5,64.0,0.7,18.0,382.5,53.71,41.69
2016,10,21,9,0,819.0,67.0,0.6,19.0,425.0,55.72,43.16
2016,10,21,9,15,837.0,69.0,0.55,19.5,463.0,64.18,50.26
2016,10,21,9,30,855.0,71.0,0.5,20.0,501.0,65.93,51.51
2016,10,21,9,45,865.0,74.0,0.5,20.5,532.5,68.17,53.19
2016,10,21,10,0,875.0,77.0,0.5,21.0,564.0,123.21,66.55
2016,10,21,10,15,884.5,78.0,0.5,21.0,589.5,177.62,100.1
2016,10,21,10,30,894.0,79.0,0.5,21.0,615.0,232.26,142.45
2016,10,21,10,45,899.5,80.0,0.55,21.5,633.5,285.94,187.68
2016,10,21,11,0,905.0,81.0,0.6,22.0,652.0,338.98,233.38
2016,10,21,11,15,908.0,81.5,0.7,22.0,662.5,389.87,277.91
2016,10,21,11,30,911.0,82.0,0.8,22.0,673.0,439.42,320.71
2016,10,21,11,45,911.0,82.5,0.9,22.5,675.5,486.08,359.78
2016,10,21,12,0,911.0,83.0,1.0,23.0,678.0,530.71,396.26
2016,10,21,12,15,909.5,82.5,1.1,23.0,672.5,571.4,429.77
2016,10,21,12,30,908.0,82.0,1.2,23.0,667.0,609.55,460.75
2016,10,21,12,45,897.5,84.0,1.35,23.0,652.5,642.0,487.45
2016,10,21,13,0,887.0,86.0,1.5,23.0,638.0,671.15,511.38
2016,10,21,13,15,879.5,85.0,1.65,23.0,617.5,695.85,531.98
2016,10,21,13,30,872.0,84.0,1.8,23.0,597.0,717.21,549.75
2016,10,21,13,45,860.0,83.0,1.95,23.0,569.0,731.91,561.89
2016,10,21,14,0,848.0,82.0,2.1,23.0,541.0,749.6,576.31
2016,10,21,14,15,833.0,80.0,2.2,22.5,507.0,754.21,582.4
2016,10,21,14,30,818.0,78.0,2.3,22.0,473.0,755.15,586.11
2016,10,21,14,45,726.0,86.5,2.4,22.0,416.0,707.6,553.91
2016,10,21,15,0,634.0,95.0,2.5,22.0,359.0,652.94,516.12
2016,10,21,15,15,598.0,92.0,2.5,21.5,319.0,625.61,498.28
2016,10,21,15,30,562.0,89.0,2.5,21.0,279.0,595.42,477.48
2016,10,21,15,45,596.0,72.0,2.55,20.5,247.0,602.35,484.11
2016,10,21,16,0,630.0,55.0,2.6,20.0,215.0,605.02,486.13
2016,10,21,16,15,561.5,48.5,2.6,19.0,168.5,538.58,434.45
2016,10,21,16,30,493.0,42.0,2.6,18.0,122.0,471.93,379.58
2016,10,21,16,45,378.5,32.5,2.6,17.5,81.0,368.17,288.12
2016,10,21,17,0,264.0,23.0,2.6,17.0,40.0,254.14,104.83
2016,10,21,17,15,132.0,11.5,2.65,16.5,20.0,101.57,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,20.5,16.0,1.7,12.0,18.0,12.98,0.0
2016,10,22,7,0,41.0,32.0,1.7,12.0,36.0,25.26,14.66
2016,10,22,7,15,63.0,51.5,1.7,12.5,61.5,39.67,29.06
2016,10,22,7,30,85.0,71.0,1.7,13.0,87.0,53.76,42.12
2016,10,22,7,45,99.0,91.0,1.7,13.5,114.5,67.8,54.89
2016,10,22,8,0,113.0,111.0,1.7,14.0,142.0,81.5,67.11
2016,10,22,8,15,123.5,129.5,1.65,14.0,169.0,93.94,78.11
2016,10,22,8,30,134.0,148.0,1.6,14.0,196.0,106.05,88.63
2016,10,22,8,45,311.5,142.0,1.55,14.5,272.5,101.13,83.97
2016,10,22,9,0,489.0,136.0,1.5,15.0,349.0,94.23,77.6
2016,10,22,9,15,423.5,165.0,1.4,15.5,361.0,110.72,91.55
2016,10,22,9,30,358.0,194.0,1.3,16.0,373.0,131.93,109.3
2016,10,22,9,45,386.0,202.0,1.2,16.5,406.0,136.5,112.65
2016,10,22,10,0,414.0,210.0,1.1,17.0,439.0,164.93,116.9
2016,10,22,10,15,297.5,242.5,1.1,17.0,411.0,205.69,149.61
2016,10,22,10,30,181.0,275.0,1.1,17.0,383.0,232.68,175.53
2016,10,22,10,45,328.0,252.0,1.1,17.5,455.0,266.07,196.61
2016,10,22,11,0,475.0,229.0,1.1,18.0,527.0,315.99,232.71
2016,10,22,11,15,566.5,200.5,1.15,18.0,561.0,357.88,266.31
2016,10,22,11,30,658.0,172.0,1.2,18.0,595.0,408.66,307.52
2016,10,22,11,45,664.0,171.0,1.25,18.0,599.5,448.46,341.4
2016,10,22,12,0,670.0,170.0,1.3,18.0,604.0,487.29,373.92
2016,10,22,12,15,602.5,191.0,1.35,18.0,579.0,504.97,389.97
2016,10,22,12,30,535.0,212.0,1.4,18.0,554.0,512.05,397.43
2016,10,22,12,45,567.0,196.0,1.45,18.5,552.0,543.77,422.7
2016,10,22,13,0,599.0,180.0,1.5,19.0,550.0,580.45,451.04
2016,10,22,13,15,591.5,177.0,1.55,18.5,532.5,597.5,466.11
2016,10,22,13,30,584.0,174.0,1.6,18.0,515.0,605.95,475.11
2016,10,22,13,45,653.5,142.0,1.7,18.0,506.5,650.94,511.37
2016,10,22,14,0,723.0,110.0,1.8,18.0,498.0,687.4,541.31
2016,10,22,14,15,726.5,100.5,1.85,18.0,469.0,696.37,548.93
2016,10,22,14,30,730.0,91.0,1.9,18.0,440.0,702.12,554.58
2016,10,22,14,45,671.5,95.0,1.95,18.0,395.5,672.28,534.28
2016,10,22,15,0,613.0,99.0,2.0,18.0,351.0,638.49,511.02
2016,10,22,15,15,577.5,95.5,2.05,17.5,312.0,610.93,492.85
2016,10,22,15,30,542.0,92.0,2.1,17.0,273.0,580.48,471.75
2016,10,22,15,45,513.5,81.0,2.15,17.0,232.0,544.86,444.86
2016,10,22,16,0,485.0,70.0,2.2,17.0,191.0,507.17,415.02
2016,10,22,16,15,427.0,60.0,2.15,16.0,149.5,445.99,365.99
2016,10,22,16,30,369.0,50.0,2.1,15.0,108.0,384.2,313.51
2016,10,22,16,45,281.5,36.0,2.1,14.5,71.0,298.04,233.99
2016,10,22,17,0,194.0,22.0,2.1,14.0,34.0,199.5,54.95
2016,10,22,17,15,97.0,11.0,2.15,13.5,17.0,76.49,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,14.0,1.35,10.5,30.0,11.95,0.0
2016,10,23,7,0,358.0,28.0,1.3,11.0,60.0,23.27,12.76
2016,10,23,7,15,460.0,36.5,1.3,11.5,104.5,29.91,20.6
2016,10,23,7,30,562.0,45.0,1.3,12.0,149.0,36.55,27.0
2016,10,23,7,45,621.0,51.0,1.3,12.5,196.0,40.89,31.13
2016,10,23,8,0,680.0,57.0,1.3,13.0,243.0,49.21,38.66
2016,10,23,8,15,450.5,99.0,1.3,13.0,231.5,72.13,59.12
2016,10,23,8,30,221.0,141.0,1.3,13.0,220.0,99.59,83.33
2016,10,23,8,45,323.5,144.0,1.3,13.5,275.0,102.51,85.51
2016,10,23,9,0,426.0,147.0,1.3,14.0,330.0,100.74,83.6
2016,10,23,9,15,522.5,136.5,1.3,14.0,381.0,94.02,77.54
2016,10,23,9,30,619.0,126.0,1.3,14.0,432.0,87.26,71.48
2016,10,23,9,45,749.0,103.0,1.35,14.5,497.5,72.05,57.94
2016,10,23,10,0,879.0,80.0,1.4,15.0,563.0,121.34,68.13
2016,10,23,10,15,811.0,101.0,1.45,15.0,562.0,174.47,103.98
2016,10,23,10,30,743.0,122.0,1.5,15.0,561.0,222.13,145.0
2016,10,23,10,45,828.0,102.5,1.55,15.5,606.0,277.22,189.11
2016,10,23,11,0,913.0,83.0,1.6,16.0,651.0,338.06,239.8
2016,10,23,11,15,916.0,83.5,1.65,16.0,661.5,389.28,286.18
2016,10,23,11,30,919.0,84.0,1.7,16.0,672.0,439.13,330.77
2016,10,23,11,45,921.0,83.5,1.75,16.0,674.5,486.09,372.16
2016,10,23,12,0,923.0,83.0,1.8,16.0,677.0,531.13,411.06
2016,10,23,12,15,921.5,83.0,1.85,16.0,671.5,572.68,446.39
2016,10,23,12,30,920.0,83.0,1.9,16.0,666.0,611.7,479.0
2016,10,23,12,45,907.0,86.0,2.0,16.5,651.0,644.05,505.28
2016,10,23,13,0,894.0,89.0,2.1,17.0,636.0,672.93,528.44
2016,10,23,13,15,791.0,112.5,2.15,17.0,584.5,663.82,523.05
2016,10,23,13,30,688.0,136.0,2.2,17.0,533.0,645.31,510.44
2016,10,23,13,45,776.0,108.0,2.25,17.0,536.5,698.25,553.08
2016,10,23,14,0,864.0,80.0,2.3,17.0,540.0,753.25,594.38
2016,10,23,14,15,720.5,105.5,2.3,16.5,472.5,695.02,553.6
2016,10,23,14,30,577.0,131.0,2.3,16.0,405.0,625.65,503.48
2016,10,23,14,45,636.0,105.0,2.35,16.0,383.0,653.57,527.48
2016,10,23,15,0,695.0,79.0,2.4,16.0,361.0,676.81,546.12
2016,10,23,15,15,650.5,79.5,2.35,15.5,320.0,647.65,525.74
2016,10,23,15,30,606.0,80.0,2.3,15.0,279.0,615.5,502.84
2016,10,23,15,45,565.5,72.0,2.3,15.0,235.5,573.59,470.76
2016,10,23,16,0,525.0,64.0,2.3,15.0,192.0,529.69,435.69
2016,10,23,16,15,462.0,54.5,2.15,14.5,149.0,465.21,382.68
2016,10,23,16,30,399.0,45.0,2.0,14.0,106.0,400.48,326.71
2016,10,23,16,45,292.0,33.0,1.9,13.5,68.5,301.98,235.31
2016,10,23,17,0,185.0,21.0,1.8,13.0,31.0,188.97,16.56
2016,10,23,17,15,92.5,10.5,1.8,13.0,15.5,72.63,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,13.5,12.5,10.67,0.0
2016,10,24,7,0,0.0,25.0,3.6,14.0,25.0,20.41,9.88
2016,10,24,7,15,6.5,44.0,3.65,14.0,45.5,35.1,24.73
2016,10,24,7,30,13.0,63.0,3.7,14.0,66.0,49.62,38.19
2016,10,24,7,45,21.5,82.0,3.8,14.0,87.5,62.75,50.25
2016,10,24,8,0,30.0,101.0,3.9,14.0,109.0,76.33,62.55
2016,10,24,8,15,37.5,119.5,4.0,14.0,131.5,89.35,74.14
2016,10,24,8,30,45.0,138.0,4.1,14.0,154.0,102.11,85.34
2016,10,24,8,45,119.0,158.5,4.25,14.5,208.0,112.79,94.4
2016,10,24,9,0,193.0,179.0,4.4,15.0,262.0,126.2,105.71
2016,10,24,9,15,176.0,197.5,4.4,15.0,278.0,137.06,114.87
2016,10,24,9,30,159.0,216.0,4.4,15.0,294.0,147.52,123.64
2016,10,24,9,45,184.5,229.5,4.4,15.0,326.0,155.68,130.39
2016,10,24,10,0,210.0,243.0,4.4,15.0,358.0,180.16,138.03
2016,10,24,10,15,109.5,220.0,4.45,15.0,280.5,172.45,133.19
2016,10,24,10,30,9.0,197.0,4.5,15.0,203.0,157.96,125.52
2016,10,24,10,45,21.5,223.0,4.55,15.5,236.5,182.06,144.38
2016,10,24,11,0,34.0,249.0,4.6,16.0,270.0,205.01,162.3
2016,10,24,11,15,17.0,206.5,4.6,16.0,217.0,173.55,137.36
2016,10,24,11,30,0.0,164.0,4.6,16.0,164.0,135.09,106.36
2016,10,24,11,45,0.0,155.0,4.65,16.0,155.0,128.33,100.84
2016,10,24,12,0,0.0,146.0,4.7,16.0,146.0,121.35,95.12
2016,10,24,12,15,0.0,128.5,4.75,16.0,128.5,107.07,83.41
2016,10,24,12,30,0.0,111.0,4.8,16.0,111.0,92.53,71.47
2016,10,24,12,45,1.5,145.0,4.85,16.0,146.0,122.54,96.3
2016,10,24,13,0,3.0,179.0,4.9,16.0,181.0,153.72,121.98
2016,10,24,13,15,1.5,95.0,4.95,16.0,96.0,80.11,61.39
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,9.09,2.0
2016,10,24,13,45,33.0,118.0,5.05,16.0,135.5,129.38,103.58
2016,10,24,14,0,66.0,225.0,5.1,16.0,260.0,266.27,216.56
2016,10,24,14,15,33.0,117.0,4.95,15.5,134.5,131.99,106.24
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,7.42,0.66
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,49.28,36.36
2016,10,24,15,0,0.0,110.0,4.6,15.0,110.0,96.24,76.17
2016,10,24,15,15,0.0,97.0,4.45,15.0,97.0,84.82,66.64
2016,10,24,15,30,0.0,84.0,4.3,15.0,84.0,73.29,56.96
2016,10,24,15,45,0.0,70.0,4.15,15.0,70.0,60.57,46.14
2016,10,24,16,0,0.0,56.0,4.0,15.0,56.0,47.66,35.02
2016,10,24,16,15,0.0,43.0,3.9,14.5,43.0,35.61,24.59
2016,10,24,16,30,0.0,30.0,3.8,14.0,30.0,24.78,15.09
2016,10,24,16,45,0.0,19.0,3.7,14.0,19.0,15.66,6.68
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.41,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,3.45,14.0,4.0,3.41,0.0
2016,10,25,7,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,10,25,7,15,0.0,15.5,3.6,14.0,15.5,12.75,5.37
2016,10,25,7,30,0.0,23.0,3.6,14.0,23.0,18.95,11.12
2016,10,25,7,45,0.0,31.0,3.65,14.5,31.0,25.57,17.17
2016,10,25,8,0,0.0,39.0,3.7,15.0,39.0,32.21,23.15
2016,10,25,8,15,0.0,47.5,3.65,15.0,47.5,39.27,29.49
2016,10,25,8,30,0.0,56.0,3.6,15.0,56.0,46.35,35.77
2016,10,25,8,45,0.0,69.0,3.55,15.0,69.0,57.2,45.33
2016,10,25,9,0,0.0,82.0,3.5,15.0,82.0,67.74,54.52
2016,10,25,9,15,0.0,99.5,3.55,15.0,99.5,81.26,66.26
2016,10,25,9,30,0.0,117.0,3.6,15.0,117.0,94.54,77.7
2016,10,25,9,45,0.0,105.0,3.7,15.5,105.0,85.99,69.93
2016,10,25,10,0,0.0,93.0,3.8,16.0,93.0,77.07,59.09
2016,10,25,10,15,17.0,163.0,3.85,16.0,173.5,132.26,103.9
2016,10,25,10,30,34.0,233.0,3.9,16.0,254.0,182.14,143.61
2016,10,25,10,45,17.0,200.0,3.95,16.5,210.5,163.95,129.19
2016,10,25,11,0,0.0,167.0,4.0,17.0,167.0,136.07,106.85
2016,10,25,11,15,3.0,181.5,4.0,17.0,183.5,149.23,117.45
2016,10,25,11,30,6.0,196.0,4.0,17.0,200.0,162.97,128.49
2016,10,25,11,45,4.0,188.0,4.05,17.0,190.5,156.92,123.6
2016,10,25,12,0,2.0,180.0,4.1,17.0,181.0,150.41,118.36
2016,10,25,12,15,1.0,164.0,4.0,17.0,164.5,137.31,107.75
2016,10,25,12,30,0.0,148.0,3.9,17.0,148.0,123.79,96.77
2016,10,25,12,45,0.0,87.0,3.85,17.0,87.0,72.36,54.59
2016,10,25,13,0,0.0,26.0,3.8,17.0,26.0,21.52,12.38
2016,10,25,13,15,0.0,25.0,3.75,17.0,25.0,20.69,11.71
2016,10,25,13,30,0.0,24.0,3.7,17.0,24.0,19.85,11.03
2016,10,25,13,45,0.0,32.0,3.65,17.0,32.0,26.48,16.63
2016,10,25,14,0,0.0,40.0,3.6,17.0,40.0,33.1,22.24
2016,10,25,14,15,0.0,85.0,3.5,17.0,85.0,70.62,53.73
2016,10,25,14,30,0.0,130.0,3.4,17.0,130.0,113.05,89.14
2016,10,25,14,45,0.0,99.5,3.35,17.0,99.5,84.74,65.74
2016,10,25,15,0,0.0,69.0,3.3,17.0,69.0,57.2,42.8
2016,10,25,15,15,0.0,60.5,3.15,17.0,60.5,50.11,36.91
2016,10,25,15,30,0.0,52.0,3.0,17.0,52.0,43.02,30.96
2016,10,25,15,45,0.0,43.5,2.9,17.0,43.5,35.95,24.94
2016,10,25,16,0,0.0,35.0,2.8,17.0,35.0,28.89,18.87
2016,10,25,16,15,0.0,27.0,2.6,16.5,27.0,22.26,13.13
2016,10,25,16,30,0.0,19.0,2.4,16.0,19.0,15.64,7.34
2016,10,25,16,45,0.0,12.0,2.25,16.0,12.0,9.86,1.94
2016,10,25,17,0,0.0,5.0,2.1,16.0,5.0,4.1,0.0
2016,10,25,17,15,0.0,2.5,2.05,15.5,2.5,2.13,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,155.5,12.5,1.7,13.5,25.0,10.67,0.0
2016,10,26,7,0,311.0,25.0,1.7,14.0,50.0,20.74,8.94
2016,10,26,7,15,418.0,34.0,1.7,14.0,92.0,27.85,18.35
2016,10,26,7,30,525.0,43.0,1.7,14.0,134.0,34.93,25.21
2016,10,26,7,45,588.5,49.0,1.75,14.5,180.0,39.29,29.37
2016,10,26,8,0,652.0,55.0,1.8,15.0,226.0,47.53,36.8
2016,10,26,8,15,692.5,59.5,1.85,15.0,270.5,50.79,39.76
2016,10,26,8,30,733.0,64.0,1.9,15.0,315.0,54.06,42.64
2016,10,26,8,45,762.0,66.5,2.0,15.5,357.0,55.62,43.85
2016,10,26,9,0,791.0,69.0,2.1,16.0,399.0,57.22,45.07
2016,10,26,9,15,810.0,71.5,2.15,16.5,436.5,58.71,46.17
2016,10,26,9,30,829.0,74.0,2.2,17.0,474.0,60.21,47.27
2016,10,26,9,45,847.5,74.0,2.3,17.5,506.0,67.87,53.72
2016,10,26,10,0,866.0,74.0,2.4,18.0,538.0,109.83,60.81
2016,10,26,10,15,875.0,75.5,2.45,18.0,563.0,163.55,92.2
2016,10,26,10,30,884.0,77.0,2.5,18.0,588.0,217.46,133.96
2016,10,26,10,45,888.0,78.5,2.6,18.5,605.5,270.21,179.46
2016,10,26,11,0,892.0,80.0,2.7,19.0,623.0,322.19,225.95
2016,10,26,11,15,895.5,80.5,2.75,19.0,633.0,372.19,271.39
2016,10,26,11,30,899.0,81.0,2.8,19.0,643.0,420.91,315.24
2016,10,26,11,45,897.5,82.5,2.9,19.0,645.0,466.88,356.23
2016,10,26,12,0,896.0,84.0,3.0,19.0,647.0,510.78,394.66
2016,10,26,12,15,895.0,83.5,3.0,19.0,642.5,550.82,429.05
2016,10,26,12,30,894.0,83.0,3.0,19.0,638.0,588.41,460.77
2016,10,26,12,45,886.0,84.5,3.05,19.0,624.5,621.22,488.37
2016,10,26,13,0,878.0,86.0,3.1,19.0,611.0,650.94,513.16
2016,10,26,13,15,871.5,85.0,3.05,19.0,591.5,675.88,533.7
2016,10,26,13,30,865.0,84.0,3.0,19.0,572.0,697.59,551.56
2016,10,26,13,45,852.0,83.0,2.95,19.0,544.5,717.17,566.94
2016,10,26,14,0,839.0,82.0,2.9,19.0,517.0,727.96,575.47
2016,10,26,14,15,823.5,80.0,2.8,18.5,483.5,732.08,580.14
2016,10,26,14,30,808.0,78.0,2.7,18.0,450.0,732.57,582.26
2016,10,26,14,45,783.5,75.5,2.65,18.0,410.5,721.91,575.4
2016,10,26,15,0,759.0,73.0,2.6,18.0,371.0,707.69,565.88
2016,10,26,15,15,726.0,69.5,2.45,17.5,327.5,682.22,548.23
2016,10,26,15,30,693.0,66.0,2.3,17.0,284.0,659.1,531.78
2016,10,26,15,45,643.0,60.5,2.2,17.0,238.0,612.94,496.2
2016,10,26,16,0,593.0,55.0,2.1,17.0,192.0,564.86,457.68
2016,10,26,16,15,515.0,48.0,1.8,16.5,147.0,492.19,397.99
2016,10,26,16,30,437.0,41.0,1.5,16.0,102.0,419.43,334.96
2016,10,26,16,45,218.5,33.0,1.25,15.5,63.5,246.83,180.39
2016,10,26,17,0,0.0,25.0,1.0,15.0,25.0,35.06,0.0
2016,10,26,17,15,0.0,12.5,0.95,14.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,14.0,13.0,2.15,13.5,14.0,11.1,0.0
2016,10,27,7,0,28.0,26.0,2.3,14.0,28.0,20.68,8.04
2016,10,27,7,15,61.0,44.0,2.4,14.0,53.0,34.19,23.67
2016,10,27,7,30,94.0,62.0,2.5,14.0,78.0,47.49,36.17
2016,10,27,7,45,108.0,81.5,2.6,14.5,105.0,61.37,48.83
2016,10,27,8,0,122.0,101.0,2.7,15.0,132.0,74.91,60.98
2016,10,27,8,15,131.0,119.5,2.65,15.0,159.0,87.48,72.17
2016,10,27,8,30,140.0,138.0,2.6,15.0,186.0,99.71,82.89
2016,10,27,8,45,70.0,130.0,2.55,15.0,154.0,98.58,81.75
2016,10,27,9,0,0.0,122.0,2.5,15.0,122.0,96.77,79.99
2016,10,27,9,15,27.5,160.0,2.45,15.0,173.0,118.53,98.76
2016,10,27,9,30,55.0,198.0,2.4,15.0,224.0,141.85,118.63
2016,10,27,9,45,45.0,205.0,2.35,15.5,227.5,146.75,122.3
2016,10,27,10,0,35.0,212.0,2.3,16.0,231.0,155.99,123.02
2016,10,27,10,15,17.5,174.5,2.25,16.0,184.0,140.28,110.24
2016,10,27,10,30,0.0,137.0,2.2,16.0,137.0,111.55,87.31
2016,10,27,10,45,40.5,204.0,2.15,16.0,228.5,168.68,132.23
2016,10,27,11,0,81.0,271.0,2.1,16.0,320.0,232.9,182.46
2016,10,27,11,15,40.5,191.5,2.2,16.0,216.0,168.68,132.4
2016,10,27,11,30,0.0,112.0,2.3,16.0,112.0,92.94,71.69
2016,10,27,11,45,0.0,112.5,2.4,16.0,112.5,93.46,72.21
2016,10,27,12,0,0.0,113.0,2.5,16.0,113.0,93.99,72.64
2016,10,27,12,15,0.0,99.0,2.5,16.0,99.0,82.4,63.1
2016,10,27,12,30,0.0,85.0,2.5,16.0,85.0,70.69,53.44
2016,10,27,12,45,0.0,124.5,2.5,16.0,124.5,104.12,81.12
2016,10,27,13,0,0.0,164.0,2.5,16.0,164.0,138.74,109.54
2016,10,27,13,15,0.0,144.0,2.4,16.0,144.0,121.77,95.7
2016,10,27,13,30,0.0,124.0,2.3,16.0,124.0,104.54,81.68
2016,10,27,13,45,0.0,83.0,2.2,16.0,83.0,68.96,52.31
2016,10,27,14,0,0.0,42.0,2.1,16.0,42.0,34.76,23.75
2016,10,27,14,15,18.0,111.0,2.0,16.0,119.0,114.65,91.29
2016,10,27,14,30,36.0,180.0,1.9,16.0,196.0,205.83,166.65
2016,10,27,14,45,18.0,99.0,1.8,16.0,107.0,105.65,83.95
2016,10,27,15,0,0.0,18.0,1.7,16.0,18.0,14.83,7.02
2016,10,27,15,15,0.0,16.0,1.6,16.0,16.0,13.18,5.64
2016,10,27,15,30,0.0,14.0,1.5,16.0,14.0,11.52,4.23
2016,10,27,15,45,0.0,11.5,1.4,16.0,11.5,9.45,2.45
2016,10,27,16,0,0.0,9.0,1.3,16.0,9.0,7.39,0.65
2016,10,27,16,15,0.0,6.5,1.2,15.5,6.5,5.33,0.0
2016,10,27,16,30,0.0,4.0,1.1,15.0,4.0,3.28,0.0
2016,10,27,16,45,0.0,2.5,1.0,15.0,2.5,2.05,0.0
2016,10,27,17,0,0.0,1.0,0.9,15.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.95,15.0,0.5,0.43,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.0,8.0,6.83,0.0
2016,10,28,7,0,0.0,16.0,0.3,14.0,16.0,13.19,2.43
2016,10,28,7,15,0.0,32.0,0.35,14.0,32.0,26.17,16.8
2016,10,28,7,30,0.0,48.0,0.4,14.0,48.0,38.73,28.53
2016,10,28,7,45,0.0,66.0,0.5,14.5,66.0,52.56,41.09
2016,10,28,8,0,0.0,84.0,0.6,15.0,84.0,66.23,53.32
2016,10,28,8,15,3.0,101.0,0.7,15.0,102.0,79.1,64.74
2016,10,28,8,30,6.0,118.0,0.8,15.0,120.0,91.85,75.88
2016,10,28,8,45,60.5,145.5,0.9,15.5,170.5,107.62,89.33
2016,10,28,9,0,115.0,173.0,1.0,16.0,221.0,121.44,100.89
2016,10,28,9,15,57.5,106.5,1.1,16.0,130.5,84.37,68.61
2016,10,28,9,30,0.0,40.0,1.2,16.0,40.0,33.08,23.64
2016,10,28,9,45,0.0,73.5,1.35,16.0,73.5,60.99,48.11
2016,10,28,10,0,0.0,107.0,1.5,16.0,107.0,87.74,68.01
2016,10,28,10,15,47.0,181.5,1.6,16.0,208.0,143.63,111.77
2016,10,28,10,30,94.0,256.0,1.7,16.0,309.0,205.98,159.68
2016,10,28,10,45,47.0,196.0,1.85,16.5,222.5,164.23,127.84
2016,10,28,11,0,0.0,136.0,2.0,17.0,136.0,111.7,86.87
2016,10,28,11,15,12.0,185.5,2.1,17.0,193.0,155.14,121.91
2016,10,28,11,30,24.0,235.0,2.2,17.0,250.0,200.36,158.0
2016,10,28,11,45,15.0,215.0,2.35,17.0,224.5,183.33,144.53
2016,10,28,12,0,6.0,195.0,2.5,17.0,199.0,164.62,129.68
2016,10,28,12,15,3.0,180.5,2.55,17.0,182.5,152.18,119.73
2016,10,28,12,30,0.0,166.0,2.6,17.0,166.0,139.11,109.2
2016,10,28,12,45,0.0,122.0,2.65,17.0,122.0,102.0,79.01
2016,10,28,13,0,0.0,78.0,2.7,17.0,78.0,64.81,48.46
2016,10,28,13,15,20.5,152.5,2.7,17.0,164.0,149.19,118.41
2016,10,28,13,30,41.0,227.0,2.7,17.0,250.0,239.03,191.4
2016,10,28,13,45,20.5,164.0,2.7,17.0,175.5,156.28,124.33
2016,10,28,14,0,0.0,101.0,2.7,17.0,101.0,84.75,65.3
2016,10,28,14,15,0.0,86.0,2.65,16.5,86.0,71.57,54.65
2016,10,28,14,30,0.0,71.0,2.6,16.0,71.0,58.88,44.24
2016,10,28,14,45,0.0,42.0,2.6,16.0,42.0,34.72,23.91
2016,10,28,15,0,0.0,13.0,2.6,16.0,13.0,10.71,3.5
2016,10,28,15,15,0.0,11.5,2.45,15.5,11.5,9.46,2.47
2016,10,28,15,30,0.0,10.0,2.3,15.0,10.0,8.22,1.42
2016,10,28,15,45,312.5,29.5,2.15,15.0,99.0,303.67,257.16
2016,10,28,16,0,625.0,49.0,2.0,15.0,188.0,570.26,466.62
2016,10,28,16,15,546.5,42.0,1.75,14.5,142.5,504.15,408.93
2016,10,28,16,30,468.0,35.0,1.5,14.0,97.0,431.95,344.96
2016,10,28,16,45,234.0,28.0,1.3,13.5,59.0,246.98,171.45
2016,10,28,17,0,0.0,21.0,1.1,13.0,21.0,17.92,0.0
2016,10,28,17,15,0.0,10.5,1.1,13.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,12.5,1.7,13.5,19.0,10.67,0.0
2016,10,29,7,0,199.0,25.0,1.8,14.0,38.0,19.5,4.91
2016,10,29,7,15,311.5,36.5,1.9,14.0,77.0,29.98,19.84
2016,10,29,7,30,424.0,48.0,2.0,14.0,116.0,39.02,28.65
2016,10,29,7,45,216.0,68.5,2.15,14.5,103.5,52.06,40.56
2016,10,29,8,0,8.0,89.0,2.3,15.0,91.0,69.52,56.19
2016,10,29,8,15,14.5,106.0,2.4,15.0,110.5,82.38,67.67
2016,10,29,8,30,21.0,123.0,2.5,15.0,130.0,95.12,78.87
2016,10,29,8,45,10.5,123.5,2.6,15.5,127.0,96.7,79.99
2016,10,29,9,0,0.0,124.0,2.7,16.0,124.0,97.95,80.77
2016,10,29,9,15,0.0,101.5,2.8,16.0,101.5,82.53,67.15
2016,10,29,9,30,0.0,79.0,2.9,16.0,79.0,65.58,52.2
2016,10,29,9,45,50.5,155.5,3.05,16.0,182.0,117.38,97.11
2016,10,29,10,0,101.0,232.0,3.2,16.0,285.0,170.03,133.18
2016,10,29,10,15,59.0,219.5,3.25,16.0,251.0,168.9,132.08
2016,10,29,10,30,17.0,207.0,3.3,16.0,217.0,165.65,130.97
2016,10,29,10,45,46.5,236.0,3.35,16.5,263.5,191.71,150.57
2016,10,29,11,0,76.0,265.0,3.4,17.0,310.0,226.54,177.43
2016,10,29,11,15,40.0,225.0,3.35,17.0,249.0,193.6,152.33
2016,10,29,11,30,4.0,185.0,3.3,17.0,188.0,153.24,120.63
2016,10,29,11,45,24.5,222.0,3.3,17.5,237.0,192.89,152.26
2016,10,29,12,0,45.0,259.0,3.3,18.0,286.0,238.77,188.58
2016,10,29,12,15,24.0,219.5,3.25,18.0,234.0,195.65,154.34
2016,10,29,12,30,3.0,180.0,3.2,18.0,182.0,152.71,119.86
2016,10,29,12,45,76.0,225.0,3.15,18.0,270.0,243.0,193.49
2016,10,29,13,0,149.0,270.0,3.1,18.0,358.0,346.81,276.4
2016,10,29,13,15,148.5,260.5,3.0,18.0,345.5,347.98,277.65
2016,10,29,13,30,148.0,251.0,2.9,18.0,333.0,348.35,278.63
2016,10,29,13,45,498.0,163.0,2.85,18.0,418.0,539.63,433.75
2016,10,29,14,0,848.0,75.0,2.8,18.0,503.0,717.3,571.24
2016,10,29,14,15,496.0,134.0,2.7,18.0,380.5,535.95,431.78
2016,10,29,14,30,144.0,193.0,2.6,18.0,258.0,318.02,257.07
2016,10,29,14,45,177.5,173.5,2.55,18.0,246.5,328.41,267.83
2016,10,29,15,0,211.0,154.0,2.5,18.0,235.0,353.63,289.26
2016,10,29,15,15,200.5,137.0,2.35,17.5,206.5,331.33,272.2
2016,10,29,15,30,190.0,120.0,2.2,17.0,178.0,307.79,253.85
2016,10,29,15,45,174.5,101.5,2.1,17.0,148.0,277.12,228.6
2016,10,29,16,0,159.0,83.0,2.0,17.0,118.0,245.39,201.67
2016,10,29,16,15,136.0,64.0,1.85,16.0,88.5,206.2,168.14
2016,10,29,16,30,113.0,45.0,1.7,15.0,59.0,165.93,131.98
2016,10,29,16,45,56.5,28.5,1.55,14.5,35.5,88.97,56.16
2016,10,29,17,0,0.0,12.0,1.4,14.0,12.0,10.24,0.0
2016,10,29,17,15,0.0,6.0,1.4,13.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
