Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.0,5.5,4.69,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,9.05,0.0
2016,10,30,7,15,0.0,24.5,4.3,14.0,24.5,20.23,11.44
2016,10,30,7,30,0.0,38.0,4.3,14.0,38.0,31.29,21.81
2016,10,30,7,45,0.0,52.5,4.35,14.0,52.5,42.77,32.37
2016,10,30,8,0,0.0,67.0,4.4,14.0,67.0,54.14,42.75
2016,10,30,8,15,0.0,82.5,4.45,14.0,82.5,66.12,53.53
2016,10,30,8,30,0.0,98.0,4.5,14.0,98.0,77.96,64.06
2016,10,30,8,45,0.0,111.5,4.55,14.5,111.5,88.3,72.99
2016,10,30,9,0,0.0,125.0,4.6,15.0,125.0,98.53,81.69
2016,10,30,9,15,0.0,109.0,4.65,15.0,109.0,87.95,72.23
2016,10,30,9,30,0.0,93.0,4.7,15.0,93.0,76.49,62.02
2016,10,30,9,45,116.5,160.0,4.8,15.5,220.5,115.47,95.75
2016,10,30,10,0,233.0,227.0,4.9,16.0,348.0,167.44,128.27
2016,10,30,10,15,129.5,222.0,4.95,16.0,290.0,172.8,132.72
2016,10,30,10,30,26.0,217.0,5.0,16.0,232.0,173.93,137.67
2016,10,30,10,45,13.0,114.5,5.1,16.0,122.0,97.19,75.07
2016,10,30,11,0,0.0,12.0,5.2,16.0,12.0,9.92,2.69
2016,10,30,11,15,73.0,147.5,5.15,16.0,192.0,144.98,113.2
2016,10,30,11,30,146.0,283.0,5.1,16.0,372.0,283.68,224.61
2016,10,30,11,45,474.5,201.5,5.1,16.5,491.5,375.19,294.69
2016,10,30,12,0,803.0,120.0,5.1,17.0,611.0,489.46,385.06
2016,10,30,12,15,597.0,182.0,5.05,17.0,545.0,478.98,380.44
2016,10,30,12,30,391.0,244.0,5.0,17.0,479.0,440.06,351.72
2016,10,30,12,45,587.5,181.5,4.95,17.0,526.5,527.08,423.12
2016,10,30,13,0,784.0,119.0,4.9,17.0,574.0,619.45,498.12
2016,10,30,13,15,581.5,167.5,4.85,17.0,498.5,559.57,451.67
2016,10,30,13,30,379.0,216.0,4.8,17.0,423.0,480.43,389.09
2016,10,30,13,45,189.5,139.5,4.75,17.0,243.0,281.82,230.64
2016,10,30,14,0,0.0,63.0,4.7,17.0,63.0,52.23,38.23
2016,10,30,14,15,0.0,51.0,4.55,16.5,51.0,42.22,30.06
2016,10,30,14,30,0.0,39.0,4.4,16.0,39.0,32.24,21.75
2016,10,30,14,45,0.0,26.5,4.3,16.0,26.5,21.87,12.99
2016,10,30,15,0,0.0,14.0,4.2,16.0,14.0,11.53,4.2
2016,10,30,15,15,0.0,12.0,4.0,15.5,12.0,9.87,2.81
2016,10,30,15,30,0.0,10.0,3.8,15.0,10.0,8.22,1.41
2016,10,30,15,45,0.0,8.5,3.65,15.0,8.5,6.98,0.33
2016,10,30,16,0,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,10,30,16,15,0.0,5.0,3.4,14.5,5.0,4.1,0.0
2016,10,30,16,30,0.0,3.0,3.3,14.0,3.0,2.46,0.0
2016,10,30,16,45,0.0,1.5,3.2,14.0,1.5,1.23,0.0
2016,10,30,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,9.5,1.7,12.0,9.5,8.11,0.0
2016,10,31,7,0,0.0,19.0,1.7,12.0,19.0,15.55,0.0
2016,10,31,7,15,18.0,37.5,1.8,12.0,40.0,29.69,19.45
2016,10,31,7,30,36.0,56.0,1.9,12.0,61.0,43.52,32.75
2016,10,31,7,45,50.5,75.5,2.0,12.5,86.0,57.75,45.87
2016,10,31,8,0,65.0,95.0,2.1,13.0,111.0,71.73,58.55
2016,10,31,8,15,73.5,114.0,2.15,13.0,135.5,85.12,70.61
2016,10,31,8,30,82.0,133.0,2.2,13.0,160.0,98.23,82.23
2016,10,31,8,45,90.5,149.5,2.3,13.5,183.0,109.65,92.02
2016,10,31,9,0,99.0,166.0,2.4,14.0,206.0,120.83,101.45
2016,10,31,9,15,60.5,170.0,2.45,14.0,195.5,124.18,104.14
2016,10,31,9,30,22.0,174.0,2.5,14.0,185.0,133.2,111.75
2016,10,31,9,45,35.5,193.5,2.55,14.5,211.5,139.54,116.76
2016,10,31,10,0,49.0,213.0,2.6,15.0,238.0,155.66,123.29
2016,10,31,10,15,57.5,227.0,2.6,15.0,258.0,172.46,135.57
2016,10,31,10,30,66.0,241.0,2.6,15.0,278.0,190.49,149.43
2016,10,31,10,45,49.5,238.0,2.65,15.0,266.5,193.07,152.24
2016,10,31,11,0,33.0,235.0,2.7,15.0,255.0,193.15,153.07
2016,10,31,11,15,31.0,236.5,2.75,15.0,255.5,198.91,157.96
2016,10,31,11,30,29.0,238.0,2.8,15.0,256.0,204.31,162.54
2016,10,31,11,45,29.0,239.0,2.85,15.5,257.0,209.85,166.89
2016,10,31,12,0,29.0,240.0,2.9,16.0,258.0,215.33,171.17
2016,10,31,12,15,19.5,221.0,2.95,16.0,233.0,194.52,154.63
2016,10,31,12,30,10.0,202.0,3.0,16.0,208.0,175.36,139.3
2016,10,31,12,45,19.5,214.0,3.1,16.0,225.5,193.07,153.98
2016,10,31,13,0,29.0,226.0,3.2,16.0,243.0,220.68,176.65
2016,10,31,13,15,28.0,218.5,3.25,16.0,234.5,207.58,166.33
2016,10,31,13,30,27.0,211.0,3.3,16.0,226.0,202.91,162.89
2016,10,31,13,45,13.5,115.0,3.35,16.0,122.5,106.45,83.89
2016,10,31,14,0,0.0,19.0,3.4,16.0,19.0,15.69,7.64
2016,10,31,14,15,0.0,18.0,3.45,15.5,18.0,14.85,7.0
2016,10,31,14,30,0.0,17.0,3.5,15.0,17.0,14.02,6.33
2016,10,31,14,45,0.0,28.0,3.55,15.0,28.0,23.11,14.13
2016,10,31,15,0,0.0,39.0,3.6,15.0,39.0,32.22,21.96
2016,10,31,15,15,0.0,34.0,3.55,15.0,34.0,28.06,18.43
2016,10,31,15,30,0.0,29.0,3.5,15.0,29.0,23.91,14.88
2016,10,31,15,45,0.0,23.5,3.5,15.0,23.5,19.36,10.94
2016,10,31,16,0,0.0,18.0,3.5,15.0,18.0,14.81,6.97
2016,10,31,16,15,0.0,13.5,3.5,14.5,13.5,11.09,3.7
2016,10,31,16,30,0.0,9.0,3.5,14.0,9.0,7.39,0.4
2016,10,31,16,45,0.0,5.0,3.5,14.0,5.0,4.1,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.5,11.5,1.95,11.5,16.5,9.82,0.0
2016,11,1,7,0,187.0,23.0,1.9,12.0,33.0,17.97,0.0
2016,11,1,7,15,313.5,34.0,1.95,12.0,72.0,28.1,17.91
2016,11,1,7,30,440.0,45.0,2.0,12.0,111.0,36.84,26.82
2016,11,1,7,45,517.5,52.0,2.05,12.5,156.0,41.87,31.74
2016,11,1,8,0,595.0,59.0,2.1,13.0,201.0,46.94,36.48
2016,11,1,8,15,643.0,64.0,2.15,13.0,245.5,50.21,39.54
2016,11,1,8,30,691.0,69.0,2.2,13.0,290.0,53.51,42.51
2016,11,1,8,45,724.0,72.5,2.25,13.5,332.0,60.55,48.66
2016,11,1,9,0,757.0,76.0,2.3,14.0,374.0,62.79,50.45
2016,11,1,9,15,780.0,79.0,2.25,14.0,411.0,64.55,51.9
2016,11,1,9,30,803.0,82.0,2.2,14.0,448.0,66.33,53.35
2016,11,1,9,45,819.0,84.0,2.15,14.5,480.0,67.29,53.97
2016,11,1,10,0,835.0,86.0,2.1,15.0,512.0,96.34,57.17
2016,11,1,10,15,846.0,87.5,1.95,15.0,537.0,149.03,84.56
2016,11,1,10,30,857.0,89.0,1.8,15.0,562.0,202.24,123.99
2016,11,1,10,45,864.0,90.0,1.7,15.5,579.5,254.5,168.11
2016,11,1,11,0,871.0,91.0,1.6,16.0,597.0,306.37,213.91
2016,11,1,11,15,874.5,91.5,1.5,16.0,607.5,356.09,258.75
2016,11,1,11,30,878.0,92.0,1.4,16.0,618.0,404.6,301.97
2016,11,1,11,45,878.0,92.5,1.35,16.5,620.0,450.25,341.51
2016,11,1,12,0,878.0,93.0,1.3,17.0,622.0,493.96,378.29
2016,11,1,12,15,876.0,92.5,1.25,17.0,616.5,533.6,411.61
2016,11,1,12,30,874.0,92.0,1.2,17.0,611.0,570.75,442.13
2016,11,1,12,45,871.0,90.0,1.2,17.0,598.0,603.17,468.8
2016,11,1,13,0,868.0,88.0,1.2,17.0,585.0,632.67,492.8
2016,11,1,13,15,859.5,87.0,1.15,17.0,564.0,656.71,511.93
2016,11,1,13,30,851.0,86.0,1.1,17.0,543.0,677.39,528.29
2016,11,1,13,45,836.5,85.0,1.1,17.0,515.0,690.52,539.49
2016,11,1,14,0,822.0,84.0,1.1,17.0,487.0,700.0,547.64
2016,11,1,14,15,804.0,81.5,1.1,17.0,453.5,701.6,549.73
2016,11,1,14,30,786.0,79.0,1.1,17.0,420.0,699.53,549.34
2016,11,1,14,45,758.0,76.5,1.1,17.0,380.5,686.37,540.98
2016,11,1,15,0,730.0,74.0,1.1,17.0,341.0,669.63,529.93
2016,11,1,15,15,692.5,69.5,1.15,16.5,298.0,645.29,514.38
2016,11,1,15,30,655.0,65.0,1.2,16.0,255.0,613.6,492.54
2016,11,1,15,45,602.0,59.0,1.25,16.0,210.5,565.78,456.31
2016,11,1,16,0,549.0,53.0,1.3,16.0,166.0,516.17,416.74
2016,11,1,16,15,459.5,44.5,1.45,15.5,122.5,435.4,351.55
2016,11,1,16,30,370.0,36.0,1.6,15.0,79.0,355.33,280.29
2016,11,1,16,45,224.0,23.5,1.75,14.5,46.0,223.02,114.53
2016,11,1,17,0,78.0,11.0,1.9,14.0,13.0,62.42,0.0
2016,11,1,17,15,39.0,5.5,1.95,13.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,112.0,10.0,1.8,10.0,16.0,8.54,0.0
2016,11,2,7,0,224.0,20.0,1.8,10.0,32.0,16.67,0.0
2016,11,2,7,15,348.5,30.5,1.85,10.5,71.0,25.18,15.36
2016,11,2,7,30,473.0,41.0,1.9,11.0,110.0,33.61,24.04
2016,11,2,7,45,544.5,48.0,2.0,11.5,154.5,38.78,29.09
2016,11,2,8,0,616.0,55.0,2.1,12.0,199.0,43.95,33.94
2016,11,2,8,15,662.5,60.0,2.1,12.5,244.0,47.34,37.05
2016,11,2,8,30,709.0,65.0,2.1,13.0,289.0,55.26,44.08
2016,11,2,8,45,740.5,68.5,2.15,13.5,330.5,57.57,46.01
2016,11,2,9,0,772.0,72.0,2.2,14.0,372.0,59.9,47.9
2016,11,2,9,15,794.0,74.5,2.15,14.5,409.0,61.36,48.99
2016,11,2,9,30,816.0,77.0,2.1,15.0,446.0,62.85,50.09
2016,11,2,9,45,838.5,76.5,2.1,15.5,479.0,62.18,49.3
2016,11,2,10,0,861.0,76.0,2.1,16.0,512.0,87.93,50.58
2016,11,2,10,15,871.0,77.5,1.95,16.0,536.5,148.19,83.01
2016,11,2,10,30,881.0,79.0,1.8,16.0,561.0,201.52,121.92
2016,11,2,10,45,886.5,80.5,1.7,16.5,578.5,253.98,165.97
2016,11,2,11,0,892.0,82.0,1.6,17.0,596.0,305.81,211.7
2016,11,2,11,15,895.5,82.5,1.5,17.0,606.5,355.37,256.4
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,403.65,299.47
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,448.82,338.51
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,491.96,374.63
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,531.22,407.32
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,567.96,437.07
2016,11,2,12,45,891.0,81.5,0.95,18.0,597.0,600.48,463.25
2016,11,2,13,0,888.0,80.0,0.9,18.0,584.0,630.11,486.68
2016,11,2,13,15,880.0,79.0,0.85,18.0,563.5,654.09,505.52
2016,11,2,13,30,872.0,78.0,0.8,18.0,543.0,674.76,521.63
2016,11,2,13,45,859.5,77.0,0.75,18.0,515.5,694.35,536.51
2016,11,2,14,0,847.0,76.0,0.7,18.0,488.0,705.61,544.8
2016,11,2,14,15,830.0,73.5,0.7,18.0,454.0,708.26,547.55
2016,11,2,14,30,813.0,71.0,0.7,18.0,420.0,707.23,547.88
2016,11,2,14,45,787.5,68.5,0.75,18.0,381.0,696.27,541.89
2016,11,2,15,0,762.0,66.0,0.8,18.0,342.0,681.77,533.26
2016,11,2,15,15,727.0,62.0,0.85,17.5,299.0,654.92,516.25
2016,11,2,15,30,692.0,58.0,0.9,17.0,256.0,624.99,496.14
2016,11,2,15,45,637.5,53.0,0.95,17.0,211.0,576.39,459.88
2016,11,2,16,0,583.0,48.0,1.0,17.0,166.0,533.08,425.53
2016,11,2,16,15,497.5,40.5,1.1,16.0,122.5,456.67,364.89
2016,11,2,16,30,412.0,33.0,1.2,15.0,79.0,381.04,297.1
2016,11,2,16,45,206.0,16.5,1.3,14.5,39.5,198.76,85.97
2016,11,2,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.0,1.95,10.0,15.0,12.8,0.0
2016,11,3,7,0,0.0,30.0,2.0,10.0,30.0,22.53,0.0
2016,11,3,7,15,236.5,34.5,2.05,10.5,68.5,26.73,16.36
2016,11,3,7,30,473.0,39.0,2.1,11.0,107.0,31.98,22.53
2016,11,3,7,45,545.5,46.0,2.15,12.0,151.5,37.21,27.59
2016,11,3,8,0,618.0,53.0,2.2,13.0,196.0,42.44,32.43
2016,11,3,8,15,664.5,57.5,2.15,13.5,240.0,49.54,38.84
2016,11,3,8,30,711.0,62.0,2.1,14.0,284.0,52.87,41.77
2016,11,3,8,45,743.0,65.5,2.1,14.5,326.0,55.26,43.77
2016,11,3,9,0,775.0,69.0,2.1,15.0,368.0,57.66,45.74
2016,11,3,9,15,797.0,72.0,2.05,15.5,405.0,59.57,47.23
2016,11,3,9,30,819.0,75.0,2.0,16.0,442.0,61.48,48.71
2016,11,3,9,45,837.0,76.0,2.0,16.5,474.0,61.88,48.85
2016,11,3,10,0,855.0,77.0,2.0,17.0,506.0,86.13,50.24
2016,11,3,10,15,865.5,78.5,1.9,17.0,530.5,145.97,81.55
2016,11,3,10,30,876.0,80.0,1.8,17.0,555.0,199.01,119.69
2016,11,3,10,45,883.0,80.5,1.7,17.5,573.0,250.68,162.69
2016,11,3,11,0,890.0,81.0,1.6,18.0,591.0,301.85,207.6
2016,11,3,11,15,894.0,81.5,1.5,18.0,601.5,351.37,252.09
2016,11,3,11,30,898.0,82.0,1.4,18.0,612.0,399.65,295.05
2016,11,3,11,45,898.0,82.5,1.35,18.5,614.0,444.9,334.25
2016,11,3,12,0,898.0,83.0,1.3,19.0,616.0,488.16,370.7
2016,11,3,12,15,896.0,83.0,1.25,19.0,610.5,527.82,404.04
2016,11,3,12,30,894.0,83.0,1.2,19.0,605.0,565.0,434.58
2016,11,3,12,45,888.0,82.5,1.15,19.5,591.5,596.78,459.51
2016,11,3,13,0,882.0,82.0,1.1,20.0,578.0,625.53,481.51
2016,11,3,13,15,874.0,81.0,1.05,20.0,557.5,649.38,500.36
2016,11,3,13,30,866.0,80.0,1.0,20.0,537.0,674.69,519.72
2016,11,3,13,45,852.5,78.5,1.0,20.0,509.5,688.21,531.07
2016,11,3,14,0,839.0,77.0,1.0,20.0,482.0,698.09,539.4
2016,11,3,14,15,821.5,75.0,0.95,20.0,448.5,700.9,541.71
2016,11,3,14,30,804.0,73.0,0.9,20.0,415.0,700.05,541.55
2016,11,3,14,45,730.5,74.0,0.85,20.0,362.5,657.33,511.68
2016,11,3,15,0,657.0,75.0,0.8,20.0,310.0,615.12,482.11
2016,11,3,15,15,612.0,73.5,0.75,19.5,271.0,584.49,461.12
2016,11,3,15,30,567.0,72.0,0.7,19.0,232.0,551.02,437.03
2016,11,3,15,45,514.5,64.5,0.7,18.5,190.5,502.4,400.79
2016,11,3,16,0,462.0,57.0,0.7,18.0,149.0,452.05,361.32
2016,11,3,16,15,391.0,45.5,0.75,17.5,109.0,382.95,304.86
2016,11,3,16,30,320.0,34.0,0.8,17.0,69.0,314.77,241.99
2016,11,3,16,45,160.0,17.0,0.85,17.0,34.5,165.6,53.67
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,9.0,2.0,11.0,13.5,7.68,0.0
2016,11,4,7,0,190.0,18.0,2.0,11.0,27.0,14.97,0.0
2016,11,4,7,15,320.0,29.0,2.05,11.5,65.0,23.96,13.7
2016,11,4,7,30,450.0,40.0,2.1,12.0,103.0,32.85,23.13
2016,11,4,7,45,526.0,47.5,2.2,12.5,147.5,38.44,28.59
2016,11,4,8,0,602.0,55.0,2.3,13.0,192.0,44.03,33.83
2016,11,4,8,15,650.0,60.0,2.15,13.5,236.5,47.41,36.94
2016,11,4,8,30,698.0,65.0,2.0,14.0,281.0,50.81,39.94
2016,11,4,8,45,730.0,69.0,1.95,14.5,322.5,58.06,46.27
2016,11,4,9,0,762.0,73.0,1.9,15.0,364.0,60.77,48.5
2016,11,4,9,15,785.0,76.0,1.75,15.5,401.0,62.6,49.91
2016,11,4,9,30,808.0,79.0,1.6,16.0,438.0,64.44,51.32
2016,11,4,9,45,824.0,81.5,1.45,16.5,469.5,65.84,52.32
2016,11,4,10,0,840.0,84.0,1.3,17.0,501.0,88.42,53.69
2016,11,4,10,15,851.0,85.5,1.15,17.5,526.5,141.06,78.29
2016,11,4,10,30,862.0,87.0,1.0,18.0,552.0,194.22,115.66
2016,11,4,10,45,869.5,88.0,0.9,18.5,569.5,246.55,158.4
2016,11,4,11,0,877.0,89.0,0.8,19.0,587.0,298.53,203.05
2016,11,4,11,15,881.0,89.5,0.7,19.0,597.5,348.44,246.83
2016,11,4,11,30,885.0,90.0,0.6,19.0,608.0,397.18,288.98
2016,11,4,11,45,886.0,90.0,0.5,19.5,610.5,443.82,327.76
2016,11,4,12,0,887.0,90.0,0.4,20.0,613.0,486.7,362.31
2016,11,4,12,15,885.0,89.5,0.3,20.0,607.5,525.58,393.37
2016,11,4,12,30,883.0,89.0,0.2,20.0,602.0,563.78,422.83
2016,11,4,12,45,881.0,87.5,0.15,20.5,589.5,597.41,447.89
2016,11,4,13,0,879.0,86.0,0.1,21.0,577.0,628.21,470.31
2016,11,4,13,15,871.0,84.5,0.15,21.0,556.5,652.29,489.5
2016,11,4,13,30,863.0,83.0,0.2,21.0,536.0,672.99,506.23
2016,11,4,13,45,851.0,81.0,0.25,21.0,508.5,687.0,518.27
2016,11,4,14,0,839.0,79.0,0.3,21.0,481.0,697.4,527.64
2016,11,4,14,15,821.0,77.0,0.3,21.0,447.0,699.92,530.21
2016,11,4,14,30,803.0,75.0,0.3,21.0,413.0,698.77,530.41
2016,11,4,14,45,778.0,71.5,0.35,21.0,374.0,687.07,524.08
2016,11,4,15,0,753.0,68.0,0.4,21.0,335.0,671.84,515.17
2016,11,4,15,15,716.5,64.0,0.45,20.5,292.0,644.04,497.9
2016,11,4,15,30,680.0,60.0,0.5,20.0,249.0,618.77,481.56
2016,11,4,15,45,624.5,54.5,0.55,19.5,204.5,570.24,446.88
2016,11,4,16,0,569.0,49.0,0.6,19.0,160.0,519.97,408.74
2016,11,4,16,15,478.0,40.5,0.7,18.5,116.5,439.04,344.86
2016,11,4,16,30,387.0,32.0,0.8,18.0,73.0,359.21,272.01
2016,11,4,16,45,193.5,16.0,0.9,17.5,36.5,185.23,37.83
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,92.0,8.5,0.65,12.0,12.5,7.26,0.0
2016,11,5,7,0,184.0,17.0,0.7,12.0,25.0,14.13,0.0
2016,11,5,7,15,310.0,28.0,0.7,12.5,61.5,23.13,12.64
2016,11,5,7,30,436.0,39.0,0.7,13.0,98.0,32.02,22.29
2016,11,5,7,45,506.5,47.0,0.75,13.5,141.0,38.02,28.1
2016,11,5,8,0,577.0,55.0,0.8,14.0,184.0,43.96,33.64
2016,11,5,8,15,482.5,79.5,0.8,14.0,203.0,62.06,49.9
2016,11,5,8,30,388.0,104.0,0.8,14.0,222.0,75.26,61.63
2016,11,5,8,45,413.5,113.0,0.85,14.5,255.0,80.77,66.31
2016,11,5,9,0,439.0,122.0,0.9,15.0,288.0,86.15,70.79
2016,11,5,9,15,536.0,113.5,0.85,15.0,336.0,82.03,67.04
2016,11,5,9,30,633.0,105.0,0.8,15.0,384.0,75.31,61.03
2016,11,5,9,45,629.0,115.5,0.8,15.5,409.0,81.42,66.12
2016,11,5,10,0,625.0,126.0,0.8,16.0,434.0,102.61,70.37
2016,11,5,10,15,552.0,156.5,0.8,16.5,438.5,156.47,102.9
2016,11,5,10,30,479.0,187.0,0.8,17.0,443.0,202.95,139.58
2016,11,5,10,45,667.0,136.0,0.85,17.5,505.5,236.66,159.17
2016,11,5,11,0,855.0,85.0,0.9,18.0,568.0,287.05,195.7
2016,11,5,11,15,737.5,123.0,1.0,18.0,544.5,327.07,235.9
2016,11,5,11,30,620.0,161.0,1.1,18.0,521.0,358.72,267.79
2016,11,5,11,45,477.0,204.5,1.2,18.0,482.0,369.3,281.94
2016,11,5,12,0,334.0,248.0,1.3,18.0,443.0,365.35,282.95
2016,11,5,12,15,333.0,245.5,1.35,18.0,439.0,383.36,298.79
2016,11,5,12,30,332.0,243.0,1.4,18.0,435.0,400.28,313.44
2016,11,5,12,45,341.0,235.5,1.45,18.0,428.5,417.08,327.92
2016,11,5,13,0,350.0,228.0,1.5,18.0,422.0,433.12,341.74
2016,11,5,13,15,347.0,220.0,1.55,18.0,406.5,440.3,348.69
2016,11,5,13,30,344.0,212.0,1.6,18.0,391.0,445.85,354.38
2016,11,5,13,45,418.5,183.5,1.65,18.0,390.0,493.96,393.42
2016,11,5,14,0,493.0,155.0,1.7,18.0,389.0,530.76,423.8
2016,11,5,14,15,387.0,161.0,1.7,17.5,336.5,474.86,381.72
2016,11,5,14,30,281.0,167.0,1.7,17.0,284.0,400.41,324.77
2016,11,5,14,45,199.0,156.0,1.75,17.0,235.0,320.85,262.19
2016,11,5,15,0,117.0,145.0,1.8,17.0,186.0,254.04,207.71
2016,11,5,15,15,109.0,127.0,1.75,16.5,161.5,232.22,190.75
2016,11,5,15,30,101.0,109.0,1.7,16.0,137.0,209.49,172.39
2016,11,5,15,45,88.5,90.5,1.7,16.0,112.0,181.81,148.99
2016,11,5,16,0,76.0,72.0,1.7,16.0,87.0,153.29,124.27
2016,11,5,16,15,56.0,53.5,1.6,15.5,62.5,118.33,93.56
2016,11,5,16,30,36.0,35.0,1.5,15.0,38.0,81.84,59.55
2016,11,5,16,45,18.0,17.5,1.45,15.0,19.0,30.68,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,10.24,0.0
2016,11,6,7,15,21.5,29.0,0.9,13.0,32.0,23.28,12.24
2016,11,6,7,30,43.0,46.0,1.0,13.0,52.0,36.23,25.84
2016,11,6,7,45,57.0,65.0,1.1,13.5,76.0,50.25,38.81
2016,11,6,8,0,71.0,84.0,1.2,14.0,100.0,62.86,50.31
2016,11,6,8,15,80.0,102.5,1.2,14.0,124.0,75.6,61.83
2016,11,6,8,30,89.0,121.0,1.2,14.0,148.0,88.01,72.87
2016,11,6,8,45,95.0,138.0,1.3,14.5,170.5,99.2,82.51
2016,11,6,9,0,101.0,155.0,1.4,15.0,193.0,110.09,91.73
2016,11,6,9,15,103.5,171.0,1.4,15.0,213.5,120.08,100.22
2016,11,6,9,30,106.0,187.0,1.4,15.0,234.0,134.5,112.44
2016,11,6,9,45,92.0,199.0,1.4,15.0,241.5,142.24,118.83
2016,11,6,10,0,78.0,211.0,1.4,15.0,249.0,152.57,120.69
2016,11,6,10,15,230.5,209.5,1.35,15.0,330.0,165.14,123.13
2016,11,6,10,30,383.0,208.0,1.3,15.0,411.0,204.85,146.83
2016,11,6,10,45,334.5,225.5,1.3,15.5,407.0,233.85,172.24
2016,11,6,11,0,286.0,243.0,1.3,16.0,403.0,258.05,194.53
2016,11,6,11,15,257.5,252.0,1.35,16.0,398.0,277.37,212.51
2016,11,6,11,30,229.0,261.0,1.4,16.0,393.0,292.03,226.45
2016,11,6,11,45,229.0,262.5,1.45,16.5,395.0,309.65,241.41
2016,11,6,12,0,229.0,264.0,1.5,17.0,397.0,326.77,255.74
2016,11,6,12,15,283.5,252.0,1.5,17.0,415.0,363.96,285.7
2016,11,6,12,30,338.0,240.0,1.5,17.0,433.0,399.59,314.53
2016,11,6,12,45,322.5,237.0,1.5,17.0,418.0,406.97,321.48
2016,11,6,13,0,307.0,234.0,1.5,17.0,403.0,412.22,326.74
2016,11,6,13,15,350.5,216.0,1.45,17.0,402.5,437.32,347.64
2016,11,6,13,30,394.0,198.0,1.4,17.0,402.0,462.83,368.71
2016,11,6,13,45,317.0,199.0,1.4,17.0,357.5,427.18,341.63
2016,11,6,14,0,240.0,200.0,1.4,17.0,313.0,387.42,311.08
2016,11,6,14,15,184.0,188.5,1.35,16.5,271.5,331.2,268.03
2016,11,6,14,30,128.0,177.0,1.3,16.0,230.0,285.93,232.43
2016,11,6,14,45,123.0,161.0,1.3,16.0,208.0,270.81,221.13
2016,11,6,15,0,118.0,145.0,1.3,16.0,186.0,254.84,208.77
2016,11,6,15,15,111.5,126.5,1.15,15.5,161.5,233.54,191.96
2016,11,6,15,30,105.0,108.0,1.0,15.0,137.0,211.26,173.91
2016,11,6,15,45,94.5,89.5,0.9,15.0,112.0,185.08,151.75
2016,11,6,16,0,84.0,71.0,0.8,15.0,87.0,158.0,128.24
2016,11,6,16,15,63.5,52.5,0.75,14.5,62.5,122.63,97.18
2016,11,6,16,30,43.0,34.0,0.7,14.0,38.0,85.61,62.11
2016,11,6,16,45,21.5,17.0,0.7,14.0,19.0,39.99,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,1.55,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,7,7,15,65.5,29.5,1.5,13.0,38.0,22.95,11.39
2016,11,7,7,30,131.0,45.0,1.5,13.0,62.0,34.62,24.33
2016,11,7,7,45,158.0,63.0,1.55,13.5,91.0,47.63,36.44
2016,11,7,8,0,185.0,81.0,1.6,14.0,120.0,60.3,48.02
2016,11,7,8,15,201.5,98.0,1.55,14.5,149.5,71.91,58.44
2016,11,7,8,30,218.0,115.0,1.5,15.0,179.0,83.19,68.36
2016,11,7,8,45,228.0,131.0,1.45,15.5,207.0,93.46,77.2
2016,11,7,9,0,238.0,147.0,1.4,16.0,235.0,103.44,85.62
2016,11,7,9,15,324.0,150.0,1.35,16.5,282.5,106.17,87.65
2016,11,7,9,30,410.0,153.0,1.3,17.0,330.0,104.35,85.72
2016,11,7,9,45,356.5,176.0,1.3,17.5,338.0,121.84,100.38
2016,11,7,10,0,303.0,199.0,1.3,18.0,346.0,140.75,107.15
2016,11,7,10,15,407.5,186.5,1.25,18.0,395.0,160.91,112.02
2016,11,7,10,30,512.0,174.0,1.2,18.0,444.0,195.69,132.29
2016,11,7,10,45,466.5,193.0,1.15,18.5,445.0,234.02,164.85
2016,11,7,11,0,421.0,212.0,1.1,19.0,446.0,267.69,194.79
2016,11,7,11,15,423.0,216.0,1.05,19.0,454.5,299.62,222.15
2016,11,7,11,30,425.0,220.0,1.0,19.0,463.0,331.13,249.06
2016,11,7,11,45,607.5,163.0,1.0,19.5,512.5,386.59,291.05
2016,11,7,12,0,790.0,106.0,1.0,20.0,562.0,450.39,340.27
2016,11,7,12,15,650.5,149.5,1.0,20.0,522.5,460.08,351.37
2016,11,7,12,30,511.0,193.0,1.0,20.0,483.0,453.73,349.32
2016,11,7,12,45,502.5,191.0,1.05,20.0,471.0,472.24,365.52
2016,11,7,13,0,494.0,189.0,1.1,20.0,459.0,488.51,379.58
2016,11,7,13,15,416.0,198.0,1.05,20.0,420.0,469.96,366.44
2016,11,7,13,30,338.0,207.0,1.0,20.0,381.0,434.52,340.55
2016,11,7,13,45,380.0,187.0,1.0,20.0,372.5,455.66,358.68
2016,11,7,14,0,422.0,167.0,1.0,20.0,364.0,490.62,386.37
2016,11,7,14,15,288.5,170.5,0.95,20.0,301.0,398.25,315.91
2016,11,7,14,30,155.0,174.0,0.9,20.0,238.0,301.71,240.61
2016,11,7,14,45,149.0,158.0,0.9,20.0,215.0,286.04,229.57
2016,11,7,15,0,143.0,142.0,0.9,20.0,192.0,269.39,217.0
2016,11,7,15,15,134.5,124.5,0.8,19.5,166.5,247.95,200.47
2016,11,7,15,30,126.0,107.0,0.7,19.0,141.0,225.59,182.72
2016,11,7,15,45,112.0,88.0,0.6,18.5,114.5,195.96,158.42
2016,11,7,16,0,98.0,69.0,0.5,18.0,88.0,165.26,132.51
2016,11,7,16,15,73.0,51.0,0.5,17.5,62.5,127.29,99.67
2016,11,7,16,30,48.0,33.0,0.5,17.0,37.0,87.92,62.32
2016,11,7,16,45,24.0,16.5,0.55,17.0,18.5,40.85,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,15.36,0.0
2016,11,8,7,15,189.0,28.0,1.3,13.5,51.5,21.74,9.77
2016,11,8,7,30,378.0,38.0,1.3,14.0,85.0,31.24,21.23
2016,11,8,7,45,458.0,46.5,1.35,14.5,127.0,37.65,27.51
2016,11,8,8,0,538.0,55.0,1.4,15.0,169.0,44.02,33.45
2016,11,8,8,15,589.0,60.5,1.3,15.5,211.5,47.72,36.87
2016,11,8,8,30,640.0,66.0,1.2,16.0,254.0,51.44,40.17
2016,11,8,8,45,634.5,74.5,1.15,16.5,283.0,56.89,44.89
2016,11,8,9,0,629.0,83.0,1.1,17.0,312.0,62.12,49.33
2016,11,8,9,15,656.5,86.0,1.05,17.5,347.0,63.53,50.36
2016,11,8,9,30,684.0,89.0,1.0,18.0,382.0,64.99,51.43
2016,11,8,9,45,678.5,98.5,0.95,18.5,407.0,70.6,56.08
2016,11,8,10,0,673.0,108.0,0.9,19.0,432.0,85.97,58.88
2016,11,8,10,15,759.0,94.0,0.85,19.0,477.0,130.53,74.8
2016,11,8,10,30,845.0,80.0,0.8,19.0,522.0,176.55,102.1
2016,11,8,10,45,845.0,84.0,0.8,19.5,538.0,228.44,143.93
2016,11,8,11,0,845.0,88.0,0.8,20.0,554.0,279.38,187.67
2016,11,8,11,15,849.5,88.5,0.75,20.0,564.0,327.51,229.97
2016,11,8,11,30,854.0,89.0,0.7,20.0,574.0,374.58,271.09
2016,11,8,11,45,848.5,91.5,0.7,20.5,575.5,418.31,308.62
2016,11,8,12,0,843.0,94.0,0.7,21.0,577.0,459.77,343.31
2016,11,8,12,15,841.5,94.0,0.7,21.0,572.0,498.38,375.51
2016,11,8,12,30,840.0,94.0,0.7,21.0,567.0,534.67,405.18
2016,11,8,12,45,848.5,88.0,0.7,21.5,557.0,567.99,431.29
2016,11,8,13,0,857.0,82.0,0.7,22.0,547.0,599.02,455.16
2016,11,8,13,15,849.5,81.0,0.7,22.0,527.5,623.16,474.41
2016,11,8,13,30,842.0,80.0,0.7,22.0,508.0,644.07,491.11
2016,11,8,13,45,822.0,80.5,0.75,22.0,480.0,655.06,501.12
2016,11,8,14,0,802.0,81.0,0.8,22.0,452.0,662.27,508.4
2016,11,8,14,15,783.5,78.5,0.7,21.5,419.5,663.46,510.47
2016,11,8,14,30,765.0,76.0,0.6,21.0,387.0,661.07,509.41
2016,11,8,14,45,734.5,73.5,0.55,21.0,348.5,646.45,499.33
2016,11,8,15,0,704.0,71.0,0.5,21.0,310.0,633.02,489.97
2016,11,8,15,15,665.0,66.5,0.45,20.5,268.5,603.94,469.86
2016,11,8,15,30,626.0,62.0,0.4,20.0,227.0,572.13,446.99
2016,11,8,15,45,566.5,55.5,0.35,20.0,184.0,520.41,407.4
2016,11,8,16,0,507.0,49.0,0.3,20.0,141.0,467.09,364.8
2016,11,8,16,15,413.5,39.5,0.6,19.0,100.0,385.21,301.14
2016,11,8,16,30,320.0,30.0,0.9,18.0,59.0,304.93,221.19
2016,11,8,16,45,160.0,15.0,1.2,17.5,29.5,153.51,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
