Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,6.0,1.45,12.5,8.0,0.0,0.0
2016,11,9,7,0,118.0,12.0,1.4,13.0,16.0,10.24,0.0
2016,11,9,7,15,247.5,24.5,1.45,13.5,49.5,20.23,7.88
2016,11,9,7,30,377.0,37.0,1.5,14.0,83.0,30.47,20.46
2016,11,9,7,45,455.5,46.0,1.55,14.5,124.5,37.32,27.17
2016,11,9,8,0,534.0,55.0,1.6,15.0,166.0,44.1,33.49
2016,11,9,8,15,585.5,61.0,1.5,15.0,208.5,48.2,37.35
2016,11,9,8,30,637.0,67.0,1.4,15.0,251.0,52.29,41.08
2016,11,9,8,45,671.0,72.0,1.35,15.5,291.5,55.44,43.8
2016,11,9,9,0,705.0,77.0,1.3,16.0,332.0,58.58,46.42
2016,11,9,9,15,714.5,78.0,1.3,16.5,359.0,58.55,46.22
2016,11,9,9,30,724.0,79.0,1.3,17.0,386.0,63.91,50.72
2016,11,9,9,45,645.5,108.0,1.35,17.5,396.5,77.09,61.96
2016,11,9,10,0,567.0,137.0,1.4,18.0,407.0,101.34,74.04
2016,11,9,10,15,701.5,111.0,1.4,18.5,462.5,130.57,77.66
2016,11,9,10,30,836.0,85.0,1.4,19.0,518.0,176.8,103.11
2016,11,9,10,45,842.5,86.5,1.4,19.5,535.5,227.48,143.69
2016,11,9,11,0,849.0,88.0,1.4,20.0,553.0,277.78,186.94
2016,11,9,11,15,853.0,89.0,1.4,20.0,563.0,326.32,230.15
2016,11,9,11,30,857.0,90.0,1.4,20.0,573.0,373.78,272.33
2016,11,9,11,45,857.0,90.5,1.4,20.5,575.5,417.95,310.78
2016,11,9,12,0,857.0,91.0,1.4,21.0,578.0,460.26,346.75
2016,11,9,12,15,855.0,90.5,1.35,21.0,572.5,498.62,379.26
2016,11,9,12,30,853.0,90.0,1.3,21.0,567.0,534.58,409.08
2016,11,9,12,45,854.0,87.0,1.3,21.5,555.5,567.11,435.13
2016,11,9,13,0,855.0,84.0,1.3,22.0,544.0,597.03,458.65
2016,11,9,13,15,846.5,82.5,1.25,22.0,524.0,620.01,477.15
2016,11,9,13,30,838.0,81.0,1.2,22.0,504.0,639.69,492.92
2016,11,9,13,45,823.5,79.5,1.15,22.0,477.0,652.07,503.18
2016,11,9,14,0,809.0,78.0,1.1,22.0,450.0,660.86,510.71
2016,11,9,14,15,738.5,82.0,1.05,21.5,402.5,633.0,492.43
2016,11,9,14,30,668.0,86.0,1.0,21.0,355.0,604.2,473.17
2016,11,9,14,45,693.0,76.5,0.95,21.0,331.5,621.31,486.6
2016,11,9,15,0,718.0,67.0,0.9,21.0,308.0,631.54,493.87
2016,11,9,15,15,679.5,62.5,0.85,20.5,266.5,607.1,476.62
2016,11,9,15,30,641.0,58.0,0.8,20.0,225.0,575.82,453.78
2016,11,9,15,45,582.5,52.0,0.75,20.0,182.0,525.67,414.81
2016,11,9,16,0,524.0,46.0,0.7,20.0,139.0,473.99,372.77
2016,11,9,16,15,428.5,37.0,0.75,19.5,98.5,391.58,305.56
2016,11,9,16,30,333.0,28.0,0.8,19.0,58.0,311.05,220.51
2016,11,9,16,45,166.5,14.0,0.85,18.5,29.0,154.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,14.0,13.0,11.1,0.0
2016,11,10,7,15,153.0,25.5,2.15,14.0,43.5,19.78,6.53
2016,11,10,7,30,306.0,38.0,2.2,14.0,74.0,31.24,20.98
2016,11,10,7,45,372.5,49.5,2.25,14.5,112.5,40.09,29.52
2016,11,10,8,0,439.0,61.0,2.3,15.0,151.0,48.75,37.54
2016,11,10,8,15,483.5,69.5,2.15,15.0,190.0,54.56,42.95
2016,11,10,8,30,528.0,78.0,2.0,15.0,229.0,60.28,48.14
2016,11,10,8,45,570.5,81.0,1.9,15.5,266.0,61.56,49.19
2016,11,10,9,0,613.0,84.0,1.8,16.0,303.0,62.98,50.3
2016,11,10,9,15,477.5,122.0,1.65,16.5,303.0,86.22,70.46
2016,11,10,9,30,342.0,160.0,1.5,17.0,303.0,112.38,92.78
2016,11,10,9,45,366.5,168.5,1.4,17.5,332.5,117.62,96.85
2016,11,10,10,0,391.0,177.0,1.3,18.0,362.0,121.59,99.84
2016,11,10,10,15,612.5,129.5,1.25,18.5,436.5,135.34,85.12
2016,11,10,10,30,834.0,82.0,1.2,19.0,511.0,171.75,99.2
2016,11,10,10,45,840.5,83.5,1.15,19.5,528.0,222.18,139.29
2016,11,10,11,0,847.0,85.0,1.1,20.0,545.0,272.23,182.07
2016,11,10,11,15,850.5,85.5,1.0,20.0,555.0,319.96,224.27
2016,11,10,11,30,854.0,86.0,0.9,20.0,565.0,366.53,265.24
2016,11,10,11,45,853.0,87.0,0.8,20.5,566.5,410.49,302.78
2016,11,10,12,0,852.0,88.0,0.7,21.0,568.0,452.52,337.56
2016,11,10,12,15,849.5,87.5,0.6,21.0,563.0,490.33,368.65
2016,11,10,12,30,847.0,87.0,0.5,21.0,558.0,525.7,396.87
2016,11,10,12,45,842.5,85.5,0.4,21.5,545.5,556.42,420.02
2016,11,10,13,0,838.0,84.0,0.3,22.0,533.0,584.27,440.29
2016,11,10,13,15,829.0,83.0,0.25,22.0,513.0,606.96,457.76
2016,11,10,13,30,820.0,82.0,0.2,22.0,493.0,626.42,472.63
2016,11,10,13,45,806.5,80.0,0.15,22.0,466.0,638.52,482.19
2016,11,10,14,0,793.0,78.0,0.1,22.0,439.0,647.13,489.27
2016,11,10,14,15,774.0,75.5,0.1,22.0,406.5,647.89,491.3
2016,11,10,14,30,755.0,73.0,0.1,22.0,374.0,645.11,490.29
2016,11,10,14,45,728.0,69.5,0.15,22.0,337.0,631.98,482.49
2016,11,10,15,0,701.0,66.0,0.2,22.0,300.0,615.48,472.2
2016,11,10,15,15,662.0,62.0,0.2,21.5,259.0,591.35,456.29
2016,11,10,15,30,623.0,58.0,0.2,21.0,218.0,560.53,434.68
2016,11,10,15,45,563.5,51.5,0.2,21.0,176.0,509.3,396.02
2016,11,10,16,0,504.0,45.0,0.2,21.0,134.0,456.65,354.35
2016,11,10,16,15,408.5,36.0,0.2,20.5,94.0,374.87,288.06
2016,11,10,16,30,313.0,27.0,0.2,20.0,54.0,294.35,201.69
2016,11,10,16,45,156.5,13.5,0.2,19.5,27.0,116.59,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,1.3,13.0,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,1.3,13.0,8.0,6.83,0.0
2016,11,11,7,15,47.5,24.5,1.3,13.5,29.5,19.52,5.13
2016,11,11,7,30,95.0,41.0,1.3,14.0,51.0,31.52,21.1
2016,11,11,7,45,122.5,59.0,1.35,14.5,79.0,44.57,33.39
2016,11,11,8,0,150.0,77.0,1.4,15.0,107.0,57.28,45.01
2016,11,11,8,15,168.0,94.5,1.25,15.0,136.0,69.27,55.91
2016,11,11,8,30,186.0,112.0,1.1,15.0,165.0,80.92,66.32
2016,11,11,8,45,202.5,127.0,1.0,15.5,192.0,90.68,74.75
2016,11,11,9,0,219.0,142.0,0.9,16.0,219.0,100.18,82.78
2016,11,11,9,15,200.0,159.5,0.85,16.5,235.5,114.14,94.53
2016,11,11,9,30,181.0,177.0,0.8,17.0,252.0,124.65,103.12
2016,11,11,9,45,282.0,177.0,0.8,17.5,304.0,121.59,100.09
2016,11,11,10,0,383.0,177.0,0.8,18.0,356.0,125.06,102.67
2016,11,11,10,15,350.5,194.0,0.8,18.0,364.5,160.14,114.54
2016,11,11,10,30,318.0,211.0,0.8,18.0,373.0,192.06,137.82
2016,11,11,10,45,260.5,227.0,0.85,18.5,363.0,215.64,158.51
2016,11,11,11,0,203.0,243.0,0.9,19.0,353.0,234.3,176.11
2016,11,11,11,15,239.0,243.5,0.95,19.0,375.0,260.8,197.01
2016,11,11,11,30,275.0,244.0,1.0,19.0,397.0,291.87,221.94
2016,11,11,11,45,184.0,248.0,1.1,19.0,351.0,276.91,213.75
2016,11,11,12,0,93.0,252.0,1.2,19.0,305.0,251.05,195.85
2016,11,11,12,15,54.0,226.0,1.2,19.0,257.0,218.51,171.21
2016,11,11,12,30,15.0,200.0,1.2,19.0,209.0,176.02,137.92
2016,11,11,12,45,26.0,207.5,1.3,19.0,222.0,190.67,150.06
2016,11,11,13,0,37.0,215.0,1.4,19.0,235.0,214.82,169.65
2016,11,11,13,15,35.5,207.5,1.4,19.0,226.0,211.37,167.15
2016,11,11,13,30,34.0,200.0,1.4,19.0,217.0,207.65,164.53
2016,11,11,13,45,91.0,198.5,1.45,19.0,241.0,248.65,198.72
2016,11,11,14,0,148.0,197.0,1.5,19.0,265.0,305.09,244.73
2016,11,11,14,15,74.0,162.0,1.45,18.5,196.0,209.15,168.0
2016,11,11,14,30,0.0,127.0,1.4,18.0,127.0,112.71,88.49
2016,11,11,14,45,0.0,114.5,1.4,18.0,114.5,102.13,80.09
2016,11,11,15,0,0.0,102.0,1.4,18.0,102.0,91.48,71.36
2016,11,11,15,15,0.0,88.0,1.3,17.5,88.0,79.1,61.18
2016,11,11,15,30,0.0,74.0,1.2,17.0,74.0,66.55,50.69
2016,11,11,15,45,0.0,59.5,1.1,17.0,59.5,53.19,39.25
2016,11,11,16,0,0.0,45.0,1.0,17.0,45.0,39.47,27.38
2016,11,11,16,15,0.0,31.5,0.95,16.5,31.5,26.45,16.06
2016,11,11,16,30,0.0,18.0,0.9,16.0,18.0,14.85,4.94
2016,11,11,16,45,0.0,9.0,0.9,15.5,9.0,7.68,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,11,12,7,15,192.5,22.0,0.9,14.0,43.5,18.14,2.83
2016,11,12,7,30,385.0,32.0,0.9,14.0,75.0,26.37,16.62
2016,11,12,7,45,471.0,39.5,0.9,14.5,115.5,32.13,22.52
2016,11,12,8,0,557.0,47.0,0.9,15.0,156.0,37.9,27.96
2016,11,12,8,15,609.5,52.0,0.85,15.5,198.0,41.44,31.27
2016,11,12,8,30,662.0,57.0,0.8,16.0,240.0,48.98,37.99
2016,11,12,8,45,699.5,60.0,0.8,16.5,280.0,51.06,39.77
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,53.19,41.53
2016,11,12,9,15,761.5,65.5,0.8,17.0,356.0,54.83,42.9
2016,11,12,9,30,786.0,68.0,0.8,17.0,392.0,56.49,44.27
2016,11,12,9,45,576.0,123.0,0.8,17.5,370.0,87.87,71.35
2016,11,12,10,0,366.0,178.0,0.8,18.0,348.0,124.11,102.0
2016,11,12,10,15,354.5,191.0,0.8,18.0,362.5,157.37,112.52
2016,11,12,10,30,343.0,204.0,0.8,18.0,377.0,189.54,134.87
2016,11,12,10,45,360.5,208.0,0.85,18.5,395.5,219.65,157.47
2016,11,12,11,0,378.0,212.0,0.9,19.0,414.0,251.15,182.76
2016,11,12,11,15,624.0,144.5,0.95,19.0,485.5,296.57,213.18
2016,11,12,11,30,870.0,77.0,1.0,19.0,557.0,360.72,261.34
2016,11,12,11,45,871.0,77.0,1.1,19.0,559.5,404.03,300.12
2016,11,12,12,0,872.0,77.0,1.2,19.0,562.0,445.52,336.88
2016,11,12,12,15,870.0,77.0,1.25,19.0,557.5,483.62,370.1
2016,11,12,12,30,868.0,77.0,1.3,19.0,553.0,519.34,400.76
2016,11,12,12,45,855.0,79.0,1.4,19.0,539.0,548.66,426.28
2016,11,12,13,0,842.0,81.0,1.5,19.0,525.0,577.72,451.01
2016,11,12,13,15,833.5,79.5,1.55,19.0,505.5,600.25,470.34
2016,11,12,13,30,825.0,78.0,1.6,19.0,486.0,619.55,487.01
2016,11,12,13,45,811.5,76.5,1.65,19.0,459.5,632.33,498.66
2016,11,12,14,0,798.0,75.0,1.7,19.0,433.0,641.63,507.61
2016,11,12,14,15,778.5,72.5,1.7,19.0,400.5,642.21,509.66
2016,11,12,14,30,759.0,70.0,1.7,19.0,368.0,639.25,508.54
2016,11,12,14,45,732.0,67.0,1.75,19.0,331.0,626.93,500.51
2016,11,12,15,0,705.0,64.0,1.8,19.0,294.0,611.24,489.71
2016,11,12,15,15,664.5,60.0,1.85,18.5,253.5,586.15,472.13
2016,11,12,15,30,624.0,56.0,1.9,18.0,213.0,554.56,448.54
2016,11,12,15,45,561.5,50.0,1.95,17.5,170.5,502.27,407.41
2016,11,12,16,0,499.0,44.0,2.0,17.0,128.0,448.6,362.86
2016,11,12,16,15,397.5,35.0,2.0,16.5,89.0,363.4,289.13
2016,11,12,16,30,296.0,26.0,2.0,16.0,50.0,276.42,186.05
2016,11,12,16,45,148.0,13.0,2.05,15.5,25.0,109.63,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.0,16.5,0.95,13.0,35.5,13.31,0.0
2016,11,13,7,30,358.0,33.0,0.9,13.0,71.0,27.27,17.29
2016,11,13,7,45,444.5,41.0,0.85,13.5,111.5,33.38,23.67
2016,11,13,8,0,531.0,49.0,0.8,14.0,152.0,39.49,29.46
2016,11,13,8,15,585.0,55.0,0.7,14.5,193.5,43.75,33.45
2016,11,13,8,30,639.0,61.0,0.6,15.0,235.0,48.0,37.28
2016,11,13,8,45,675.0,65.0,0.55,15.5,274.5,50.55,39.5
2016,11,13,9,0,711.0,69.0,0.5,16.0,314.0,57.87,45.85
2016,11,13,9,15,672.0,82.5,0.45,16.0,334.0,61.78,49.2
2016,11,13,9,30,633.0,96.0,0.4,16.0,354.0,70.15,56.44
2016,11,13,9,45,715.5,87.5,0.35,16.5,400.5,64.08,50.9
2016,11,13,10,0,798.0,79.0,0.3,17.0,447.0,63.9,50.56
2016,11,13,10,15,811.0,81.0,0.35,17.0,471.5,113.3,62.87
2016,11,13,10,30,824.0,83.0,0.4,17.0,496.0,163.99,94.35
2016,11,13,10,45,834.0,83.5,0.5,17.5,514.0,213.49,132.77
2016,11,13,11,0,844.0,84.0,0.6,18.0,532.0,262.95,174.77
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,310.74,217.01
2016,11,13,11,30,854.0,85.0,0.6,18.0,553.0,357.54,258.43
2016,11,13,11,45,858.5,84.0,0.65,18.5,557.0,401.58,296.81
2016,11,13,12,0,863.0,83.0,0.7,19.0,561.0,444.08,333.13
2016,11,13,12,15,861.5,83.0,0.65,19.0,556.0,483.08,365.92
2016,11,13,12,30,860.0,83.0,0.6,19.0,551.0,519.74,396.01
2016,11,13,12,45,860.0,80.5,0.6,19.5,539.5,552.16,421.88
2016,11,13,13,0,860.0,78.0,0.6,20.0,528.0,579.06,443.18
2016,11,13,13,15,851.5,76.5,0.6,20.0,508.0,604.97,463.99
2016,11,13,13,30,843.0,75.0,0.6,20.0,488.0,624.7,480.09
2016,11,13,13,45,831.5,73.0,0.6,20.0,462.0,638.62,491.85
2016,11,13,14,0,820.0,71.0,0.6,20.0,436.0,649.08,501.0
2016,11,13,14,15,801.5,68.5,0.6,20.0,403.5,650.72,503.74
2016,11,13,14,30,783.0,66.0,0.6,20.0,371.0,648.8,503.29
2016,11,13,14,45,757.0,63.0,0.6,20.0,333.5,637.5,495.99
2016,11,13,15,0,731.0,60.0,0.6,20.0,296.0,622.83,486.06
2016,11,13,15,15,692.5,56.0,0.65,19.5,255.5,594.75,467.33
2016,11,13,15,30,654.0,52.0,0.7,19.0,215.0,563.74,445.35
2016,11,13,15,45,594.5,46.5,0.75,18.5,172.5,513.33,407.23
2016,11,13,16,0,535.0,41.0,0.8,18.0,130.0,468.68,370.96
2016,11,13,16,15,435.0,32.5,0.9,17.5,90.0,385.2,300.76
2016,11,13,16,30,335.0,24.0,1.0,17.0,50.0,298.54,192.02
2016,11,13,16,45,167.5,12.0,1.1,16.5,25.0,121.31,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.0,1.45,12.5,36.0,12.11,0.0
2016,11,14,7,30,400.0,30.0,1.4,13.0,72.0,24.83,15.04
2016,11,14,7,45,487.0,37.5,1.35,13.5,113.0,30.66,21.22
2016,11,14,8,0,574.0,45.0,1.3,14.0,154.0,36.5,26.77
2016,11,14,8,15,627.5,50.5,1.2,14.5,196.5,44.1,33.72
2016,11,14,8,30,681.0,56.0,1.1,15.0,239.0,48.44,37.64
2016,11,14,8,45,715.5,59.5,1.0,15.5,279.5,50.94,39.82
2016,11,14,9,0,750.0,63.0,0.9,16.0,320.0,53.46,41.95
2016,11,14,9,15,774.5,66.0,0.8,16.5,356.0,55.5,43.6
2016,11,14,9,30,799.0,69.0,0.7,17.0,392.0,57.55,45.23
2016,11,14,9,45,812.0,72.5,0.6,17.5,422.0,59.84,47.04
2016,11,14,10,0,825.0,76.0,0.5,18.0,452.0,62.12,48.83
2016,11,14,10,15,836.5,77.5,0.45,18.0,476.5,109.96,59.94
2016,11,14,10,30,848.0,79.0,0.4,18.0,501.0,161.29,91.05
2016,11,14,10,45,855.5,80.0,0.35,18.5,518.5,211.88,129.77
2016,11,14,11,0,863.0,81.0,0.3,19.0,536.0,262.14,171.8
2016,11,14,11,15,867.0,81.5,0.35,19.0,546.5,310.47,214.27
2016,11,14,11,30,871.0,82.0,0.4,19.0,557.0,359.85,257.57
2016,11,14,11,45,871.0,82.5,0.45,19.5,559.5,403.35,295.37
2016,11,14,12,0,871.0,83.0,0.5,20.0,562.0,444.59,330.58
2016,11,14,12,15,869.0,83.0,0.55,20.0,557.0,483.67,363.92
2016,11,14,12,30,867.0,83.0,0.6,20.0,552.0,520.36,394.72
2016,11,14,12,45,862.0,82.0,0.65,20.0,539.0,551.9,421.15
2016,11,14,13,0,857.0,81.0,0.7,20.0,526.0,580.54,444.98
2016,11,14,13,15,847.5,80.0,0.75,20.0,506.5,603.52,464.33
2016,11,14,13,30,838.0,79.0,0.8,20.0,487.0,623.19,481.03
2016,11,14,13,45,823.5,77.5,0.9,20.0,460.0,635.74,492.95
2016,11,14,14,0,809.0,76.0,1.0,20.0,433.0,644.74,502.17
2016,11,14,14,15,789.5,73.5,1.1,19.5,400.5,645.67,506.37
2016,11,14,14,30,770.0,71.0,1.2,19.0,368.0,643.01,507.59
2016,11,14,14,45,741.5,68.0,1.35,19.0,330.5,629.94,500.0
2016,11,14,15,0,713.0,65.0,1.5,19.0,293.0,613.41,489.42
2016,11,14,15,15,672.0,60.5,1.55,18.5,252.0,587.97,471.67
2016,11,14,15,30,631.0,56.0,1.6,18.0,211.0,555.64,447.59
2016,11,14,15,45,569.5,49.5,1.65,17.5,168.5,503.83,406.92
2016,11,14,16,0,508.0,43.0,1.7,17.0,126.0,450.6,362.7
2016,11,14,16,15,405.0,34.0,1.8,16.0,87.0,365.0,288.84
2016,11,14,16,30,302.0,25.0,1.9,15.0,48.0,274.69,172.24
2016,11,14,16,45,151.0,12.5,2.0,14.5,24.0,110.4,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,185.5,14.5,1.9,14.0,32.5,11.7,0.0
2016,11,15,7,30,371.0,29.0,2.0,14.0,65.0,23.95,14.01
2016,11,15,7,45,455.0,36.0,2.1,14.5,104.5,29.33,19.89
2016,11,15,8,0,539.0,43.0,2.2,15.0,144.0,34.74,25.04
2016,11,15,8,15,593.0,48.0,2.25,15.0,184.5,38.36,28.52
2016,11,15,8,30,647.0,53.0,2.3,15.0,225.0,45.69,35.17
2016,11,15,8,45,681.5,57.0,2.35,15.5,264.0,48.63,37.76
2016,11,15,9,0,716.0,61.0,2.4,16.0,303.0,51.58,40.27
2016,11,15,9,15,358.0,77.0,2.45,16.0,198.0,55.3,43.5
2016,11,15,9,30,0.0,93.0,2.5,16.0,93.0,75.75,61.41
2016,11,15,9,45,0.0,86.0,2.6,16.0,86.0,70.84,56.98
2016,11,15,10,0,0.0,79.0,2.7,16.0,79.0,65.57,52.27
2016,11,15,10,15,0.0,69.5,2.75,16.0,69.5,57.64,43.11
2016,11,15,10,30,0.0,60.0,2.8,16.0,60.0,49.73,36.4
2016,11,15,10,45,0.0,95.5,2.85,16.5,95.5,79.0,60.74
2016,11,15,11,0,0.0,131.0,2.9,17.0,131.0,107.11,83.79
2016,11,15,11,15,16.0,173.5,3.0,17.0,182.0,145.16,114.39
2016,11,15,11,30,32.0,216.0,3.1,17.0,233.0,185.56,146.84
2016,11,15,11,45,16.0,185.5,3.25,17.0,194.0,158.39,125.24
2016,11,15,12,0,0.0,155.0,3.4,17.0,155.0,128.54,101.18
2016,11,15,12,15,0.0,149.5,3.5,16.5,149.5,124.58,98.19
2016,11,15,12,30,0.0,144.0,3.6,16.0,144.0,120.5,95.07
2016,11,15,12,45,7.5,166.0,3.7,16.0,170.0,144.16,114.71
2016,11,15,13,0,15.0,188.0,3.8,16.0,196.0,169.42,135.65
2016,11,15,13,15,59.5,200.5,3.8,16.0,229.5,218.62,176.69
2016,11,15,13,30,104.0,213.0,3.8,16.0,263.0,264.7,215.12
2016,11,15,13,45,131.5,201.5,3.85,16.0,261.5,289.1,235.86
2016,11,15,14,0,159.0,190.0,3.9,16.0,260.0,303.28,248.56
2016,11,15,14,15,79.5,129.5,3.85,15.5,164.5,188.65,154.6
2016,11,15,14,30,0.0,69.0,3.8,15.0,69.0,57.2,43.13
2016,11,15,14,45,0.0,62.0,3.75,15.0,62.0,51.36,38.29
2016,11,15,15,0,0.0,55.0,3.7,15.0,55.0,45.52,33.35
2016,11,15,15,15,0.0,47.0,3.55,14.5,47.0,38.86,27.71
2016,11,15,15,30,0.0,39.0,3.4,14.0,39.0,32.21,22.0
2016,11,15,15,45,0.0,31.0,3.25,14.0,31.0,25.58,16.18
2016,11,15,16,0,0.0,23.0,3.1,14.0,23.0,18.95,10.34
2016,11,15,16,15,0.0,15.5,2.95,13.5,15.5,12.75,4.81
2016,11,15,16,30,0.0,8.0,2.8,13.0,8.0,6.57,0.0
2016,11,15,16,45,0.0,4.0,2.7,13.0,4.0,3.41,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,189.5,15.5,2.8,9.5,33.5,12.63,0.0
2016,11,16,7,30,379.0,31.0,2.9,10.0,67.0,25.84,15.57
2016,11,16,7,45,473.5,39.0,3.05,10.5,108.5,32.05,22.58
2016,11,16,8,0,568.0,47.0,3.2,11.0,150.0,38.28,28.6
2016,11,16,8,15,623.5,52.5,3.35,11.5,193.0,42.23,32.39
2016,11,16,8,30,679.0,58.0,3.5,12.0,236.0,50.31,39.74
2016,11,16,8,45,716.5,61.5,3.7,12.5,276.5,52.77,41.92
2016,11,16,9,0,754.0,65.0,3.9,13.0,317.0,55.27,44.07
2016,11,16,9,15,779.0,68.0,3.95,13.0,353.5,57.28,45.8
2016,11,16,9,30,804.0,71.0,4.0,13.0,390.0,59.3,47.53
2016,11,16,9,45,820.0,73.0,4.05,13.0,420.5,60.47,48.49
2016,11,16,10,0,836.0,75.0,4.1,13.0,451.0,61.68,49.47
2016,11,16,10,15,847.5,77.0,4.1,13.0,475.5,105.41,59.08
2016,11,16,10,30,859.0,79.0,4.1,13.0,500.0,157.55,90.66
2016,11,16,10,45,854.0,84.0,4.1,13.5,515.0,209.71,132.34
2016,11,16,11,0,849.0,89.0,4.1,14.0,530.0,260.45,177.22
2016,11,16,11,15,853.5,89.5,4.1,14.0,540.5,308.3,221.39
2016,11,16,11,30,858.0,90.0,4.1,14.0,551.0,355.11,265.09
2016,11,16,11,45,844.0,95.5,4.1,14.0,550.5,398.45,305.95
2016,11,16,12,0,830.0,101.0,4.1,14.0,550.0,438.9,343.59
2016,11,16,12,15,827.5,100.5,4.05,14.0,545.0,475.97,377.49
2016,11,16,12,30,825.0,100.0,4.0,14.0,540.0,510.68,408.77
2016,11,16,12,45,832.5,94.5,4.0,14.0,530.0,543.26,437.84
2016,11,16,13,0,840.0,89.0,4.0,14.0,520.0,573.64,464.69
2016,11,16,13,15,830.5,87.5,3.95,14.0,500.5,595.8,484.53
2016,11,16,13,30,821.0,86.0,3.9,14.0,481.0,614.68,501.45
2016,11,16,13,45,793.5,88.0,3.9,14.0,452.0,622.45,509.46
2016,11,16,14,0,766.0,90.0,3.9,14.0,423.0,629.14,516.31
2016,11,16,14,15,744.5,87.0,3.85,13.5,390.5,628.37,518.2
2016,11,16,14,30,723.0,84.0,3.8,13.0,358.0,624.1,517.12
2016,11,16,14,45,685.0,81.0,3.8,13.0,320.0,604.89,503.06
2016,11,16,15,0,647.0,78.0,3.8,13.0,282.0,582.25,485.78
2016,11,16,15,15,602.5,72.0,3.7,12.5,241.0,548.4,459.41
2016,11,16,15,30,558.0,66.0,3.6,12.0,200.0,511.79,429.58
2016,11,16,15,45,492.0,58.0,3.5,12.0,158.5,455.41,381.28
2016,11,16,16,0,426.0,50.0,3.4,12.0,117.0,397.39,329.58
2016,11,16,16,15,322.5,38.0,3.3,11.5,79.5,309.46,249.61
2016,11,16,16,30,219.0,26.0,3.2,11.0,42.0,214.75,123.35
2016,11,16,16,45,109.5,13.0,3.1,11.0,21.0,82.87,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,13.5,1.35,7.5,32.5,10.96,0.0
2016,11,17,7,30,413.0,27.0,1.3,8.0,65.0,24.49,14.32
2016,11,17,7,45,503.5,34.5,1.3,8.5,106.5,30.93,21.77
2016,11,17,8,0,594.0,42.0,1.3,9.0,148.0,37.37,28.04
2016,11,17,8,15,649.0,46.5,1.3,9.5,190.5,40.93,31.51
2016,11,17,8,30,704.0,51.0,1.3,10.0,233.0,44.55,34.88
2016,11,17,8,45,740.5,54.5,1.35,10.5,274.0,47.2,37.27
2016,11,17,9,0,777.0,58.0,1.4,11.0,315.0,49.88,39.6
2016,11,17,9,15,801.5,60.5,1.3,11.5,351.0,51.65,41.07
2016,11,17,9,30,826.0,63.0,1.2,12.0,387.0,53.44,42.52
2016,11,17,9,45,844.0,64.5,1.2,12.5,418.5,54.42,43.22
2016,11,17,10,0,862.0,66.0,1.2,13.0,450.0,62.27,50.03
2016,11,17,10,15,873.5,67.5,1.15,13.0,475.0,103.7,57.83
2016,11,17,10,30,885.0,69.0,1.1,13.0,500.0,155.82,88.05
2016,11,17,10,45,892.5,70.0,1.05,13.5,517.5,207.13,127.46
2016,11,17,11,0,900.0,71.0,1.0,14.0,535.0,258.02,171.08
2016,11,17,11,15,904.0,71.5,0.95,14.0,545.5,306.92,215.22
2016,11,17,11,30,908.0,72.0,0.9,14.0,556.0,354.62,258.54
2016,11,17,11,45,907.0,72.5,0.85,14.5,558.5,399.1,298.24
2016,11,17,12,0,906.0,73.0,0.8,15.0,561.0,441.54,335.22
2016,11,17,12,15,904.0,72.5,0.8,15.0,556.0,480.39,369.27
2016,11,17,12,30,902.0,72.0,0.8,15.0,551.0,516.76,400.56
2016,11,17,12,45,895.0,72.5,0.85,15.0,538.0,548.95,428.35
2016,11,17,13,0,888.0,73.0,0.9,15.0,525.0,578.14,453.33
2016,11,17,13,15,879.0,71.5,0.9,15.0,505.0,600.96,472.75
2016,11,17,13,30,870.0,70.0,0.9,15.0,485.0,620.46,489.38
2016,11,17,13,45,853.5,69.5,0.9,15.0,458.0,637.64,503.82
2016,11,17,14,0,837.0,69.0,0.9,15.0,431.0,647.14,512.51
2016,11,17,14,15,818.0,66.5,0.85,15.0,398.0,649.0,514.98
2016,11,17,14,30,799.0,64.0,0.8,15.0,365.0,647.24,514.42
2016,11,17,14,45,769.5,61.5,0.8,15.0,327.5,634.67,505.88
2016,11,17,15,0,740.0,59.0,0.8,15.0,290.0,618.62,494.51
2016,11,17,15,15,698.5,55.0,0.75,14.5,248.5,589.01,472.8
2016,11,17,15,30,657.0,51.0,0.7,14.0,207.0,556.41,447.79
2016,11,17,15,45,593.5,45.0,0.65,14.0,164.5,503.41,404.95
2016,11,17,16,0,530.0,39.0,0.6,14.0,122.0,456.34,364.36
2016,11,17,16,15,424.5,30.5,0.6,13.5,83.0,370.64,288.97
2016,11,17,16,30,319.0,22.0,0.6,13.0,44.0,276.76,146.11
2016,11,17,16,45,159.5,11.0,0.6,13.0,22.0,113.54,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,179.0,14.0,2.4,7.0,30.0,11.4,0.0
2016,11,18,7,30,358.0,28.0,2.4,7.0,60.0,23.27,12.99
2016,11,18,7,45,450.5,37.0,2.45,7.5,100.5,30.4,21.3
2016,11,18,8,0,543.0,46.0,2.5,8.0,141.0,37.48,28.18
2016,11,18,8,15,601.5,52.0,2.35,8.5,183.5,41.84,32.41
2016,11,18,8,30,660.0,58.0,2.2,9.0,226.0,46.2,36.49
2016,11,18,8,45,699.0,62.0,2.1,9.5,266.5,53.21,42.84
2016,11,18,9,0,738.0,66.0,2.0,10.0,307.0,56.1,45.37
2016,11,18,9,15,763.5,69.0,2.05,10.5,343.5,58.07,47.01
2016,11,18,9,30,789.0,72.0,2.1,11.0,380.0,60.07,48.63
2016,11,18,9,45,812.5,73.0,2.15,12.0,412.0,60.53,48.76
2016,11,18,10,0,836.0,74.0,2.2,13.0,444.0,61.08,48.96
2016,11,18,10,15,847.0,75.5,2.35,13.5,468.0,99.33,55.89
2016,11,18,10,30,858.0,77.0,2.5,14.0,492.0,150.79,85.28
2016,11,18,10,45,865.0,78.5,2.65,14.5,509.5,201.89,124.55
2016,11,18,11,0,872.0,80.0,2.8,15.0,527.0,252.65,168.38
2016,11,18,11,15,875.0,80.5,2.85,15.0,537.0,300.93,212.61
2016,11,18,11,30,878.0,81.0,2.9,15.0,547.0,347.98,256.29
2016,11,18,11,45,878.5,81.5,3.0,15.5,549.0,392.72,297.34
2016,11,18,12,0,879.0,82.0,3.1,16.0,551.0,435.63,336.09
2016,11,18,12,15,876.5,81.5,3.2,16.0,546.5,474.24,371.3
2016,11,18,12,30,874.0,81.0,3.3,16.0,542.0,510.4,403.83
2016,11,18,12,45,871.0,79.5,3.4,16.0,529.5,542.68,432.72
2016,11,18,13,0,868.0,78.0,3.5,16.0,517.0,572.17,458.91
2016,11,18,13,15,859.0,77.0,3.55,16.0,498.0,595.81,480.0
2016,11,18,13,30,850.0,76.0,3.6,16.0,479.0,616.16,498.22
2016,11,18,13,45,837.5,74.0,3.7,16.0,452.5,629.87,511.23
2016,11,18,14,0,825.0,72.0,3.8,16.0,426.0,640.07,521.34
2016,11,18,14,15,805.5,70.0,3.75,16.0,394.0,642.11,524.49
2016,11,18,14,30,786.0,68.0,3.7,16.0,362.0,640.55,524.61
2016,11,18,14,45,759.5,64.5,3.65,16.0,324.5,628.89,516.23
2016,11,18,15,0,733.0,61.0,3.6,16.0,287.0,613.78,504.7
2016,11,18,15,15,691.5,56.5,3.4,15.5,246.0,583.68,481.3
2016,11,18,15,30,650.0,52.0,3.2,15.0,205.0,550.57,454.42
2016,11,18,15,45,586.0,46.0,3.05,14.5,163.0,504.09,415.45
2016,11,18,16,0,522.0,40.0,2.9,14.0,121.0,450.64,368.53
2016,11,18,16,15,411.0,31.5,2.8,13.5,81.5,361.56,286.69
2016,11,18,16,30,300.0,23.0,2.7,13.0,42.0,262.98,130.33
2016,11,18,16,45,150.0,11.5,2.65,12.5,21.0,107.42,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
