Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,4.9,13.0,4.0,3.41,0.0
2016,11,19,7,30,0.0,8.0,4.9,13.0,8.0,6.57,0.0
2016,11,19,7,45,0.0,14.5,4.9,13.0,14.5,11.92,4.68
2016,11,19,8,0,0.0,21.0,4.9,13.0,21.0,17.29,9.67
2016,11,19,8,15,0.0,27.5,4.9,13.0,27.5,22.67,14.65
2016,11,19,8,30,0.0,34.0,4.9,13.0,34.0,28.06,19.59
2016,11,19,8,45,0.0,41.0,4.9,13.0,41.0,33.87,24.87
2016,11,19,9,0,0.0,48.0,4.9,13.0,48.0,39.69,30.1
2016,11,19,9,15,0.0,54.0,4.9,13.0,54.0,44.69,34.56
2016,11,19,9,30,0.0,60.0,4.9,13.0,60.0,49.69,38.98
2016,11,19,9,45,0.0,67.5,4.9,13.5,67.5,55.95,44.4
2016,11,19,10,0,0.0,75.0,4.9,14.0,75.0,62.22,49.79
2016,11,19,10,15,0.0,80.0,4.9,14.0,80.0,66.41,50.95
2016,11,19,10,30,0.0,85.0,4.9,14.0,85.0,70.52,54.34
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,49.31,36.25
2016,11,19,11,0,0.0,34.0,4.9,15.0,34.0,28.12,18.22
2016,11,19,11,15,0.0,72.0,4.85,15.0,72.0,59.75,44.92
2016,11,19,11,30,0.0,110.0,4.8,15.0,110.0,90.99,71.07
2016,11,19,11,45,0.0,96.5,4.8,15.0,96.5,80.11,61.93
2016,11,19,12,0,0.0,83.0,4.8,15.0,83.0,68.95,52.58
2016,11,19,12,15,0.0,84.0,4.75,15.0,84.0,69.79,53.29
2016,11,19,12,30,0.0,85.0,4.7,15.0,85.0,70.62,54.02
2016,11,19,12,45,0.0,74.0,4.7,15.0,74.0,61.42,46.32
2016,11,19,13,0,0.0,63.0,4.7,15.0,63.0,52.23,38.62
2016,11,19,13,15,25.0,129.0,4.6,15.0,141.0,129.08,103.52
2016,11,19,13,30,50.0,195.0,4.5,15.0,219.0,212.37,172.89
2016,11,19,13,45,45.0,183.0,4.45,15.0,203.5,201.97,164.5
2016,11,19,14,0,40.0,171.0,4.4,15.0,188.0,190.96,155.7
2016,11,19,14,15,20.0,140.5,4.25,15.0,149.0,138.73,112.15
2016,11,19,14,30,0.0,110.0,4.1,15.0,110.0,96.42,76.34
2016,11,19,14,45,0.0,98.5,4.0,15.0,98.5,86.56,68.15
2016,11,19,15,0,0.0,87.0,3.9,15.0,87.0,76.64,59.79
2016,11,19,15,15,0.0,74.5,3.7,14.5,74.5,65.56,50.45
2016,11,19,15,30,0.0,62.0,3.5,14.0,62.0,54.34,40.84
2016,11,19,15,45,0.0,49.0,3.35,14.0,49.0,42.35,30.37
2016,11,19,16,0,0.0,36.0,3.2,14.0,36.0,30.04,19.56
2016,11,19,16,15,0.0,24.0,3.15,13.5,24.0,19.81,10.37
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,9.88,0.0
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.12,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,64.5,15.0,1.55,12.0,20.0,12.8,0.0
2016,11,20,7,30,129.0,30.0,1.5,12.0,40.0,23.11,11.53
2016,11,20,7,45,178.5,45.5,1.5,12.5,69.5,35.11,24.75
2016,11,20,8,0,228.0,61.0,1.5,13.0,99.0,45.87,34.9
2016,11,20,8,15,260.0,76.0,1.55,13.0,131.0,57.38,45.56
2016,11,20,8,30,292.0,91.0,1.6,13.0,163.0,67.95,55.23
2016,11,20,8,45,310.0,105.0,1.65,13.0,193.5,77.52,63.86
2016,11,20,9,0,328.0,119.0,1.7,13.0,224.0,86.84,72.14
2016,11,20,9,15,350.0,128.0,1.7,13.0,252.0,89.99,74.86
2016,11,20,9,30,372.0,137.0,1.7,13.0,280.0,95.25,79.39
2016,11,20,9,45,212.0,158.0,1.7,13.5,240.5,109.66,91.74
2016,11,20,10,0,52.0,179.0,1.7,14.0,201.0,129.37,108.53
2016,11,20,10,15,31.5,174.5,1.7,14.0,188.5,130.65,103.82
2016,11,20,10,30,11.0,170.0,1.7,14.0,176.0,134.55,107.23
2016,11,20,10,45,5.5,159.5,1.7,14.0,162.5,128.33,102.16
2016,11,20,11,0,0.0,149.0,1.7,14.0,149.0,120.7,96.0
2016,11,20,11,15,7.0,169.0,1.6,14.0,173.0,138.78,110.62
2016,11,20,11,30,14.0,189.0,1.5,14.0,197.0,158.0,126.13
2016,11,20,11,45,108.0,213.5,1.45,14.0,271.0,216.59,171.95
2016,11,20,12,0,202.0,238.0,1.4,14.0,345.0,283.06,224.39
2016,11,20,12,15,101.0,168.5,1.25,14.0,222.0,192.81,153.77
2016,11,20,12,30,0.0,99.0,1.1,14.0,99.0,82.39,63.85
2016,11,20,12,45,3.5,135.5,1.0,14.0,137.5,115.56,91.72
2016,11,20,13,0,7.0,172.0,0.9,14.0,176.0,150.59,120.58
2016,11,20,13,15,39.0,186.0,0.85,14.0,204.5,191.89,154.72
2016,11,20,13,30,71.0,200.0,0.8,14.0,233.0,230.2,186.2
2016,11,20,13,45,115.5,191.5,0.8,14.0,242.0,266.62,216.4
2016,11,20,14,0,160.0,183.0,0.8,14.0,251.0,294.21,239.58
2016,11,20,14,15,457.0,126.5,0.8,14.0,299.5,463.89,377.41
2016,11,20,14,30,754.0,70.0,0.8,14.0,348.0,616.22,495.32
2016,11,20,14,45,730.0,65.5,0.8,14.5,312.0,605.02,485.36
2016,11,20,15,0,706.0,61.0,0.8,15.0,276.0,590.51,474.05
2016,11,20,15,15,662.5,57.0,0.75,14.5,236.0,559.79,451.15
2016,11,20,15,30,619.0,53.0,0.7,14.0,196.0,532.14,429.52
2016,11,20,15,45,552.5,46.5,0.65,14.0,154.5,478.21,385.46
2016,11,20,16,0,486.0,40.0,0.6,14.0,113.0,423.02,337.97
2016,11,20,16,15,372.0,31.0,0.6,13.5,75.5,332.4,257.03
2016,11,20,16,30,258.0,22.0,0.6,13.0,38.0,230.57,91.72
2016,11,20,16,45,129.0,11.0,0.65,12.5,19.0,92.75,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,12.0,2.25,9.5,26.5,10.24,0.0
2016,11,21,7,30,367.0,24.0,2.3,10.0,53.0,19.96,8.69
2016,11,21,7,45,466.0,31.5,2.4,10.5,92.5,28.26,18.91
2016,11,21,8,0,565.0,39.0,2.5,11.0,132.0,34.77,25.3
2016,11,21,8,15,623.5,44.0,2.55,11.0,174.0,38.82,29.29
2016,11,21,8,30,682.0,49.0,2.6,11.0,216.0,42.9,33.18
2016,11,21,8,45,719.0,52.5,2.65,11.5,255.5,45.57,35.61
2016,11,21,9,0,756.0,56.0,2.7,12.0,295.0,48.27,37.98
2016,11,21,9,15,782.0,59.0,2.7,12.0,331.5,50.47,39.92
2016,11,21,9,30,808.0,62.0,2.7,12.0,368.0,52.67,41.84
2016,11,21,9,45,809.5,68.0,2.7,12.5,396.0,56.87,45.43
2016,11,21,10,0,811.0,74.0,2.7,13.0,424.0,60.97,48.91
2016,11,21,10,15,824.5,76.0,2.7,13.5,449.0,91.33,53.15
2016,11,21,10,30,838.0,78.0,2.7,14.0,474.0,141.99,80.03
2016,11,21,10,45,849.5,78.0,2.7,14.5,492.5,191.34,116.59
2016,11,21,11,0,861.0,78.0,2.7,15.0,511.0,240.77,158.54
2016,11,21,11,15,866.0,78.5,2.65,15.0,521.5,288.82,202.18
2016,11,21,11,30,871.0,79.0,2.6,15.0,532.0,335.88,245.6
2016,11,21,11,45,874.5,78.5,2.55,15.0,535.5,381.78,287.82
2016,11,21,12,0,878.0,78.0,2.5,15.0,539.0,423.75,326.23
2016,11,21,12,15,876.0,78.0,2.5,15.0,534.5,462.03,361.09
2016,11,21,12,30,874.0,78.0,2.5,15.0,530.0,497.96,393.29
2016,11,21,12,45,869.0,77.0,2.5,15.5,518.0,530.73,421.51
2016,11,21,13,0,864.0,76.0,2.5,16.0,506.0,559.56,445.98
2016,11,21,13,15,855.0,75.0,2.5,15.5,487.0,583.14,467.61
2016,11,21,13,30,846.0,74.0,2.5,15.0,468.0,603.46,486.43
2016,11,21,13,45,831.5,72.5,2.5,15.0,441.5,616.51,498.53
2016,11,21,14,0,817.0,71.0,2.5,15.0,415.0,626.02,507.71
2016,11,21,14,15,797.0,69.0,2.5,15.0,383.0,627.84,510.77
2016,11,21,14,30,777.0,67.0,2.5,15.0,351.0,626.08,510.86
2016,11,21,14,45,747.0,64.0,2.5,15.0,314.0,612.82,501.74
2016,11,21,15,0,717.0,61.0,2.5,15.0,277.0,596.09,489.14
2016,11,21,15,15,674.0,56.5,2.45,14.5,236.5,565.34,465.59
2016,11,21,15,30,631.0,52.0,2.4,14.0,196.0,537.5,443.13
2016,11,21,15,45,561.0,46.0,2.35,13.5,154.5,481.98,397.09
2016,11,21,16,0,491.0,40.0,2.3,13.0,113.0,425.17,347.2
2016,11,21,16,15,375.0,31.0,2.3,12.5,75.5,333.48,261.92
2016,11,21,16,30,259.0,22.0,2.3,12.0,38.0,229.61,81.3
2016,11,21,16,45,129.5,11.0,2.35,11.5,19.0,92.8,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.5,13.5,0.75,9.0,20.0,11.52,0.0
2016,11,22,7,30,169.0,27.0,0.7,9.0,40.0,20.94,8.7
2016,11,22,7,45,233.5,41.0,0.7,9.5,71.5,31.5,21.77
2016,11,22,8,0,298.0,55.0,0.7,10.0,103.0,41.86,31.72
2016,11,22,8,15,336.5,68.0,0.75,10.0,137.5,51.13,40.49
2016,11,22,8,30,375.0,81.0,0.8,10.0,172.0,60.19,48.91
2016,11,22,8,45,397.5,93.0,0.85,10.5,204.5,68.21,56.14
2016,11,22,9,0,420.0,105.0,0.9,11.0,237.0,76.03,63.05
2016,11,22,9,15,450.0,110.5,1.0,11.0,266.5,79.33,65.95
2016,11,22,9,30,480.0,116.0,1.1,11.0,296.0,82.62,68.79
2016,11,22,9,45,528.0,117.0,1.2,11.5,330.0,83.14,69.01
2016,11,22,10,0,576.0,118.0,1.3,12.0,364.0,84.81,70.25
2016,11,22,10,15,566.5,128.5,1.35,12.0,382.0,111.46,77.17
2016,11,22,10,30,557.0,139.0,1.4,12.0,400.0,151.78,100.4
2016,11,22,10,45,560.5,143.5,1.45,12.5,415.0,190.14,128.95
2016,11,22,11,0,564.0,148.0,1.5,13.0,430.0,228.3,161.0
2016,11,22,11,15,475.0,175.0,1.5,13.0,415.5,260.22,193.08
2016,11,22,11,30,386.0,202.0,1.5,13.0,401.0,281.66,215.96
2016,11,22,11,45,418.0,196.0,1.55,13.0,413.0,314.35,244.13
2016,11,22,12,0,450.0,190.0,1.6,13.0,425.0,346.72,272.12
2016,11,22,12,15,472.5,182.5,1.6,13.0,427.5,375.04,296.9
2016,11,22,12,30,495.0,175.0,1.6,13.0,430.0,403.52,321.64
2016,11,22,12,45,464.5,177.5,1.6,13.0,412.5,414.24,332.29
2016,11,22,13,0,434.0,180.0,1.6,13.0,395.0,421.54,339.88
2016,11,22,13,15,362.5,185.0,1.6,13.0,360.0,394.55,320.14
2016,11,22,13,30,291.0,190.0,1.6,13.0,325.0,372.3,303.45
2016,11,22,13,45,248.0,183.5,1.65,13.0,294.0,351.5,287.87
2016,11,22,14,0,205.0,177.0,1.7,13.0,263.0,315.66,259.87
2016,11,22,14,15,172.5,164.5,1.7,13.0,233.0,289.2,238.99
2016,11,22,14,30,140.0,152.0,1.7,13.0,203.0,260.91,216.12
2016,11,22,14,45,129.5,138.0,1.7,13.0,181.5,244.39,202.96
2016,11,22,15,0,119.0,124.0,1.7,13.0,160.0,227.08,188.8
2016,11,22,15,15,109.0,107.0,1.65,12.5,136.0,205.22,170.83
2016,11,22,15,30,99.0,90.0,1.6,12.0,112.0,182.49,151.58
2016,11,22,15,45,84.5,72.0,1.6,12.0,88.0,154.15,126.69
2016,11,22,16,0,70.0,54.0,1.6,12.0,64.0,124.65,100.21
2016,11,22,16,15,35.0,37.0,1.65,11.5,42.0,70.11,51.44
2016,11,22,16,30,0.0,20.0,1.7,11.0,20.0,18.65,0.38
2016,11,22,16,45,0.0,10.0,1.8,11.0,10.0,8.54,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,77.5,15.5,2.0,9.5,21.0,13.23,0.0
2016,11,23,7,30,155.0,31.0,1.9,10.0,42.0,23.99,9.58
2016,11,23,7,45,269.0,43.0,1.85,10.5,79.0,33.15,22.91
2016,11,23,8,0,383.0,55.0,1.8,11.0,116.0,42.27,31.86
2016,11,23,8,15,454.0,63.5,1.85,11.0,156.0,51.23,40.34
2016,11,23,8,30,525.0,72.0,1.9,11.0,196.0,57.27,46.06
2016,11,23,8,45,572.5,77.5,2.0,11.5,235.5,60.64,49.13
2016,11,23,9,0,620.0,83.0,2.1,12.0,275.0,64.07,52.15
2016,11,23,9,15,652.0,87.5,2.15,12.0,310.5,66.61,54.39
2016,11,23,9,30,684.0,92.0,2.2,12.0,346.0,69.2,56.63
2016,11,23,9,45,715.0,93.0,2.25,12.0,378.0,69.23,56.57
2016,11,23,10,0,746.0,94.0,2.3,12.0,410.0,69.42,56.65
2016,11,23,10,15,761.0,96.0,2.3,12.0,435.0,93.45,59.02
2016,11,23,10,30,776.0,98.0,2.3,12.0,460.0,141.66,83.76
2016,11,23,10,45,789.5,98.5,2.3,12.5,478.5,194.15,122.46
2016,11,23,11,0,803.0,99.0,2.3,13.0,497.0,241.57,162.21
2016,11,23,11,15,808.5,99.5,2.3,13.0,507.5,287.22,203.54
2016,11,23,11,30,814.0,100.0,2.3,13.0,518.0,332.06,244.94
2016,11,23,11,45,818.0,99.5,2.3,13.0,521.5,374.47,284.27
2016,11,23,12,0,822.0,99.0,2.3,13.0,525.0,415.48,321.9
2016,11,23,12,15,820.0,98.5,2.35,13.0,520.5,452.32,355.7
2016,11,23,12,30,818.0,98.0,2.4,13.0,516.0,486.9,387.01
2016,11,23,12,45,813.5,96.5,2.5,13.5,504.5,516.86,413.47
2016,11,23,13,0,809.0,95.0,2.6,14.0,493.0,544.1,437.2
2016,11,23,13,15,537.0,143.5,2.65,13.5,404.0,462.2,375.81
2016,11,23,13,30,265.0,192.0,2.7,13.0,315.0,357.97,293.48
2016,11,23,13,45,254.0,185.0,2.8,13.0,297.0,356.08,293.52
2016,11,23,14,0,243.0,178.0,2.9,13.0,279.0,352.74,291.82
2016,11,23,14,15,352.0,146.0,2.85,13.0,279.5,398.3,331.41
2016,11,23,14,30,461.0,114.0,2.8,13.0,280.0,459.39,382.67
2016,11,23,14,45,427.0,109.0,2.8,13.0,250.5,439.89,367.19
2016,11,23,15,0,393.0,104.0,2.8,13.0,221.0,418.2,349.83
2016,11,23,15,15,481.0,82.5,2.6,12.5,204.5,458.81,384.02
2016,11,23,15,30,569.0,61.0,2.4,12.0,188.0,502.2,418.31
2016,11,23,15,45,500.0,53.0,2.25,11.5,147.5,445.33,369.67
2016,11,23,16,0,431.0,45.0,2.1,11.0,107.0,386.96,317.89
2016,11,23,16,15,311.0,34.0,2.05,10.5,70.5,291.32,228.4
2016,11,23,16,30,191.0,23.0,2.0,10.0,34.0,182.41,44.35
2016,11,23,16,45,95.5,11.5,2.0,9.5,17.0,70.95,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,101.0,14.0,1.35,6.0,21.0,11.95,0.0
2016,11,24,7,30,202.0,28.0,1.4,6.0,42.0,21.8,7.16
2016,11,24,7,45,314.5,39.5,1.5,6.5,79.5,32.8,22.89
2016,11,24,8,0,427.0,51.0,1.6,7.0,117.0,41.93,32.04
2016,11,24,8,15,496.5,59.0,1.55,7.5,158.0,47.7,37.7
2016,11,24,8,30,566.0,67.0,1.5,8.0,199.0,53.47,43.15
2016,11,24,8,45,618.5,71.0,1.5,8.5,240.0,55.83,45.37
2016,11,24,9,0,671.0,75.0,1.5,9.0,281.0,58.32,47.58
2016,11,24,9,15,702.0,79.0,1.45,9.5,317.0,60.69,49.6
2016,11,24,9,30,733.0,83.0,1.4,10.0,353.0,63.09,51.6
2016,11,24,9,45,755.5,86.0,1.4,10.5,384.5,64.7,52.86
2016,11,24,10,0,778.0,89.0,1.4,11.0,416.0,66.35,54.15
2016,11,24,10,15,792.5,91.0,1.3,11.0,441.0,94.69,60.95
2016,11,24,10,30,807.0,93.0,1.2,11.0,466.0,143.71,84.92
2016,11,24,10,45,819.5,93.5,1.1,11.5,485.0,192.03,119.41
2016,11,24,11,0,832.0,94.0,1.0,12.0,504.0,240.65,159.71
2016,11,24,11,15,837.5,94.5,0.85,12.0,514.5,287.62,201.45
2016,11,24,11,30,843.0,95.0,0.7,12.0,525.0,333.71,242.88
2016,11,24,11,45,849.5,93.5,0.6,12.5,529.5,377.28,281.41
2016,11,24,12,0,856.0,92.0,0.5,13.0,534.0,419.55,317.87
2016,11,24,12,15,854.0,92.0,0.4,13.0,529.5,458.13,351.01
2016,11,24,12,30,852.0,92.0,0.3,13.0,525.0,494.4,381.29
2016,11,24,12,45,847.0,91.0,0.25,13.5,513.0,525.73,406.7
2016,11,24,13,0,842.0,90.0,0.2,14.0,501.0,554.24,429.24
2016,11,24,13,15,687.5,115.0,0.2,14.0,442.5,523.22,408.5
2016,11,24,13,30,533.0,140.0,0.2,14.0,384.0,474.39,374.02
2016,11,24,13,45,557.0,126.0,0.25,14.0,368.0,492.35,390.52
2016,11,24,14,0,581.0,112.0,0.3,14.0,352.0,515.47,409.83
2016,11,24,14,15,571.5,103.5,0.35,13.5,324.5,514.51,411.58
2016,11,24,14,30,562.0,95.0,0.4,13.0,297.0,510.75,411.29
2016,11,24,14,45,517.0,94.5,0.45,13.0,265.0,488.55,395.47
2016,11,24,15,0,472.0,94.0,0.5,13.0,233.0,459.33,373.85
2016,11,24,15,15,530.0,76.5,0.55,12.5,211.5,488.61,398.21
2016,11,24,15,30,588.0,59.0,0.6,12.0,190.0,511.52,415.9
2016,11,24,15,45,513.0,52.0,0.7,11.5,148.5,451.86,367.86
2016,11,24,16,0,438.0,45.0,0.8,11.0,107.0,390.53,316.1
2016,11,24,16,15,318.5,33.5,0.9,10.5,70.0,295.08,228.25
2016,11,24,16,30,199.0,22.0,1.0,10.0,33.0,185.86,34.5
2016,11,24,16,45,99.5,11.0,1.15,10.0,16.5,72.9,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,30.5,12.0,2.0,8.0,14.0,10.24,0.0
2016,11,25,7,30,61.0,24.0,2.0,8.0,28.0,18.8,3.96
2016,11,25,7,45,115.5,40.5,2.0,8.5,55.5,31.18,21.12
2016,11,25,8,0,170.0,57.0,2.0,9.0,83.0,43.34,32.95
2016,11,25,8,15,201.0,73.0,2.0,9.0,113.0,54.81,43.8
2016,11,25,8,30,232.0,89.0,2.0,9.0,143.0,66.03,54.27
2016,11,25,8,45,251.0,104.0,2.0,9.5,172.0,76.25,63.55
2016,11,25,9,0,270.0,119.0,2.0,10.0,201.0,86.21,72.43
2016,11,25,9,15,295.5,128.0,2.0,10.0,227.5,92.26,77.82
2016,11,25,9,30,321.0,137.0,2.0,10.0,254.0,98.19,83.02
2016,11,25,9,45,251.5,158.0,2.0,10.5,254.5,110.2,93.39
2016,11,25,10,0,182.0,179.0,2.0,11.0,255.0,125.84,106.83
2016,11,25,10,15,148.5,190.5,2.0,11.0,255.0,137.77,109.43
2016,11,25,10,30,115.0,202.0,2.0,11.0,255.0,155.31,121.96
2016,11,25,10,45,278.0,189.0,2.05,11.5,323.5,178.86,133.1
2016,11,25,11,0,441.0,176.0,2.1,12.0,392.0,219.99,160.1
2016,11,25,11,15,350.0,198.0,2.1,12.0,372.0,241.91,183.61
2016,11,25,11,30,259.0,220.0,2.1,12.0,352.0,254.74,199.08
2016,11,25,11,45,195.5,226.0,2.15,12.0,326.0,253.47,201.36
2016,11,25,12,0,132.0,232.0,2.2,12.0,300.0,247.79,199.13
2016,11,25,12,15,102.5,226.0,2.15,12.0,278.5,236.03,190.73
2016,11,25,12,30,73.0,220.0,2.1,12.0,257.0,224.89,182.43
2016,11,25,12,45,89.5,217.5,2.1,12.5,262.0,237.21,192.73
2016,11,25,13,0,106.0,215.0,2.1,13.0,267.0,250.55,203.86
2016,11,25,13,15,55.5,185.5,2.1,13.0,213.0,200.3,162.97
2016,11,25,13,30,5.0,156.0,2.1,13.0,159.0,138.05,111.23
2016,11,25,13,45,42.0,165.0,2.1,13.0,182.5,180.81,147.79
2016,11,25,14,0,79.0,174.0,2.1,13.0,206.0,219.24,180.44
2016,11,25,14,15,47.0,153.0,2.1,12.5,171.5,180.74,148.57
2016,11,25,14,30,15.0,132.0,2.1,12.0,137.0,130.09,106.0
2016,11,25,14,45,11.0,119.0,2.1,12.0,122.5,116.86,94.92
2016,11,25,15,0,7.0,106.0,2.1,12.0,108.0,103.5,83.52
2016,11,25,15,15,3.5,90.5,2.0,12.0,91.5,87.39,69.63
2016,11,25,15,30,0.0,75.0,1.9,12.0,75.0,71.02,55.33
2016,11,25,15,45,0.0,58.5,1.85,12.0,58.5,55.36,41.59
2016,11,25,16,0,0.0,42.0,1.8,12.0,42.0,38.96,27.11
2016,11,25,16,15,0.0,27.5,1.8,11.5,27.5,24.3,13.69
2016,11,25,16,30,0.0,13.0,1.8,11.0,13.0,10.71,0.0
2016,11,25,16,45,0.0,6.5,1.85,11.0,6.5,5.55,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,10.0,5.0,4.27,0.0
2016,11,26,7,30,0.0,10.0,2.9,10.0,10.0,8.22,0.0
2016,11,26,7,45,0.0,20.5,2.85,10.0,20.5,16.9,8.7
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,25.61,17.08
2016,11,26,8,15,0.0,43.5,2.75,10.0,43.5,35.88,26.65
2016,11,26,8,30,0.0,56.0,2.7,10.0,56.0,45.79,35.84
2016,11,26,8,45,0.0,67.5,2.65,10.5,67.5,54.87,44.11
2016,11,26,9,0,0.0,79.0,2.6,11.0,79.0,63.87,52.17
2016,11,26,9,15,0.0,90.0,2.7,11.0,90.0,72.42,59.83
2016,11,26,9,30,0.0,101.0,2.8,11.0,101.0,80.88,67.34
2016,11,26,9,45,15.5,131.5,2.95,11.0,138.0,102.79,86.75
2016,11,26,10,0,31.0,162.0,3.1,11.0,175.0,118.62,100.61
2016,11,26,10,15,38.5,174.5,3.3,11.0,192.0,128.71,103.93
2016,11,26,10,30,46.0,187.0,3.5,11.0,209.0,143.04,114.68
2016,11,26,10,45,23.0,164.5,3.7,11.0,175.5,133.62,107.37
2016,11,26,11,0,0.0,142.0,3.9,11.0,142.0,114.99,92.63
2016,11,26,11,15,158.0,176.0,4.0,11.0,256.0,178.86,140.22
2016,11,26,11,30,316.0,210.0,4.1,11.0,370.0,262.5,205.63
2016,11,26,11,45,198.0,217.0,4.2,11.0,317.5,246.53,197.4
2016,11,26,12,0,80.0,224.0,4.3,11.0,265.0,217.52,176.77
2016,11,26,12,15,40.0,130.5,4.3,11.0,151.0,127.87,103.01
2016,11,26,12,30,0.0,37.0,4.3,11.0,37.0,30.6,20.7
2016,11,26,12,45,170.0,116.0,4.3,11.5,198.0,196.13,161.36
2016,11,26,13,0,340.0,195.0,4.3,12.0,359.0,371.44,305.89
2016,11,26,13,15,170.0,161.0,4.15,12.0,243.0,249.14,205.83
2016,11,26,13,30,0.0,127.0,4.0,12.0,127.0,108.25,86.73
2016,11,26,13,45,0.0,99.5,3.9,12.0,99.5,83.86,66.3
2016,11,26,14,0,0.0,72.0,3.8,12.0,72.0,59.71,45.79
2016,11,26,14,15,167.0,101.5,3.7,11.5,161.0,223.99,189.0
2016,11,26,14,30,334.0,131.0,3.6,11.0,250.0,376.31,318.16
2016,11,26,14,45,292.5,125.0,3.55,11.0,221.5,350.35,296.21
2016,11,26,15,0,251.0,119.0,3.5,11.0,193.0,323.15,273.35
2016,11,26,15,15,225.5,104.0,3.5,11.0,163.0,293.87,248.62
2016,11,26,15,30,200.0,89.0,3.5,11.0,133.0,263.45,222.16
2016,11,26,15,45,157.5,72.5,3.5,11.0,102.5,218.29,182.22
2016,11,26,16,0,115.0,56.0,3.5,11.0,72.0,172.68,140.93
2016,11,26,16,15,63.0,38.0,3.6,10.5,46.5,104.58,78.4
2016,11,26,16,30,11.0,20.0,3.7,10.0,21.0,30.19,0.0
2016,11,26,16,45,5.5,10.0,3.8,10.0,10.5,12.03,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,3.1,8.5,18.0,10.24,0.0
2016,11,27,7,30,204.0,24.0,3.1,9.0,36.0,20.16,0.63
2016,11,27,7,45,332.5,33.5,3.15,9.5,73.0,27.74,17.73
2016,11,27,8,0,461.0,43.0,3.2,10.0,110.0,35.33,25.62
2016,11,27,8,15,532.0,49.5,3.3,10.0,151.0,40.1,30.39
2016,11,27,8,30,603.0,56.0,3.4,10.0,192.0,44.9,35.01
2016,11,27,8,45,654.0,60.0,3.55,10.5,232.0,47.59,37.52
2016,11,27,9,0,705.0,64.0,3.7,11.0,272.0,54.85,44.05
2016,11,27,9,15,630.5,80.0,3.65,11.0,284.0,61.08,49.65
2016,11,27,9,30,556.0,96.0,3.6,11.0,296.0,71.47,58.94
2016,11,27,9,45,559.0,105.5,3.6,11.5,321.5,77.43,64.06
2016,11,27,10,0,562.0,115.0,3.6,12.0,347.0,83.32,69.07
2016,11,27,10,15,700.5,95.5,3.5,12.0,402.0,82.51,55.83
2016,11,27,10,30,839.0,76.0,3.4,12.0,457.0,125.84,70.3
2016,11,27,10,45,848.5,77.0,3.3,12.5,475.0,175.34,104.78
2016,11,27,11,0,858.0,78.0,3.2,13.0,493.0,224.78,145.89
2016,11,27,11,15,862.5,79.0,3.1,13.0,503.5,272.76,189.33
2016,11,27,11,30,867.0,80.0,3.0,13.0,514.0,319.76,233.0
2016,11,27,11,45,865.5,80.5,2.9,13.0,517.0,363.14,273.85
2016,11,27,12,0,864.0,81.0,2.8,13.0,520.0,404.58,312.48
2016,11,27,12,15,861.5,81.0,2.7,13.0,515.5,443.03,347.89
2016,11,27,12,30,859.0,81.0,2.6,13.0,511.0,479.15,380.55
2016,11,27,12,45,627.0,132.0,2.55,13.5,442.0,449.4,360.67
2016,11,27,13,0,395.0,183.0,2.5,14.0,373.0,387.71,313.66
2016,11,27,13,15,309.0,188.0,2.4,14.0,333.5,362.17,294.69
2016,11,27,13,30,223.0,193.0,2.3,14.0,294.0,320.77,262.1
2016,11,27,13,45,277.5,174.5,2.25,14.0,293.0,356.12,292.19
2016,11,27,14,0,332.0,156.0,2.2,14.0,292.0,381.58,314.17
2016,11,27,14,15,270.5,150.0,2.15,13.5,255.0,346.34,286.52
2016,11,27,14,30,209.0,144.0,2.1,13.0,218.0,308.37,256.18
2016,11,27,14,45,192.5,131.5,2.1,13.0,194.0,277.46,231.52
2016,11,27,15,0,176.0,119.0,2.1,13.0,170.0,258.45,215.97
2016,11,27,15,15,161.5,102.5,2.05,12.5,144.0,234.39,196.15
2016,11,27,15,30,147.0,86.0,2.0,12.0,118.0,209.26,174.79
2016,11,27,15,45,125.0,68.5,1.95,11.5,91.5,176.39,146.08
2016,11,27,16,0,103.0,51.0,1.9,11.0,65.0,142.32,115.46
2016,11,27,16,15,51.5,35.5,1.95,10.5,42.5,91.42,67.49
2016,11,27,16,30,0.0,20.0,2.0,10.0,20.0,19.75,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.0,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,3.9,10.0,16.5,10.24,0.0
2016,11,28,7,30,152.0,24.0,4.0,10.0,33.0,18.68,0.0
2016,11,28,7,45,271.0,36.0,4.15,10.5,68.0,27.95,17.6
2016,11,28,8,0,390.0,48.0,4.3,11.0,103.0,39.6,29.18
2016,11,28,8,15,465.0,56.0,4.3,11.0,143.0,45.41,34.94
2016,11,28,8,30,540.0,64.0,4.3,11.0,183.0,51.24,40.52
2016,11,28,8,45,598.5,68.0,4.35,11.0,223.5,53.67,42.9
2016,11,28,9,0,657.0,72.0,4.4,11.0,264.0,56.24,45.29
2016,11,28,9,15,628.5,79.5,4.35,11.0,282.5,60.78,49.38
2016,11,28,9,30,600.0,87.0,4.3,11.0,301.0,65.14,53.26
2016,11,28,9,45,497.5,117.0,4.3,11.5,304.5,83.26,69.28
2016,11,28,10,0,395.0,147.0,4.3,12.0,308.0,101.14,84.91
2016,11,28,10,15,537.0,135.5,4.2,12.0,369.0,103.37,76.81
2016,11,28,10,30,679.0,124.0,4.1,12.0,430.0,142.23,90.63
2016,11,28,10,45,647.5,125.5,4.05,12.5,426.5,179.78,117.61
2016,11,28,11,0,616.0,127.0,4.0,13.0,423.0,213.38,146.97
2016,11,28,11,15,519.0,156.5,3.9,13.0,409.5,247.07,181.35
2016,11,28,11,30,422.0,186.0,3.8,13.0,396.0,273.43,209.27
2016,11,28,11,45,590.0,152.0,3.7,13.5,448.5,326.53,250.87
2016,11,28,12,0,758.0,118.0,3.6,14.0,501.0,394.52,305.82
2016,11,28,12,15,755.5,117.5,3.5,14.0,496.5,429.61,338.07
2016,11,28,12,30,753.0,117.0,3.4,14.0,492.0,462.58,368.01
2016,11,28,12,45,743.0,116.5,3.3,14.0,480.0,489.62,392.65
2016,11,28,13,0,733.0,116.0,3.2,14.0,468.0,513.8,414.43
2016,11,28,13,15,721.0,114.0,3.15,14.0,449.0,532.46,431.54
2016,11,28,13,30,709.0,112.0,3.1,14.0,430.0,548.0,445.84
2016,11,28,13,45,704.0,106.0,3.05,14.0,406.5,560.55,457.61
2016,11,28,14,0,699.0,100.0,3.0,14.0,383.0,570.16,466.85
2016,11,28,14,15,674.0,96.5,2.9,14.0,352.0,566.63,465.31
2016,11,28,14,30,649.0,93.0,2.8,14.0,321.0,559.63,460.77
2016,11,28,14,45,632.5,84.5,2.75,14.0,287.5,549.64,453.86
2016,11,28,15,0,616.0,76.0,2.7,14.0,254.0,536.62,444.0
2016,11,28,15,15,565.5,70.0,2.5,13.5,215.0,500.39,415.03
2016,11,28,15,30,515.0,64.0,2.3,13.0,176.0,461.35,382.62
2016,11,28,15,45,461.0,54.0,2.15,12.5,138.0,413.62,341.78
2016,11,28,16,0,407.0,44.0,2.0,12.0,100.0,364.49,297.28
2016,11,28,16,15,203.5,37.0,2.05,11.5,65.0,222.84,169.73
2016,11,28,16,30,0.0,30.0,2.1,11.0,30.0,42.65,0.0
2016,11,28,16,45,0.0,15.0,2.2,10.5,15.0,12.8,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.0,2.4,7.5,18.5,7.68,0.0
2016,11,29,7,30,353.0,18.0,2.4,8.0,37.0,16.42,0.0
2016,11,29,7,45,465.0,25.0,2.4,8.5,74.5,22.61,13.12
2016,11,29,8,0,577.0,32.0,2.4,9.0,112.0,28.84,19.9
2016,11,29,8,15,640.0,37.0,2.45,9.0,153.5,33.09,24.17
2016,11,29,8,30,703.0,42.0,2.5,9.0,195.0,37.37,28.32
2016,11,29,8,45,741.5,45.0,2.6,9.5,234.5,39.8,30.61
2016,11,29,9,0,780.0,48.0,2.7,10.0,274.0,42.27,32.85
2016,11,29,9,15,806.0,50.5,2.65,10.5,310.0,49.08,38.94
2016,11,29,9,30,832.0,53.0,2.6,11.0,346.0,51.61,41.11
2016,11,29,9,45,848.5,55.5,2.55,11.5,377.0,53.98,43.1
2016,11,29,10,0,865.0,58.0,2.5,12.0,408.0,56.27,44.99
2016,11,29,10,15,877.0,59.0,2.35,12.0,433.0,67.38,44.2
2016,11,29,10,30,889.0,60.0,2.2,12.0,458.0,118.3,63.42
2016,11,29,10,45,895.0,61.5,2.1,12.5,476.0,169.13,97.68
2016,11,29,11,0,901.0,63.0,2.0,13.0,494.0,219.46,138.99
