Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,15,905.5,64.0,1.9,13.0,505.0,268.31,182.82
2016,11,29,11,30,910.0,65.0,1.8,13.0,516.0,316.09,226.91
2016,11,29,11,45,909.0,66.0,1.7,13.5,519.5,360.81,268.11
2016,11,29,12,0,908.0,67.0,1.6,14.0,523.0,403.58,306.86
2016,11,29,12,15,906.5,66.5,1.55,14.0,519.0,442.59,342.38
2016,11,29,12,30,905.0,66.0,1.5,14.0,515.0,479.24,375.12
2016,11,29,12,45,891.5,68.5,1.5,14.0,502.5,510.63,403.21
2016,11,29,13,0,878.0,71.0,1.5,14.0,490.0,538.74,428.05
2016,11,29,13,15,869.5,70.0,1.5,14.0,471.5,562.6,449.12
2016,11,29,13,30,861.0,69.0,1.5,14.0,453.0,586.88,469.95
2016,11,29,13,45,847.5,67.5,1.5,14.0,427.5,601.38,483.09
2016,11,29,14,0,834.0,66.0,1.5,14.0,402.0,612.4,493.35
2016,11,29,14,15,814.5,63.5,1.45,14.0,371.0,614.94,496.61
2016,11,29,14,30,795.0,61.0,1.4,14.0,340.0,613.91,496.87
2016,11,29,14,45,765.5,58.5,1.35,14.0,303.5,602.76,489.03
2016,11,29,15,0,736.0,56.0,1.3,14.0,267.0,588.15,477.99
2016,11,29,15,15,693.5,51.5,1.25,13.5,227.5,559.11,455.94
2016,11,29,15,30,651.0,47.0,1.2,13.0,188.0,527.1,430.18
2016,11,29,15,45,582.0,41.5,1.2,12.5,147.0,473.42,386.01
2016,11,29,16,0,513.0,36.0,1.2,12.0,106.0,417.61,337.05
2016,11,29,16,15,393.0,27.0,1.15,11.5,69.0,334.19,252.81
2016,11,29,16,30,273.0,18.0,1.1,11.0,32.0,225.68,0.0
2016,11,29,16,45,136.5,9.0,1.1,11.0,16.0,93.7,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,12.8,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,22.57,0.0
2016,11,30,7,45,209.5,36.0,1.05,9.5,64.5,27.81,17.08
2016,11,30,8,0,419.0,42.0,1.0,10.0,99.0,34.57,24.82
2016,11,30,8,15,493.0,49.0,1.1,10.0,138.5,39.73,30.01
2016,11,30,8,30,567.0,56.0,1.2,10.0,178.0,44.92,35.01
2016,11,30,8,45,620.5,60.0,1.35,10.5,217.5,47.56,37.5
2016,11,30,9,0,674.0,64.0,1.5,11.0,257.0,50.29,39.96
2016,11,30,9,15,337.0,90.0,1.6,11.0,186.5,64.79,53.01
2016,11,30,9,30,0.0,116.0,1.7,11.0,116.0,90.95,76.34
2016,11,30,9,45,51.0,144.0,1.8,11.0,164.5,106.85,90.32
2016,11,30,10,0,102.0,172.0,1.9,11.0,213.0,124.54,105.79
2016,11,30,10,15,159.0,181.5,1.9,11.0,250.0,129.29,109.76
2016,11,30,10,30,216.0,191.0,1.9,11.0,287.0,153.14,117.17
2016,11,30,10,45,129.0,192.5,1.95,11.5,250.5,159.64,124.02
2016,11,30,11,0,42.0,194.0,2.0,12.0,214.0,157.79,125.98
2016,11,30,11,15,41.5,199.0,2.05,12.0,219.0,166.7,133.52
2016,11,30,11,30,41.0,204.0,2.1,12.0,224.0,175.55,141.06
2016,11,30,11,45,41.0,205.5,2.2,12.0,226.0,181.83,146.52
2016,11,30,12,0,41.0,207.0,2.3,12.0,228.0,188.01,151.94
2016,11,30,12,15,443.0,146.0,2.4,12.0,365.0,318.97,254.91
2016,11,30,12,30,845.0,85.0,2.5,12.0,502.0,469.39,374.11
2016,11,30,12,45,838.5,84.5,2.6,12.5,490.5,500.27,401.18
2016,11,30,13,0,832.0,84.0,2.7,13.0,479.0,528.3,426.0
2016,11,30,13,15,822.5,82.5,2.65,13.0,461.0,550.74,446.26
2016,11,30,13,30,813.0,81.0,2.6,13.0,443.0,569.98,463.6
2016,11,30,13,45,800.5,79.0,2.6,13.0,418.0,583.69,476.47
2016,11,30,14,0,788.0,77.0,2.6,13.0,393.0,594.02,486.44
2016,11,30,14,15,766.5,74.0,2.5,12.5,362.0,594.17,488.74
2016,11,30,14,30,745.0,71.0,2.4,12.0,331.0,590.73,487.94
2016,11,30,14,45,712.5,68.0,2.35,12.0,295.0,580.57,480.6
2016,11,30,15,0,680.0,65.0,2.3,12.0,259.0,563.88,467.63
2016,11,30,15,15,633.0,60.0,2.15,11.5,220.0,531.9,442.17
2016,11,30,15,30,586.0,55.0,2.0,11.0,181.0,497.19,413.22
2016,11,30,15,45,510.5,48.0,1.95,11.0,140.5,438.62,363.04
2016,11,30,16,0,435.0,41.0,1.9,11.0,100.0,378.65,309.08
2016,11,30,16,15,217.5,35.5,1.9,10.5,65.0,228.98,173.83
2016,11,30,16,30,0.0,30.0,1.9,10.0,30.0,43.23,0.0
2016,11,30,16,45,0.0,15.0,1.9,10.0,15.0,12.8,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,2.15,6.5,16.0,7.26,0.0
2016,12,1,7,30,307.0,17.0,2.1,7.0,32.0,15.48,0.0
2016,12,1,7,45,430.5,25.0,2.1,7.5,69.5,22.62,12.69
2016,12,1,8,0,554.0,33.0,2.1,8.0,107.0,29.78,20.72
2016,12,1,8,15,621.5,38.5,2.3,8.5,148.5,34.42,25.37
2016,12,1,8,30,689.0,44.0,2.5,9.0,190.0,39.1,29.84
2016,12,1,8,45,732.0,47.5,2.75,9.5,230.5,41.9,32.5
2016,12,1,9,0,775.0,51.0,3.0,10.0,271.0,44.74,35.08
2016,12,1,9,15,803.0,53.5,3.1,10.0,307.5,46.67,36.83
2016,12,1,9,30,831.0,56.0,3.2,10.0,344.0,48.61,38.57
2016,12,1,9,45,843.5,59.5,3.3,10.5,375.0,51.17,40.74
2016,12,1,10,0,856.0,63.0,3.4,11.0,406.0,53.69,42.86
2016,12,1,10,15,869.0,65.0,3.45,11.5,431.0,66.66,54.32
2016,12,1,10,30,882.0,67.0,3.5,12.0,456.0,118.08,65.05
2016,12,1,10,45,890.5,68.0,3.55,12.5,475.0,168.63,98.03
2016,12,1,11,0,899.0,69.0,3.6,13.0,494.0,218.9,138.88
2016,12,1,11,15,904.0,69.5,3.55,13.0,505.0,267.5,182.59
2016,12,1,11,30,909.0,70.0,3.5,13.0,516.0,315.04,226.94
2016,12,1,11,45,911.0,70.0,3.5,13.0,520.0,359.94,269.46
2016,12,1,12,0,913.0,70.0,3.5,13.0,524.0,403.1,310.12
2016,12,1,12,15,911.0,70.0,3.45,13.0,520.0,442.74,347.23
2016,12,1,12,30,909.0,70.0,3.4,13.0,516.0,480.0,381.57
2016,12,1,12,45,900.0,70.5,3.35,13.5,504.0,511.89,410.16
2016,12,1,13,0,891.0,71.0,3.3,14.0,492.0,540.72,435.5
2016,12,1,13,15,881.5,70.0,3.25,14.0,473.0,564.55,457.12
2016,12,1,13,30,872.0,69.0,3.2,14.0,454.0,588.67,478.36
2016,12,1,13,45,855.0,68.0,3.2,14.0,428.0,602.09,491.12
2016,12,1,14,0,838.0,67.0,3.2,14.0,402.0,611.86,500.75
2016,12,1,14,15,817.5,64.5,3.1,13.5,370.5,614.06,504.84
2016,12,1,14,30,797.0,62.0,3.0,13.0,339.0,612.65,505.76
2016,12,1,14,45,766.0,59.5,2.9,13.0,302.5,600.78,497.09
2016,12,1,15,0,735.0,57.0,2.8,13.0,266.0,585.38,485.04
2016,12,1,15,15,690.5,52.5,2.65,12.5,226.0,555.28,461.2
2016,12,1,15,30,646.0,48.0,2.5,12.0,186.0,522.12,433.55
2016,12,1,15,45,573.0,42.5,2.45,11.5,145.0,466.01,385.95
2016,12,1,16,0,500.0,37.0,2.4,11.0,104.0,416.71,340.38
2016,12,1,16,15,375.5,28.0,2.45,10.5,67.5,322.55,245.65
2016,12,1,16,30,251.0,19.0,2.5,10.0,31.0,210.91,0.0
2016,12,1,16,45,125.5,9.5,2.65,9.5,15.5,86.86,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,149.5,8.0,3.15,6.5,15.0,6.83,0.0
2016,12,2,7,30,299.0,16.0,3.2,7.0,30.0,14.54,0.0
2016,12,2,7,45,419.5,24.5,3.25,7.5,66.5,22.17,12.0
2016,12,2,8,0,540.0,33.0,3.3,8.0,103.0,29.78,20.64
2016,12,2,8,15,608.0,38.0,3.4,8.5,144.0,33.95,24.9
2016,12,2,8,30,676.0,43.0,3.5,9.0,185.0,38.18,28.98
2016,12,2,8,45,718.0,47.0,3.65,9.5,224.5,41.41,32.03
2016,12,2,9,0,760.0,51.0,3.8,10.0,264.0,44.65,34.99
2016,12,2,9,15,677.5,67.5,3.9,10.5,276.5,52.37,41.91
2016,12,2,9,30,595.0,84.0,4.0,11.0,289.0,63.23,51.57
2016,12,2,9,45,717.5,74.0,4.1,11.5,343.0,61.28,49.65
2016,12,2,10,0,840.0,64.0,4.2,12.0,397.0,54.3,43.23
2016,12,2,10,15,853.0,65.5,4.1,12.0,422.0,58.1,46.58
2016,12,2,10,30,866.0,67.0,4.0,12.0,447.0,114.54,63.4
2016,12,2,10,45,875.5,67.5,3.95,12.5,466.0,163.96,95.04
2016,12,2,11,0,885.0,68.0,3.9,13.0,485.0,213.19,134.74
2016,12,2,11,15,889.5,69.0,3.85,13.0,496.0,261.35,178.0
2016,12,2,11,30,894.0,70.0,3.8,13.0,507.0,308.47,221.98
2016,12,2,11,45,896.0,70.0,3.75,13.0,511.0,352.68,263.91
2016,12,2,12,0,898.0,70.0,3.7,13.0,515.0,395.19,304.05
2016,12,2,12,15,896.0,69.5,3.7,13.0,511.0,433.76,340.42
2016,12,2,12,30,894.0,69.0,3.7,13.0,507.0,469.95,374.11
2016,12,2,12,45,882.0,70.5,3.7,13.5,494.5,500.9,402.18
2016,12,2,13,0,870.0,72.0,3.7,14.0,482.0,528.68,426.93
2016,12,2,13,15,860.0,71.0,3.65,14.0,463.5,554.56,450.21
2016,12,2,13,30,850.0,70.0,3.6,14.0,445.0,575.01,468.78
2016,12,2,13,45,580.5,112.5,3.6,14.0,362.5,485.99,399.38
2016,12,2,14,0,311.0,155.0,3.6,14.0,280.0,363.17,300.38
2016,12,2,14,15,301.0,145.0,3.45,13.5,257.5,356.56,296.81
2016,12,2,14,30,291.0,135.0,3.3,13.0,235.0,348.37,291.31
2016,12,2,14,45,281.0,121.0,3.15,13.0,209.5,333.78,279.83
2016,12,2,15,0,271.0,107.0,3.0,13.0,184.0,317.56,266.64
2016,12,2,15,15,448.0,78.0,2.8,12.5,182.5,420.88,353.34
2016,12,2,15,30,625.0,49.0,2.6,12.0,181.0,507.77,423.1
2016,12,2,15,45,553.5,43.0,2.45,11.5,141.0,459.37,380.29
2016,12,2,16,0,482.0,37.0,2.3,11.0,101.0,403.89,329.79
2016,12,2,16,15,359.5,27.5,2.3,10.5,65.5,310.9,236.08
2016,12,2,16,30,237.0,18.0,2.3,10.0,30.0,200.45,0.0
2016,12,2,16,45,118.5,9.0,2.35,10.0,15.0,81.9,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,113.0,8.0,1.35,8.0,13.0,6.83,0.0
2016,12,3,7,30,226.0,16.0,1.3,8.0,26.0,13.66,0.0
2016,12,3,7,45,350.5,25.0,1.3,8.5,60.5,20.67,10.43
2016,12,3,8,0,475.0,34.0,1.3,9.0,95.0,28.02,18.99
2016,12,3,8,15,546.0,40.0,1.35,9.5,134.0,35.52,26.21
2016,12,3,8,30,617.0,46.0,1.4,10.0,173.0,40.52,30.99
2016,12,3,8,45,667.0,49.5,1.45,10.5,212.5,43.23,33.56
2016,12,3,9,0,717.0,53.0,1.5,11.0,252.0,46.01,36.09
2016,12,3,9,15,663.5,67.0,1.55,11.5,270.5,51.93,41.37
2016,12,3,9,30,610.0,81.0,1.6,12.0,289.0,61.18,49.55
2016,12,3,9,45,707.0,73.5,1.65,12.5,336.0,55.8,44.58
2016,12,3,10,0,804.0,66.0,1.7,13.0,383.0,55.45,44.12
2016,12,3,10,15,818.5,67.5,1.65,13.0,408.0,56.86,45.31
2016,12,3,10,30,833.0,69.0,1.6,13.0,433.0,105.87,57.6
2016,12,3,10,45,840.0,71.0,1.6,13.5,451.0,155.12,88.77
2016,12,3,11,0,847.0,73.0,1.6,14.0,469.0,204.13,127.71
2016,12,3,11,15,852.5,73.5,1.6,14.0,480.5,251.1,169.08
2016,12,3,11,30,858.0,74.0,1.6,14.0,492.0,297.21,211.23
2016,12,3,11,45,856.0,75.5,1.65,14.5,495.5,340.81,251.38
2016,12,3,12,0,854.0,77.0,1.7,15.0,499.0,382.53,289.44
2016,12,3,12,15,853.0,77.0,1.75,15.0,495.5,421.19,324.84
2016,12,3,12,30,852.0,77.0,1.8,15.0,492.0,457.69,357.81
2016,12,3,12,45,848.5,76.0,1.85,15.5,482.0,489.68,385.89
2016,12,3,13,0,845.0,75.0,1.9,16.0,472.0,519.02,411.22
2016,12,3,13,15,836.5,74.0,1.85,16.0,454.0,542.91,432.18
2016,12,3,13,30,828.0,73.0,1.8,16.0,436.0,563.69,450.28
2016,12,3,13,45,808.5,72.5,1.8,16.0,411.0,575.36,461.31
2016,12,3,14,0,789.0,72.0,1.8,16.0,386.0,583.4,469.31
2016,12,3,14,15,768.5,69.5,1.7,15.5,355.5,585.01,472.52
2016,12,3,14,30,748.0,67.0,1.6,15.0,325.0,583.12,472.71
2016,12,3,14,45,711.5,64.5,1.55,15.0,289.0,567.29,461.21
2016,12,3,15,0,675.0,62.0,1.5,15.0,253.0,552.49,449.79
2016,12,3,15,15,629.0,57.5,1.45,14.5,214.5,522.24,426.49
2016,12,3,15,30,583.0,53.0,1.4,14.0,176.0,489.33,399.81
2016,12,3,15,45,506.0,46.5,1.35,13.5,136.5,430.99,351.35
2016,12,3,16,0,429.0,40.0,1.3,13.0,97.0,371.28,298.98
2016,12,3,16,15,310.0,29.5,1.35,12.5,62.5,280.08,209.49
2016,12,3,16,30,191.0,19.0,1.4,12.0,28.0,171.31,0.0
2016,12,3,16,45,95.5,9.5,1.5,12.0,14.0,67.81,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.85,8.0,12.0,10.24,0.0
2016,12,4,7,30,0.0,24.0,0.9,8.0,24.0,20.49,0.0
2016,12,4,7,45,229.5,29.5,0.95,8.5,58.0,22.96,11.78
2016,12,4,8,0,459.0,35.0,1.0,9.0,92.0,28.89,19.69
2016,12,4,8,15,532.5,41.5,1.05,9.5,132.0,33.86,24.7
2016,12,4,8,30,606.0,48.0,1.1,10.0,172.0,38.85,29.47
2016,12,4,8,45,650.0,53.0,1.15,10.5,210.5,46.21,36.25
2016,12,4,9,0,694.0,58.0,1.2,11.0,249.0,50.1,39.78
2016,12,4,9,15,724.5,61.5,1.2,11.0,284.5,52.62,42.08
2016,12,4,9,30,755.0,65.0,1.2,11.0,320.0,55.17,44.35
2016,12,4,9,45,576.0,102.0,1.25,11.5,307.0,75.93,62.78
2016,12,4,10,0,397.0,139.0,1.3,12.0,294.0,96.48,80.73
2016,12,4,10,15,598.0,109.5,1.3,12.0,360.5,79.38,65.47
2016,12,4,10,30,799.0,80.0,1.3,12.0,427.0,110.1,63.23
2016,12,4,10,45,812.0,80.0,1.3,12.0,446.0,156.85,92.1
2016,12,4,11,0,825.0,80.0,1.3,12.0,465.0,203.97,129.28
2016,12,4,11,15,830.0,81.0,1.35,12.0,476.0,250.32,170.14
2016,12,4,11,30,835.0,82.0,1.4,12.0,487.0,295.84,211.88
2016,12,4,11,45,721.5,108.0,1.45,12.5,460.0,323.07,241.93
2016,12,4,12,0,608.0,134.0,1.5,13.0,433.0,342.12,263.69
2016,12,4,12,15,543.0,150.5,1.65,13.0,416.0,357.36,280.73
2016,12,4,12,30,478.0,167.0,1.8,13.0,399.0,370.37,294.88
2016,12,4,12,45,420.5,174.5,1.95,13.5,375.5,373.15,299.49
2016,12,4,13,0,363.0,182.0,2.1,14.0,352.0,362.55,292.87
2016,12,4,13,15,273.5,186.0,2.2,14.0,311.5,334.8,272.21
2016,12,4,13,30,184.0,190.0,2.3,14.0,271.0,291.39,238.04
2016,12,4,13,45,281.0,167.0,2.4,14.0,282.5,344.88,283.43
2016,12,4,14,0,378.0,144.0,2.5,14.0,294.0,402.99,332.0
2016,12,4,14,15,351.5,139.5,2.45,13.5,270.0,380.71,315.44
2016,12,4,14,30,325.0,135.0,2.4,13.0,246.0,369.06,307.19
2016,12,4,14,45,319.5,120.0,2.35,13.0,220.0,356.68,297.86
2016,12,4,15,0,314.0,105.0,2.3,13.0,194.0,342.49,286.65
2016,12,4,15,15,288.0,92.0,2.25,12.5,164.0,315.62,264.69
2016,12,4,15,30,262.0,79.0,2.2,12.0,134.0,287.46,240.79
2016,12,4,15,45,233.5,63.5,2.15,12.0,104.5,266.9,221.38
2016,12,4,16,0,205.0,48.0,2.1,12.0,75.0,231.56,188.46
2016,12,4,16,15,102.5,34.5,2.15,11.5,48.0,136.3,100.73
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,22.45,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,6.4,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,12.8,0.0
2016,12,5,7,45,68.5,30.0,2.0,7.5,38.0,23.28,11.54
2016,12,5,8,0,137.0,45.0,2.0,8.0,61.0,34.56,24.63
2016,12,5,8,15,162.0,61.5,2.0,8.0,88.5,46.51,36.12
2016,12,5,8,30,187.0,78.0,2.0,8.0,116.0,58.17,47.11
2016,12,5,8,45,204.0,93.0,2.0,8.5,142.5,68.52,56.68
2016,12,5,9,0,221.0,108.0,2.0,9.0,169.0,78.61,65.83
2016,12,5,9,15,240.0,119.5,1.95,9.0,193.5,86.28,72.77
2016,12,5,9,30,259.0,131.0,1.9,9.0,218.0,93.78,79.46
2016,12,5,9,45,259.5,144.0,1.9,9.0,238.5,101.84,86.59
2016,12,5,10,0,260.0,157.0,1.9,9.0,259.0,109.7,93.48
2016,12,5,10,15,365.5,150.5,1.9,9.0,303.0,106.93,90.87
2016,12,5,10,30,471.0,144.0,1.9,9.0,347.0,127.99,90.1
2016,12,5,10,45,372.0,169.5,1.9,9.5,334.0,166.72,120.67
2016,12,5,11,0,273.0,195.0,1.9,10.0,321.0,192.36,145.41
2016,12,5,11,15,249.0,203.0,1.85,10.0,320.5,212.32,163.78
2016,12,5,11,30,225.0,211.0,1.8,10.0,320.0,228.66,179.5
2016,12,5,11,45,255.5,209.0,1.8,10.0,333.5,253.99,200.98
2016,12,5,12,0,286.0,207.0,1.8,10.0,347.0,280.15,223.44
2016,12,5,12,15,251.0,210.0,1.75,10.0,332.5,286.54,230.88
2016,12,5,12,30,216.0,213.0,1.7,10.0,318.0,283.73,230.38
2016,12,5,12,45,225.5,207.0,1.7,10.0,314.5,295.46,241.22
2016,12,5,13,0,235.0,201.0,1.7,10.0,311.0,315.12,258.32
2016,12,5,13,15,224.0,194.0,1.6,10.0,295.5,306.33,252.17
2016,12,5,13,30,213.0,187.0,1.5,10.0,280.0,304.18,251.3
2016,12,5,13,45,214.0,176.0,1.45,10.0,265.0,303.49,251.7
2016,12,5,14,0,215.0,165.0,1.4,10.0,250.0,301.86,251.24
2016,12,5,14,15,202.5,155.0,1.4,10.0,230.0,292.0,243.85
2016,12,5,14,30,190.0,145.0,1.4,10.0,210.0,281.05,235.39
2016,12,5,14,45,186.5,129.5,1.4,10.0,187.5,268.1,225.26
2016,12,5,15,0,183.0,114.0,1.4,10.0,165.0,254.0,213.87
2016,12,5,15,15,168.0,98.0,1.45,9.5,140.0,243.36,204.98
2016,12,5,15,30,153.0,82.0,1.5,9.0,115.0,218.65,183.84
2016,12,5,15,45,137.0,65.0,1.55,9.0,89.5,190.59,158.79
2016,12,5,16,0,121.0,48.0,1.6,9.0,64.0,161.2,131.52
2016,12,5,16,15,60.5,33.0,1.6,8.5,41.0,92.52,67.47
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,16.9,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,2.3,4.5,8.5,7.26,0.0
2016,12,6,7,30,0.0,17.0,2.3,5.0,17.0,14.51,0.0
2016,12,6,7,45,123.5,29.0,2.35,6.0,43.5,22.36,10.36
2016,12,6,8,0,247.0,41.0,2.4,7.0,70.0,31.55,22.01
2016,12,6,8,15,288.0,54.5,2.45,7.5,101.5,41.45,31.61
2016,12,6,8,30,329.0,68.0,2.5,8.0,133.0,51.13,40.73
2016,12,6,8,45,354.5,80.0,2.6,8.5,164.0,59.41,48.43
2016,12,6,9,0,380.0,92.0,2.7,9.0,195.0,67.49,55.8
2016,12,6,9,15,407.5,99.5,2.75,9.0,223.5,72.3,60.2
2016,12,6,9,30,435.0,107.0,2.8,9.0,252.0,77.04,64.46
2016,12,6,9,45,444.0,117.0,2.9,9.5,277.0,83.22,69.83
2016,12,6,10,0,453.0,127.0,3.0,10.0,302.0,89.29,75.03
2016,12,6,10,15,645.0,100.5,3.0,10.0,368.0,73.47,60.76
2016,12,6,10,30,837.0,74.0,3.0,10.0,434.0,103.36,58.57
2016,12,6,10,45,845.0,76.0,3.05,10.5,452.5,152.97,88.74
2016,12,6,11,0,853.0,78.0,3.1,11.0,471.0,202.46,127.8
2016,12,6,11,15,858.5,78.5,3.1,11.0,482.5,249.82,169.87
2016,12,6,11,30,864.0,79.0,3.1,11.0,494.0,296.33,213.11
2016,12,6,11,45,432.0,103.0,3.15,11.0,310.5,226.21,173.52
2016,12,6,12,0,0.0,127.0,3.2,11.0,127.0,105.12,84.14
2016,12,6,12,15,0.0,73.5,3.25,11.0,73.5,60.99,46.78
2016,12,6,12,30,0.0,20.0,3.3,11.0,20.0,16.51,8.62
2016,12,6,12,45,171.0,102.5,3.35,11.0,182.0,178.71,146.58
2016,12,6,13,0,342.0,185.0,3.4,11.0,344.0,352.93,290.63
2016,12,6,13,15,371.5,172.0,3.45,11.0,339.0,371.75,307.16
2016,12,6,13,30,401.0,159.0,3.5,11.0,334.0,401.21,332.75
2016,12,6,13,45,216.0,156.5,3.6,11.0,250.5,294.12,245.21
2016,12,6,14,0,31.0,154.0,3.7,11.0,167.0,166.23,136.92
2016,12,6,14,15,405.0,109.5,3.65,10.5,249.0,392.63,332.15
2016,12,6,14,30,779.0,65.0,3.6,10.0,331.0,596.23,500.99
2016,12,6,14,45,751.5,61.5,3.6,10.0,296.0,585.92,492.55
2016,12,6,15,0,724.0,58.0,3.6,10.0,261.0,572.18,481.9
2016,12,6,15,15,679.0,53.5,3.45,9.5,221.5,542.39,457.83
2016,12,6,15,30,634.0,49.0,3.3,9.0,182.0,509.51,429.85
2016,12,6,15,45,565.5,43.0,3.15,9.0,142.0,463.82,388.57
2016,12,6,16,0,497.0,37.0,3.0,9.0,102.0,410.85,338.61
2016,12,6,16,15,371.5,28.0,2.9,8.5,66.0,317.18,241.87
2016,12,6,16,30,246.0,19.0,2.8,8.0,30.0,205.4,0.0
2016,12,6,16,45,123.0,9.5,2.7,8.0,15.0,84.66,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.9,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.9,5.0,12.0,10.24,0.0
2016,12,7,7,45,55.5,26.5,1.9,5.0,33.0,21.09,8.88
2016,12,7,8,0,111.0,41.0,1.9,5.0,54.0,31.62,22.19
2016,12,7,8,15,128.5,58.0,1.95,5.0,79.0,43.92,34.14
2016,12,7,8,30,146.0,75.0,2.0,5.0,104.0,55.89,45.54
2016,12,7,8,45,159.0,90.5,2.05,5.5,128.0,66.54,55.5
2016,12,7,9,0,172.0,106.0,2.1,6.0,152.0,78.71,66.66
2016,12,7,9,15,179.5,120.5,2.05,6.5,174.5,88.58,75.55
2016,12,7,9,30,187.0,135.0,2.0,7.0,197.0,98.2,84.07
2016,12,7,9,45,136.5,148.5,2.0,7.5,196.0,106.4,91.2
2016,12,7,10,0,86.0,162.0,2.0,8.0,195.0,117.92,101.19
2016,12,7,10,15,56.5,164.0,2.0,8.0,186.5,119.81,102.72
2016,12,7,10,30,27.0,166.0,2.0,8.0,178.0,129.55,105.57
2016,12,7,10,45,18.0,165.0,2.05,8.5,173.0,131.46,106.86
2016,12,7,11,0,9.0,164.0,2.1,9.0,168.0,131.94,107.33
2016,12,7,11,15,4.5,136.0,2.2,9.0,138.0,111.56,90.22
2016,12,7,11,30,0.0,108.0,2.3,9.0,108.0,89.08,71.25
2016,12,7,11,45,0.0,114.5,2.45,9.0,114.5,94.58,75.95
2016,12,7,12,0,0.0,121.0,2.6,9.0,121.0,100.19,80.72
2016,12,7,12,15,0.5,139.5,2.7,9.0,140.0,116.12,94.27
2016,12,7,12,30,1.0,158.0,2.8,9.0,159.0,132.68,108.32
2016,12,7,12,45,6.0,162.5,2.95,9.0,165.5,139.96,114.54
2016,12,7,13,0,11.0,167.0,3.1,9.0,172.0,147.91,121.41
2016,12,7,13,15,67.5,178.0,3.15,8.5,207.5,197.55,164.22
2016,12,7,13,30,124.0,189.0,3.2,8.0,243.0,255.33,213.89
2016,12,7,13,45,62.0,138.0,3.25,8.0,165.0,163.51,136.4
2016,12,7,14,0,0.0,87.0,3.3,8.0,87.0,73.07,58.1
2016,12,7,14,15,0.0,80.0,3.3,8.0,80.0,67.08,53.05
2016,12,7,14,30,0.0,73.0,3.3,8.0,73.0,61.06,47.88
2016,12,7,14,45,0.0,65.0,3.35,8.0,65.0,54.08,41.81
2016,12,7,15,0,0.0,57.0,3.4,8.0,57.0,47.2,35.8
2016,12,7,15,15,0.0,48.5,3.3,7.5,48.5,40.13,29.6
2016,12,7,15,30,0.0,40.0,3.2,7.0,40.0,33.06,23.32
2016,12,7,15,45,0.0,30.5,3.15,7.0,30.5,25.17,16.21
2016,12,7,16,0,0.0,21.0,3.1,7.0,21.0,17.3,9.1
2016,12,7,16,15,0.0,13.5,3.05,6.5,13.5,11.11,3.09
2016,12,7,16,30,0.0,6.0,3.0,6.0,6.0,4.92,0.0
2016,12,7,16,45,0.0,3.0,2.95,6.0,3.0,2.56,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,11.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,3.2,11.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,17.0,3.2,11.0,17.0,14.02,3.3
2016,12,8,8,0,0.0,28.0,3.2,11.0,28.0,23.14,14.23
2016,12,8,8,15,0.0,41.0,3.15,11.0,41.0,33.47,24.02
2016,12,8,8,30,0.0,54.0,3.1,11.0,54.0,43.69,33.55
2016,12,8,8,45,0.0,67.5,3.05,11.5,67.5,54.17,43.14
2016,12,8,9,0,0.0,81.0,3.0,12.0,81.0,64.54,52.5
2016,12,8,9,15,0.0,93.0,2.9,12.0,93.0,73.76,60.8
2016,12,8,9,30,0.0,105.0,2.8,12.0,105.0,82.87,68.92
2016,12,8,9,45,0.0,115.5,2.75,12.0,115.5,90.86,75.95
2016,12,8,10,0,0.0,126.0,2.7,12.0,126.0,98.74,82.83
2016,12,8,10,15,0.0,129.0,2.65,12.0,129.0,101.43,85.1
2016,12,8,10,30,0.0,132.0,2.6,12.0,132.0,104.73,83.97
2016,12,8,10,45,0.0,140.0,2.55,12.5,140.0,111.67,89.55
2016,12,8,11,0,0.0,148.0,2.5,13.0,148.0,118.7,95.16
2016,12,8,11,15,23.0,172.5,2.45,13.0,183.5,142.98,114.36
2016,12,8,11,30,46.0,197.0,2.4,13.0,219.0,169.63,135.66
2016,12,8,11,45,46.0,199.0,2.35,13.0,221.0,176.46,141.51
2016,12,8,12,0,46.0,201.0,2.3,13.0,223.0,183.2,147.36
2016,12,8,12,15,38.0,195.5,2.25,13.0,213.5,180.49,145.55
2016,12,8,12,30,30.0,190.0,2.2,13.0,204.0,176.71,142.78
2016,12,8,12,45,15.0,151.0,2.2,13.0,158.0,134.11,107.78
2016,12,8,13,0,0.0,112.0,2.2,13.0,112.0,93.88,74.25
2016,12,8,13,15,8.5,137.0,2.15,13.0,140.5,121.07,97.3
2016,12,8,13,30,17.0,162.0,2.1,13.0,169.0,150.51,122.07
2016,12,8,13,45,8.5,117.0,2.1,13.0,120.5,105.02,84.02
2016,12,8,14,0,0.0,72.0,2.1,13.0,72.0,59.71,45.63
2016,12,8,14,15,0.0,66.0,2.05,13.0,66.0,54.7,41.45
2016,12,8,14,30,0.0,60.0,2.0,13.0,60.0,49.69,37.21
2016,12,8,14,45,0.0,53.5,1.95,13.0,53.5,44.27,32.58
2016,12,8,15,0,0.0,47.0,1.9,13.0,47.0,38.86,27.92
2016,12,8,15,15,0.0,40.0,1.8,13.0,40.0,33.04,22.86
2016,12,8,15,30,0.0,33.0,1.7,13.0,33.0,27.23,17.75
2016,12,8,15,45,0.0,25.5,1.65,13.0,25.5,21.02,12.25
2016,12,8,16,0,0.0,18.0,1.6,13.0,18.0,14.82,6.73
2016,12,8,16,15,0.0,11.5,1.55,12.5,11.5,9.45,1.64
2016,12,8,16,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,12,8,16,45,0.0,2.5,1.45,12.0,2.5,2.13,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,6.0,1.3,11.0,8.0,0.0,0.0
2016,12,9,7,30,156.0,12.0,1.3,11.0,16.0,10.24,0.0
2016,12,9,7,45,299.0,21.5,1.35,11.5,48.0,17.77,4.99
2016,12,9,8,0,442.0,31.0,1.4,12.0,80.0,25.62,16.23
2016,12,9,8,15,518.0,37.0,1.5,12.0,118.5,32.95,23.46
2016,12,9,8,30,594.0,43.0,1.6,12.0,157.0,38.0,28.35
2016,12,9,8,45,643.0,47.0,1.7,12.5,195.0,41.16,31.35
2016,12,9,9,0,692.0,51.0,1.8,13.0,233.0,44.36,34.28
2016,12,9,9,15,495.5,87.0,1.85,13.0,227.0,66.75,54.33
2016,12,9,9,30,299.0,123.0,1.9,13.0,221.0,89.13,74.19
2016,12,9,9,45,298.5,135.5,2.0,13.5,241.5,97.01,80.91
2016,12,9,10,0,298.0,148.0,2.1,14.0,262.0,104.69,87.39
2016,12,9,10,15,149.0,118.5,2.15,14.0,175.5,89.31,73.77
2016,12,9,10,30,0.0,89.0,2.2,14.0,89.0,73.17,56.77
2016,12,9,10,45,0.0,98.5,2.3,14.0,98.5,80.75,63.11
2016,12,9,11,0,0.0,108.0,2.4,14.0,108.0,88.42,69.49
2016,12,9,11,15,56.5,159.5,2.4,14.0,186.5,138.95,109.26
2016,12,9,11,30,113.0,211.0,2.4,14.0,265.0,197.4,155.6
2016,12,9,11,45,160.5,212.0,2.4,14.0,289.5,222.45,175.33
2016,12,9,12,0,208.0,213.0,2.4,14.0,314.0,251.4,198.93
2016,12,9,12,15,133.5,208.0,2.35,14.0,272.5,231.94,185.54
2016,12,9,12,30,59.0,203.0,2.3,14.0,231.0,200.31,161.27
2016,12,9,12,45,71.5,201.5,2.25,14.0,235.0,210.28,169.89
2016,12,9,13,0,84.0,200.0,2.2,14.0,239.0,221.09,179.18
2016,12,9,13,15,104.5,194.0,2.15,14.0,241.0,232.49,189.11
2016,12,9,13,30,125.0,188.0,2.1,14.0,243.0,254.19,207.48
2016,12,9,13,45,268.0,162.5,2.05,14.0,270.5,329.18,270.26
2016,12,9,14,0,411.0,137.0,2.0,14.0,298.0,411.26,337.79
2016,12,9,14,15,400.0,127.5,1.85,14.0,274.5,406.82,334.61
2016,12,9,14,30,389.0,118.0,1.7,14.0,251.0,400.21,329.93
2016,12,9,14,45,380.0,105.5,1.55,14.0,224.0,389.43,321.71
2016,12,9,15,0,371.0,93.0,1.4,14.0,197.0,376.55,311.4
2016,12,9,15,15,346.5,81.5,1.3,13.5,167.0,352.71,292.22
2016,12,9,15,30,322.0,70.0,1.2,13.0,137.0,327.19,270.8
2016,12,9,15,45,286.5,56.5,1.1,13.0,106.5,290.29,238.51
2016,12,9,16,0,251.0,43.0,1.0,13.0,76.0,252.34,203.68
2016,12,9,16,15,125.5,32.5,1.0,12.5,49.0,145.81,107.48
2016,12,9,16,30,0.0,22.0,1.0,12.0,22.0,24.33,0.0
2016,12,9,16,45,0.0,11.0,1.05,12.0,11.0,9.39,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
