Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,3.0,3.6,13.0,3.0,2.46,0.0
2016,12,10,8,0,0.0,5.0,3.6,13.0,5.0,4.1,0.0
2016,12,10,8,15,0.0,7.5,3.5,13.0,7.5,6.15,0.0
2016,12,10,8,30,0.0,10.0,3.4,13.0,10.0,8.21,1.67
2016,12,10,8,45,0.0,12.5,3.3,13.0,12.5,10.27,3.58
2016,12,10,9,0,0.0,15.0,3.2,13.0,15.0,12.34,5.48
2016,12,10,9,15,0.0,17.5,3.05,13.0,17.5,14.4,7.36
2016,12,10,9,30,0.0,20.0,2.9,13.0,20.0,16.47,9.23
2016,12,10,9,45,0.0,22.0,2.8,13.0,22.0,18.13,10.72
2016,12,10,10,0,0.0,24.0,2.7,13.0,24.0,19.79,12.2
2016,12,10,10,15,0.0,20.0,2.7,13.0,20.0,16.49,9.2
2016,12,10,10,30,0.0,16.0,2.7,13.0,16.0,13.19,5.72
2016,12,10,10,45,0.0,20.0,2.7,13.5,20.0,16.5,8.53
2016,12,10,11,0,0.0,24.0,2.7,14.0,24.0,19.81,11.33
2016,12,10,11,15,0.0,17.5,2.65,14.0,17.5,14.44,6.72
2016,12,10,11,30,0.0,11.0,2.6,14.0,11.0,9.07,2.12
2016,12,10,11,45,0.0,37.0,2.55,14.0,37.0,30.59,20.51
2016,12,10,12,0,0.0,63.0,2.5,14.0,63.0,52.22,38.87
2016,12,10,12,15,0.0,85.5,2.45,13.5,85.5,71.01,54.85
2016,12,10,12,30,0.0,108.0,2.4,13.0,108.0,89.91,70.92
2016,12,10,12,45,0.0,76.0,2.35,13.0,76.0,63.07,48.24
2016,12,10,13,0,0.0,44.0,2.3,13.0,44.0,36.4,25.58
2016,12,10,13,15,0.0,84.5,2.25,13.0,84.5,70.27,54.49
2016,12,10,13,30,0.0,125.0,2.2,13.0,125.0,106.55,85.18
2016,12,10,13,45,16.5,139.5,2.15,13.0,146.0,130.84,105.91
2016,12,10,14,0,33.0,154.0,2.1,13.0,167.0,167.1,136.62
2016,12,10,14,15,30.5,142.5,2.05,13.0,154.0,157.5,128.73
2016,12,10,14,30,28.0,131.0,2.0,13.0,141.0,147.6,120.62
2016,12,10,14,45,25.0,117.5,2.0,13.0,126.0,134.69,109.86
2016,12,10,15,0,22.0,104.0,2.0,13.0,111.0,121.44,98.67
2016,12,10,15,15,16.0,89.5,1.95,12.5,94.0,95.42,76.54
2016,12,10,15,30,10.0,75.0,1.9,12.0,77.0,78.81,62.11
2016,12,10,15,45,5.0,59.0,1.85,12.0,60.0,60.53,45.96
2016,12,10,16,0,0.0,43.0,1.8,12.0,43.0,41.56,29.11
2016,12,10,16,15,0.0,28.0,1.75,12.0,28.0,26.18,14.62
2016,12,10,16,30,0.0,13.0,1.7,12.0,13.0,10.72,0.0
2016,12,10,16,45,0.0,6.5,1.65,12.0,6.5,5.55,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,6.0,10.0,8.54,0.0
2016,12,11,7,45,76.0,24.0,1.45,6.5,32.0,18.83,4.03
2016,12,11,8,0,152.0,38.0,1.4,7.0,54.0,29.53,19.79
2016,12,11,8,15,180.0,53.5,1.35,7.0,81.0,40.96,31.07
2016,12,11,8,30,208.0,69.0,1.3,7.0,108.0,52.13,41.7
2016,12,11,8,45,225.5,83.5,1.3,7.5,134.5,62.32,51.19
2016,12,11,9,0,243.0,98.0,1.3,8.0,161.0,72.26,60.29
2016,12,11,9,15,252.0,112.0,1.3,8.0,186.0,81.56,68.77
2016,12,11,9,30,261.0,126.0,1.3,8.0,211.0,90.63,76.93
2016,12,11,9,45,267.5,137.5,1.3,8.5,232.0,97.92,83.24
2016,12,11,10,0,274.0,149.0,1.3,9.0,253.0,105.04,89.32
2016,12,11,10,15,387.0,141.0,1.35,9.0,298.0,97.37,82.37
2016,12,11,10,30,500.0,133.0,1.4,9.0,343.0,113.97,80.55
2016,12,11,10,45,360.5,164.0,1.45,9.5,319.0,155.35,112.38
2016,12,11,11,0,221.0,195.0,1.5,10.0,295.0,180.61,137.87
2016,12,11,11,15,336.0,181.0,1.5,10.0,337.5,208.97,156.94
2016,12,11,11,30,451.0,167.0,1.5,10.0,380.0,249.39,187.82
2016,12,11,11,45,376.5,183.5,1.55,10.5,362.5,264.76,205.15
2016,12,11,12,0,302.0,200.0,1.6,11.0,345.0,274.78,217.17
2016,12,11,12,15,216.0,206.0,1.65,11.0,309.5,260.84,209.28
2016,12,11,12,30,130.0,212.0,1.7,11.0,274.0,242.97,197.0
2016,12,11,12,45,102.5,205.0,1.75,11.0,253.0,227.23,185.19
2016,12,11,13,0,75.0,198.0,1.8,11.0,232.0,214.27,175.24
2016,12,11,13,15,37.5,166.5,1.85,11.0,183.5,169.9,138.86
2016,12,11,13,30,0.0,135.0,1.9,11.0,135.0,115.71,93.39
2016,12,11,13,45,13.0,143.0,2.0,11.0,148.0,132.13,107.7
2016,12,11,14,0,26.0,151.0,2.1,11.0,161.0,150.25,123.37
2016,12,11,14,15,23.0,140.0,1.95,10.5,148.5,140.36,115.34
2016,12,11,14,30,20.0,129.0,1.8,10.0,136.0,130.29,107.12
2016,12,11,14,45,16.5,116.0,1.65,10.0,121.5,117.56,96.31
2016,12,11,15,0,13.0,103.0,1.5,10.0,107.0,104.67,85.22
2016,12,11,15,15,7.5,88.5,1.45,9.5,90.5,88.51,71.27
2016,12,11,15,30,2.0,74.0,1.4,9.0,74.0,72.14,56.89
2016,12,11,15,45,1.0,58.0,1.35,9.0,58.0,56.43,42.91
2016,12,11,16,0,0.0,42.0,1.3,9.0,42.0,39.99,28.19
2016,12,11,16,15,0.0,27.0,1.35,8.5,27.0,24.45,13.58
2016,12,11,16,30,0.0,12.0,1.4,8.0,12.0,9.89,0.0
2016,12,11,16,45,0.0,6.0,1.45,8.0,6.0,5.12,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,6.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,6.0,13.0,11.1,0.0
2016,12,12,7,45,209.5,21.5,1.75,6.5,43.5,17.74,2.43
2016,12,12,8,0,419.0,30.0,1.8,7.0,74.0,24.82,15.63
2016,12,12,8,15,501.0,37.0,1.85,7.0,112.5,30.3,21.51
2016,12,12,8,30,583.0,44.0,1.9,7.0,151.0,38.98,29.79
2016,12,12,8,45,629.5,49.0,1.95,7.5,189.5,42.94,33.6
2016,12,12,9,0,676.0,54.0,2.0,8.0,228.0,46.91,37.3
2016,12,12,9,15,709.5,57.5,1.9,8.0,263.5,49.5,39.73
2016,12,12,9,30,743.0,61.0,1.8,8.0,299.0,52.12,42.12
2016,12,12,9,45,550.5,99.0,1.75,8.5,285.0,74.19,62.0
2016,12,12,10,0,358.0,137.0,1.7,9.0,271.0,95.29,80.71
2016,12,12,10,15,582.0,105.5,1.6,9.0,341.0,77.01,64.19
2016,12,12,10,30,806.0,74.0,1.5,9.0,411.0,89.57,53.23
2016,12,12,10,45,693.5,100.5,1.45,9.5,400.0,140.16,86.18
2016,12,12,11,0,581.0,127.0,1.4,10.0,389.0,184.5,124.95
2016,12,12,11,15,524.5,145.0,1.4,10.0,386.0,218.6,156.8
2016,12,12,11,30,468.0,163.0,1.4,10.0,383.0,249.31,186.87
2016,12,12,11,45,519.0,152.0,1.45,10.0,398.5,282.78,215.81
2016,12,12,12,0,570.0,141.0,1.5,10.0,414.0,319.1,247.67
2016,12,12,12,15,497.5,157.5,1.5,10.0,395.0,334.99,265.2
2016,12,12,12,30,425.0,174.0,1.5,10.0,376.0,344.33,276.35
2016,12,12,12,45,407.0,173.5,1.5,10.0,364.0,357.3,289.19
2016,12,12,13,0,389.0,173.0,1.5,10.0,352.0,367.79,299.6
2016,12,12,13,15,411.5,162.0,1.5,10.0,345.0,387.17,316.94
2016,12,12,13,30,434.0,151.0,1.5,10.0,338.0,406.03,333.73
2016,12,12,13,45,440.0,140.5,1.5,10.0,321.0,415.12,342.59
2016,12,12,14,0,446.0,130.0,1.5,10.0,304.0,422.49,350.01
2016,12,12,14,15,425.0,124.5,1.45,10.0,280.5,416.83,346.4
2016,12,12,14,30,404.0,119.0,1.4,10.0,257.0,408.81,340.68
2016,12,12,14,45,391.0,107.5,1.35,10.0,229.5,396.99,331.81
2016,12,12,15,0,378.0,96.0,1.3,10.0,202.0,383.06,320.78
2016,12,12,15,15,479.0,74.0,1.3,9.5,188.0,433.37,362.74
2016,12,12,15,30,580.0,52.0,1.3,9.0,174.0,478.83,398.7
2016,12,12,15,45,512.5,45.0,1.3,9.0,135.5,427.58,354.08
2016,12,12,16,0,445.0,38.0,1.3,9.0,97.0,374.96,306.32
2016,12,12,16,15,326.0,28.5,1.35,8.5,63.0,286.21,218.29
2016,12,12,16,30,207.0,19.0,1.4,8.0,29.0,180.59,0.0
2016,12,12,16,45,103.5,9.5,1.45,8.0,14.5,72.18,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,45,13.5,17.5,1.6,7.5,19.0,14.55,0.0
2016,12,13,8,0,27.0,35.0,1.7,8.0,38.0,27.91,18.08
2016,12,13,8,15,44.0,51.5,1.65,8.0,59.0,40.3,30.27
2016,12,13,8,30,61.0,68.0,1.6,8.0,80.0,51.63,41.02
2016,12,13,8,45,70.0,84.5,1.6,8.5,101.0,63.23,51.77
2016,12,13,9,0,79.0,101.0,1.6,9.0,122.0,74.55,62.1
2016,12,13,9,15,85.5,116.0,1.55,9.0,141.5,84.69,71.31
2016,12,13,9,30,92.0,131.0,1.5,9.0,161.0,94.57,80.18
2016,12,13,9,45,96.0,144.0,1.5,9.5,178.0,103.04,87.52
2016,12,13,10,0,100.0,157.0,1.5,10.0,195.0,111.29,94.56
2016,12,13,10,15,111.0,168.5,1.5,10.0,213.5,118.58,100.87
2016,12,13,10,30,122.0,180.0,1.5,10.0,232.0,132.33,105.18
2016,12,13,10,45,114.5,188.5,1.5,10.5,238.5,148.51,116.44
2016,12,13,11,0,107.0,197.0,1.5,11.0,245.0,165.51,130.0
2016,12,13,11,15,139.5,203.0,1.45,11.0,267.5,184.72,144.6
2016,12,13,11,30,172.0,209.0,1.4,11.0,290.0,208.59,163.69
2016,12,13,11,45,103.0,200.5,1.35,11.0,249.5,193.08,154.04
2016,12,13,12,0,34.0,192.0,1.3,11.0,209.0,170.89,138.04
2016,12,13,12,15,163.5,195.0,1.25,11.0,273.5,230.67,185.5
2016,12,13,12,30,293.0,198.0,1.2,11.0,338.0,303.44,243.8
2016,12,13,12,45,149.5,179.0,1.2,11.0,250.5,230.71,187.13
2016,12,13,13,0,6.0,160.0,1.2,11.0,163.0,138.95,112.35
2016,12,13,13,15,3.0,112.0,1.2,11.0,113.5,95.8,76.47
2016,12,13,13,30,0.0,64.0,1.2,11.0,64.0,53.04,40.17
2016,12,13,13,45,0.0,68.0,1.2,11.0,68.0,56.37,43.13
2016,12,13,14,0,0.0,72.0,1.2,11.0,72.0,59.71,46.06
2016,12,13,14,15,0.0,66.0,1.2,11.0,66.0,54.7,41.8
2016,12,13,14,30,0.0,60.0,1.2,11.0,60.0,49.69,37.53
2016,12,13,14,45,0.0,53.5,1.25,11.0,53.5,44.27,32.88
2016,12,13,15,0,0.0,47.0,1.3,11.0,47.0,38.86,28.18
2016,12,13,15,15,0.0,39.5,1.25,10.5,39.5,32.63,22.77
2016,12,13,15,30,0.0,32.0,1.2,10.0,32.0,26.4,17.3
2016,12,13,15,45,0.0,25.0,1.2,10.0,25.0,20.6,12.11
2016,12,13,16,0,0.0,18.0,1.2,10.0,18.0,14.82,6.89
2016,12,13,16,15,0.0,11.5,1.3,10.0,11.5,9.45,1.79
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,4.1,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,2.13,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,8.5,2.65,12.0,8.5,6.98,0.0
2016,12,14,8,0,0.0,17.0,2.8,12.0,17.0,14.0,6.02
2016,12,14,8,15,0.0,26.0,2.8,12.0,26.0,21.45,13.2
2016,12,14,8,30,0.0,35.0,2.8,12.0,35.0,28.91,20.16
2016,12,14,8,45,0.0,45.0,2.85,12.5,45.0,37.23,27.77
2016,12,14,9,0,0.0,55.0,2.9,13.0,55.0,45.44,35.2
2016,12,14,9,15,0.0,63.5,2.95,13.0,63.5,52.27,41.39
2016,12,14,9,30,0.0,72.0,3.0,13.0,72.0,59.05,47.46
2016,12,14,9,45,0.0,79.5,3.05,13.0,79.5,65.03,52.76
2016,12,14,10,0,0.0,87.0,3.1,13.0,87.0,70.95,57.96
2016,12,14,10,15,0.0,101.5,3.1,13.0,101.5,81.91,67.61
2016,12,14,10,30,0.0,116.0,3.1,13.0,116.0,92.98,73.83
2016,12,14,10,45,0.0,106.0,3.1,13.5,106.0,86.32,67.97
2016,12,14,11,0,0.0,96.0,3.1,14.0,96.0,79.02,61.62
2016,12,14,11,15,0.0,124.0,3.1,14.0,124.0,101.13,80.16
2016,12,14,11,30,0.0,152.0,3.1,14.0,152.0,123.53,98.8
2016,12,14,11,45,20.5,174.0,3.1,14.0,184.0,147.73,118.25
2016,12,14,12,0,41.0,196.0,3.1,14.0,216.0,176.28,141.47
2016,12,14,12,15,54.5,200.0,3.05,14.0,226.0,189.43,152.33
2016,12,14,12,30,68.0,204.0,3.0,14.0,236.0,203.87,164.43
2016,12,14,12,45,51.0,193.5,2.95,14.0,217.5,192.61,155.68
2016,12,14,13,0,34.0,183.0,2.9,14.0,199.0,179.48,145.23
2016,12,14,13,15,34.0,177.0,2.9,14.0,192.5,177.91,144.25
2016,12,14,13,30,34.0,171.0,2.9,14.0,186.0,176.19,143.14
2016,12,14,13,45,17.0,121.0,2.9,14.0,128.5,113.49,90.97
2016,12,14,14,0,0.0,71.0,2.9,14.0,71.0,58.88,44.74
2016,12,14,14,15,0.0,65.5,2.9,13.5,65.5,54.28,41.0
2016,12,14,14,30,0.0,60.0,2.9,13.0,60.0,49.69,37.2
2016,12,14,14,45,0.0,53.5,2.9,13.0,53.5,44.27,32.57
2016,12,14,15,0,0.0,47.0,2.9,13.0,47.0,38.86,27.91
2016,12,14,15,15,0.0,39.5,2.9,13.0,39.5,32.63,22.48
2016,12,14,15,30,0.0,32.0,2.9,13.0,32.0,26.4,17.02
2016,12,14,15,45,0.0,25.0,2.9,13.0,25.0,20.6,11.89
2016,12,14,16,0,0.0,18.0,2.9,13.0,18.0,14.82,6.74
2016,12,14,16,15,0.0,11.5,2.85,13.0,11.5,9.45,1.72
2016,12,14,16,30,0.0,5.0,2.8,13.0,5.0,4.1,0.0
2016,12,14,16,45,0.0,2.5,2.8,13.0,2.5,2.13,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,13.0,1.5,1.23,0.0
2016,12,15,8,0,0.0,3.0,4.6,13.0,3.0,2.46,0.0
2016,12,15,8,15,0.0,4.5,4.35,13.0,4.5,3.69,0.0
2016,12,15,8,30,0.0,6.0,4.1,13.0,6.0,4.92,0.0
2016,12,15,8,45,0.0,8.0,3.9,13.0,8.0,6.57,0.24
2016,12,15,9,0,0.0,10.0,3.7,13.0,10.0,8.22,1.75
2016,12,15,9,15,0.0,11.5,3.6,13.0,11.5,9.46,2.89
2016,12,15,9,30,0.0,13.0,3.5,13.0,13.0,10.7,4.01
2016,12,15,9,45,0.0,14.5,3.45,13.0,14.5,11.94,5.13
2016,12,15,10,0,0.0,16.0,3.4,13.0,16.0,13.18,6.24
2016,12,15,10,15,0.0,46.5,3.3,13.0,46.5,38.45,28.93
2016,12,15,10,30,0.0,77.0,3.2,13.0,77.0,63.88,49.17
2016,12,15,10,45,0.0,55.0,3.1,13.0,55.0,45.54,33.45
2016,12,15,11,0,0.0,33.0,3.0,13.0,33.0,27.26,17.79
2016,12,15,11,15,0.0,44.0,2.95,13.0,44.0,36.4,25.59
2016,12,15,11,30,0.0,55.0,2.9,13.0,55.0,45.55,33.38
2016,12,15,11,45,0.0,55.5,2.85,13.0,55.5,45.97,33.72
2016,12,15,12,0,0.0,56.0,2.8,13.0,56.0,46.39,34.07
2016,12,15,12,15,0.0,48.5,2.8,13.0,48.5,40.15,28.75
2016,12,15,12,30,0.0,41.0,2.8,13.0,41.0,33.91,23.43
2016,12,15,12,45,0.0,45.5,2.8,13.0,45.5,37.65,26.64
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,41.38,29.85
2016,12,15,13,15,0.0,59.5,2.75,13.0,59.5,49.29,36.63
2016,12,15,13,30,0.0,69.0,2.7,13.0,69.0,57.21,43.43
2016,12,15,13,45,0.0,54.5,2.7,13.0,54.5,45.11,33.14
2016,12,15,14,0,0.0,40.0,2.7,13.0,40.0,33.05,22.85
2016,12,15,14,15,0.0,37.0,2.6,13.0,37.0,30.56,20.74
2016,12,15,14,30,0.0,34.0,2.5,13.0,34.0,28.06,18.61
2016,12,15,14,45,0.0,30.5,2.45,13.0,30.5,25.16,16.12
2016,12,15,15,0,0.0,27.0,2.4,13.0,27.0,22.25,13.61
2016,12,15,15,15,0.0,23.0,2.25,13.0,23.0,18.94,10.71
2016,12,15,15,30,0.0,19.0,2.1,13.0,19.0,15.63,7.8
2016,12,15,15,45,0.0,14.5,2.0,13.0,14.5,11.92,4.51
2016,12,15,16,0,0.0,10.0,1.9,13.0,10.0,8.21,1.22
2016,12,15,16,15,0.0,6.5,1.8,12.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,215.0,15.0,4.0,6.5,36.0,12.16,0.0
2016,12,16,8,0,430.0,30.0,4.1,7.0,72.0,25.03,15.31
2016,12,16,8,15,518.0,37.0,4.2,7.0,111.5,30.52,21.55
2016,12,16,8,30,606.0,44.0,4.3,7.0,151.0,39.27,29.93
2016,12,16,8,45,659.0,49.0,4.45,7.5,191.0,43.28,33.82
2016,12,16,9,0,712.0,54.0,4.6,8.0,231.0,47.31,37.61
2016,12,16,9,15,746.5,57.0,4.6,8.0,268.0,49.51,39.7
2016,12,16,9,30,781.0,60.0,4.6,8.0,305.0,51.77,41.77
2016,12,16,9,45,807.5,62.0,4.7,8.5,338.0,53.17,42.94
2016,12,16,10,0,834.0,64.0,4.8,9.0,371.0,54.62,44.12
2016,12,16,10,15,850.0,65.5,4.8,9.0,398.0,55.61,44.96
2016,12,16,10,30,866.0,67.0,4.8,9.0,425.0,79.09,47.0
2016,12,16,10,45,876.5,68.5,4.8,9.5,445.0,129.76,71.67
2016,12,16,11,0,887.0,70.0,4.8,10.0,465.0,185.01,112.5
2016,12,16,11,15,893.5,71.0,4.75,10.0,478.5,233.83,154.61
2016,12,16,11,30,900.0,72.0,4.7,10.0,492.0,281.88,199.1
2016,12,16,11,45,903.5,72.0,4.7,10.0,498.0,327.23,242.56
2016,12,16,12,0,907.0,72.0,4.7,10.0,504.0,371.09,284.82
2016,12,16,12,15,906.5,72.0,4.7,10.0,502.0,411.78,324.07
2016,12,16,12,30,906.0,72.0,4.7,10.0,500.0,450.31,360.83
2016,12,16,12,45,900.5,71.5,4.75,10.0,490.0,483.79,392.89
2016,12,16,13,0,895.0,71.0,4.8,10.0,480.0,514.47,421.99
2016,12,16,13,15,886.5,70.0,4.8,10.0,463.0,540.17,446.37
2016,12,16,13,30,878.0,69.0,4.8,10.0,446.0,565.82,470.08
2016,12,16,13,45,865.5,67.5,4.85,10.0,422.5,582.93,486.68
2016,12,16,14,0,853.0,66.0,4.9,10.0,399.0,596.58,500.13
2016,12,16,14,15,833.0,63.5,4.85,10.0,368.5,601.04,505.55
2016,12,16,14,30,813.0,61.0,4.8,10.0,338.0,601.83,507.62
2016,12,16,14,45,786.0,58.0,4.8,10.0,303.0,594.01,502.4
2016,12,16,15,0,759.0,55.0,4.8,10.0,268.0,582.67,493.66
2016,12,16,15,15,716.5,51.0,4.65,9.5,229.0,556.66,472.48
2016,12,16,15,30,674.0,47.0,4.5,9.0,190.0,527.46,447.32
2016,12,16,15,45,608.5,41.5,4.4,8.5,149.5,478.65,404.35
2016,12,16,16,0,543.0,36.0,4.3,8.0,109.0,427.44,356.51
2016,12,16,16,15,271.5,35.5,4.2,7.5,72.0,258.76,202.59
2016,12,16,16,30,0.0,35.0,4.1,7.0,35.0,55.04,1.29
2016,12,16,16,45,0.0,17.5,4.05,7.0,17.5,14.94,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,243.0,14.0,1.85,3.5,37.0,12.36,0.0
2016,12,17,8,0,486.0,28.0,1.8,4.0,74.0,25.56,15.88
2016,12,17,8,15,571.0,34.5,1.85,4.5,115.0,31.17,22.38
2016,12,17,8,30,656.0,41.0,1.9,5.0,156.0,36.81,27.97
2016,12,17,8,45,707.0,45.0,1.95,5.5,196.5,40.06,31.19
2016,12,17,9,0,758.0,49.0,2.0,6.0,237.0,43.36,34.32
2016,12,17,9,15,790.5,52.5,2.0,6.5,275.0,46.13,36.87
2016,12,17,9,30,823.0,56.0,2.0,7.0,313.0,48.9,39.35
2016,12,17,9,45,843.0,58.5,2.0,7.5,345.5,50.75,40.93
2016,12,17,10,0,863.0,61.0,2.0,8.0,378.0,52.61,42.49
2016,12,17,10,15,878.0,63.0,2.0,8.0,405.0,59.85,49.01
2016,12,17,10,30,893.0,65.0,2.0,8.0,432.0,82.49,50.71
2016,12,17,10,45,901.0,66.5,2.0,8.5,452.5,133.71,74.61
2016,12,17,11,0,909.0,68.0,2.0,9.0,473.0,184.71,111.21
2016,12,17,11,15,915.0,68.5,2.0,9.0,486.0,234.09,153.36
2016,12,17,11,30,921.0,69.0,2.0,9.0,499.0,282.59,197.81
2016,12,17,11,45,922.0,70.0,2.0,9.0,504.5,329.04,241.75
2016,12,17,12,0,923.0,71.0,2.0,9.0,510.0,373.8,284.18
2016,12,17,12,15,921.5,71.0,2.0,9.0,508.0,414.84,323.04
2016,12,17,12,30,920.0,71.0,2.0,9.0,506.0,453.6,359.26
2016,12,17,12,45,911.0,71.5,2.0,9.5,495.5,487.09,389.81
2016,12,17,13,0,902.0,72.0,2.0,10.0,485.0,517.54,417.06
2016,12,17,13,15,893.5,71.0,1.95,9.5,468.0,546.04,443.35
2016,12,17,13,30,885.0,70.0,1.9,9.0,451.0,569.56,465.25
2016,12,17,13,45,870.5,69.0,1.85,9.0,426.5,586.4,480.66
2016,12,17,14,0,856.0,68.0,1.8,9.0,402.0,599.67,492.89
2016,12,17,14,15,836.5,65.5,1.75,9.0,372.0,604.64,498.35
2016,12,17,14,30,817.0,63.0,1.7,9.0,342.0,605.94,500.6
2016,12,17,14,45,787.0,60.5,1.65,9.0,306.0,596.96,494.38
2016,12,17,15,0,757.0,58.0,1.6,9.0,270.0,584.32,484.72
2016,12,17,15,15,713.5,53.5,1.6,8.5,231.0,557.14,463.95
2016,12,17,15,30,670.0,49.0,1.6,8.0,192.0,526.7,439.22
2016,12,17,15,45,601.0,43.5,1.6,7.5,151.0,475.51,396.03
2016,12,17,16,0,532.0,38.0,1.6,7.0,110.0,430.6,354.6
2016,12,17,16,15,266.0,36.5,1.65,6.5,72.5,256.62,200.41
2016,12,17,16,30,0.0,35.0,1.7,6.0,35.0,54.39,4.27
2016,12,17,16,45,0.0,17.5,1.75,6.0,17.5,14.94,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.5,13.5,2.85,2.5,36.5,11.92,0.0
2016,12,18,8,0,495.0,27.0,2.9,3.0,73.0,24.65,15.03
2016,12,18,8,15,581.0,33.0,2.95,3.5,114.0,29.83,21.22
2016,12,18,8,30,667.0,39.0,3.0,4.0,155.0,35.08,26.47
2016,12,18,8,45,718.5,43.0,3.1,4.5,196.0,38.4,29.76
2016,12,18,9,0,770.0,47.0,3.2,5.0,237.0,41.76,32.97
2016,12,18,9,15,803.0,50.0,3.15,5.5,275.0,44.18,35.2
2016,12,18,9,30,836.0,53.0,3.1,6.0,313.0,46.6,37.38
2016,12,18,9,45,855.0,56.5,3.1,6.5,346.5,49.3,39.75
2016,12,18,10,0,874.0,60.0,3.1,7.0,380.0,57.35,46.98
2016,12,18,10,15,889.5,61.5,3.0,7.0,407.5,58.9,48.33
2016,12,18,10,30,905.0,63.0,2.9,7.0,435.0,79.65,49.34
2016,12,18,10,45,915.5,64.0,2.85,7.5,455.5,131.28,72.74
2016,12,18,11,0,926.0,65.0,2.8,8.0,476.0,182.91,109.58
2016,12,18,11,15,931.5,65.5,2.75,8.0,489.5,232.98,152.49
2016,12,18,11,30,937.0,66.0,2.7,8.0,503.0,282.11,197.85
2016,12,18,11,45,939.0,66.5,2.7,8.5,508.5,329.11,242.26
2016,12,18,12,0,941.0,67.0,2.7,9.0,514.0,374.45,285.11
2016,12,18,12,15,940.0,67.0,2.7,9.0,512.0,416.39,325.12
2016,12,18,12,30,939.0,67.0,2.7,9.0,510.0,456.05,362.47
2016,12,18,12,45,934.5,66.0,2.7,9.0,500.5,490.72,395.05
2016,12,18,13,0,930.0,65.0,2.7,9.0,491.0,522.55,424.58
2016,12,18,13,15,922.0,64.5,2.7,9.0,474.0,550.17,450.1
2016,12,18,13,30,914.0,64.0,2.7,9.0,457.0,574.6,472.51
2016,12,18,13,45,901.5,62.5,2.7,9.0,433.0,592.12,489.04
2016,12,18,14,0,889.0,61.0,2.7,9.0,409.0,606.15,502.44
2016,12,18,14,15,870.5,59.0,2.6,9.0,378.5,612.49,509.01
2016,12,18,14,30,852.0,57.0,2.5,9.0,348.0,620.15,516.06
2016,12,18,14,45,824.5,54.5,2.45,9.0,312.5,613.3,511.55
2016,12,18,15,0,797.0,52.0,2.4,9.0,277.0,602.83,503.6
2016,12,18,15,15,756.0,48.5,2.3,8.5,237.5,578.89,484.74
2016,12,18,15,30,715.0,45.0,2.2,8.0,198.0,551.69,461.94
2016,12,18,15,45,650.0,40.0,2.1,7.5,156.5,504.07,420.93
2016,12,18,16,0,585.0,35.0,2.0,7.0,115.0,454.01,375.05
2016,12,18,16,15,469.0,27.0,2.0,6.5,76.5,366.91,288.59
2016,12,18,16,30,353.0,19.0,2.0,6.0,38.0,268.23,58.81
2016,12,18,16,45,176.5,9.5,2.0,6.0,19.0,117.37,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,214.0,14.0,1.95,3.5,33.5,11.35,0.0
2016,12,19,8,0,428.0,28.0,1.9,4.0,67.0,25.48,15.52
2016,12,19,8,15,514.5,34.5,1.9,4.5,106.0,31.01,22.17
2016,12,19,8,30,601.0,41.0,1.9,5.0,145.0,36.59,27.73
2016,12,19,8,45,652.5,46.0,1.9,5.5,184.0,40.65,31.71
2016,12,19,9,0,704.0,51.0,1.9,6.0,223.0,44.73,35.57
2016,12,19,9,15,738.0,54.0,1.85,6.5,259.5,46.99,37.66
2016,12,19,9,30,772.0,57.0,1.8,7.0,296.0,49.28,39.7
2016,12,19,9,45,784.5,62.0,1.8,7.5,327.0,53.0,42.99
2016,12,19,10,0,797.0,67.0,1.8,8.0,358.0,56.65,46.18
2016,12,19,10,15,813.5,69.0,1.8,8.5,384.5,57.96,47.2
2016,12,19,10,30,830.0,71.0,1.8,9.0,411.0,75.86,47.86
2016,12,19,10,45,840.0,72.0,1.85,9.5,431.0,124.3,69.46
2016,12,19,11,0,850.0,73.0,1.9,10.0,451.0,172.87,103.63
2016,12,19,11,15,856.5,74.0,1.85,10.0,464.0,220.72,143.98
2016,12,19,11,30,863.0,75.0,1.8,10.0,477.0,267.92,186.77
2016,12,19,11,45,864.0,76.0,1.8,10.5,482.5,312.73,228.42
2016,12,19,12,0,865.0,77.0,1.8,11.0,488.0,355.99,268.6
2016,12,19,12,15,765.0,94.0,1.8,11.0,456.5,375.36,291.42
2016,12,19,12,30,665.0,111.0,1.8,11.0,425.0,384.1,304.21
2016,12,19,12,45,760.0,93.0,1.8,11.0,445.0,439.33,350.93
2016,12,19,13,0,855.0,75.0,1.8,11.0,465.0,497.33,399.37
2016,12,19,13,15,845.5,74.0,1.75,11.0,448.5,522.31,421.77
2016,12,19,13,30,836.0,73.0,1.7,11.0,432.0,544.15,441.35
2016,12,19,13,45,822.0,71.0,1.65,11.0,409.0,559.16,455.19
2016,12,19,14,0,808.0,69.0,1.6,11.0,386.0,570.73,466.0
2016,12,19,14,15,787.5,67.0,1.5,10.5,356.5,574.95,471.31
2016,12,19,14,30,767.0,65.0,1.4,10.0,327.0,575.63,473.51
2016,12,19,14,45,737.5,62.0,1.3,10.0,293.0,565.98,466.41
2016,12,19,15,0,708.0,59.0,1.2,10.0,259.0,552.83,456.05
2016,12,19,15,15,664.5,54.5,1.2,9.5,221.0,525.57,435.34
2016,12,19,15,30,621.0,50.0,1.2,9.0,183.0,500.78,415.13
2016,12,19,15,45,550.5,44.5,1.3,9.0,144.0,450.09,372.52
2016,12,19,16,0,480.0,39.0,1.4,9.0,105.0,397.75,325.92
2016,12,19,16,15,365.0,30.0,1.4,9.0,69.5,312.12,243.57
2016,12,19,16,30,250.0,21.0,1.4,9.0,34.0,212.89,56.15
2016,12,19,16,45,125.0,10.5,1.4,9.0,17.0,86.38,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
