Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,13.5,2.2,6.5,30.5,10.9,0.0
2016,12,20,8,0,377.0,27.0,2.2,7.0,61.0,22.36,12.6
2016,12,20,8,15,465.0,34.0,2.15,7.5,98.0,27.87,19.08
2016,12,20,8,30,553.0,41.0,2.1,8.0,135.0,36.38,27.17
2016,12,20,8,45,609.0,45.5,2.05,8.5,173.5,39.97,30.69
2016,12,20,9,0,665.0,50.0,2.0,9.0,212.0,43.61,34.11
2016,12,20,9,15,700.5,53.5,1.95,9.5,248.0,46.28,36.56
2016,12,20,9,30,736.0,57.0,1.9,10.0,284.0,48.97,38.94
2016,12,20,9,45,765.0,58.0,1.85,10.5,316.0,49.62,39.43
2016,12,20,10,0,794.0,59.0,1.8,11.0,348.0,50.35,39.96
2016,12,20,10,15,810.5,60.5,1.75,11.5,374.5,51.38,40.76
2016,12,20,10,30,827.0,62.0,1.7,12.0,401.0,67.27,41.05
2016,12,20,10,45,838.0,63.5,1.65,12.5,420.5,121.21,66.52
2016,12,20,11,0,849.0,65.0,1.6,13.0,440.0,169.33,99.57
2016,12,20,11,15,855.5,65.5,1.5,13.0,453.5,215.8,138.12
2016,12,20,11,30,862.0,66.0,1.4,13.0,467.0,261.55,179.07
2016,12,20,11,45,864.0,67.0,1.35,13.5,473.0,305.59,219.42
2016,12,20,12,0,866.0,68.0,1.3,14.0,479.0,348.16,258.33
2016,12,20,12,15,866.0,68.0,1.25,14.0,477.5,387.43,294.48
2016,12,20,12,30,866.0,68.0,1.2,14.0,476.0,424.69,328.21
2016,12,20,12,45,853.0,70.0,1.2,14.0,466.0,456.03,356.84
2016,12,20,13,0,840.0,72.0,1.2,14.0,456.0,485.97,383.57
2016,12,20,13,15,832.0,71.0,1.2,14.0,440.5,511.25,406.08
2016,12,20,13,30,824.0,70.0,1.2,14.0,425.0,533.52,425.79
2016,12,20,13,45,810.5,68.5,1.25,14.0,402.5,549.08,440.32
2016,12,20,14,0,797.0,67.0,1.3,14.0,380.0,561.3,451.99
2016,12,20,14,15,777.5,65.0,1.25,13.5,351.5,565.99,457.81
2016,12,20,14,30,758.0,63.0,1.2,13.0,323.0,567.22,460.68
2016,12,20,14,45,730.0,60.0,1.15,13.0,289.5,558.51,454.7
2016,12,20,15,0,702.0,57.0,1.1,13.0,256.0,546.41,445.6
2016,12,20,15,15,659.5,53.0,1.05,12.5,219.0,520.46,425.82
2016,12,20,15,30,617.0,49.0,1.0,12.0,182.0,491.44,402.49
2016,12,20,15,45,552.5,43.0,1.0,11.5,143.5,449.37,367.38
2016,12,20,16,0,488.0,37.0,1.0,11.0,105.0,400.53,324.56
2016,12,20,16,15,376.5,28.5,1.05,10.5,70.0,317.77,246.79
2016,12,20,16,30,265.0,20.0,1.1,10.0,35.0,222.27,69.94
2016,12,20,16,45,132.5,10.0,1.15,10.0,17.5,90.65,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.0,2.25,8.5,31.0,10.51,0.0
2016,12,21,8,0,401.0,26.0,2.3,9.0,62.0,23.52,13.27
2016,12,21,8,15,490.0,33.0,2.35,9.0,100.0,29.56,20.4
2016,12,21,8,30,579.0,40.0,2.4,9.0,138.0,35.62,26.36
2016,12,21,8,45,634.5,44.0,2.5,9.5,177.0,38.82,29.51
2016,12,21,9,0,690.0,48.0,2.6,10.0,216.0,42.09,32.58
2016,12,21,9,15,726.0,51.5,2.65,10.5,252.5,44.83,35.08
2016,12,21,9,30,762.0,55.0,2.7,11.0,289.0,47.59,37.52
2016,12,21,9,45,788.0,57.0,2.8,11.5,322.0,49.06,38.75
2016,12,21,10,0,814.0,59.0,2.9,12.0,355.0,50.57,39.98
2016,12,21,10,15,831.0,60.5,2.75,12.0,382.0,51.62,40.88
2016,12,21,10,30,848.0,62.0,2.6,12.0,409.0,72.34,46.21
2016,12,21,10,45,861.0,63.0,2.5,12.5,430.0,121.18,66.09
2016,12,21,11,0,874.0,64.0,2.4,13.0,451.0,170.36,99.56
2016,12,21,11,15,881.5,64.5,2.35,13.0,464.5,218.26,139.32
2016,12,21,11,30,889.0,65.0,2.3,13.0,478.0,265.52,181.82
2016,12,21,11,45,893.5,65.5,2.3,13.5,485.0,311.1,223.87
2016,12,21,12,0,898.0,66.0,2.3,14.0,492.0,355.36,264.76
2016,12,21,12,15,898.5,66.0,2.3,14.0,491.0,396.18,302.92
2016,12,21,12,30,899.0,66.0,2.3,14.0,490.0,434.97,338.72
2016,12,21,12,45,890.0,67.5,2.3,14.0,481.0,468.88,369.97
2016,12,21,13,0,881.0,69.0,2.3,14.0,472.0,499.88,398.16
2016,12,21,13,15,873.5,68.0,2.25,14.0,456.0,526.04,421.78
2016,12,21,13,30,866.0,67.0,2.2,14.0,440.0,549.17,442.47
2016,12,21,13,45,853.0,65.5,2.2,14.0,417.0,569.11,460.35
2016,12,21,14,0,840.0,64.0,2.2,14.0,394.0,582.65,472.97
2016,12,21,14,15,821.5,62.0,2.1,14.0,365.0,588.85,479.17
2016,12,21,14,30,803.0,60.0,2.0,14.0,336.0,591.51,482.25
2016,12,21,14,45,775.0,57.5,1.95,14.0,302.0,584.06,477.36
2016,12,21,15,0,747.0,55.0,1.9,14.0,268.0,573.1,469.21
2016,12,21,15,15,706.0,51.0,1.75,13.0,229.5,548.55,450.88
2016,12,21,15,30,665.0,47.0,1.6,12.0,191.0,520.85,428.8
2016,12,21,15,45,600.0,42.0,1.5,11.5,151.5,473.42,388.94
2016,12,21,16,0,535.0,37.0,1.4,11.0,112.0,423.53,344.66
2016,12,21,16,15,422.0,28.5,1.4,10.5,75.0,347.13,271.14
2016,12,21,16,30,309.0,20.0,1.4,10.0,38.0,250.99,92.13
2016,12,21,16,45,154.5,10.0,1.45,10.0,19.0,104.36,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,201.0,13.5,1.4,7.5,31.0,10.95,0.0
2016,12,22,8,0,402.0,27.0,1.3,8.0,62.0,22.48,12.39
2016,12,22,8,15,494.0,34.5,1.2,8.5,101.0,28.46,19.48
2016,12,22,8,30,586.0,42.0,1.1,9.0,140.0,37.51,28.08
2016,12,22,8,45,640.0,47.0,1.05,9.5,180.0,41.53,31.99
2016,12,22,9,0,694.0,52.0,1.0,10.0,220.0,45.59,35.78
2016,12,22,9,15,730.5,55.5,0.9,10.0,257.0,48.24,38.28
2016,12,22,9,30,767.0,59.0,0.8,10.0,294.0,50.93,40.74
2016,12,22,9,45,792.0,61.5,0.75,10.5,327.0,52.71,42.25
2016,12,22,10,0,817.0,64.0,0.7,11.0,360.0,54.53,43.75
2016,12,22,10,15,834.0,66.0,0.8,11.5,387.5,55.89,44.82
2016,12,22,10,30,851.0,68.0,0.9,12.0,415.0,69.5,44.78
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.0,119.18,64.59
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,169.19,98.28
2016,12,22,11,15,882.0,71.0,1.15,13.0,471.0,222.26,141.82
2016,12,22,11,30,889.0,72.0,1.2,13.0,485.0,270.09,184.31
2016,12,22,11,45,892.5,72.0,1.25,13.0,491.0,315.22,225.96
2016,12,22,12,0,896.0,72.0,1.3,13.0,497.0,358.92,266.54
2016,12,22,12,15,895.0,72.0,1.3,13.0,496.0,399.37,304.01
2016,12,22,12,30,894.0,72.0,1.3,13.0,495.0,437.67,338.99
2016,12,22,12,45,891.0,71.0,1.3,13.0,486.0,471.81,369.95
2016,12,22,13,0,888.0,70.0,1.3,13.0,477.0,503.33,398.13
2016,12,22,13,15,879.0,69.5,1.2,13.0,460.5,529.61,421.05
2016,12,22,13,30,870.0,69.0,1.1,13.0,444.0,555.74,443.05
2016,12,22,13,45,856.0,67.5,1.05,13.0,420.5,572.42,457.73
2016,12,22,14,0,842.0,66.0,1.0,13.0,397.0,585.58,469.39
2016,12,22,14,15,822.0,64.0,0.95,13.0,367.5,591.06,474.9
2016,12,22,14,30,802.0,62.0,0.9,13.0,338.0,592.91,477.34
2016,12,22,14,45,771.5,59.5,0.85,13.0,303.0,583.96,471.24
2016,12,22,15,0,741.0,57.0,0.8,13.0,268.0,571.43,461.91
2016,12,22,15,15,698.5,53.0,0.85,12.0,230.0,545.92,444.49
2016,12,22,15,30,656.0,49.0,0.9,11.0,192.0,517.21,423.22
2016,12,22,15,45,591.0,43.0,1.0,10.5,152.0,468.7,384.21
2016,12,22,16,0,526.0,37.0,1.1,10.0,112.0,417.94,340.6
2016,12,22,16,15,415.0,29.0,1.15,9.5,75.5,343.32,269.6
2016,12,22,16,30,304.0,21.0,1.2,9.0,39.0,249.81,103.77
2016,12,22,16,45,152.0,10.5,1.25,9.0,19.5,103.33,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,145.0,15.0,4.05,8.0,27.5,12.21,0.0
2016,12,23,8,0,290.0,30.0,4.0,8.0,55.0,24.92,14.15
2016,12,23,8,15,384.0,38.5,3.8,8.0,91.0,31.55,22.17
2016,12,23,8,30,478.0,47.0,3.6,8.0,127.0,38.16,28.71
2016,12,23,8,45,536.5,53.5,3.45,8.0,165.0,42.89,33.35
2016,12,23,9,0,595.0,60.0,3.3,8.0,203.0,47.62,37.86
2016,12,23,9,15,635.0,64.0,3.15,8.0,239.0,50.22,40.34
2016,12,23,9,30,675.0,68.0,3.0,8.0,275.0,52.86,42.78
2016,12,23,9,45,337.5,48.0,2.9,8.5,151.5,34.48,25.94
2016,12,23,10,0,0.0,28.0,2.8,9.0,28.0,23.1,15.48
2016,12,23,10,15,0.0,80.5,2.85,9.0,80.5,66.28,54.66
2016,12,23,10,30,0.0,133.0,2.9,9.0,133.0,104.48,84.88
2016,12,23,10,45,16.5,154.5,2.95,9.5,162.0,122.18,99.03
2016,12,23,11,0,33.0,176.0,3.0,10.0,191.0,138.98,112.04
2016,12,23,11,15,33.5,181.0,3.35,10.0,197.0,147.38,119.02
2016,12,23,11,30,34.0,186.0,3.7,10.0,203.0,155.78,126.19
2016,12,23,11,45,17.0,127.5,4.05,10.0,136.0,109.43,87.8
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,57.22,43.78
2016,12,23,12,15,5.0,119.0,4.55,10.0,121.5,100.5,80.75
2016,12,23,12,30,10.0,169.0,4.7,10.0,174.0,145.08,118.55
2016,12,23,12,45,157.5,179.0,4.9,10.0,251.5,231.02,190.24
2016,12,23,13,0,305.0,189.0,5.1,10.0,329.0,327.32,270.93
2016,12,23,13,15,547.5,137.0,5.1,10.0,378.0,425.05,353.23
2016,12,23,13,30,790.0,85.0,5.1,10.0,427.0,528.86,440.59
2016,12,23,13,45,435.0,126.0,5.1,10.0,313.0,390.77,328.4
2016,12,23,14,0,80.0,167.0,5.1,10.0,199.0,207.16,172.88
2016,12,23,14,15,398.0,122.0,4.95,9.5,262.0,392.28,333.44
2016,12,23,14,30,716.0,77.0,4.8,9.0,325.0,558.96,474.47
2016,12,23,14,45,680.5,74.5,4.7,9.0,291.0,546.58,464.4
2016,12,23,15,0,645.0,72.0,4.6,9.0,257.0,530.75,451.64
2016,12,23,15,15,599.0,67.0,4.35,8.5,220.0,501.99,427.91
2016,12,23,15,30,553.0,62.0,4.1,8.0,183.0,470.24,400.58
2016,12,23,15,45,484.0,54.5,3.95,8.0,144.5,418.08,354.41
2016,12,23,16,0,415.0,47.0,3.8,8.0,106.0,363.93,304.78
2016,12,23,16,15,300.5,36.0,3.7,8.0,71.0,276.45,222.21
2016,12,23,16,30,186.0,25.0,3.6,8.0,36.0,180.24,82.73
2016,12,23,16,45,93.0,12.5,3.5,8.0,18.0,68.48,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,12.5,2.7,4.5,30.5,11.02,0.0
2016,12,24,8,0,416.0,25.0,2.7,5.0,61.0,22.67,12.44
2016,12,24,8,15,508.0,32.0,2.75,5.5,99.5,28.76,19.93
2016,12,24,8,30,600.0,39.0,2.8,6.0,138.0,34.86,25.98
2016,12,24,8,45,656.5,43.0,2.85,6.5,178.0,38.11,29.21
2016,12,24,9,0,713.0,47.0,2.9,7.0,218.0,41.43,32.38
2016,12,24,9,15,748.0,50.5,2.9,7.0,255.5,44.21,35.01
2016,12,24,9,30,783.0,54.0,2.9,7.0,293.0,46.99,37.59
2016,12,24,9,45,806.5,56.0,2.95,7.5,325.5,48.47,38.85
2016,12,24,10,0,830.0,58.0,3.0,8.0,358.0,49.98,40.1
2016,12,24,10,15,846.5,60.0,3.0,8.0,385.5,57.3,46.7
2016,12,24,10,30,863.0,62.0,3.0,8.0,413.0,68.45,46.51
2016,12,24,10,45,874.0,63.0,3.05,8.5,434.0,117.99,65.13
2016,12,24,11,0,885.0,64.0,3.1,9.0,455.0,167.66,98.66
2016,12,24,11,15,892.0,64.5,3.1,9.0,469.0,216.15,139.17
2016,12,24,11,30,899.0,65.0,3.1,9.0,483.0,263.95,182.8
2016,12,24,11,45,903.0,65.5,3.1,9.0,489.5,310.03,226.54
2016,12,24,12,0,907.0,66.0,3.1,9.0,496.0,354.74,269.32
2016,12,24,12,15,907.0,66.0,3.1,9.0,495.5,396.0,308.91
2016,12,24,12,30,907.0,66.0,3.1,9.0,495.0,435.16,346.07
2016,12,24,12,45,896.5,67.5,3.1,9.5,485.5,468.98,377.54
2016,12,24,13,0,886.0,69.0,3.1,10.0,476.0,499.77,405.65
2016,12,24,13,15,879.0,68.0,3.05,10.0,460.5,526.64,430.54
2016,12,24,13,30,872.0,67.0,3.0,10.0,445.0,550.49,452.43
2016,12,24,13,45,862.0,65.5,3.0,10.0,423.0,572.53,472.48
2016,12,24,14,0,852.0,64.0,3.0,10.0,401.0,588.36,487.28
2016,12,24,14,15,834.0,62.0,2.9,9.5,372.0,595.42,495.39
2016,12,24,14,30,816.0,60.0,2.8,9.0,343.0,598.91,500.33
2016,12,24,14,45,792.0,57.0,2.75,9.0,309.0,593.9,497.4
2016,12,24,15,0,768.0,54.0,2.7,9.0,275.0,585.41,491.13
2016,12,24,15,15,728.5,50.5,2.6,8.5,237.0,562.86,473.49
2016,12,24,15,30,689.0,47.0,2.5,8.0,199.0,537.08,452.04
2016,12,24,15,45,629.5,41.5,2.4,7.5,159.0,492.98,414.13
2016,12,24,16,0,570.0,36.0,2.3,7.0,119.0,446.54,371.87
2016,12,24,16,15,460.0,28.5,2.3,6.5,81.0,363.95,293.66
2016,12,24,16,30,350.0,21.0,2.3,6.0,43.0,273.12,139.71
2016,12,24,16,45,175.0,10.5,2.35,6.0,21.5,117.88,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,12.5,2.2,3.5,30.0,11.04,0.0
2016,12,25,8,0,414.0,25.0,2.3,4.0,60.0,22.69,12.39
2016,12,25,8,15,506.0,32.0,2.35,4.0,98.5,28.77,20.06
2016,12,25,8,30,598.0,39.0,2.4,4.0,137.0,34.87,26.2
2016,12,25,8,45,651.5,43.5,2.45,4.5,177.0,38.54,29.85
2016,12,25,9,0,705.0,48.0,2.5,5.0,217.0,42.24,33.39
2016,12,25,9,15,740.5,51.5,2.5,5.5,254.0,44.99,35.95
2016,12,25,9,30,776.0,55.0,2.5,6.0,291.0,47.75,38.44
2016,12,25,9,45,789.0,59.5,2.55,6.5,322.5,51.1,41.42
2016,12,25,10,0,802.0,64.0,2.6,7.0,354.0,54.39,44.29
2016,12,25,10,15,819.0,66.0,2.6,7.0,381.0,55.74,45.46
2016,12,25,10,30,836.0,68.0,2.6,7.0,408.0,65.07,53.88
2016,12,25,10,45,639.0,111.5,2.65,7.5,379.0,126.51,81.4
2016,12,25,11,0,442.0,155.0,2.7,8.0,350.0,169.68,120.53
2016,12,25,11,15,408.0,167.5,2.75,8.0,352.0,200.87,148.14
2016,12,25,11,30,374.0,180.0,2.8,8.0,354.0,227.73,173.74
2016,12,25,11,45,410.0,175.0,2.85,8.5,368.5,258.25,200.01
2016,12,25,12,0,446.0,170.0,2.9,9.0,383.0,290.15,227.92
2016,12,25,12,15,358.0,186.0,2.9,9.0,356.5,292.53,234.57
2016,12,25,12,30,270.0,202.0,2.9,9.0,330.0,290.84,236.61
2016,12,25,12,45,382.0,177.5,2.9,9.0,355.0,333.81,272.87
2016,12,25,13,0,494.0,153.0,2.9,9.0,380.0,390.78,320.89
2016,12,25,13,15,461.5,153.5,2.9,9.0,360.5,396.25,327.42
2016,12,25,13,30,429.0,154.0,2.9,9.0,341.0,398.31,330.94
2016,12,25,13,45,418.0,149.0,2.95,9.0,323.0,403.87,337.19
2016,12,25,14,0,407.0,144.0,3.0,9.0,305.0,407.3,341.46
2016,12,25,14,15,400.0,134.0,2.95,9.0,283.0,405.86,341.54
2016,12,25,14,30,393.0,124.0,2.9,9.0,261.0,402.34,339.71
2016,12,25,14,45,380.5,112.5,2.85,9.0,234.5,391.61,331.68
2016,12,25,15,0,368.0,101.0,2.8,9.0,208.0,378.76,321.53
2016,12,25,15,15,347.0,89.0,2.75,8.5,179.0,357.79,304.58
2016,12,25,15,30,326.0,77.0,2.7,8.0,150.0,334.98,285.28
2016,12,25,15,45,293.0,64.0,2.65,7.5,119.5,301.43,255.81
2016,12,25,16,0,260.0,51.0,2.6,7.0,89.0,266.76,223.96
2016,12,25,16,15,200.0,37.0,2.7,6.5,60.5,212.52,172.02
2016,12,25,16,30,140.0,23.0,2.8,6.0,32.0,148.39,79.7
2016,12,25,16,45,70.0,11.5,2.95,6.0,16.0,53.45,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,203.5,12.5,2.8,2.5,29.5,10.14,0.0
2016,12,26,8,0,407.0,25.0,2.9,3.0,59.0,22.69,12.33
2016,12,26,8,15,500.0,32.5,2.95,3.5,98.0,29.23,20.49
2016,12,26,8,30,593.0,40.0,3.0,4.0,137.0,35.78,27.0
2016,12,26,8,45,648.0,45.0,3.05,4.5,177.0,39.86,31.04
2016,12,26,9,0,703.0,50.0,3.1,5.0,217.0,43.96,34.96
2016,12,26,9,15,739.0,53.5,3.1,5.5,255.0,46.66,37.48
2016,12,26,9,30,775.0,57.0,3.1,6.0,293.0,49.38,39.93
2016,12,26,9,45,797.5,60.0,3.1,6.5,326.0,51.59,41.86
2016,12,26,10,0,820.0,63.0,3.1,7.0,359.0,53.79,43.75
2016,12,26,10,15,837.0,64.5,3.05,7.0,386.5,54.78,44.59
2016,12,26,10,30,854.0,66.0,3.0,7.0,414.0,62.66,51.69
2016,12,26,10,45,866.5,67.0,3.0,7.5,435.5,112.57,61.72
2016,12,26,11,0,879.0,68.0,3.0,8.0,457.0,167.63,99.43
2016,12,26,11,15,886.0,69.0,2.95,8.0,471.0,216.45,140.02
2016,12,26,11,30,893.0,70.0,2.9,8.0,485.0,264.62,183.89
2016,12,26,11,45,896.5,70.0,2.85,8.5,491.5,310.13,226.73
2016,12,26,12,0,900.0,70.0,2.8,9.0,498.0,354.21,268.41
2016,12,26,12,15,899.5,70.0,2.7,9.0,497.5,395.26,307.58
2016,12,26,12,30,899.0,70.0,2.6,9.0,497.0,434.21,344.22
2016,12,26,12,45,894.5,69.5,2.55,9.5,488.5,468.66,375.87
2016,12,26,13,0,890.0,69.0,2.5,10.0,480.0,500.42,404.45
2016,12,26,13,15,882.0,68.5,2.45,10.0,464.0,527.63,429.4
2016,12,26,13,30,874.0,68.0,2.4,10.0,448.0,551.78,451.34
2016,12,26,13,45,861.5,66.5,2.35,10.0,425.5,572.68,470.14
2016,12,26,14,0,849.0,65.0,2.3,10.0,403.0,587.25,483.62
2016,12,26,14,15,831.0,63.0,2.15,9.5,374.0,594.48,491.45
2016,12,26,14,30,813.0,61.0,2.0,9.0,345.0,598.14,496.09
2016,12,26,14,45,787.0,58.0,1.95,9.0,311.0,592.01,492.28
2016,12,26,15,0,761.0,55.0,1.9,9.0,277.0,582.36,485.17
2016,12,26,15,15,721.5,51.5,1.85,8.5,239.0,559.92,468.04
2016,12,26,15,30,682.0,48.0,1.8,8.0,201.0,534.26,447.17
2016,12,26,15,45,621.0,42.5,1.75,7.5,160.5,489.25,409.21
2016,12,26,16,0,560.0,37.0,1.7,7.0,120.0,441.88,367.01
2016,12,26,16,15,455.0,29.5,1.8,6.5,82.5,362.47,293.55
2016,12,26,16,30,350.0,22.0,1.9,6.0,45.0,276.24,161.11
2016,12,26,16,45,175.0,11.0,2.0,6.0,22.5,118.64,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,176.0,13.0,1.7,4.5,28.0,11.1,0.0
2016,12,27,8,0,352.0,26.0,1.7,5.0,56.0,21.57,11.24
2016,12,27,8,15,446.5,34.0,1.65,5.5,93.5,27.94,19.18
2016,12,27,8,30,541.0,42.0,1.6,6.0,131.0,34.3,25.47
2016,12,27,8,45,600.5,47.5,1.55,6.5,170.5,38.4,29.49
2016,12,27,9,0,660.0,53.0,1.5,7.0,210.0,46.29,36.83
2016,12,27,9,15,697.5,56.5,1.35,7.5,247.0,48.88,39.23
2016,12,27,9,30,735.0,60.0,1.2,8.0,284.0,51.51,41.59
2016,12,27,9,45,762.0,62.5,1.1,8.5,316.5,53.26,43.08
2016,12,27,10,0,789.0,65.0,1.0,9.0,349.0,55.05,44.57
2016,12,27,10,15,806.5,67.0,1.1,9.5,376.5,56.37,45.61
2016,12,27,10,30,824.0,69.0,1.2,10.0,404.0,63.22,51.6
2016,12,27,10,45,725.5,90.5,1.3,10.5,396.5,114.81,68.01
2016,12,27,11,0,627.0,112.0,1.4,11.0,389.0,161.28,103.83
2016,12,27,11,15,743.0,93.0,1.4,11.0,431.5,202.59,132.62
2016,12,27,11,30,859.0,74.0,1.4,11.0,474.0,256.24,175.23
2016,12,27,11,45,645.5,123.5,1.4,11.0,426.5,282.33,208.66
2016,12,27,12,0,432.0,173.0,1.4,11.0,379.0,287.0,222.25
2016,12,27,12,15,646.5,124.5,1.3,11.0,432.0,350.91,272.28
2016,12,27,12,30,861.0,76.0,1.2,11.0,485.0,424.11,330.68
2016,12,27,12,45,616.0,127.0,1.1,11.5,417.5,401.3,317.95
2016,12,27,13,0,371.0,178.0,1.0,12.0,350.0,346.84,278.26
2016,12,27,13,15,330.5,178.5,1.0,12.0,327.5,344.06,278.22
2016,12,27,13,30,290.0,179.0,1.0,12.0,305.0,337.95,274.71
2016,12,27,13,45,406.0,149.5,1.0,12.0,317.0,397.13,323.59
2016,12,27,14,0,522.0,120.0,1.0,12.0,329.0,449.57,366.64
2016,12,27,14,15,494.0,118.0,1.0,11.5,304.5,445.71,365.13
2016,12,27,14,30,466.0,116.0,1.0,11.0,280.0,439.11,361.62
2016,12,27,14,45,448.0,106.5,1.05,11.0,251.5,427.91,354.01
2016,12,27,15,0,430.0,97.0,1.1,11.0,223.0,414.36,344.08
2016,12,27,15,15,400.0,87.0,1.15,10.5,192.0,390.19,325.54
2016,12,27,15,30,370.0,77.0,1.2,10.0,161.0,364.08,304.49
2016,12,27,15,45,332.0,64.5,1.25,10.0,128.5,327.84,273.47
2016,12,27,16,0,294.0,52.0,1.3,10.0,96.0,290.41,239.95
2016,12,27,16,15,221.5,38.5,1.35,9.5,65.5,228.52,183.35
2016,12,27,16,30,149.0,25.0,1.4,9.0,35.0,159.33,95.01
2016,12,27,16,45,74.5,12.5,1.5,9.0,17.5,57.26,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,210.5,12.0,2.35,5.5,29.0,10.24,0.0
2016,12,28,8,0,421.0,24.0,2.4,6.0,58.0,21.78,11.23
2016,12,28,8,15,511.5,30.5,2.4,6.5,96.5,27.42,18.6
2016,12,28,8,30,602.0,37.0,2.4,7.0,135.0,33.1,24.25
2016,12,28,8,45,657.5,41.0,2.4,7.5,174.5,36.4,27.52
2016,12,28,9,0,713.0,45.0,2.4,8.0,214.0,39.75,30.71
2016,12,28,9,15,748.0,48.0,2.4,8.5,251.5,42.15,32.93
2016,12,28,9,30,783.0,51.0,2.4,9.0,289.0,44.58,35.1
2016,12,28,9,45,808.5,52.5,2.45,9.5,322.0,50.78,40.64
2016,12,28,10,0,834.0,54.0,2.5,10.0,355.0,52.51,42.07
2016,12,28,10,15,850.0,55.5,2.4,10.5,382.5,54.08,43.35
2016,12,28,10,30,866.0,57.0,2.3,11.0,410.0,60.08,48.58
2016,12,28,10,45,877.0,58.0,2.25,11.5,431.0,109.73,58.67
2016,12,28,11,0,888.0,59.0,2.2,12.0,452.0,159.54,90.81
2016,12,28,11,15,895.0,59.5,2.1,12.0,466.0,208.22,130.38
2016,12,28,11,30,902.0,60.0,2.0,12.0,480.0,256.22,173.26
2016,12,28,11,45,905.0,60.5,1.9,12.5,487.0,302.29,215.73
2016,12,28,12,0,908.0,61.0,1.8,13.0,494.0,346.91,256.95
2016,12,28,12,15,908.0,61.0,1.75,13.0,494.0,388.37,295.64
2016,12,28,12,30,908.0,61.0,1.7,13.0,494.0,427.76,331.87
2016,12,28,12,45,901.5,62.0,1.7,13.0,485.5,463.11,364.26
2016,12,28,13,0,895.0,63.0,1.7,13.0,477.0,495.7,393.67
2016,12,28,13,15,888.0,62.0,1.65,13.0,462.0,523.05,418.14
2016,12,28,13,30,881.0,61.0,1.6,13.0,447.0,547.36,439.64
2016,12,28,13,45,869.5,60.0,1.6,13.5,425.0,566.05,455.76
2016,12,28,14,0,858.0,59.0,1.6,14.0,403.0,581.43,468.9
2016,12,28,14,15,841.5,57.5,1.5,13.5,375.0,589.9,477.55
2016,12,28,14,30,825.0,56.0,1.4,13.0,347.0,594.96,483.24
2016,12,28,14,45,800.0,53.5,1.3,13.0,313.5,595.26,483.82
2016,12,28,15,0,775.0,51.0,1.2,13.0,280.0,587.15,477.6
2016,12,28,15,15,738.0,48.0,1.15,12.5,242.0,567.23,462.91
2016,12,28,15,30,701.0,45.0,1.1,12.0,204.0,544.16,444.69
2016,12,28,15,45,643.5,40.0,1.1,11.5,164.5,502.24,410.67
2016,12,28,16,0,586.0,35.0,1.1,11.0,125.0,458.04,372.57
2016,12,28,16,15,487.5,28.0,1.1,10.5,87.0,383.42,305.45
2016,12,28,16,30,389.0,21.0,1.1,10.0,49.0,303.83,191.08
2016,12,28,16,45,194.5,10.5,1.15,9.5,24.5,130.82,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.0,3.3,5.5,28.0,11.1,0.0
2016,12,29,8,0,368.0,26.0,3.4,6.0,56.0,21.64,11.03
2016,12,29,8,15,465.0,34.0,3.45,6.0,94.5,28.03,19.16
2016,12,29,8,30,562.0,42.0,3.5,6.0,133.0,34.42,25.53
2016,12,29,8,45,621.0,47.0,3.55,6.5,173.0,41.51,32.28
2016,12,29,9,0,680.0,52.0,3.6,7.0,213.0,45.56,36.13
2016,12,29,9,15,718.0,56.0,3.6,7.5,251.0,48.62,38.96
2016,12,29,9,30,756.0,60.0,3.6,8.0,289.0,51.7,41.72
2016,12,29,9,45,772.5,64.5,3.65,8.5,321.0,54.99,44.61
2016,12,29,10,0,789.0,69.0,3.7,9.0,353.0,58.23,47.42
2016,12,29,10,15,807.5,71.0,3.6,9.5,381.5,59.5,48.41
2016,12,29,10,30,826.0,73.0,3.5,10.0,410.0,64.22,52.49
2016,12,29,10,45,840.0,74.0,3.45,10.5,432.0,113.0,63.28
2016,12,29,11,0,854.0,75.0,3.4,11.0,454.0,162.41,95.27
2016,12,29,11,15,862.0,76.0,3.25,11.0,468.5,211.18,135.06
2016,12,29,11,30,870.0,77.0,3.1,11.0,483.0,259.52,178.34
2016,12,29,11,45,875.0,77.0,3.0,11.5,490.5,305.51,220.91
2016,12,29,12,0,880.0,77.0,2.9,12.0,498.0,350.31,262.56
2016,12,29,12,15,880.0,77.0,2.8,12.0,498.0,391.92,301.7
2016,12,29,12,30,880.0,77.0,2.7,12.0,498.0,431.53,338.44
2016,12,29,12,45,884.0,74.5,2.6,12.5,491.0,468.23,371.3
2016,12,29,13,0,888.0,72.0,2.5,13.0,484.0,501.29,400.42
2016,12,29,13,15,880.5,71.0,2.4,13.0,469.0,528.55,424.99
2016,12,29,13,30,873.0,70.0,2.3,13.0,454.0,555.61,448.69
2016,12,29,13,45,862.0,68.5,2.25,13.0,432.0,574.81,465.99
2016,12,29,14,0,851.0,67.0,2.2,13.0,410.0,590.62,480.29
2016,12,29,14,15,833.0,65.0,2.1,13.0,381.0,598.23,487.66
2016,12,29,14,30,815.0,63.0,2.0,13.0,352.0,602.24,491.91
2016,12,29,14,45,790.0,60.0,1.9,13.0,318.0,597.09,488.7
2016,12,29,15,0,765.0,57.0,1.8,13.0,284.0,588.38,482.25
2016,12,29,15,15,726.0,53.5,1.7,12.0,246.0,566.51,466.58
2016,12,29,15,30,687.0,50.0,1.6,11.0,208.0,541.34,447.19
2016,12,29,15,45,627.0,44.5,1.5,10.5,167.5,497.04,410.4
2016,12,29,16,0,567.0,39.0,1.4,10.0,127.0,450.25,369.51
2016,12,29,16,15,464.0,31.5,1.45,9.5,88.5,371.74,299.44
2016,12,29,16,30,361.0,24.0,1.5,9.0,50.0,298.54,196.3
2016,12,29,16,45,180.5,12.0,1.6,8.5,25.0,123.56,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,164.5,13.5,0.7,7.5,26.5,11.52,0.0
2016,12,30,8,0,329.0,27.0,0.6,8.0,53.0,22.45,11.53
2016,12,30,8,15,426.0,35.5,0.55,8.0,90.5,29.2,20.09
2016,12,30,8,30,523.0,44.0,0.5,8.0,128.0,35.93,26.76
2016,12,30,8,45,579.5,50.0,0.45,8.5,167.0,40.34,31.06
2016,12,30,9,0,636.0,56.0,0.4,9.0,206.0,44.76,35.21
2016,12,30,9,15,675.0,60.0,0.55,9.0,243.5,47.47,37.75
2016,12,30,9,30,714.0,64.0,0.7,9.0,281.0,54.67,44.3
2016,12,30,9,45,748.5,65.5,0.85,9.5,315.0,55.57,44.99
2016,12,30,10,0,783.0,67.0,1.0,10.0,349.0,56.57,45.75
2016,12,30,10,15,801.0,69.0,1.15,10.5,377.0,57.86,46.76
2016,12,30,10,30,819.0,71.0,1.3,11.0,405.0,61.62,49.96
2016,12,30,10,45,829.5,73.0,1.45,11.5,426.0,110.57,61.53
2016,12,30,11,0,840.0,75.0,1.6,12.0,447.0,159.85,93.18
2016,12,30,11,15,847.5,76.0,1.6,12.0,461.5,207.88,131.87
2016,12,30,11,30,855.0,77.0,1.6,12.0,476.0,255.46,173.95
2016,12,30,11,45,859.0,77.5,1.65,12.0,483.5,300.98,216.01
2016,12,30,12,0,863.0,78.0,1.7,12.0,491.0,345.28,257.3
2016,12,30,12,15,863.0,78.0,1.7,12.0,491.0,386.26,295.52
2016,12,30,12,30,863.0,78.0,1.7,12.0,491.0,425.28,331.44
2016,12,30,12,45,859.5,77.0,1.75,12.0,483.0,459.66,363.14
2016,12,30,13,0,856.0,76.0,1.8,12.0,475.0,491.48,392.13
2016,12,30,13,15,848.5,75.5,1.85,12.0,460.0,519.11,417.25
2016,12,30,13,30,841.0,75.0,1.9,12.0,445.0,543.75,439.52
2016,12,30,13,45,826.0,74.0,2.0,12.0,423.0,560.57,455.56
2016,12,30,14,0,811.0,73.0,2.1,12.0,401.0,573.91,468.59
2016,12,30,14,15,792.5,70.5,2.15,12.0,372.5,580.02,475.51
2016,12,30,14,30,774.0,68.0,2.2,12.0,344.0,582.59,479.38
2016,12,30,14,45,740.0,66.5,2.3,12.0,310.0,572.88,473.45
2016,12,30,15,0,706.0,65.0,2.4,12.0,276.0,559.44,464.05
2016,12,30,15,15,665.0,60.5,2.35,11.5,238.5,539.5,448.94
2016,12,30,15,30,624.0,56.0,2.3,11.0,201.0,512.52,427.27
2016,12,30,15,45,543.0,51.5,2.25,10.5,160.5,456.38,380.63
2016,12,30,16,0,462.0,47.0,2.2,10.0,120.0,398.01,330.15
2016,12,30,16,15,356.5,37.5,2.2,9.5,83.5,317.12,257.87
2016,12,30,16,30,251.0,28.0,2.2,9.0,47.0,232.99,158.63
2016,12,30,16,45,125.5,14.0,2.25,8.5,23.5,90.91,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
